Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,172.0,15.5,2.6,1.5,31.0,12.6,0.0
2016,1,1,8,0,344.0,31.0,2.7,2.0,62.0,25.76,15.85
2016,1,1,8,15,441.0,39.5,2.7,2.5,101.5,32.8,23.97
2016,1,1,8,30,538.0,48.0,2.7,3.0,141.0,39.94,31.02
2016,1,1,8,45,597.0,54.0,2.75,3.5,181.5,44.85,35.83
2016,1,1,9,0,656.0,60.0,2.8,4.0,222.0,49.8,40.53
2016,1,1,9,15,694.5,64.0,2.8,4.5,260.0,53.04,43.53
2016,1,1,9,30,733.0,68.0,2.8,5.0,298.0,60.96,50.74
2016,1,1,9,45,762.5,70.5,2.85,5.5,332.0,63.15,52.61
2016,1,1,10,0,792.0,73.0,2.9,6.0,366.0,65.37,54.47
2016,1,1,10,15,810.0,75.0,2.85,6.5,394.0,67.04,55.82
2016,1,1,10,30,828.0,77.0,2.8,7.0,422.0,68.73,57.16
2016,1,1,10,45,839.5,79.0,2.8,7.5,443.5,70.3,58.39
2016,1,1,11,0,851.0,81.0,2.8,8.0,465.0,95.61,60.72
2016,1,1,11,15,858.0,82.0,2.75,8.0,479.5,148.23,87.37
2016,1,1,11,30,865.0,83.0,2.7,8.0,494.0,200.78,126.88
2016,1,1,11,45,868.0,83.5,2.65,8.5,501.0,251.81,171.38
2016,1,1,12,0,871.0,84.0,2.6,9.0,508.0,301.89,217.6
2016,1,1,12,15,870.5,84.0,2.55,9.0,507.5,349.29,262.75
2016,1,1,12,30,870.0,84.0,2.5,9.0,507.0,394.95,306.14
2016,1,1,12,45,869.0,82.5,2.45,9.0,499.0,437.11,345.93
2016,1,1,13,0,868.0,81.0,2.4,9.0,491.0,477.04,383.01
2016,1,1,13,15,860.0,80.0,2.35,9.0,475.0,511.69,415.01
2016,1,1,13,30,852.0,79.0,2.3,9.0,459.0,543.3,443.77
2016,1,1,13,45,839.0,77.5,2.25,9.0,436.5,568.46,466.76
2016,1,1,14,0,826.0,76.0,2.2,9.0,414.0,590.08,486.39
2016,1,1,14,15,807.0,73.5,2.15,9.0,384.5,603.34,499.01
2016,1,1,14,30,788.0,71.0,2.1,9.0,355.0,612.69,508.15
2016,1,1,14,45,760.0,68.0,2.05,9.0,320.5,611.62,508.68
2016,1,1,15,0,732.0,65.0,2.0,9.0,286.0,606.4,505.44
2016,1,1,15,15,691.0,60.5,1.9,8.5,247.5,591.94,494.37
2016,1,1,15,30,650.0,56.0,1.8,8.0,209.0,569.11,475.54
2016,1,1,15,45,586.0,50.5,1.75,7.5,168.0,524.92,438.66
2016,1,1,16,0,522.0,45.0,1.7,7.0,127.0,477.37,396.94
2016,1,1,16,15,417.5,36.0,1.8,6.5,88.5,393.89,322.31
2016,1,1,16,30,313.0,27.0,1.9,6.0,50.0,303.9,206.13
2016,1,1,16,45,156.5,13.5,2.0,5.5,25.0,123.45,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,8.0,15.5,3.0,3.5,16.0,11.98,0.0
2016,1,2,8,0,16.0,31.0,3.1,4.0,32.0,23.16,13.51
2016,1,2,8,15,34.5,47.5,3.1,4.0,53.0,34.83,25.63
2016,1,2,8,30,53.0,64.0,3.1,4.0,74.0,46.37,36.74
2016,1,2,8,45,63.0,81.0,3.1,4.5,95.5,57.97,47.69
2016,1,2,9,0,73.0,98.0,3.1,5.0,117.0,69.37,58.3
2016,1,2,9,15,79.5,114.0,3.05,5.5,137.0,79.97,68.0
2016,1,2,9,30,86.0,130.0,3.0,6.0,157.0,90.36,77.34
2016,1,2,9,45,94.0,143.0,3.0,6.5,175.5,98.95,84.92
2016,1,2,10,0,102.0,156.0,3.0,7.0,194.0,105.22,90.31
2016,1,2,10,15,270.0,150.0,2.95,7.5,260.5,102.59,87.64
2016,1,2,10,30,438.0,144.0,2.9,8.0,327.0,99.27,84.39
2016,1,2,10,45,406.5,158.5,2.85,8.5,335.0,107.15,91.15
2016,1,2,11,0,375.0,173.0,2.8,9.0,343.0,129.63,98.87
2016,1,2,11,15,394.0,175.5,2.7,9.0,359.0,158.69,114.51
2016,1,2,11,30,413.0,178.0,2.6,9.0,375.0,191.78,139.15
2016,1,2,11,45,262.5,198.0,2.55,9.5,324.0,201.83,154.6
2016,1,2,12,0,112.0,218.0,2.5,10.0,273.0,192.28,153.37
2016,1,2,12,15,167.5,216.5,2.4,10.5,298.5,221.72,176.78
2016,1,2,12,30,223.0,215.0,2.3,11.0,324.0,253.91,203.0
2016,1,2,12,45,123.5,199.5,2.2,11.5,259.5,216.84,175.16
2016,1,2,13,0,24.0,184.0,2.1,12.0,195.0,155.71,125.89
2016,1,2,13,15,139.0,187.0,2.0,12.0,249.5,233.79,190.88
2016,1,2,13,30,254.0,190.0,1.9,12.0,304.0,317.85,260.15
2016,1,2,13,45,179.0,183.5,1.85,12.0,262.0,273.61,224.82
2016,1,2,14,0,104.0,177.0,1.8,12.0,220.0,222.39,183.12
2016,1,2,14,15,52.0,127.0,1.7,12.0,148.5,145.1,118.91
2016,1,2,14,30,0.0,77.0,1.6,12.0,77.0,59.71,45.81
2016,1,2,14,45,0.0,69.5,1.5,12.0,69.5,53.63,40.74
2016,1,2,15,0,0.0,62.0,1.4,12.0,62.0,47.53,35.51
2016,1,2,15,15,0.0,53.5,1.4,11.5,53.5,40.96,29.9
2016,1,2,15,30,0.0,45.0,1.4,11.0,45.0,34.41,24.21
2016,1,2,15,45,0.0,36.0,1.45,10.5,36.0,27.49,18.13
2016,1,2,16,0,0.0,27.0,1.5,10.0,27.0,20.58,11.99
2016,1,2,16,15,0.0,19.0,1.65,9.5,19.0,14.46,6.46
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,8.35,0.28
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,2.4,5.5,10.5,7.98,0.0
2016,1,3,8,0,0.0,21.0,2.4,6.0,21.0,16.02,7.51
2016,1,3,8,15,0.0,34.5,2.3,6.5,34.5,26.18,17.68
2016,1,3,8,30,0.0,48.0,2.2,7.0,48.0,36.04,27.01
2016,1,3,8,45,0.0,62.0,2.1,7.5,62.0,46.14,36.44
2016,1,3,9,0,0.0,76.0,2.0,8.0,76.0,56.14,45.66
2016,1,3,9,15,0.0,89.0,2.0,8.0,89.0,65.39,54.16
2016,1,3,9,30,0.0,102.0,2.0,8.0,102.0,74.55,62.46
2016,1,3,9,45,0.0,113.5,2.0,8.5,113.5,82.65,69.6
2016,1,3,10,0,0.0,125.0,2.0,9.0,125.0,90.65,76.56
2016,1,3,10,15,93.5,152.5,2.05,9.0,192.0,103.93,88.31
2016,1,3,10,30,187.0,180.0,2.1,9.0,259.0,120.87,103.24
2016,1,3,10,45,182.5,190.0,2.2,9.0,270.0,126.61,108.16
2016,1,3,11,0,178.0,200.0,2.3,9.0,281.0,138.78,110.29
2016,1,3,11,15,242.5,199.5,2.45,9.0,313.5,159.03,120.81
2016,1,3,11,30,307.0,199.0,2.6,9.0,346.0,188.48,141.15
2016,1,3,11,45,252.5,209.0,2.8,9.5,331.0,206.88,159.26
2016,1,3,12,0,198.0,219.0,3.0,10.0,316.0,217.15,171.06
2016,1,3,12,15,183.5,219.5,3.1,10.0,309.5,228.6,182.53
2016,1,3,12,30,169.0,220.0,3.2,10.0,303.0,238.27,192.36
2016,1,3,12,45,160.5,216.5,3.3,10.0,294.5,245.45,199.81
2016,1,3,13,0,152.0,213.0,3.4,10.0,286.0,251.36,206.02
2016,1,3,13,15,295.0,186.5,3.25,10.0,322.0,318.26,262.09
2016,1,3,13,30,438.0,160.0,3.1,10.0,358.0,397.13,328.08
2016,1,3,13,45,494.5,140.0,3.0,10.5,353.0,431.64,357.46
2016,1,3,14,0,551.0,120.0,2.9,11.0,348.0,466.82,387.39
2016,1,3,14,15,541.0,112.5,2.7,11.0,323.5,480.9,399.92
2016,1,3,14,30,531.0,105.0,2.5,11.0,299.0,485.58,404.82
2016,1,3,14,45,494.5,101.5,2.4,11.0,269.0,467.55,391.37
2016,1,3,15,0,458.0,98.0,2.3,11.0,239.0,453.11,380.18
2016,1,3,15,15,429.5,88.0,2.2,10.5,206.5,433.62,365.2
2016,1,3,15,30,401.0,78.0,2.1,10.0,174.0,411.5,347.18
2016,1,3,15,45,348.5,67.0,2.05,9.5,139.5,368.38,310.71
2016,1,3,16,0,296.0,56.0,2.0,9.0,105.0,323.3,271.02
2016,1,3,16,15,228.0,42.5,2.05,8.5,73.5,261.96,215.27
2016,1,3,16,30,160.0,29.0,2.1,8.0,42.0,197.74,140.43
2016,1,3,16,45,80.0,14.5,2.15,8.0,21.0,69.28,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,74.5,15.5,2.6,9.5,22.0,11.77,0.0
2016,1,4,8,0,149.0,31.0,2.6,10.0,44.0,23.33,13.23
2016,1,4,8,15,189.0,46.0,2.6,10.0,72.5,34.23,24.45
2016,1,4,8,30,229.0,61.0,2.6,10.0,101.0,44.92,34.57
2016,1,4,8,45,255.0,75.5,2.6,10.5,130.0,55.28,44.18
2016,1,4,9,0,281.0,90.0,2.6,11.0,159.0,65.24,53.27
2016,1,4,9,15,294.0,104.0,2.65,11.0,186.5,74.54,61.72
2016,1,4,9,30,307.0,118.0,2.7,11.0,214.0,83.62,69.87
2016,1,4,9,45,305.5,132.5,2.8,11.5,237.0,92.57,77.65
2016,1,4,10,0,304.0,147.0,2.9,12.0,260.0,101.27,85.12
2016,1,4,10,15,314.0,156.0,2.95,12.0,280.5,106.79,89.88
2016,1,4,10,30,324.0,165.0,3.0,12.0,301.0,112.21,94.52
2016,1,4,10,45,342.0,171.5,3.1,12.5,321.5,116.27,97.79
2016,1,4,11,0,360.0,178.0,3.2,13.0,342.0,130.87,99.16
2016,1,4,11,15,348.5,186.5,3.3,13.0,349.0,161.09,116.79
2016,1,4,11,30,337.0,195.0,3.4,13.0,356.0,190.06,139.19
2016,1,4,11,45,217.0,207.0,3.5,13.5,311.0,196.91,150.37
2016,1,4,12,0,97.0,219.0,3.6,14.0,266.0,188.77,149.0
2016,1,4,12,15,218.5,209.5,3.6,14.0,316.5,231.76,181.68
2016,1,4,12,30,340.0,200.0,3.6,14.0,367.0,288.42,227.01
2016,1,4,12,45,189.5,197.5,3.65,14.0,290.5,241.32,193.21
2016,1,4,13,0,39.0,195.0,3.7,14.0,214.0,177.72,143.32
2016,1,4,13,15,19.5,171.0,3.6,14.0,180.5,145.3,116.9
2016,1,4,13,30,0.0,147.0,3.5,14.0,147.0,116.92,93.34
2016,1,4,13,45,16.5,156.0,3.4,14.0,162.5,135.67,109.39
2016,1,4,14,0,33.0,165.0,3.3,14.0,178.0,167.23,136.14
2016,1,4,14,15,16.5,89.0,3.15,13.5,95.5,85.48,67.72
2016,1,4,14,30,0.0,13.0,3.0,13.0,13.0,9.89,2.88
2016,1,4,14,45,0.0,11.5,2.9,13.0,11.5,8.74,1.91
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,7.59,0.92
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.5,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.38,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,4.92,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,9.87,2.32
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,16.75,9.06
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,23.65,15.51
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,30.56,21.93
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,37.49,28.32
2016,1,5,9,15,0.0,57.5,2.85,11.0,57.5,44.05,34.32
2016,1,5,9,30,0.0,66.0,2.9,11.0,66.0,50.45,40.1
2016,1,5,9,45,0.0,73.5,3.0,11.5,73.5,56.03,45.01
2016,1,5,10,0,0.0,81.0,3.1,12.0,81.0,61.57,49.81
2016,1,5,10,15,0.0,44.5,3.2,12.0,44.5,34.02,25.04
2016,1,5,10,30,0.0,8.0,3.3,12.0,8.0,6.09,0.0
2016,1,5,10,45,0.0,23.5,3.4,12.0,23.5,17.93,10.51
2016,1,5,11,0,0.0,39.0,3.5,12.0,39.0,29.82,20.04
2016,1,5,11,15,0.0,79.5,3.55,12.0,79.5,61.09,46.76
2016,1,5,11,30,0.0,120.0,3.6,12.0,120.0,90.66,71.8
2016,1,5,11,45,0.0,76.5,3.7,12.0,76.5,58.77,44.68
2016,1,5,12,0,0.0,33.0,3.8,12.0,33.0,25.23,16.02
2016,1,5,12,15,0.0,22.5,3.8,11.5,22.5,17.18,9.15
2016,1,5,12,30,0.0,12.0,3.8,11.0,12.0,9.15,2.25
2016,1,5,12,45,0.0,27.5,3.85,11.0,27.5,21.01,12.49
2016,1,5,13,0,0.0,43.0,3.9,11.0,43.0,32.9,22.74
2016,1,5,13,15,0.0,56.0,3.8,11.0,56.0,42.91,31.37
2016,1,5,13,30,0.0,69.0,3.7,11.0,69.0,52.95,40.02
2016,1,5,13,45,93.0,124.5,3.65,11.0,163.5,167.15,138.33
2016,1,5,14,0,186.0,180.0,3.6,11.0,258.0,285.21,238.05
2016,1,5,14,15,127.0,166.5,3.55,11.0,218.0,245.64,204.98
2016,1,5,14,30,68.0,153.0,3.5,11.0,178.0,188.8,157.07
2016,1,5,14,45,62.5,139.5,3.45,11.0,161.0,177.07,147.55
2016,1,5,15,0,57.0,126.0,3.4,11.0,144.0,164.74,137.26
2016,1,5,15,15,50.5,110.5,3.15,10.5,125.0,148.52,123.65
2016,1,5,15,30,44.0,95.0,2.9,10.0,106.0,131.63,109.15
2016,1,5,15,45,251.0,72.5,2.7,10.0,116.5,304.84,258.73
2016,1,5,16,0,458.0,50.0,2.5,10.0,127.0,437.99,366.57
2016,1,5,16,15,358.0,40.5,2.35,9.5,90.0,356.59,293.38
2016,1,5,16,30,258.0,31.0,2.2,9.0,53.0,274.16,203.69
2016,1,5,16,45,129.0,15.5,2.1,9.0,26.5,137.61,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.65,11.0,6.0,4.54,0.0
2016,1,6,8,0,0.0,12.0,3.6,11.0,12.0,9.11,1.7
2016,1,6,8,15,0.0,21.0,3.55,11.0,21.0,15.98,8.37
2016,1,6,8,30,0.0,30.0,3.5,11.0,30.0,22.88,14.81
2016,1,6,8,45,0.0,39.0,3.45,11.0,39.0,29.79,21.23
2016,1,6,9,0,0.0,48.0,3.4,11.0,48.0,36.72,27.62
2016,1,6,9,15,0.0,57.5,3.35,11.0,57.5,44.05,34.31
2016,1,6,9,30,0.0,67.0,3.3,11.0,67.0,51.16,40.74
2016,1,6,9,45,0.0,74.5,3.25,11.0,74.5,56.74,45.73
2016,1,6,10,0,0.0,82.0,3.2,11.0,82.0,62.27,50.64
2016,1,6,10,15,0.0,47.0,3.2,11.0,47.0,35.94,26.88
2016,1,6,10,30,0.0,12.0,3.2,11.0,12.0,9.14,2.62
2016,1,6,10,45,0.0,39.0,3.25,11.0,39.0,29.81,21.29
2016,1,6,11,0,0.0,66.0,3.3,11.0,66.0,50.63,38.03
2016,1,6,11,15,0.0,83.0,3.35,11.0,83.0,63.8,49.25
2016,1,6,11,30,0.0,100.0,3.4,11.0,100.0,76.29,59.85
2016,1,6,11,45,105.0,160.5,3.45,11.0,212.5,142.2,111.03
2016,1,6,12,0,210.0,221.0,3.5,11.0,325.0,220.89,173.27
2016,1,6,12,15,315.0,203.5,3.4,11.0,359.5,260.09,204.08
2016,1,6,12,30,420.0,186.0,3.3,11.0,394.0,310.83,245.83
2016,1,6,12,45,401.5,186.5,3.25,11.0,383.0,330.36,264.96
2016,1,6,13,0,383.0,187.0,3.2,11.0,372.0,339.05,274.94
2016,1,6,13,15,197.5,176.5,3.1,11.0,272.0,252.11,206.68
2016,1,6,13,30,12.0,166.0,3.0,11.0,172.0,139.42,113.23
2016,1,6,13,45,18.5,164.5,2.95,11.0,172.5,144.19,117.71
2016,1,6,14,0,25.0,163.0,2.9,11.0,173.0,149.76,122.74
2016,1,6,14,15,191.5,150.0,2.85,10.5,222.0,267.83,225.02
2016,1,6,14,30,358.0,137.0,2.8,10.0,271.0,400.85,337.43
2016,1,6,14,45,337.0,129.5,2.8,10.0,246.0,377.73,319.11
2016,1,6,15,0,316.0,122.0,2.8,10.0,221.0,367.47,311.32
2016,1,6,15,15,294.0,108.5,2.75,9.5,191.5,347.06,295.23
2016,1,6,15,30,272.0,95.0,2.7,9.0,162.0,324.64,276.77
2016,1,6,15,45,239.5,80.0,2.65,9.0,131.5,290.61,247.09
2016,1,6,16,0,207.0,65.0,2.6,9.0,101.0,254.88,214.92
2016,1,6,16,15,154.5,49.0,2.55,8.5,71.5,201.21,166.28
2016,1,6,16,30,102.0,33.0,2.5,8.0,42.0,146.07,109.21
2016,1,6,16,45,51.0,16.5,2.5,8.0,21.0,71.04,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,18.5,0.6,7.5,26.5,14.01,0.0
2016,1,7,8,0,183.0,37.0,0.6,8.0,53.0,27.76,17.09
2016,1,7,8,15,276.5,49.5,0.65,8.0,89.5,37.19,27.36
2016,1,7,8,30,370.0,62.0,0.7,8.0,126.0,46.65,36.49
2016,1,7,8,45,458.0,67.0,0.8,8.5,166.5,53.94,43.38
2016,1,7,9,0,546.0,72.0,0.9,9.0,207.0,57.92,47.11
2016,1,7,9,15,588.5,77.0,0.9,9.0,244.0,61.56,50.5
2016,1,7,9,30,631.0,82.0,0.9,9.0,281.0,65.25,53.84
2016,1,7,9,45,698.5,77.0,0.95,9.5,319.5,62.08,50.83
2016,1,7,10,0,766.0,72.0,1.0,10.0,358.0,64.16,52.54
2016,1,7,10,15,387.5,112.0,1.0,10.0,256.5,78.74,65.52
2016,1,7,10,30,9.0,152.0,1.0,10.0,155.0,109.07,92.31
2016,1,7,10,45,50.5,176.5,1.05,10.5,199.0,120.54,102.01
2016,1,7,11,0,92.0,201.0,1.1,11.0,243.0,138.25,110.47
2016,1,7,11,15,46.0,178.0,1.15,11.0,199.0,130.15,103.24
2016,1,7,11,30,0.0,155.0,1.2,11.0,155.0,115.1,92.41
2016,1,7,11,45,0.0,157.0,1.25,11.0,157.5,117.63,94.52
2016,1,7,12,0,0.0,159.0,1.3,11.0,160.0,120.12,96.58
2016,1,7,12,15,0.0,89.5,1.35,11.0,90.0,68.79,53.32
2016,1,7,12,30,0.0,20.0,1.4,11.0,20.0,15.27,7.54
2016,1,7,12,45,0.0,19.5,1.45,11.0,19.5,14.88,7.23
2016,1,7,13,0,0.0,19.0,1.5,11.0,19.0,14.5,6.9
2016,1,7,13,15,415.5,48.5,1.5,11.0,239.0,260.85,214.57
2016,1,7,13,30,831.0,78.0,1.5,11.0,459.0,530.7,429.18
2016,1,7,13,45,819.5,76.0,1.55,11.0,437.5,556.02,450.25
2016,1,7,14,0,808.0,74.0,1.6,11.0,416.0,577.94,470.26
2016,1,7,14,15,790.5,72.0,1.55,11.0,388.0,592.7,483.73
2016,1,7,14,30,773.0,70.0,1.5,11.0,360.0,603.72,493.91
2016,1,7,14,45,752.0,66.0,1.45,11.0,327.0,606.46,497.39
2016,1,7,15,0,731.0,62.0,1.4,11.0,294.0,605.4,497.52
2016,1,7,15,15,694.0,58.5,1.3,10.5,256.5,589.89,485.68
2016,1,7,15,30,657.0,55.0,1.2,10.0,219.0,570.38,470.04
2016,1,7,15,45,605.0,49.0,1.1,10.0,179.0,540.06,443.99
2016,1,7,16,0,553.0,43.0,1.0,10.0,139.0,501.11,409.56
2016,1,7,16,15,462.0,35.5,1.0,9.5,100.5,429.07,347.79
2016,1,7,16,30,371.0,28.0,1.0,9.0,62.0,356.09,269.67
2016,1,7,16,45,185.5,14.0,1.05,9.0,31.0,183.18,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,1.65,5.5,15.0,11.45,0.0
2016,1,8,8,0,0.0,30.0,1.7,6.0,30.0,22.38,12.81
2016,1,8,8,15,16.0,46.5,1.7,6.0,49.5,34.15,24.85
2016,1,8,8,30,32.0,63.0,1.7,6.0,69.0,45.68,35.87
2016,1,8,8,45,40.5,80.0,1.75,6.5,89.0,57.27,46.73
2016,1,8,9,0,49.0,97.0,1.8,7.0,109.0,68.67,57.23
2016,1,8,9,15,54.5,113.0,1.75,7.0,128.5,79.26,66.96
2016,1,8,9,30,60.0,129.0,1.7,7.0,148.0,89.65,76.36
2016,1,8,9,45,61.5,142.0,1.65,7.5,163.0,98.13,83.78
2016,1,8,10,0,63.0,155.0,1.6,8.0,178.0,106.43,90.93
2016,1,8,10,15,129.5,168.5,1.55,8.0,221.5,113.28,96.9
2016,1,8,10,30,196.0,182.0,1.5,8.0,265.0,122.26,104.71
2016,1,8,10,45,151.5,192.5,1.45,8.5,258.5,127.5,108.98
2016,1,8,11,0,107.0,203.0,1.4,9.0,252.0,139.82,112.5
2016,1,8,11,15,57.0,186.0,1.45,9.5,212.0,135.94,108.34
2016,1,8,11,30,7.0,169.0,1.5,10.0,172.0,125.68,101.37
2016,1,8,11,45,10.5,176.0,1.55,10.5,181.5,133.08,107.22
2016,1,8,12,0,14.0,183.0,1.6,11.0,191.0,141.01,113.53
2016,1,8,12,15,62.5,203.5,1.6,11.0,235.0,175.33,140.74
2016,1,8,12,30,111.0,224.0,1.6,11.0,279.0,215.02,172.84
2016,1,8,12,45,116.5,221.0,1.65,11.5,278.0,230.44,185.88
2016,1,8,13,0,122.0,218.0,1.7,12.0,277.0,241.25,195.22
2016,1,8,13,15,118.0,212.5,1.65,12.0,268.5,245.34,199.38
2016,1,8,13,30,114.0,207.0,1.6,12.0,260.0,248.67,202.86
2016,1,8,13,45,269.0,179.0,1.6,12.0,295.5,330.02,270.79
2016,1,8,14,0,424.0,151.0,1.6,12.0,331.0,422.49,346.72
2016,1,8,14,15,241.0,153.0,1.5,11.5,254.0,314.95,260.47
2016,1,8,14,30,58.0,155.0,1.4,11.0,177.0,183.59,151.35
2016,1,8,14,45,51.5,141.5,1.35,11.0,160.0,170.94,141.43
2016,1,8,15,0,45.0,128.0,1.3,11.0,143.0,157.66,130.41
2016,1,8,15,15,39.5,112.5,1.3,10.5,124.5,141.93,117.39
2016,1,8,15,30,34.0,97.0,1.3,10.0,106.0,125.57,103.52
2016,1,8,15,45,25.0,80.5,1.3,10.0,86.0,104.53,85.05
2016,1,8,16,0,16.0,64.0,1.3,10.0,66.0,82.6,65.52
2016,1,8,16,15,8.0,46.5,1.35,9.5,47.5,50.35,37.18
2016,1,8,16,30,0.0,29.0,1.4,9.0,29.0,25.89,14.91
2016,1,8,16,45,0.0,14.5,1.5,9.0,14.5,11.06,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,15.5,3.05,8.0,17.0,11.99,0.0
2016,1,9,8,0,27.0,31.0,3.1,8.0,34.0,23.23,13.39
2016,1,9,8,15,48.0,48.0,3.1,8.0,56.0,35.15,25.51
2016,1,9,8,30,69.0,65.0,3.1,8.0,78.0,46.9,36.66
2016,1,9,8,45,80.0,82.5,3.1,8.5,100.5,58.64,47.58
2016,1,9,9,0,91.0,100.0,3.1,9.0,123.0,70.12,58.1
2016,1,9,9,15,98.0,116.0,3.05,9.0,144.5,80.44,67.53
2016,1,9,9,30,105.0,132.0,3.0,9.0,166.0,90.52,76.61
2016,1,9,9,45,103.5,145.5,2.95,9.0,182.0,98.88,84.04
2016,1,9,10,0,102.0,159.0,2.9,9.0,198.0,107.01,91.21
2016,1,9,10,15,51.0,118.5,2.75,9.0,138.0,86.04,72.29
2016,1,9,10,30,0.0,78.0,2.6,9.0,78.0,59.91,48.73
2016,1,9,10,45,102.5,140.0,2.5,9.5,187.5,97.85,82.53
2016,1,9,11,0,205.0,202.0,2.4,10.0,297.0,139.67,110.78
2016,1,9,11,15,115.0,196.0,2.25,10.0,249.5,145.23,113.84
2016,1,9,11,30,25.0,190.0,2.1,10.0,202.0,142.38,114.64
2016,1,9,11,45,35.5,199.5,2.0,10.0,217.0,153.48,123.46
2016,1,9,12,0,46.0,209.0,1.9,10.0,232.0,168.19,135.47
2016,1,9,12,15,67.5,215.5,1.8,10.0,249.0,185.62,149.62
2016,1,9,12,30,89.0,222.0,1.7,10.0,266.0,205.54,166.12
2016,1,9,12,45,102.0,220.5,1.6,10.0,270.5,217.97,176.83
2016,1,9,13,0,115.0,219.0,1.5,10.0,275.0,238.82,194.54
2016,1,9,13,15,57.5,177.5,1.35,10.0,205.5,175.78,143.38
2016,1,9,13,30,0.0,136.0,1.2,10.0,136.0,107.27,86.21
2016,1,9,13,45,0.0,98.5,1.1,10.0,98.5,76.58,60.4
2016,1,9,14,0,0.0,61.0,1.0,10.0,61.0,46.75,34.93
2016,1,9,14,15,27.0,108.0,0.95,10.0,118.5,109.77,89.6
2016,1,9,14,30,54.0,155.0,0.9,10.0,176.0,180.65,149.77
2016,1,9,14,45,49.5,142.5,0.85,10.0,160.0,170.41,141.12
2016,1,9,15,0,45.0,130.0,0.8,10.0,144.0,159.75,132.34
2016,1,9,15,15,39.0,114.0,0.8,10.0,125.5,143.08,118.33
2016,1,9,15,30,33.0,98.0,0.8,10.0,107.0,125.69,103.45
2016,1,9,15,45,24.5,81.5,0.85,10.0,87.5,105.03,85.41
2016,1,9,16,0,16.0,65.0,0.9,10.0,68.0,73.76,58.06
2016,1,9,16,15,8.0,47.5,0.9,9.5,49.0,51.24,38.03
2016,1,9,16,30,0.0,30.0,0.9,9.0,30.0,26.92,15.96
2016,1,9,16,45,0.0,15.0,0.95,9.0,15.0,11.44,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,157.5,16.0,2.75,7.5,30.5,12.98,0.0
2016,1,10,8,0,315.0,32.0,2.9,8.0,61.0,26.48,16.12
2016,1,10,8,15,408.5,41.0,2.85,8.0,99.5,33.83,24.36
2016,1,10,8,30,502.0,50.0,2.8,8.0,138.0,41.26,31.6
2016,1,10,8,45,567.0,55.5,2.8,8.5,179.0,45.72,35.92
2016,1,10,9,0,632.0,61.0,2.8,9.0,220.0,50.28,40.17
2016,1,10,9,15,670.5,65.5,2.75,9.0,258.0,53.83,43.48
2016,1,10,9,30,709.0,70.0,2.7,9.0,296.0,57.41,46.73
2016,1,10,9,45,742.5,71.5,2.7,9.5,331.0,63.58,52.18
2016,1,10,10,0,776.0,73.0,2.7,10.0,366.0,65.06,53.34
2016,1,10,10,15,793.5,75.0,2.6,10.5,394.5,66.71,54.62
2016,1,10,10,30,811.0,77.0,2.5,11.0,423.0,68.36,55.91
2016,1,10,10,45,829.0,76.5,2.45,11.5,446.0,68.22,55.59
2016,1,10,11,0,847.0,76.0,2.4,12.0,469.0,84.56,54.48
2016,1,10,11,15,682.5,118.0,2.3,12.0,441.0,146.13,92.2
2016,1,10,11,30,518.0,160.0,2.2,12.0,413.0,191.86,132.81
2016,1,10,11,45,695.5,118.5,2.1,12.5,464.0,234.93,161.36
2016,1,10,12,0,873.0,77.0,2.0,13.0,515.0,291.68,204.83
2016,1,10,12,15,872.5,77.0,1.95,13.0,515.0,341.21,250.85
2016,1,10,12,30,872.0,77.0,1.9,13.0,515.0,386.08,292.85
2016,1,10,12,45,801.0,88.5,1.85,13.0,487.0,412.9,320.88
2016,1,10,13,0,730.0,100.0,1.8,13.0,459.0,431.29,340.81
2016,1,10,13,15,510.5,147.5,1.75,13.0,394.5,397.54,318.86
2016,1,10,13,30,291.0,195.0,1.7,13.0,330.0,340.72,276.05
2016,1,10,13,45,506.0,140.0,1.7,13.0,362.5,438.34,356.6
2016,1,10,14,0,721.0,85.0,1.7,13.0,395.0,540.69,439.32
2016,1,10,14,15,488.5,120.0,1.65,13.0,324.0,450.41,368.8
2016,1,10,14,30,256.0,155.0,1.6,13.0,253.0,339.7,280.02
2016,1,10,14,45,246.0,142.5,1.55,13.0,230.0,331.45,274.8
2016,1,10,15,0,236.0,130.0,1.5,13.0,207.0,321.51,267.37
2016,1,10,15,15,226.0,115.0,1.4,12.5,181.0,306.8,256.18
2016,1,10,15,30,216.0,100.0,1.3,12.0,155.0,290.44,243.13
2016,1,10,15,45,198.0,84.0,1.25,11.5,128.0,265.19,222.05
2016,1,10,16,0,180.0,68.0,1.2,11.0,101.0,238.29,198.68
2016,1,10,16,15,151.0,51.5,1.3,10.5,74.0,200.74,165.22
2016,1,10,16,30,122.0,35.0,1.4,10.0,47.0,161.27,125.87
2016,1,10,16,45,61.0,17.5,1.5,9.5,23.5,81.14,18.31
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,32.0,16.0,2.15,8.5,19.0,12.38,0.0
2016,1,11,8,0,64.0,32.0,2.2,9.0,38.0,24.01,14.09
2016,1,11,8,15,90.0,49.0,2.2,9.0,62.5,36.06,26.24
2016,1,11,8,30,116.0,66.0,2.2,9.0,87.0,47.91,37.45
2016,1,11,8,45,130.5,83.0,2.25,9.5,112.0,59.46,48.15
2016,1,11,9,0,145.0,100.0,2.3,10.0,137.0,70.77,58.47
2016,1,11,9,15,153.5,116.5,2.25,10.0,161.0,81.48,68.19
2016,1,11,9,30,162.0,133.0,2.2,10.0,185.0,91.93,77.55
2016,1,11,9,45,169.5,146.5,2.2,10.5,206.0,100.5,84.96
2016,1,11,10,0,177.0,160.0,2.2,11.0,227.0,108.85,92.09
2016,1,11,10,15,107.5,166.0,2.2,11.0,207.5,111.71,94.47
2016,1,11,10,30,38.0,172.0,2.2,11.0,188.0,117.35,99.29
2016,1,11,10,45,50.0,185.0,2.25,11.5,207.5,125.3,105.94
2016,1,11,11,0,62.0,198.0,2.3,12.0,227.0,135.43,108.47
2016,1,11,11,15,42.0,193.0,2.25,12.0,213.0,138.61,110.26
2016,1,11,11,30,22.0,188.0,2.2,12.0,199.0,140.63,112.46
2016,1,11,11,45,11.0,169.5,2.15,12.5,175.0,128.65,102.73
2016,1,11,12,0,0.0,151.0,2.1,13.0,151.0,114.28,91.03
2016,1,11,12,15,5.5,166.0,2.05,13.0,169.0,127.97,102.28
2016,1,11,12,30,11.0,181.0,2.0,13.0,187.0,142.75,114.45
2016,1,11,12,45,139.0,196.5,2.0,13.5,266.0,219.23,175.6
2016,1,11,13,0,267.0,212.0,2.0,14.0,345.0,308.28,246.93
2016,1,11,13,15,178.5,208.5,1.95,14.0,296.5,270.87,218.43
2016,1,11,13,30,90.0,205.0,1.9,14.0,248.0,223.76,181.16
2016,1,11,13,45,450.5,138.5,1.9,14.0,335.5,405.77,330.82
2016,1,11,14,0,811.0,72.0,1.9,14.0,423.0,579.53,469.05
2016,1,11,14,15,794.5,70.0,1.8,14.0,395.5,595.31,481.82
2016,1,11,14,30,778.0,68.0,1.7,14.0,368.0,607.41,492.55
2016,1,11,14,45,756.0,65.0,1.6,14.0,335.5,611.0,496.4
2016,1,11,15,0,734.0,62.0,1.5,14.0,303.0,610.77,496.75
2016,1,11,15,15,699.0,58.0,1.4,13.5,265.5,596.39,486.11
2016,1,11,15,30,664.0,54.0,1.3,13.0,228.0,578.13,471.91
2016,1,11,15,45,613.5,49.0,1.2,12.5,188.0,543.68,444.2
2016,1,11,16,0,563.0,44.0,1.1,12.0,148.0,512.94,417.71
2016,1,11,16,15,479.5,37.0,1.1,11.5,109.0,446.69,361.78
2016,1,11,16,30,396.0,30.0,1.1,11.0,70.0,379.14,296.19
2016,1,11,16,45,198.0,15.0,1.15,11.0,35.0,199.77,73.1
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
