Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,188.0,14.0,2.35,7.5,31.5,11.37,0.0
2016,1,12,8,0,376.0,28.0,2.4,8.0,63.0,23.32,13.66
2016,1,12,8,15,466.0,36.0,2.3,8.0,102.5,30.04,21.04
2016,1,12,8,30,556.0,44.0,2.2,8.0,142.0,36.83,27.66
2016,1,12,8,45,612.0,49.0,2.1,8.5,182.5,41.06,31.73
2016,1,12,9,0,668.0,54.0,2.0,9.0,223.0,49.1,39.13
2016,1,12,9,15,704.0,57.5,1.95,9.5,261.0,52.26,41.98
2016,1,12,9,30,740.0,61.0,1.9,10.0,299.0,55.44,44.78
2016,1,12,9,45,513.0,105.5,1.9,10.5,279.5,77.1,64.11
2016,1,12,10,0,286.0,150.0,1.9,11.0,260.0,102.78,86.72
2016,1,12,10,15,323.5,157.0,1.9,11.0,289.5,107.58,90.79
2016,1,12,10,30,361.0,164.0,1.9,11.0,319.0,112.35,94.85
2016,1,12,10,45,358.0,174.0,1.95,11.5,334.5,118.0,99.5
2016,1,12,11,0,355.0,184.0,2.0,12.0,350.0,131.54,101.17
2016,1,12,11,15,332.0,195.0,2.0,12.0,354.5,162.29,118.88
2016,1,12,11,30,309.0,206.0,2.0,12.0,359.0,190.69,140.96
2016,1,12,11,45,324.0,207.0,2.0,12.5,369.5,217.79,162.77
2016,1,12,12,0,339.0,208.0,2.0,13.0,380.0,245.95,186.71
2016,1,12,12,15,336.0,209.0,1.95,13.0,379.5,269.58,208.37
2016,1,12,12,30,333.0,210.0,1.9,13.0,379.0,292.31,229.26
2016,1,12,12,45,232.5,217.0,1.9,13.5,334.5,273.4,217.49
2016,1,12,13,0,132.0,224.0,1.9,14.0,290.0,250.25,200.83
2016,1,12,13,15,176.5,215.0,1.8,14.0,300.5,275.59,222.23
2016,1,12,13,30,221.0,206.0,1.7,14.0,311.0,303.65,245.86
2016,1,12,13,45,156.5,197.5,1.65,14.0,270.0,272.94,221.82
2016,1,12,14,0,92.0,189.0,1.6,14.0,229.0,225.21,183.4
2016,1,12,14,15,235.5,165.0,1.55,14.0,259.0,324.22,266.31
2016,1,12,14,30,379.0,141.0,1.5,14.0,289.0,419.98,344.6
2016,1,12,14,45,360.5,131.5,1.45,14.0,262.5,412.18,338.74
2016,1,12,15,0,342.0,122.0,1.4,14.0,236.0,401.85,331.27
2016,1,12,15,15,327.0,108.5,1.5,13.5,207.0,387.2,321.18
2016,1,12,15,30,312.0,95.0,1.6,13.0,178.0,370.27,308.59
2016,1,12,15,45,284.5,81.0,1.7,12.5,146.5,341.42,285.23
2016,1,12,16,0,257.0,67.0,1.8,12.0,115.0,310.6,259.01
2016,1,12,16,15,215.5,52.0,1.85,12.0,85.0,266.35,219.47
2016,1,12,16,30,174.0,37.0,1.9,12.0,55.0,221.02,174.85
2016,1,12,16,45,87.0,18.5,1.95,12.0,27.5,119.02,51.54
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,144.5,17.0,3.5,11.5,30.5,13.77,0.0
2016,1,13,8,0,289.0,34.0,3.6,12.0,61.0,28.05,17.29
2016,1,13,8,15,386.0,43.0,3.65,12.0,99.5,35.32,25.27
2016,1,13,8,30,483.0,52.0,3.7,12.0,138.0,42.69,32.37
2016,1,13,8,45,541.0,59.0,3.8,12.5,178.0,48.2,37.55
2016,1,13,9,0,599.0,66.0,3.9,13.0,218.0,53.72,42.6
2016,1,13,9,15,313.5,96.0,4.05,13.0,176.5,68.68,56.04
2016,1,13,9,30,28.0,126.0,4.2,13.0,135.0,87.82,73.07
2016,1,13,9,45,31.0,138.5,4.35,13.5,149.5,96.04,80.14
2016,1,13,10,0,34.0,151.0,4.5,14.0,164.0,104.1,86.97
2016,1,13,10,15,34.0,161.5,4.6,14.0,175.0,110.84,92.76
2016,1,13,10,30,34.0,172.0,4.7,14.0,186.0,117.41,98.38
2016,1,13,10,45,17.0,158.0,4.85,14.0,165.0,113.85,95.12
2016,1,13,11,0,0.0,144.0,5.0,14.0,144.0,105.46,83.73
2016,1,13,11,15,0.0,91.5,5.0,14.0,91.5,70.03,53.85
2016,1,13,11,30,0.0,39.0,5.0,14.0,39.0,29.84,19.77
2016,1,13,11,45,326.5,83.5,5.05,14.0,250.0,131.17,91.27
2016,1,13,12,0,653.0,128.0,5.1,14.0,461.0,273.43,198.91
2016,1,13,12,15,733.0,114.0,5.1,13.5,488.0,325.93,244.69
2016,1,13,12,30,813.0,100.0,5.1,13.0,515.0,385.84,297.77
2016,1,13,12,45,482.5,162.5,5.1,13.0,408.0,342.88,273.33
2016,1,13,13,0,152.0,225.0,5.1,13.0,301.0,259.96,211.06
2016,1,13,13,15,163.5,218.0,5.0,13.0,298.0,271.81,222.04
2016,1,13,13,30,175.0,211.0,4.9,13.0,295.0,283.9,233.08
2016,1,13,13,45,472.0,151.0,4.85,13.0,362.0,430.5,355.83
2016,1,13,14,0,769.0,91.0,4.8,13.0,429.0,577.73,477.47
2016,1,13,14,15,751.0,88.5,4.55,12.5,401.5,592.0,490.92
2016,1,13,14,30,733.0,86.0,4.3,12.0,374.0,602.6,501.53
2016,1,13,14,45,715.0,81.0,4.05,12.0,341.5,606.71,505.78
2016,1,13,15,0,697.0,76.0,3.8,12.0,309.0,607.23,507.01
2016,1,13,15,15,659.5,72.0,3.5,11.5,271.5,591.44,495.34
2016,1,13,15,30,622.0,68.0,3.2,11.0,234.0,571.78,479.37
2016,1,13,15,45,585.5,59.5,2.95,11.0,195.0,544.09,455.24
2016,1,13,16,0,549.0,51.0,2.7,11.0,156.0,513.31,427.13
2016,1,13,16,15,460.5,43.5,2.55,10.5,116.0,442.09,365.61
2016,1,13,16,30,372.0,36.0,2.4,10.0,76.0,368.68,296.2
2016,1,13,16,45,227.5,24.0,2.3,9.5,45.0,237.67,125.54
2016,1,13,17,0,83.0,12.0,2.2,9.0,14.0,70.39,0.0
2016,1,13,17,15,41.5,6.0,2.15,8.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,24.0,16.5,1.85,8.5,19.0,12.74,0.0
2016,1,14,8,0,48.0,33.0,1.9,9.0,38.0,24.66,14.85
2016,1,14,8,15,67.5,50.5,1.95,9.0,61.0,36.94,27.09
2016,1,14,8,30,87.0,68.0,2.0,9.0,84.0,48.99,38.46
2016,1,14,8,45,98.5,85.5,2.1,9.5,107.5,60.74,49.34
2016,1,14,9,0,110.0,103.0,2.2,10.0,131.0,72.23,59.79
2016,1,14,9,15,116.0,119.5,2.25,10.0,153.0,82.83,69.41
2016,1,14,9,30,122.0,136.0,2.3,10.0,175.0,93.17,78.66
2016,1,14,9,45,126.5,150.0,2.4,10.5,194.5,101.89,86.2
2016,1,14,10,0,131.0,164.0,2.5,11.0,214.0,110.39,93.44
2016,1,14,10,15,129.5,177.0,2.65,11.0,229.5,118.03,100.06
2016,1,14,10,30,128.0,190.0,2.8,11.0,245.0,125.46,106.45
2016,1,14,10,45,178.5,197.5,2.95,11.0,279.0,130.91,111.08
2016,1,14,11,0,229.0,205.0,3.1,11.0,313.0,141.77,112.04
2016,1,14,11,15,126.5,199.0,3.15,11.0,259.5,147.77,115.19
2016,1,14,11,30,24.0,193.0,3.2,11.0,206.0,144.3,115.94
2016,1,14,11,45,24.0,196.0,3.3,11.0,208.5,149.65,120.41
2016,1,14,12,0,24.0,199.0,3.4,11.0,211.0,154.93,124.94
2016,1,14,12,15,44.5,210.5,3.4,11.0,233.5,174.58,140.91
2016,1,14,12,30,65.0,222.0,3.4,11.0,256.0,196.57,159.11
2016,1,14,12,45,42.0,205.5,3.45,11.5,227.5,181.14,146.87
2016,1,14,13,0,19.0,189.0,3.5,12.0,199.0,156.63,126.77
2016,1,14,13,15,15.5,181.0,3.45,11.5,189.0,150.89,122.47
2016,1,14,13,30,12.0,173.0,3.4,11.0,179.0,144.65,117.66
2016,1,14,13,45,6.0,109.5,3.4,11.0,112.5,88.96,70.75
2016,1,14,14,0,0.0,46.0,3.4,11.0,46.0,35.19,24.77
2016,1,14,14,15,0.0,62.0,3.45,11.0,62.0,47.52,35.46
2016,1,14,14,30,0.0,78.0,3.5,11.0,78.0,60.15,46.39
2016,1,14,14,45,0.0,70.5,3.55,11.0,70.5,54.09,41.24
2016,1,14,15,0,0.0,63.0,3.6,11.0,63.0,48.29,36.28
2016,1,14,15,15,0.0,55.0,3.7,11.0,55.0,42.11,30.95
2016,1,14,15,30,0.0,47.0,3.8,11.0,47.0,35.94,25.58
2016,1,14,15,45,0.0,38.5,3.95,11.0,38.5,29.4,19.83
2016,1,14,16,0,0.0,30.0,4.1,11.0,30.0,22.87,14.05
2016,1,14,16,15,0.0,22.0,4.1,11.0,22.0,16.74,8.59
2016,1,14,16,30,0.0,14.0,4.1,11.0,14.0,10.63,3.1
2016,1,14,16,45,0.0,8.0,4.2,11.0,8.0,6.06,0.0
2016,1,14,17,0,0.0,2.0,4.3,11.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,4.25,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,168.0,15.5,1.15,9.5,32.0,12.55,0.0
2016,1,15,8,0,336.0,31.0,1.2,10.0,64.0,25.64,15.7
2016,1,15,8,15,428.0,39.5,1.3,10.0,103.0,32.64,23.23
2016,1,15,8,30,520.0,48.0,1.4,10.0,142.0,39.72,30.06
2016,1,15,8,45,575.5,54.0,1.5,10.0,182.5,44.57,34.73
2016,1,15,9,0,631.0,60.0,1.6,10.0,223.0,49.45,39.31
2016,1,15,9,15,668.5,64.5,1.65,10.0,261.5,53.02,42.59
2016,1,15,9,30,706.0,69.0,1.7,10.0,300.0,56.59,45.81
2016,1,15,9,45,721.5,74.5,1.8,10.5,332.5,60.53,49.22
2016,1,15,10,0,737.0,80.0,1.9,11.0,365.0,64.4,52.51
2016,1,15,10,15,756.0,82.5,1.9,11.0,394.0,71.63,58.88
2016,1,15,10,30,775.0,85.0,1.9,11.0,423.0,73.55,60.48
2016,1,15,10,45,649.0,118.5,1.95,11.5,411.5,88.01,73.09
2016,1,15,11,0,523.0,152.0,2.0,12.0,400.0,115.08,85.35
2016,1,15,11,15,523.0,158.0,1.9,12.0,413.0,154.88,105.5
2016,1,15,11,30,523.0,164.0,1.8,12.0,426.0,194.48,134.45
2016,1,15,11,45,536.0,163.0,1.75,12.0,435.0,231.49,165.12
2016,1,15,12,0,549.0,162.0,1.7,12.0,444.0,269.02,198.26
2016,1,15,12,15,477.0,180.5,1.6,12.0,426.0,295.57,225.58
2016,1,15,12,30,405.0,199.0,1.5,12.0,408.0,314.75,245.83
2016,1,15,12,45,289.5,213.5,1.45,12.5,362.0,299.87,237.95
2016,1,15,13,0,174.0,228.0,1.4,13.0,316.0,272.25,218.23
2016,1,15,13,15,496.0,156.0,1.3,13.0,396.5,399.15,319.68
2016,1,15,13,30,818.0,84.0,1.2,13.0,477.0,533.54,425.04
2016,1,15,13,45,810.0,81.0,1.15,13.0,456.5,560.25,447.22
2016,1,15,14,0,802.0,78.0,1.1,13.0,436.0,583.76,467.36
2016,1,15,14,15,784.0,76.0,1.05,13.0,407.5,598.78,480.6
2016,1,15,14,30,766.0,74.0,1.0,13.0,379.0,610.01,490.64
2016,1,15,14,45,747.0,70.0,0.95,13.0,346.5,614.6,495.43
2016,1,15,15,0,728.0,66.0,0.9,13.0,314.0,615.46,496.85
2016,1,15,15,15,693.0,62.0,0.85,12.5,276.0,601.14,486.78
2016,1,15,15,30,658.0,58.0,0.8,12.0,238.0,587.97,477.1
2016,1,15,15,45,608.0,53.0,0.8,12.0,198.0,554.78,450.91
2016,1,15,16,0,558.0,48.0,0.8,12.0,158.0,518.42,420.89
2016,1,15,16,15,477.0,41.0,0.85,11.5,118.5,453.46,367.7
2016,1,15,16,30,396.0,34.0,0.9,11.0,79.0,386.75,307.83
2016,1,15,16,45,258.5,23.0,1.0,11.0,47.0,265.14,164.91
2016,1,15,17,0,121.0,12.0,1.1,11.0,15.0,98.81,0.0
2016,1,15,17,15,60.5,6.0,1.1,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,130.5,17.5,2.4,11.5,30.5,13.38,0.0
2016,1,16,8,0,261.0,35.0,2.4,12.0,61.0,26.69,16.47
2016,1,16,8,15,353.5,45.5,2.4,12.0,99.0,37.14,26.95
2016,1,16,8,30,446.0,56.0,2.4,12.0,137.0,45.59,35.01
2016,1,16,8,45,517.0,61.0,2.4,12.0,178.0,49.49,38.83
2016,1,16,9,0,588.0,66.0,2.4,12.0,219.0,53.54,42.64
2016,1,16,9,15,384.5,102.0,2.35,12.5,208.0,73.46,60.42
2016,1,16,9,30,181.0,138.0,2.3,13.0,197.0,95.21,79.57
2016,1,16,9,45,186.0,151.0,2.3,13.5,217.5,103.47,86.58
2016,1,16,10,0,191.0,164.0,2.3,14.0,238.0,111.51,93.33
2016,1,16,10,15,95.5,145.0,2.3,14.0,182.0,100.16,83.23
2016,1,16,10,30,0.0,126.0,2.3,14.0,126.0,92.88,76.73
2016,1,16,10,45,0.0,99.5,2.35,14.5,99.5,75.33,61.11
2016,1,16,11,0,0.0,73.0,2.4,15.0,73.0,56.05,41.9
2016,1,16,11,15,6.0,127.5,2.4,15.0,130.5,96.04,75.15
2016,1,16,11,30,12.0,182.0,2.4,15.0,188.0,135.32,107.27
2016,1,16,11,45,9.0,179.5,2.4,15.0,184.5,135.28,107.26
2016,1,16,12,0,6.0,177.0,2.4,15.0,181.0,134.64,106.85
2016,1,16,12,15,3.0,120.5,2.35,15.0,122.5,93.18,72.65
2016,1,16,12,30,0.0,64.0,2.3,15.0,64.0,49.12,35.91
2016,1,16,12,45,0.0,82.5,2.25,15.0,82.5,63.44,48.0
2016,1,16,13,0,0.0,101.0,2.2,15.0,101.0,77.89,60.12
2016,1,16,13,15,0.0,96.0,2.1,15.0,96.0,74.06,56.95
2016,1,16,13,30,0.0,91.0,2.0,15.0,91.0,70.17,53.75
2016,1,16,13,45,0.0,117.5,1.9,15.5,117.5,92.15,72.09
2016,1,16,14,0,0.0,144.0,1.8,16.0,144.0,116.01,91.84
2016,1,16,14,15,0.0,137.0,1.7,15.5,137.0,111.35,88.23
2016,1,16,14,30,0.0,130.0,1.6,15.0,130.0,106.75,84.71
2016,1,16,14,45,0.0,118.5,1.55,15.0,118.5,97.89,77.43
2016,1,16,15,0,0.0,107.0,1.5,15.0,107.0,88.93,70.02
2016,1,16,15,15,0.0,94.0,1.45,14.5,94.0,78.35,61.28
2016,1,16,15,30,0.0,81.0,1.4,14.0,81.0,67.6,52.27
2016,1,16,15,45,0.0,67.5,1.35,14.0,67.5,56.12,42.4
2016,1,16,16,0,0.0,54.0,1.3,14.0,54.0,44.36,32.17
2016,1,16,16,15,0.0,40.5,1.3,13.5,40.5,32.21,21.59
2016,1,16,16,30,0.0,27.0,1.3,13.0,27.0,20.62,11.37
2016,1,16,16,45,0.0,16.0,1.35,13.0,16.0,12.18,2.58
2016,1,16,17,0,0.0,5.0,1.4,13.0,5.0,3.93,0.0
2016,1,16,17,15,0.0,2.5,1.45,13.0,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,13.0,3.0,2.27,0.0
2016,1,17,8,0,0.0,6.0,3.1,13.0,6.0,4.54,0.0
2016,1,17,8,15,0.0,10.0,3.05,13.0,10.0,7.58,0.99
2016,1,17,8,30,0.0,14.0,3.0,13.0,14.0,10.62,3.82
2016,1,17,8,45,0.0,18.0,3.0,13.0,18.0,13.68,6.64
2016,1,17,9,0,0.0,22.0,3.0,13.0,22.0,16.73,9.45
2016,1,17,9,15,0.0,26.0,3.0,13.0,26.0,19.8,12.23
2016,1,17,9,30,0.0,30.0,3.0,13.0,30.0,22.87,15.0
2016,1,17,9,45,0.0,33.0,3.05,13.5,33.0,25.17,17.01
2016,1,17,10,0,0.0,36.0,3.1,14.0,36.0,27.48,19.01
2016,1,17,10,15,0.0,79.0,3.1,14.0,79.0,60.57,48.41
2016,1,17,10,30,0.0,122.0,3.1,14.0,122.0,90.3,74.53
2016,1,17,10,45,0.0,94.5,3.15,14.0,94.5,71.87,58.18
2016,1,17,11,0,0.0,67.0,3.2,14.0,67.0,51.41,38.14
2016,1,17,11,15,0.0,109.0,3.25,14.0,109.0,82.6,64.41
2016,1,17,11,30,0.0,151.0,3.3,14.0,151.0,112.54,89.37
2016,1,17,11,45,1.0,160.0,3.35,14.5,160.5,120.04,95.29
2016,1,17,12,0,2.0,169.0,3.4,15.0,170.0,127.87,101.51
2016,1,17,12,15,1.0,114.0,3.4,14.5,114.5,87.68,68.29
2016,1,17,12,30,0.0,59.0,3.4,14.0,59.0,45.26,32.79
2016,1,17,12,45,0.0,104.0,3.4,14.0,104.0,80.09,62.19
2016,1,17,13,0,0.0,149.0,3.4,14.0,149.0,115.82,92.09
2016,1,17,13,15,1.0,155.0,3.35,14.0,155.5,122.07,97.33
2016,1,17,13,30,2.0,161.0,3.3,14.0,162.0,128.83,103.06
2016,1,17,13,45,1.0,102.5,3.3,14.0,103.0,80.24,62.49
2016,1,17,14,0,0.0,44.0,3.3,14.0,44.0,33.66,23.12
2016,1,17,14,15,0.0,73.0,3.3,14.0,73.0,56.03,42.24
2016,1,17,14,30,0.0,102.0,3.3,14.0,102.0,80.88,63.38
2016,1,17,14,45,0.0,93.0,3.3,14.0,93.0,73.75,57.41
2016,1,17,15,0,0.0,84.0,3.3,14.0,84.0,66.55,51.38
2016,1,17,15,15,0.0,74.5,3.3,13.5,74.5,58.83,44.93
2016,1,17,15,30,0.0,65.0,3.3,13.0,65.0,51.05,38.35
2016,1,17,15,45,0.0,54.0,3.3,13.0,54.0,41.72,30.26
2016,1,17,16,0,0.0,43.0,3.3,13.0,43.0,32.89,22.52
2016,1,17,16,15,0.0,32.5,3.25,13.0,32.5,24.81,15.39
2016,1,17,16,30,0.0,22.0,3.2,13.0,22.0,16.76,8.22
2016,1,17,16,45,0.0,13.5,3.2,13.0,13.5,10.26,1.57
2016,1,17,17,0,0.0,5.0,3.2,13.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,3.2,13.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.5,14.5,1.45,10.5,35.0,11.79,0.0
2016,1,18,8,0,415.0,29.0,1.5,11.0,70.0,24.26,14.72
2016,1,18,8,15,502.5,36.0,1.5,11.5,111.0,30.22,21.01
2016,1,18,8,30,590.0,43.0,1.5,12.0,152.0,39.35,29.52
2016,1,18,8,45,647.0,47.5,1.5,12.5,194.5,43.56,33.5
2016,1,18,9,0,704.0,52.0,1.5,13.0,237.0,47.84,37.4
2016,1,18,9,15,409.0,95.0,1.55,13.5,206.5,69.15,56.37
2016,1,18,9,30,114.0,138.0,1.6,14.0,176.0,94.41,78.52
2016,1,18,9,45,60.0,139.0,1.65,14.5,159.0,97.14,80.63
2016,1,18,10,0,6.0,140.0,1.7,15.0,142.0,100.71,83.47
2016,1,18,10,15,423.0,105.5,1.75,15.0,292.0,75.03,60.87
2016,1,18,10,30,840.0,71.0,1.8,15.0,442.0,64.45,51.51
2016,1,18,10,45,845.5,73.5,1.9,15.0,464.0,66.31,53.08
2016,1,18,11,0,851.0,76.0,2.0,15.0,486.0,83.26,53.49
2016,1,18,11,15,670.5,126.0,2.05,15.0,455.5,149.4,94.23
2016,1,18,11,30,490.0,176.0,2.1,15.0,425.0,197.67,137.0
2016,1,18,11,45,340.0,206.5,2.15,15.5,381.0,220.65,162.48
2016,1,18,12,0,190.0,237.0,2.2,16.0,337.0,225.92,173.71
2016,1,18,12,15,152.5,237.5,2.15,16.0,318.0,230.56,179.91
2016,1,18,12,30,115.0,238.0,2.1,16.0,299.0,231.07,182.26
2016,1,18,12,45,90.0,230.5,2.1,16.0,278.0,220.5,175.03
2016,1,18,13,0,65.0,223.0,2.1,16.0,257.0,211.41,168.6
2016,1,18,13,15,36.5,198.0,2.1,15.5,217.0,182.49,146.02
2016,1,18,13,30,8.0,173.0,2.1,15.0,177.0,142.14,113.41
2016,1,18,13,45,71.0,187.0,2.1,15.0,219.5,202.5,164.0
2016,1,18,14,0,134.0,201.0,2.1,15.0,262.0,273.7,222.87
2016,1,18,14,15,67.0,169.5,2.0,15.0,200.0,195.63,158.96
2016,1,18,14,30,0.0,138.0,1.9,15.0,138.0,114.0,90.6
2016,1,18,14,45,0.0,126.0,1.8,15.0,126.0,104.82,83.22
2016,1,18,15,0,0.0,114.0,1.7,15.0,114.0,95.55,75.57
2016,1,18,15,15,0.0,101.0,1.65,14.5,101.0,85.15,67.03
2016,1,18,15,30,0.0,88.0,1.6,14.0,88.0,74.62,58.24
2016,1,18,15,45,0.0,73.5,1.55,14.0,73.5,62.25,47.64
2016,1,18,16,0,0.0,59.0,1.5,14.0,59.0,49.56,36.63
2016,1,18,16,15,0.0,45.0,1.5,13.5,45.0,37.04,25.73
2016,1,18,16,30,0.0,31.0,1.5,13.0,31.0,23.88,14.19
2016,1,18,16,45,0.0,19.0,1.5,13.0,19.0,14.49,4.91
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,2.75,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,5.4,13.0,6.0,4.54,0.0
2016,1,19,8,0,0.0,12.0,5.5,13.0,12.0,9.11,1.95
2016,1,19,8,15,0.0,19.5,5.55,13.0,19.5,14.83,7.35
2016,1,19,8,30,0.0,27.0,5.6,13.0,27.0,20.57,12.67
2016,1,19,8,45,0.0,34.5,5.65,13.5,34.5,26.32,17.92
2016,1,19,9,0,0.0,42.0,5.7,14.0,42.0,32.08,23.13
2016,1,19,9,15,0.0,49.5,5.6,14.0,49.5,37.86,28.33
2016,1,19,9,30,0.0,57.0,5.5,14.0,57.0,43.65,33.5
2016,1,19,9,45,0.0,72.5,5.4,14.5,72.5,55.53,43.97
2016,1,19,10,0,0.0,88.0,5.3,15.0,88.0,66.68,53.67
2016,1,19,10,15,0.0,81.0,5.25,15.0,81.0,62.02,49.46
2016,1,19,10,30,0.0,74.0,5.2,15.0,74.0,56.81,44.78
2016,1,19,10,45,0.0,66.0,5.2,15.0,66.0,50.63,39.25
2016,1,19,11,0,0.0,58.0,5.2,15.0,58.0,44.46,32.09
2016,1,19,11,15,0.0,96.5,5.1,15.0,96.5,73.72,56.7
2016,1,19,11,30,0.0,135.0,5.0,15.0,135.0,101.46,79.84
2016,1,19,11,45,0.0,115.0,4.9,15.0,115.0,87.6,68.19
2016,1,19,12,0,0.0,95.0,4.8,15.0,95.0,72.96,55.92
2016,1,19,12,15,0.0,64.0,4.7,15.0,64.0,49.12,35.89
2016,1,19,12,30,0.0,33.0,4.6,15.0,33.0,25.24,15.75
2016,1,19,12,45,0.0,66.5,4.5,15.0,66.5,51.05,37.55
2016,1,19,13,0,0.0,100.0,4.4,15.0,100.0,77.09,59.44
2016,1,19,13,15,123.0,158.0,4.45,15.0,218.5,198.86,160.9
2016,1,19,13,30,246.0,216.0,4.5,15.0,337.0,336.85,274.13
2016,1,19,13,45,381.5,181.5,4.55,15.0,360.5,397.77,325.49
2016,1,19,14,0,517.0,147.0,4.6,15.0,384.0,479.09,393.38
2016,1,19,14,15,449.5,149.5,4.4,14.5,346.5,460.52,379.98
2016,1,19,14,30,382.0,152.0,4.2,14.0,309.0,436.5,361.91
2016,1,19,14,45,480.0,122.0,4.05,14.0,303.0,487.9,406.0
2016,1,19,15,0,578.0,92.0,3.9,14.0,297.0,547.51,455.8
2016,1,19,15,15,519.0,94.0,3.7,13.5,262.5,520.02,434.42
2016,1,19,15,30,460.0,96.0,3.5,13.0,228.0,484.6,406.37
2016,1,19,15,45,421.0,85.0,3.3,13.0,191.5,451.92,379.25
2016,1,19,16,0,382.0,74.0,3.1,13.0,155.0,416.84,348.93
2016,1,19,16,15,318.0,61.0,2.85,12.5,118.0,358.14,298.15
2016,1,19,16,30,254.0,48.0,2.6,12.0,81.0,298.44,244.04
2016,1,19,16,45,127.0,34.0,2.35,12.0,50.5,173.1,125.75
2016,1,19,17,0,0.0,20.0,2.1,12.0,20.0,21.98,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.5,10.0,7.87,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,81.0,18.0,0.95,9.5,26.5,13.64,0.0
2016,1,20,8,0,162.0,36.0,1.0,10.0,53.0,26.99,17.3
2016,1,20,8,15,195.5,52.5,1.05,10.0,82.5,38.92,28.92
2016,1,20,8,30,229.0,69.0,1.1,10.0,112.0,50.54,39.83
2016,1,20,8,45,255.0,84.0,1.15,10.5,143.0,60.93,49.4
2016,1,20,9,0,281.0,99.0,1.2,11.0,174.0,71.11,58.59
2016,1,20,9,15,297.0,112.0,1.2,11.5,202.5,79.73,66.23
2016,1,20,9,30,313.0,125.0,1.2,12.0,231.0,88.16,73.54
2016,1,20,9,45,166.0,137.5,1.3,12.5,194.0,96.05,80.27
2016,1,20,10,0,19.0,150.0,1.4,13.0,157.0,107.17,89.74
2016,1,20,10,15,152.5,167.5,1.4,13.0,235.0,113.84,95.4
2016,1,20,10,30,286.0,185.0,1.4,13.0,313.0,122.75,102.99
2016,1,20,10,45,388.5,175.0,1.45,13.5,358.5,115.82,96.61
2016,1,20,11,0,491.0,165.0,1.5,14.0,404.0,121.85,90.32
2016,1,20,11,15,492.0,171.0,1.45,14.0,417.5,160.5,110.11
2016,1,20,11,30,493.0,177.0,1.4,14.0,431.0,199.1,138.13
2016,1,20,11,45,491.5,181.0,1.35,14.5,437.5,235.63,168.31
2016,1,20,12,0,490.0,185.0,1.3,15.0,444.0,271.51,199.52
2016,1,20,12,15,487.5,186.5,1.25,15.0,444.5,304.44,229.15
2016,1,20,12,30,485.0,188.0,1.2,15.0,445.0,336.26,257.69
2016,1,20,12,45,516.5,176.0,1.15,15.0,447.0,369.87,286.78
2016,1,20,13,0,548.0,164.0,1.1,15.0,449.0,404.38,316.34
2016,1,20,13,15,709.0,118.5,1.05,15.0,477.0,479.79,376.43
2016,1,20,13,30,870.0,73.0,1.0,15.0,505.0,552.02,433.76
2016,1,20,13,45,706.5,107.5,1.0,15.0,449.0,534.08,422.41
2016,1,20,14,0,543.0,142.0,1.0,15.0,393.0,490.77,391.5
2016,1,20,14,15,492.0,142.0,1.0,15.0,359.5,480.93,386.06
2016,1,20,14,30,441.0,142.0,1.0,15.0,326.0,466.42,376.27
2016,1,20,14,45,464.5,125.5,1.0,15.0,304.5,481.79,390.15
2016,1,20,15,0,488.0,109.0,1.0,15.0,283.0,495.41,402.29
2016,1,20,15,15,467.0,99.5,0.95,14.5,251.5,482.84,393.87
2016,1,20,15,30,446.0,90.0,0.9,14.0,220.0,467.55,383.0
2016,1,20,15,45,413.5,79.5,0.9,14.0,185.5,439.83,361.19
2016,1,20,16,0,381.0,69.0,0.9,14.0,151.0,409.84,336.47
2016,1,20,16,15,340.0,55.5,0.85,13.5,116.5,367.18,300.53
2016,1,20,16,30,299.0,42.0,0.8,13.0,82.0,322.88,260.75
2016,1,20,16,45,149.5,32.0,0.8,13.0,52.0,202.66,149.07
2016,1,20,17,0,0.0,22.0,0.8,13.0,22.0,25.56,0.0
2016,1,20,17,15,0.0,11.0,0.7,12.5,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,176.0,16.5,2.9,9.5,35.0,13.33,0.2
2016,1,21,8,0,352.0,33.0,2.9,10.0,70.0,27.27,17.58
2016,1,21,8,15,438.5,41.5,2.85,10.5,110.0,34.23,24.7
2016,1,21,8,30,525.0,50.0,2.8,11.0,150.0,41.25,31.37
2016,1,21,8,45,586.5,55.0,2.75,11.5,191.5,45.37,35.27
2016,1,21,9,0,648.0,60.0,2.7,12.0,233.0,49.57,39.11
2016,1,21,9,15,683.5,63.5,2.55,12.5,272.0,52.41,41.61
2016,1,21,9,30,719.0,67.0,2.4,13.0,311.0,59.79,48.1
2016,1,21,9,45,746.5,69.5,2.3,13.5,346.0,61.95,49.86
2016,1,21,10,0,774.0,72.0,2.2,14.0,381.0,64.14,51.61
2016,1,21,10,15,645.5,107.0,2.1,14.5,378.0,80.91,66.18
2016,1,21,10,30,517.0,142.0,2.0,15.0,375.0,98.87,81.6
2016,1,21,10,45,473.5,161.0,1.95,15.5,383.0,109.05,90.11
2016,1,21,11,0,430.0,180.0,1.9,16.0,391.0,128.73,96.04
2016,1,21,11,15,515.5,163.0,1.9,16.0,424.0,157.84,106.23
2016,1,21,11,30,601.0,146.0,1.9,16.0,457.0,197.53,131.32
2016,1,21,11,45,591.0,153.0,1.95,16.5,463.0,240.11,167.0
2016,1,21,12,0,581.0,160.0,2.0,17.0,469.0,277.35,200.28
2016,1,21,12,15,365.0,202.5,2.0,16.5,397.0,274.61,208.64
2016,1,21,12,30,149.0,245.0,2.0,16.0,325.0,248.74,195.43
2016,1,21,12,45,262.5,227.5,2.0,16.0,366.0,300.99,236.96
2016,1,21,13,0,376.0,210.0,2.0,16.0,407.0,357.04,282.14
2016,1,21,13,15,321.0,213.5,1.95,16.0,378.5,355.51,282.99
2016,1,21,13,30,266.0,217.0,1.9,16.0,350.0,348.92,279.37
2016,1,21,13,45,238.5,210.5,1.85,16.0,326.0,344.05,276.78
2016,1,21,14,0,211.0,204.0,1.8,16.0,302.0,323.65,261.72
2016,1,21,14,15,168.5,193.0,1.8,15.5,268.5,297.99,242.39
2016,1,21,14,30,126.0,182.0,1.8,15.0,235.0,269.01,219.78
2016,1,21,14,45,149.5,166.5,1.8,15.0,224.5,277.92,228.4
2016,1,21,15,0,173.0,151.0,1.8,15.0,214.0,286.86,236.88
2016,1,21,15,15,163.0,136.0,1.8,14.5,190.0,271.65,225.37
2016,1,21,15,30,153.0,121.0,1.8,14.0,166.0,255.25,212.6
2016,1,21,15,45,141.0,103.5,1.8,14.0,140.0,232.63,193.83
2016,1,21,16,0,129.0,86.0,1.8,14.0,114.0,208.65,173.33
2016,1,21,16,15,109.0,68.0,1.8,13.5,88.0,176.3,145.25
2016,1,21,16,30,89.0,50.0,1.8,13.0,62.0,142.22,114.75
2016,1,21,16,45,44.5,33.5,1.85,13.0,39.5,90.49,65.57
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,14.41,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,6.69,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
