Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,3.05,13.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,2.9,13.0,11.0,8.34,1.41
2016,1,22,8,15,0.0,17.5,2.85,13.0,17.5,13.3,6.06
2016,1,22,8,30,0.0,24.0,2.8,13.0,24.0,18.26,10.67
2016,1,22,8,45,0.0,31.0,2.75,13.0,31.0,23.63,15.6
2016,1,22,9,0,0.0,38.0,2.7,13.0,38.0,29.0,20.51
2016,1,22,9,15,0.0,44.5,2.75,13.0,44.5,34.0,25.03
2016,1,22,9,30,0.0,51.0,2.8,13.0,51.0,39.01,29.51
2016,1,22,9,45,0.0,82.0,2.9,13.5,82.0,62.27,50.15
2016,1,22,10,0,0.0,113.0,3.0,14.0,113.0,83.67,68.87
2016,1,22,10,15,0.0,122.0,3.05,14.0,122.0,90.09,74.38
2016,1,22,10,30,0.0,131.0,3.1,14.0,131.0,96.44,79.81
2016,1,22,10,45,0.0,108.5,3.2,14.0,108.5,81.71,66.77
2016,1,22,11,0,0.0,86.0,3.3,14.0,86.0,66.08,50.48
2016,1,22,11,15,16.0,147.5,3.35,14.0,156.0,110.88,87.37
2016,1,22,11,30,32.0,209.0,3.4,14.0,226.0,153.61,121.84
2016,1,22,11,45,16.0,134.5,3.5,14.0,143.0,105.11,82.27
2016,1,22,12,0,0.0,60.0,3.6,14.0,60.0,46.04,33.41
2016,1,22,12,15,9.0,131.0,3.55,14.0,136.0,102.99,81.01
2016,1,22,12,30,18.0,202.0,3.5,14.0,212.0,161.04,128.95
2016,1,22,12,45,9.0,159.5,3.5,14.0,164.5,126.83,100.88
2016,1,22,13,0,0.0,117.0,3.5,14.0,117.0,90.41,70.72
2016,1,22,13,15,2.0,143.0,3.35,14.0,144.0,112.6,89.35
2016,1,22,13,30,4.0,169.0,3.2,14.0,171.0,136.25,109.11
2016,1,22,13,45,2.0,137.0,3.1,14.0,138.0,109.38,86.82
2016,1,22,14,0,0.0,105.0,3.0,14.0,105.0,81.94,63.93
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,73.51,56.95
2016,1,22,14,30,0.0,84.0,3.0,14.0,84.0,64.97,49.82
2016,1,22,14,45,9.5,110.5,3.0,14.0,114.0,95.91,76.4
2016,1,22,15,0,19.0,137.0,3.0,14.0,144.0,131.93,107.11
2016,1,22,15,15,14.5,123.0,3.0,13.5,128.0,118.25,95.77
2016,1,22,15,30,10.0,109.0,3.0,13.0,112.0,104.33,84.09
2016,1,22,15,45,5.0,93.0,3.0,13.0,94.5,87.41,69.49
2016,1,22,16,0,0.0,77.0,3.0,13.0,77.0,70.1,54.35
2016,1,22,16,15,0.0,59.5,3.0,12.5,59.5,54.11,40.44
2016,1,22,16,30,0.0,42.0,3.0,12.0,42.0,37.11,25.53
2016,1,22,16,45,0.0,27.0,3.0,12.0,27.0,22.32,11.98
2016,1,22,17,0,0.0,12.0,3.0,12.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,12.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,3.8,10.0,8.0,6.29,0.0
2016,1,23,7,45,58.5,28.5,3.9,10.5,35.0,20.96,5.55
2016,1,23,8,0,117.0,49.0,4.0,11.0,62.0,35.44,24.61
2016,1,23,8,15,198.5,65.5,4.05,11.0,99.5,47.34,36.25
2016,1,23,8,30,280.0,82.0,4.1,11.0,137.0,59.21,47.41
2016,1,23,8,45,321.0,97.5,4.15,11.5,174.5,70.21,57.52
2016,1,23,9,0,362.0,113.0,4.2,12.0,212.0,80.59,66.86
2016,1,23,9,15,181.0,106.5,4.25,12.0,156.0,74.93,61.85
2016,1,23,9,30,0.0,100.0,4.3,12.0,100.0,73.97,60.96
2016,1,23,9,45,156.0,129.5,4.35,12.0,193.0,91.52,76.51
2016,1,23,10,0,312.0,159.0,4.4,12.0,286.0,108.52,91.44
2016,1,23,10,15,229.5,180.5,4.4,12.0,277.5,119.21,100.69
2016,1,23,10,30,147.0,202.0,4.4,12.0,269.0,132.63,112.31
2016,1,23,10,45,120.0,211.0,4.4,12.0,267.5,137.27,116.18
2016,1,23,11,0,93.0,220.0,4.4,12.0,266.0,149.49,119.69
2016,1,23,11,15,48.0,196.0,4.45,12.0,220.0,141.73,112.59
2016,1,23,11,30,3.0,172.0,4.5,12.0,174.0,127.6,102.43
2016,1,23,11,45,60.5,209.0,4.55,12.0,242.0,165.17,131.29
2016,1,23,12,0,118.0,246.0,4.6,12.0,310.0,213.82,169.84
2016,1,23,12,15,252.5,231.0,4.6,12.0,368.0,260.95,205.82
2016,1,23,12,30,387.0,216.0,4.6,12.0,426.0,318.29,252.05
2016,1,23,12,45,265.5,229.5,4.7,12.0,373.0,304.3,245.07
2016,1,23,13,0,144.0,243.0,4.8,12.0,320.0,271.46,220.85
2016,1,23,13,15,466.0,174.0,4.8,12.0,412.5,404.26,330.4
2016,1,23,13,30,788.0,105.0,4.8,12.0,505.0,547.16,447.97
2016,1,23,13,45,429.0,154.0,4.8,12.0,371.0,414.01,342.43
2016,1,23,14,0,70.0,203.0,4.8,12.0,237.0,223.84,184.24
2016,1,23,14,15,35.0,120.0,4.7,12.0,137.0,125.37,102.1
2016,1,23,14,30,0.0,37.0,4.6,12.0,37.0,28.27,18.72
2016,1,23,14,45,347.5,62.0,4.55,12.0,190.0,337.74,288.23
2016,1,23,15,0,695.0,87.0,4.5,12.0,343.0,631.52,529.59
2016,1,23,15,15,660.5,82.5,4.35,11.5,305.0,617.47,518.3
2016,1,23,15,30,626.0,78.0,4.2,11.0,267.0,599.49,504.62
2016,1,23,15,45,579.5,71.5,4.05,11.0,226.0,566.4,477.15
2016,1,23,16,0,533.0,65.0,3.9,11.0,185.0,529.72,445.86
2016,1,23,16,15,455.0,56.5,3.7,10.5,143.5,463.4,389.5
2016,1,23,16,30,377.0,48.0,3.5,10.0,102.0,394.24,328.24
2016,1,23,16,45,262.5,35.5,3.3,10.0,66.5,294.35,232.74
2016,1,23,17,0,148.0,23.0,3.1,10.0,31.0,176.12,29.74
2016,1,23,17,15,74.0,11.5,3.05,9.5,15.5,64.53,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,7.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,8.0,8.0,6.29,0.0
2016,1,24,7,45,42.0,24.0,1.95,8.5,29.0,18.11,4.91
2016,1,24,8,0,84.0,40.0,1.9,9.0,50.0,29.71,20.03
2016,1,24,8,15,111.5,58.5,1.85,9.0,77.0,42.65,32.46
2016,1,24,8,30,139.0,77.0,1.8,9.0,104.0,55.37,44.4
2016,1,24,8,45,157.5,94.5,1.8,9.0,132.5,67.2,55.39
2016,1,24,9,0,176.0,112.0,1.8,9.0,161.0,78.79,66.0
2016,1,24,9,15,193.0,126.5,1.75,9.0,187.5,87.13,73.53
2016,1,24,9,30,210.0,141.0,1.7,9.0,214.0,96.15,81.55
2016,1,24,9,45,290.5,146.0,1.7,9.5,258.0,100.53,85.16
2016,1,24,10,0,371.0,151.0,1.7,10.0,302.0,102.63,86.72
2016,1,24,10,15,377.0,162.5,1.7,10.0,326.0,111.81,94.68
2016,1,24,10,30,383.0,174.0,1.7,10.0,350.0,118.5,100.4
2016,1,24,10,45,337.5,192.5,1.7,10.5,353.5,127.86,108.25
2016,1,24,11,0,292.0,211.0,1.7,11.0,357.0,144.85,112.8
2016,1,24,11,15,385.5,199.0,1.65,11.5,398.0,170.72,123.33
2016,1,24,11,30,479.0,187.0,1.6,12.0,439.0,204.77,144.34
2016,1,24,11,45,512.5,180.5,1.6,12.5,454.5,241.11,173.3
2016,1,24,12,0,546.0,174.0,1.6,13.0,470.0,279.95,206.23
2016,1,24,12,15,536.0,178.0,1.7,13.0,469.0,315.2,238.87
2016,1,24,12,30,526.0,182.0,1.8,13.0,468.0,348.63,269.82
2016,1,24,12,45,704.0,130.0,1.9,13.0,508.5,416.69,325.28
2016,1,24,13,0,882.0,78.0,2.0,13.0,549.0,488.59,384.77
2016,1,24,13,15,876.0,77.5,2.15,13.0,535.0,526.47,419.05
2016,1,24,13,30,870.0,77.0,2.3,13.0,521.0,561.52,450.61
2016,1,24,13,45,855.0,77.0,2.45,13.0,499.5,592.91,478.64
2016,1,24,14,0,840.0,77.0,2.6,13.0,478.0,617.5,501.03
2016,1,24,14,15,825.0,75.5,2.6,13.0,450.0,636.74,518.36
2016,1,24,14,30,810.0,74.0,2.6,13.0,422.0,652.25,532.51
2016,1,24,14,45,785.5,72.0,2.65,13.0,388.0,656.79,538.2
2016,1,24,15,0,761.0,70.0,2.7,13.0,354.0,657.22,539.6
2016,1,24,15,15,730.5,66.5,2.55,12.5,315.5,647.52,533.1
2016,1,24,15,30,700.0,63.0,2.4,12.0,277.0,633.81,523.12
2016,1,24,15,45,660.0,57.5,2.25,11.5,236.0,606.79,502.07
2016,1,24,16,0,620.0,52.0,2.1,11.0,195.0,582.87,482.22
2016,1,24,16,15,551.0,45.5,2.0,10.5,152.5,526.58,435.39
2016,1,24,16,30,482.0,39.0,1.9,10.0,110.0,468.06,384.05
2016,1,24,16,45,368.0,29.5,1.85,9.5,72.5,370.02,292.88
2016,1,24,17,0,254.0,20.0,1.8,9.0,35.0,255.92,81.98
2016,1,24,17,15,127.0,10.0,1.75,8.5,17.5,103.41,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,52.0,5.5,0.85,9.0,6.5,0.0,0.0
2016,1,25,7,30,104.0,11.0,0.8,9.0,13.0,8.65,0.0
2016,1,25,7,45,245.5,22.5,0.8,9.5,45.5,18.48,5.82
2016,1,25,8,0,387.0,34.0,0.8,10.0,78.0,28.17,18.74
2016,1,25,8,15,471.0,42.0,0.75,10.0,119.5,34.76,25.41
2016,1,25,8,30,555.0,50.0,0.7,10.0,161.0,41.42,31.8
2016,1,25,8,45,610.0,55.5,0.7,10.5,203.5,45.92,36.02
2016,1,25,9,0,665.0,61.0,0.7,11.0,246.0,50.46,40.14
2016,1,25,9,15,403.5,103.5,0.65,11.0,220.5,74.52,61.73
2016,1,25,9,30,142.0,146.0,0.6,11.0,195.0,99.75,84.02
2016,1,25,9,45,151.5,161.5,0.55,11.5,219.0,109.3,92.04
2016,1,25,10,0,161.0,177.0,0.5,12.0,243.0,118.6,99.77
2016,1,25,10,15,461.5,136.0,0.45,12.0,345.0,94.37,78.38
2016,1,25,10,30,762.0,95.0,0.4,12.0,447.0,74.1,60.52
2016,1,25,10,45,774.5,97.0,0.4,12.5,470.5,81.57,66.91
2016,1,25,11,0,787.0,99.0,0.4,13.0,494.0,99.96,66.78
2016,1,25,11,15,550.0,162.0,0.35,13.0,442.5,161.95,108.48
2016,1,25,11,30,313.0,225.0,0.3,13.0,391.0,204.42,149.48
2016,1,25,11,45,253.5,237.5,0.3,13.5,373.5,224.64,168.21
2016,1,25,12,0,194.0,250.0,0.3,14.0,356.0,236.91,181.08
2016,1,25,12,15,190.0,252.5,0.3,14.0,357.0,253.96,196.02
2016,1,25,12,30,186.0,255.0,0.3,14.0,358.0,270.36,210.33
2016,1,25,12,45,506.0,175.0,0.3,14.0,449.0,367.82,283.48
2016,1,25,13,0,826.0,95.0,0.3,14.0,540.0,481.44,369.54
2016,1,25,13,15,819.5,94.0,0.3,14.0,526.0,517.69,399.53
2016,1,25,13,30,813.0,93.0,0.3,14.0,512.0,551.11,427.48
2016,1,25,13,45,806.0,90.5,0.35,14.0,492.0,579.81,451.93
2016,1,25,14,0,799.0,88.0,0.4,14.0,472.0,605.38,473.69
2016,1,25,14,15,620.5,119.0,0.45,14.0,407.0,553.56,437.04
2016,1,25,14,30,442.0,150.0,0.5,14.0,342.0,479.57,382.97
2016,1,25,14,45,425.5,142.0,0.55,14.0,315.0,476.62,383.37
2016,1,25,15,0,409.0,134.0,0.6,14.0,288.0,471.0,380.7
2016,1,25,15,15,540.0,101.0,0.6,13.5,281.5,550.63,444.95
2016,1,25,15,30,671.0,68.0,0.6,13.0,275.0,624.85,501.54
2016,1,25,15,45,629.0,62.5,0.6,13.0,234.5,596.82,479.47
2016,1,25,16,0,587.0,57.0,0.6,13.0,194.0,565.42,454.98
2016,1,25,16,15,518.0,50.0,0.65,12.5,152.0,508.16,410.43
2016,1,25,16,30,449.0,43.0,0.7,12.0,110.0,448.48,361.14
2016,1,25,16,45,338.5,32.5,0.8,11.5,73.0,351.58,275.87
2016,1,25,17,0,228.0,22.0,0.9,11.0,36.0,240.73,101.84
2016,1,25,17,15,114.0,11.0,0.9,11.0,18.0,94.72,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,8.0,14.0,11.02,0.0
2016,1,26,7,45,202.0,24.5,1.4,8.5,48.0,20.02,7.51
2016,1,26,8,0,404.0,35.0,1.5,9.0,82.0,29.06,19.64
2016,1,26,8,15,487.5,43.0,1.5,9.0,124.0,35.66,26.31
2016,1,26,8,30,571.0,51.0,1.5,9.0,166.0,42.33,32.73
2016,1,26,8,45,626.5,56.0,1.55,9.5,209.5,46.46,36.63
2016,1,26,9,0,682.0,61.0,1.6,10.0,253.0,50.65,40.45
2016,1,26,9,15,358.0,99.5,1.6,10.5,201.5,71.27,58.94
2016,1,26,9,30,34.0,138.0,1.6,11.0,150.0,95.73,80.56
2016,1,26,9,45,152.5,153.5,1.6,11.5,215.5,105.13,88.55
2016,1,26,10,0,271.0,169.0,1.6,12.0,281.0,113.51,95.57
2016,1,26,10,15,301.0,177.5,1.55,12.0,311.0,118.87,100.07
2016,1,26,10,30,331.0,186.0,1.5,12.0,341.0,124.17,104.5
2016,1,26,10,45,387.0,185.5,1.5,12.5,374.5,125.0,104.84
2016,1,26,11,0,443.0,185.0,1.5,13.0,408.0,133.51,99.79
2016,1,26,11,15,654.0,136.5,1.45,13.0,479.0,157.88,101.44
2016,1,26,11,30,865.0,88.0,1.4,13.0,550.0,203.09,125.28
2016,1,26,11,45,736.0,122.0,1.4,13.5,519.5,250.15,170.67
2016,1,26,12,0,607.0,156.0,1.4,14.0,489.0,287.69,209.33
2016,1,26,12,15,599.5,159.0,1.4,14.0,489.0,326.25,244.61
2016,1,26,12,30,592.0,162.0,1.4,14.0,489.0,363.04,278.1
2016,1,26,12,45,609.0,154.5,1.4,14.0,488.0,399.63,310.55
2016,1,26,13,0,626.0,147.0,1.4,14.0,487.0,436.0,342.36
2016,1,26,13,15,578.5,158.0,1.4,14.0,466.0,449.49,356.19
2016,1,26,13,30,531.0,169.0,1.4,14.0,445.0,463.51,369.62
2016,1,26,13,45,527.5,162.0,1.4,14.0,427.0,481.71,386.02
2016,1,26,14,0,524.0,155.0,1.4,14.0,409.0,497.61,400.32
2016,1,26,14,15,544.0,140.5,1.4,14.0,391.0,518.91,418.88
2016,1,26,14,30,564.0,126.0,1.4,14.0,373.0,545.94,441.44
2016,1,26,14,45,477.0,130.5,1.4,14.0,328.0,501.7,408.28
2016,1,26,15,0,390.0,135.0,1.4,14.0,283.0,459.16,375.82
2016,1,26,15,15,548.5,101.5,1.3,13.5,286.0,559.02,457.05
2016,1,26,15,30,707.0,68.0,1.2,13.0,289.0,654.0,529.33
2016,1,26,15,45,660.0,63.0,1.1,12.5,246.5,623.06,504.89
2016,1,26,16,0,613.0,58.0,1.0,12.0,204.0,588.55,477.87
2016,1,26,16,15,544.5,51.0,1.05,11.5,161.0,531.59,433.15
2016,1,26,16,30,476.0,44.0,1.1,11.0,118.0,472.08,383.52
2016,1,26,16,45,360.0,34.0,1.2,10.5,78.5,370.87,294.86
2016,1,26,17,0,244.0,24.0,1.3,10.0,39.0,257.59,131.77
2016,1,26,17,15,122.0,12.0,1.3,10.0,19.5,101.88,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,7.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,8.0,14.0,11.02,0.0
2016,1,27,7,45,151.0,27.0,2.35,8.5,45.0,20.42,8.4
2016,1,27,8,0,302.0,40.0,2.4,9.0,76.0,32.71,22.87
2016,1,27,8,15,372.5,51.5,2.3,9.0,115.0,41.78,31.78
2016,1,27,8,30,443.0,63.0,2.2,9.0,154.0,50.75,40.32
2016,1,27,8,45,493.5,71.5,2.15,9.5,194.0,57.06,46.2
2016,1,27,9,0,544.0,80.0,2.1,10.0,234.0,63.32,51.87
2016,1,27,9,15,599.0,78.5,2.1,10.5,272.0,62.13,50.7
2016,1,27,9,30,654.0,77.0,2.1,11.0,310.0,61.31,49.82
2016,1,27,9,45,724.5,77.0,2.15,11.5,359.0,67.2,54.91
2016,1,27,10,0,795.0,77.0,2.2,12.0,408.0,68.14,55.53
2016,1,27,10,15,812.0,79.0,2.05,12.0,438.5,69.73,56.83
2016,1,27,10,30,829.0,81.0,1.9,12.0,469.0,71.33,58.14
2016,1,27,10,45,843.5,81.5,1.8,12.5,494.0,71.82,58.36
2016,1,27,11,0,858.0,82.0,1.7,13.0,519.0,92.2,58.37
2016,1,27,11,15,865.5,83.0,1.55,13.5,536.0,147.17,84.12
2016,1,27,11,30,873.0,84.0,1.4,14.0,553.0,202.27,123.78
2016,1,27,11,45,878.5,84.0,1.3,14.5,563.0,256.05,168.93
2016,1,27,12,0,884.0,84.0,1.2,15.0,573.0,311.89,218.09
2016,1,27,12,15,884.5,84.0,1.15,15.0,574.5,361.58,263.37
2016,1,27,12,30,885.0,84.0,1.1,15.0,576.0,409.69,306.83
2016,1,27,12,45,887.0,82.5,1.05,15.0,571.0,455.33,347.35
2016,1,27,13,0,889.0,81.0,1.0,15.0,566.0,499.05,385.25
2016,1,27,13,15,883.5,80.0,1.0,15.0,552.5,537.34,418.37
2016,1,27,13,30,878.0,79.0,1.0,15.0,539.0,572.79,448.5
2016,1,27,13,45,871.0,77.5,1.0,15.5,518.0,607.92,476.67
2016,1,27,14,0,864.0,76.0,1.0,16.0,497.0,636.62,499.47
2016,1,27,14,15,850.5,74.0,0.95,15.5,469.5,657.18,517.29
2016,1,27,14,30,837.0,72.0,0.9,15.0,442.0,673.98,532.09
2016,1,27,14,45,819.0,69.5,0.9,15.0,408.0,683.27,540.27
2016,1,27,15,0,801.0,67.0,0.9,15.0,374.0,688.64,544.96
2016,1,27,15,15,773.5,63.5,0.8,14.5,335.5,681.88,540.54
2016,1,27,15,30,746.0,60.0,0.7,14.0,297.0,671.11,532.96
2016,1,27,15,45,706.5,55.5,0.65,14.0,254.5,646.06,514.03
2016,1,27,16,0,667.0,51.0,0.6,14.0,212.0,617.26,491.38
2016,1,27,16,15,603.5,45.5,0.65,13.5,168.5,565.03,451.64
2016,1,27,16,30,540.0,40.0,0.7,13.0,125.0,518.75,413.47
2016,1,27,16,45,433.5,31.0,0.75,13.0,84.5,425.72,332.84
2016,1,27,17,0,327.0,22.0,0.8,13.0,44.0,323.11,182.77
2016,1,27,17,15,163.5,11.0,0.8,12.5,22.0,132.98,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,9.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,19.0,1.05,9.5,19.0,14.5,4.72
2016,1,28,8,0,0.0,32.0,1.1,10.0,32.0,24.29,15.57
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,35.9,26.49
2016,1,28,8,30,0.0,64.0,1.1,10.0,64.0,47.38,37.19
2016,1,28,8,45,0.0,80.5,1.15,10.5,80.5,59.06,47.85
2016,1,28,9,0,0.0,97.0,1.2,11.0,97.0,70.62,58.22
2016,1,28,9,15,1.5,111.5,1.15,11.0,112.0,80.83,67.33
2016,1,28,9,30,3.0,126.0,1.1,11.0,127.0,90.93,76.22
2016,1,28,9,45,27.0,149.5,1.1,11.5,160.5,103.45,86.99
2016,1,28,10,0,51.0,173.0,1.1,12.0,194.0,117.79,99.21
2016,1,28,10,15,423.5,127.5,1.2,12.0,326.0,88.25,73.09
2016,1,28,10,30,796.0,82.0,1.3,12.0,458.0,71.36,58.11
2016,1,28,10,45,602.0,139.0,1.45,12.5,431.5,99.59,82.74
2016,1,28,11,0,408.0,196.0,1.6,13.0,405.0,139.36,104.75
2016,1,28,11,15,247.5,219.0,1.55,13.5,347.5,170.23,126.9
2016,1,28,11,30,87.0,242.0,1.5,14.0,290.0,183.22,142.81
2016,1,28,11,45,88.0,246.5,1.5,14.5,295.5,196.08,153.04
2016,1,28,12,0,89.0,251.0,1.5,15.0,301.0,208.98,163.6
2016,1,28,12,15,55.0,232.5,1.5,15.0,263.5,194.19,153.26
2016,1,28,12,30,21.0,214.0,1.5,15.0,226.0,171.3,135.89
2016,1,28,12,45,10.5,168.0,1.55,15.5,174.0,134.05,105.74
2016,1,28,13,0,0.0,122.0,1.6,16.0,122.0,94.29,73.14
2016,1,28,13,15,161.0,171.5,1.55,16.0,256.5,231.16,185.32
2016,1,28,13,30,322.0,221.0,1.5,16.0,391.0,385.89,308.06
2016,1,28,13,45,177.0,208.5,1.5,16.0,301.5,295.98,237.46
2016,1,28,14,0,32.0,196.0,1.5,16.0,212.0,192.37,153.82
2016,1,28,14,15,50.5,192.5,1.45,15.5,216.0,206.78,166.88
2016,1,28,14,30,69.0,189.0,1.4,15.0,220.0,222.75,180.95
2016,1,28,14,45,54.0,171.5,1.35,15.0,195.0,200.37,162.85
2016,1,28,15,0,39.0,154.0,1.3,15.0,170.0,176.52,143.42
2016,1,28,15,15,35.5,139.0,1.2,14.5,152.0,163.14,132.91
2016,1,28,15,30,32.0,124.0,1.1,14.0,134.0,149.3,121.79
2016,1,28,15,45,26.5,107.5,1.05,14.0,115.0,131.46,106.82
2016,1,28,16,0,21.0,91.0,1.0,14.0,96.0,113.05,91.09
2016,1,28,16,15,12.5,73.5,1.0,13.5,76.5,79.28,62.19
2016,1,28,16,30,4.0,56.0,1.0,13.0,57.0,56.78,42.45
2016,1,28,16,45,2.0,38.0,1.0,13.0,38.5,37.31,25.14
2016,1,28,17,0,0.0,20.0,1.0,13.0,20.0,15.27,4.15
2016,1,28,17,15,0.0,10.0,1.0,13.0,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.4,13.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,2.5,13.0,8.0,6.29,0.0
2016,1,29,7,45,0.0,24.0,2.65,13.5,24.0,18.12,7.52
2016,1,29,8,0,0.0,40.0,2.8,14.0,40.0,29.7,19.92
2016,1,29,8,15,8.0,58.0,2.8,14.0,59.5,42.52,31.83
2016,1,29,8,30,16.0,76.0,2.8,14.0,79.0,55.23,43.51
2016,1,29,8,45,24.0,93.5,2.85,14.0,99.5,66.45,53.72
2016,1,29,9,0,32.0,111.0,2.9,14.0,120.0,78.09,64.15
2016,1,29,9,15,37.0,127.0,2.9,14.0,139.5,88.63,73.47
2016,1,29,9,30,42.0,143.0,2.9,14.0,159.0,98.98,82.5
2016,1,29,9,45,21.0,89.0,2.95,14.5,97.0,66.54,53.62
2016,1,29,10,0,0.0,35.0,3.0,15.0,35.0,26.73,18.18
2016,1,29,10,15,0.0,68.5,3.0,15.0,68.5,52.56,41.03
2016,1,29,10,30,0.0,102.0,3.0,15.0,102.0,77.24,62.62
2016,1,29,10,45,0.0,73.0,3.0,15.0,73.0,56.06,43.93
2016,1,29,11,0,0.0,44.0,3.0,15.0,44.0,33.69,22.93
2016,1,29,11,15,0.0,61.0,3.0,15.0,61.0,46.81,33.96
2016,1,29,11,30,0.0,78.0,3.0,15.0,78.0,59.97,44.97
2016,1,29,11,45,0.0,100.5,3.0,15.0,100.5,77.08,59.24
2016,1,29,12,0,0.0,123.0,3.0,15.0,123.0,93.94,73.22
2016,1,29,12,15,0.0,127.0,3.0,15.0,127.0,97.24,75.93
2016,1,29,12,30,0.0,131.0,3.0,15.0,131.0,100.6,78.72
2016,1,29,12,45,0.0,90.0,3.0,15.0,90.0,69.29,52.68
2016,1,29,13,0,0.0,49.0,3.0,15.0,49.0,37.57,26.11
2016,1,29,13,15,67.0,146.0,3.0,15.0,181.5,153.26,122.86
2016,1,29,13,30,134.0,243.0,3.0,15.0,314.0,291.57,235.7
2016,1,29,13,45,67.0,140.0,3.0,15.0,175.5,156.75,126.28
2016,1,29,14,0,0.0,37.0,3.0,15.0,37.0,28.3,18.37
2016,1,29,14,15,76.5,117.5,3.0,15.0,152.0,161.47,131.86
2016,1,29,14,30,153.0,198.0,3.0,15.0,267.0,304.54,250.16
2016,1,29,14,45,76.5,101.5,3.0,15.0,136.0,154.55,126.57
2016,1,29,15,0,0.0,5.0,3.0,15.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,3.0,14.5,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,3.0,14.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.0,14.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.0,14.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.0,2.95,13.5,2.0,1.51,0.0
2016,1,29,16,30,0.0,1.0,2.9,13.0,1.0,0.76,0.0
2016,1,29,16,45,0.0,0.5,2.9,13.0,0.5,0.38,0.0
2016,1,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,86.0,7.0,2.4,8.5,9.5,5.51,0.0
2016,1,30,7,30,172.0,14.0,2.5,9.0,19.0,11.02,0.0
2016,1,30,7,45,314.0,24.0,2.65,9.5,55.0,19.85,9.42
2016,1,30,8,0,456.0,34.0,2.8,10.0,91.0,28.41,19.24
2016,1,30,8,15,534.0,40.5,2.85,10.0,134.0,33.92,24.74
2016,1,30,8,30,612.0,47.0,2.9,10.0,177.0,42.84,33.11
2016,1,30,8,45,667.0,50.5,2.95,10.5,221.5,46.21,36.27
2016,1,30,9,0,722.0,54.0,3.0,11.0,266.0,49.67,39.39
2016,1,30,9,15,487.0,100.0,3.0,11.0,252.0,73.29,60.63
2016,1,30,9,30,252.0,146.0,3.0,11.0,238.0,99.82,84.21
2016,1,30,9,45,546.0,105.0,3.05,11.5,330.0,78.68,65.09
2016,1,30,10,0,840.0,64.0,3.1,12.0,422.0,65.45,53.09
2016,1,30,10,15,856.0,65.5,3.1,12.0,453.5,67.35,54.68
2016,1,30,10,30,872.0,67.0,3.1,12.0,485.0,69.16,56.18
2016,1,30,10,45,883.0,68.5,3.1,12.5,509.5,70.8,57.42
2016,1,30,11,0,894.0,70.0,3.1,13.0,534.0,95.36,58.7
2016,1,30,11,15,901.0,71.0,3.1,13.0,551.5,151.35,85.83
2016,1,30,11,30,908.0,72.0,3.1,13.0,569.0,207.31,127.28
2016,1,30,11,45,690.5,139.5,3.15,13.0,521.5,257.16,179.74
2016,1,30,12,0,473.0,207.0,3.2,13.0,474.0,288.05,216.63
2016,1,30,12,15,474.5,207.0,3.2,13.0,475.5,321.4,247.14
2016,1,30,12,30,476.0,207.0,3.2,13.0,477.0,353.98,276.91
2016,1,30,12,45,685.5,143.0,3.2,13.0,527.5,426.88,336.14
2016,1,30,13,0,895.0,79.0,3.2,13.0,578.0,505.14,400.95
2016,1,30,13,15,505.5,161.5,3.2,13.0,442.0,419.45,338.36
2016,1,30,13,30,116.0,244.0,3.2,13.0,306.0,282.57,229.3
2016,1,30,13,45,107.5,233.5,3.2,13.0,289.5,267.36,218.18
2016,1,30,14,0,99.0,223.0,3.2,13.0,273.0,261.06,213.74
2016,1,30,14,15,97.0,211.0,3.2,13.0,258.0,256.45,210.69
2016,1,30,14,30,95.0,199.0,3.2,13.0,243.0,251.21,207.08
2016,1,30,14,45,47.5,164.5,3.25,13.0,186.5,187.26,153.85
2016,1,30,15,0,0.0,130.0,3.3,13.0,130.0,108.61,87.01
2016,1,30,15,15,0.0,116.5,3.15,12.5,116.5,97.89,78.33
2016,1,30,15,30,0.0,103.0,3.0,12.0,103.0,87.03,69.33
2016,1,30,15,45,0.0,88.5,2.95,11.5,88.5,74.95,59.14
2016,1,30,16,0,0.0,74.0,2.9,11.0,74.0,62.64,48.58
2016,1,30,16,15,0.0,59.5,2.75,10.5,59.5,50.04,37.59
2016,1,30,16,30,0.0,45.0,2.6,10.0,45.0,37.02,26.1
2016,1,30,16,45,0.0,31.0,2.5,9.5,31.0,23.95,14.47
2016,1,30,17,0,0.0,17.0,2.4,9.0,17.0,12.95,3.7
2016,1,30,17,15,0.0,8.5,2.4,8.5,8.5,6.69,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,7.0,10.0,7.87,0.0
2016,1,31,7,30,0.0,20.0,2.3,7.0,20.0,15.74,0.0
2016,1,31,7,45,193.0,29.5,2.4,7.5,54.5,22.4,11.9
2016,1,31,8,0,386.0,39.0,2.5,8.0,89.0,32.12,22.74
2016,1,31,8,15,452.5,48.5,2.6,8.0,129.5,39.7,30.18
2016,1,31,8,30,519.0,58.0,2.7,8.0,170.0,47.22,37.37
2016,1,31,8,45,567.0,64.0,2.8,8.0,211.0,51.8,41.74
2016,1,31,9,0,615.0,70.0,2.9,8.0,252.0,56.4,46.0
2016,1,31,9,15,657.0,71.0,3.0,8.5,290.5,57.29,46.7
2016,1,31,9,30,699.0,72.0,3.1,9.0,329.0,63.15,51.85
2016,1,31,9,45,571.0,110.5,3.25,9.5,334.5,82.95,69.45
2016,1,31,10,0,443.0,149.0,3.4,10.0,340.0,102.16,86.3
2016,1,31,10,15,522.0,141.0,3.5,10.0,381.5,98.22,82.6
2016,1,31,10,30,601.0,133.0,3.6,10.0,423.0,95.98,80.47
2016,1,31,10,45,758.5,103.0,3.7,10.0,487.5,78.51,64.82
2016,1,31,11,0,916.0,73.0,3.8,10.0,552.0,99.66,61.96
2016,1,31,11,15,923.5,74.0,3.95,10.0,570.5,157.17,90.6
2016,1,31,11,30,931.0,75.0,4.1,10.0,589.0,214.69,133.99
2016,1,31,11,45,937.5,74.5,4.3,10.5,599.5,270.63,182.97
2016,1,31,12,0,944.0,74.0,4.5,11.0,610.0,325.93,234.27
2016,1,31,12,15,945.0,74.0,4.65,11.0,612.5,378.97,285.02
2016,1,31,12,30,946.0,74.0,4.8,11.0,615.0,430.36,334.1
2016,1,31,12,45,938.5,76.0,4.95,11.0,608.0,478.1,379.52
2016,1,31,13,0,931.0,78.0,5.1,11.0,601.0,523.13,421.77
2016,1,31,13,15,925.5,77.5,5.1,11.0,587.0,563.94,459.38
2016,1,31,13,30,920.0,77.0,5.1,11.0,573.0,601.81,493.79
2016,1,31,13,45,906.5,77.0,5.2,11.0,550.5,632.38,522.0
2016,1,31,14,0,893.0,77.0,5.3,11.0,528.0,659.27,546.8
2016,1,31,14,15,879.5,75.5,5.3,10.5,499.0,686.45,572.01
2016,1,31,14,30,866.0,74.0,5.3,10.0,470.0,704.87,590.17
2016,1,31,14,45,841.5,73.0,5.3,10.0,434.5,712.1,597.16
2016,1,31,15,0,817.0,72.0,5.3,10.0,399.0,715.03,600.54
2016,1,31,15,15,788.5,69.0,5.2,9.5,359.0,708.4,596.98
2016,1,31,15,30,760.0,66.0,5.1,9.0,319.0,697.6,589.82
2016,1,31,15,45,715.5,62.0,5.05,9.0,275.0,669.06,567.01
2016,1,31,16,0,671.0,58.0,5.0,9.0,231.0,643.33,545.44
2016,1,31,16,15,607.5,52.0,4.95,8.5,185.5,591.04,501.7
2016,1,31,16,30,544.0,46.0,4.9,8.0,140.0,536.01,453.18
2016,1,31,16,45,437.5,37.0,4.85,8.0,98.0,441.31,367.47
2016,1,31,17,0,331.0,28.0,4.8,8.0,56.0,346.1,255.84
2016,1,31,17,15,165.5,14.0,4.95,8.0,28.0,138.78,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,152.0,7.5,3.35,5.5,13.5,5.9,0.0
2016,2,1,7,30,304.0,15.0,3.4,6.0,27.0,11.8,0.0
2016,2,1,7,45,440.5,23.5,3.5,6.5,67.5,21.6,11.67
2016,2,1,8,0,577.0,32.0,3.6,7.0,108.0,29.77,20.81
2016,2,1,8,15,649.0,37.5,3.7,7.5,154.0,35.09,26.11
2016,2,1,8,30,721.0,43.0,3.8,8.0,200.0,40.5,31.28
2016,2,1,8,45,766.0,46.5,3.95,8.5,246.5,44.06,34.62
2016,2,1,9,0,811.0,50.0,4.1,9.0,293.0,51.79,41.63
2016,2,1,9,15,700.0,72.5,4.1,9.0,303.5,58.96,48.11
2016,2,1,9,30,589.0,95.0,4.1,9.0,314.0,72.95,60.69
2016,2,1,9,45,737.5,81.0,4.15,9.5,382.5,64.93,53.23
2016,2,1,10,0,886.0,67.0,4.2,10.0,451.0,68.51,56.23
2016,2,1,10,15,900.0,69.0,4.1,10.0,483.0,70.73,58.1
2016,2,1,10,30,914.0,71.0,4.0,10.0,515.0,72.86,59.89
2016,2,1,10,45,920.5,73.5,3.95,10.5,539.5,75.06,61.63
2016,2,1,11,0,927.0,76.0,3.9,11.0,564.0,103.54,64.06
2016,2,1,11,15,932.5,76.5,3.85,11.0,581.5,161.31,93.06
2016,2,1,11,30,938.0,77.0,3.8,11.0,599.0,218.82,136.49
2016,2,1,11,45,939.0,78.5,3.75,11.0,608.0,275.65,186.49
2016,2,1,12,0,940.0,80.0,3.7,11.0,617.0,331.34,238.3
2016,2,1,12,15,940.0,80.0,3.6,11.0,619.0,384.13,288.26
2016,2,1,12,30,940.0,80.0,3.5,11.0,621.0,435.18,336.22
2016,2,1,12,45,936.0,80.5,3.45,11.5,614.0,483.02,380.02
2016,2,1,13,0,932.0,81.0,3.4,12.0,607.0,528.4,420.55
2016,2,1,13,15,926.0,80.0,3.35,12.0,593.0,568.69,456.76
2016,2,1,13,30,920.0,79.0,3.3,12.0,579.0,605.96,489.68
2016,2,1,13,45,912.0,77.5,3.3,12.0,557.0,638.38,518.28
2016,2,1,14,0,904.0,76.0,3.3,12.0,535.0,667.42,543.71
2016,2,1,14,15,890.5,74.0,3.25,11.5,506.0,688.79,563.66
