Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,877.0,72.0,3.2,11.0,477.0,712.56,584.98
2016,2,1,14,45,859.0,69.5,3.15,11.0,442.0,722.97,593.64
2016,2,1,15,0,841.0,67.0,3.1,11.0,407.0,729.32,599.27
2016,2,1,15,15,814.5,64.0,2.9,10.5,366.5,724.58,596.72
2016,2,1,15,30,788.0,61.0,2.7,10.0,326.0,715.73,590.76
2016,2,1,15,45,750.0,57.0,2.55,10.0,282.0,692.65,572.55
2016,2,1,16,0,712.0,53.0,2.4,10.0,238.0,665.69,550.45
2016,2,1,16,15,653.0,47.5,2.4,9.5,192.5,616.57,511.33
2016,2,1,16,30,594.0,42.0,2.4,9.0,147.0,564.18,467.06
2016,2,1,16,45,497.5,34.0,2.4,8.5,104.0,476.87,391.06
2016,2,1,17,0,401.0,26.0,2.4,8.0,61.0,388.57,291.14
2016,2,1,17,15,200.5,13.0,2.45,7.5,30.5,201.2,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,47.5,9.0,2.05,7.0,11.0,7.08,0.0
2016,2,2,7,30,95.0,18.0,2.0,7.0,22.0,13.64,0.0
2016,2,2,7,45,220.0,32.0,1.95,7.5,57.5,24.33,14.15
2016,2,2,8,0,345.0,46.0,1.9,8.0,93.0,37.64,27.76
2016,2,2,8,15,426.5,55.5,1.85,8.0,135.5,45.08,35.11
2016,2,2,8,30,508.0,65.0,1.8,8.0,178.0,52.56,42.27
2016,2,2,8,45,255.5,86.0,1.75,8.0,143.5,62.68,51.65
2016,2,2,9,0,3.0,107.0,1.7,8.0,109.0,77.39,65.04
2016,2,2,9,15,8.0,122.0,1.6,8.0,125.5,87.94,74.5
2016,2,2,9,30,13.0,137.0,1.5,8.0,142.0,98.39,83.75
2016,2,2,9,45,55.0,163.0,1.4,8.5,187.0,111.97,95.51
2016,2,2,10,0,97.0,189.0,1.3,9.0,232.0,127.79,109.07
2016,2,2,10,15,198.0,197.0,1.3,9.0,291.5,131.39,111.97
2016,2,2,10,30,299.0,205.0,1.3,9.0,351.0,133.83,113.9
2016,2,2,10,45,319.0,212.5,1.3,9.5,375.5,138.16,117.26
2016,2,2,11,0,339.0,220.0,1.3,10.0,400.0,155.82,119.27
2016,2,2,11,15,176.5,211.5,1.35,10.0,306.0,163.72,125.47
2016,2,2,11,30,14.0,203.0,1.4,10.0,212.0,151.05,121.48
2016,2,2,11,45,212.0,216.0,1.45,10.0,338.5,204.15,157.17
2016,2,2,12,0,410.0,229.0,1.5,10.0,465.0,286.47,218.68
2016,2,2,12,15,442.0,221.0,1.55,10.0,476.5,323.5,250.61
2016,2,2,12,30,474.0,213.0,1.6,10.0,488.0,360.6,283.07
2016,2,2,12,45,475.5,212.0,1.65,10.5,485.5,391.75,310.58
2016,2,2,13,0,477.0,211.0,1.7,11.0,483.0,421.83,336.71
2016,2,2,13,15,477.0,205.5,1.7,11.0,471.5,446.16,358.39
2016,2,2,13,30,477.0,200.0,1.7,11.0,460.0,468.81,378.41
2016,2,2,13,45,672.5,140.5,1.75,11.0,493.0,564.32,456.03
2016,2,2,14,0,868.0,81.0,1.8,11.0,526.0,657.1,530.67
2016,2,2,14,15,854.0,79.5,1.8,11.0,497.5,678.41,548.58
2016,2,2,14,30,840.0,78.0,1.8,11.0,469.0,695.89,563.96
2016,2,2,14,45,821.0,75.5,1.8,11.0,434.5,704.78,571.77
2016,2,2,15,0,802.0,73.0,1.8,11.0,400.0,709.65,576.4
2016,2,2,15,15,774.5,69.5,1.75,10.5,360.5,702.89,572.96
2016,2,2,15,30,747.0,66.0,1.7,10.0,321.0,692.04,566.28
2016,2,2,15,45,697.5,63.5,1.7,10.0,276.5,660.97,543.15
2016,2,2,16,0,648.0,61.0,1.7,10.0,232.0,632.9,521.43
2016,2,2,16,15,586.5,55.0,1.7,9.5,187.5,581.77,481.2
2016,2,2,16,30,525.0,49.0,1.7,9.0,143.0,527.85,436.38
2016,2,2,16,45,422.5,39.5,1.75,8.5,101.0,435.02,357.36
2016,2,2,17,0,320.0,30.0,1.8,8.0,59.0,342.41,261.9
2016,2,2,17,15,160.0,15.0,1.85,7.5,29.5,174.99,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,4.0,13.0,10.23,0.0
2016,2,3,7,30,0.0,26.0,1.9,4.0,26.0,18.51,0.0
2016,2,3,7,45,214.5,33.5,1.95,4.5,63.0,25.39,15.55
2016,2,3,8,0,429.0,41.0,2.0,5.0,100.0,33.9,24.83
2016,2,3,8,15,504.5,49.0,2.0,5.5,143.5,40.38,31.23
2016,2,3,8,30,580.0,57.0,2.0,6.0,187.0,46.9,37.46
2016,2,3,8,45,627.0,62.5,2.05,6.5,230.5,51.23,41.51
2016,2,3,9,0,674.0,68.0,2.1,7.0,274.0,55.58,45.44
2016,2,3,9,15,707.5,72.5,2.1,7.5,315.5,59.01,48.45
2016,2,3,9,30,741.0,77.0,2.1,8.0,357.0,67.57,56.03
2016,2,3,9,45,517.5,128.0,2.1,8.5,333.0,90.86,76.75
2016,2,3,10,0,294.0,179.0,2.1,9.0,309.0,119.58,101.95
2016,2,3,10,15,337.0,185.5,2.05,9.5,344.0,124.01,105.41
2016,2,3,10,30,380.0,192.0,2.0,10.0,379.0,128.43,108.88
2016,2,3,10,45,373.5,206.5,2.0,10.5,398.0,136.1,115.18
2016,2,3,11,0,367.0,221.0,2.0,11.0,417.0,158.48,120.33
2016,2,3,11,15,406.5,217.0,2.0,11.0,440.5,189.17,136.7
2016,2,3,11,30,446.0,213.0,2.0,11.0,464.0,222.45,160.52
2016,2,3,11,45,437.5,222.0,2.0,11.5,472.0,259.73,192.41
2016,2,3,12,0,429.0,231.0,2.0,12.0,480.0,295.91,224.37
2016,2,3,12,15,349.5,246.5,1.95,12.0,450.0,308.7,239.83
2016,2,3,12,30,270.0,262.0,1.9,12.0,420.0,315.38,249.17
2016,2,3,12,45,138.0,226.0,1.9,12.0,307.0,244.88,196.17
2016,2,3,13,0,6.0,190.0,1.9,12.0,194.0,150.74,120.81
2016,2,3,13,15,9.0,193.0,1.85,12.0,198.5,156.38,125.82
2016,2,3,13,30,12.0,196.0,1.8,12.0,203.0,162.55,131.08
2016,2,3,13,45,195.5,200.0,1.75,12.0,301.5,300.82,246.5
2016,2,3,14,0,379.0,204.0,1.7,12.0,400.0,447.87,365.25
2016,2,3,14,15,204.5,194.5,1.6,12.0,299.5,325.35,266.73
2016,2,3,14,30,30.0,185.0,1.5,12.0,199.0,189.8,154.43
2016,2,3,14,45,125.5,179.0,1.45,12.0,231.5,274.44,227.02
2016,2,3,15,0,221.0,173.0,1.4,12.0,264.0,349.18,289.75
2016,2,3,15,15,205.5,159.0,1.35,11.5,237.5,332.16,276.68
2016,2,3,15,30,190.0,145.0,1.3,11.0,211.0,313.74,262.69
2016,2,3,15,45,177.0,127.0,1.3,11.0,182.0,290.58,244.18
2016,2,3,16,0,164.0,109.0,1.3,11.0,153.0,265.97,223.92
2016,2,3,16,15,145.0,90.0,1.35,10.5,123.5,233.56,196.76
2016,2,3,16,30,126.0,71.0,1.4,10.0,94.0,199.61,167.28
2016,2,3,16,45,94.5,52.0,1.45,10.0,66.5,153.88,126.18
2016,2,3,17,0,63.0,33.0,1.5,10.0,39.0,105.5,79.34
2016,2,3,17,15,31.5,16.5,1.45,9.5,19.5,49.78,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,106.0,9.0,2.5,5.5,14.0,7.08,0.0
2016,2,4,7,30,212.0,18.0,2.5,6.0,28.0,14.8,0.0
2016,2,4,7,45,336.5,29.0,2.55,6.5,66.5,23.97,14.47
2016,2,4,8,0,461.0,40.0,2.6,7.0,105.0,33.23,24.07
2016,2,4,8,15,535.0,47.0,2.55,7.0,149.5,38.99,29.81
2016,2,4,8,30,609.0,54.0,2.5,7.0,194.0,44.83,35.43
2016,2,4,8,45,654.0,59.5,2.5,7.5,238.0,49.26,39.55
2016,2,4,9,0,699.0,65.0,2.5,8.0,282.0,58.12,47.58
2016,2,4,9,15,731.5,69.0,2.5,8.0,323.5,61.49,50.59
2016,2,4,9,30,764.0,73.0,2.5,8.0,365.0,64.84,53.55
2016,2,4,9,45,781.5,77.5,2.55,8.5,401.0,68.29,56.44
2016,2,4,10,0,799.0,82.0,2.6,9.0,437.0,71.68,59.25
2016,2,4,10,15,815.0,84.0,2.55,9.0,468.5,73.17,60.46
2016,2,4,10,30,831.0,86.0,2.5,9.0,500.0,74.67,61.68
2016,2,4,10,45,842.5,87.5,2.5,9.5,525.0,75.73,62.4
2016,2,4,11,0,854.0,89.0,2.5,10.0,550.0,106.09,65.71
2016,2,4,11,15,691.5,139.0,2.4,10.5,520.0,171.47,110.62
2016,2,4,11,30,529.0,189.0,2.3,11.0,490.0,221.82,156.51
2016,2,4,11,45,527.0,194.5,2.25,11.5,498.5,262.31,191.18
2016,2,4,12,0,525.0,200.0,2.2,12.0,507.0,302.14,226.57
2016,2,4,12,15,527.5,198.5,2.05,12.0,508.0,337.54,258.72
2016,2,4,12,30,530.0,197.0,1.9,12.0,509.0,372.1,289.85
2016,2,4,12,45,704.5,143.5,1.8,12.5,553.5,442.91,346.57
2016,2,4,13,0,879.0,90.0,1.7,13.0,598.0,519.16,407.66
2016,2,4,13,15,684.0,143.5,1.6,13.0,533.5,509.76,403.91
2016,2,4,13,30,489.0,197.0,1.5,13.0,469.0,475.47,379.58
2016,2,4,13,45,483.0,190.0,1.45,13.0,450.5,491.79,394.42
2016,2,4,14,0,477.0,183.0,1.4,13.0,432.0,505.71,406.75
2016,2,4,14,15,563.0,149.0,1.3,13.0,427.5,552.62,445.0
2016,2,4,14,30,649.0,115.0,1.2,13.0,423.0,609.05,489.48
2016,2,4,14,45,532.5,130.5,1.2,13.0,371.5,553.39,447.7
2016,2,4,15,0,416.0,146.0,1.2,13.0,320.0,500.02,407.16
2016,2,4,15,15,395.0,136.5,1.1,12.5,289.0,486.93,398.8
2016,2,4,15,30,374.0,127.0,1.0,12.0,258.0,471.25,387.71
2016,2,4,15,45,359.0,111.5,0.95,12.0,224.0,450.96,372.44
2016,2,4,16,0,344.0,96.0,0.9,12.0,190.0,428.27,354.62
2016,2,4,16,15,312.5,81.0,0.95,11.5,154.5,390.7,324.81
2016,2,4,16,30,281.0,66.0,1.0,11.0,119.0,351.36,291.92
2016,2,4,16,45,233.5,50.0,1.05,10.5,85.5,296.39,243.91
2016,2,4,17,0,186.0,34.0,1.1,10.0,52.0,240.95,187.93
2016,2,4,17,15,93.0,17.0,1.15,9.5,26.0,124.55,0.64
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,10.0,2.35,5.5,15.0,7.87,0.0
2016,2,5,7,30,192.0,20.0,2.4,6.0,30.0,16.43,0.0
2016,2,5,7,45,314.5,32.0,2.45,6.5,68.5,26.36,16.71
2016,2,5,8,0,437.0,44.0,2.5,7.0,107.0,36.33,26.89
2016,2,5,8,15,513.0,52.0,2.5,7.5,152.0,42.77,33.19
2016,2,5,8,30,589.0,60.0,2.5,8.0,197.0,49.25,39.32
2016,2,5,8,45,638.5,66.0,2.5,8.5,242.0,53.94,43.65
2016,2,5,9,0,688.0,72.0,2.5,9.0,287.0,58.64,47.86
2016,2,5,9,15,721.5,76.0,2.5,9.5,329.0,61.66,50.45
2016,2,5,9,30,755.0,80.0,2.5,10.0,371.0,70.03,57.78
2016,2,5,9,45,783.5,82.0,2.5,11.0,410.0,71.67,58.89
2016,2,5,10,0,812.0,84.0,2.5,12.0,449.0,73.35,60.02
2016,2,5,10,15,828.5,86.5,2.4,12.0,481.0,75.2,61.53
2016,2,5,10,30,845.0,89.0,2.3,12.0,513.0,77.04,63.03
2016,2,5,10,45,750.0,113.0,2.25,12.5,503.0,84.33,69.21
2016,2,5,11,0,655.0,137.0,2.2,13.0,493.0,122.65,82.58
2016,2,5,11,15,638.5,148.0,2.05,13.0,504.0,172.83,112.54
2016,2,5,11,30,622.0,159.0,1.9,13.0,515.0,221.09,150.47
2016,2,5,11,45,560.0,184.5,1.75,13.5,509.0,264.08,189.57
2016,2,5,12,0,498.0,210.0,1.6,14.0,503.0,302.66,225.5
2016,2,5,12,15,483.0,215.5,1.45,14.0,500.5,336.19,255.82
2016,2,5,12,30,468.0,221.0,1.3,14.0,498.0,367.5,283.74
2016,2,5,12,45,512.5,203.5,1.15,14.5,504.0,404.59,314.2
2016,2,5,13,0,557.0,186.0,1.0,15.0,510.0,443.49,345.56
2016,2,5,13,15,494.0,200.0,1.0,15.0,483.0,454.13,356.27
2016,2,5,13,30,431.0,214.0,1.0,15.0,456.0,458.41,361.49
2016,2,5,13,45,433.5,204.5,1.0,15.0,440.0,475.98,376.84
2016,2,5,14,0,436.0,195.0,1.0,15.0,424.0,491.76,390.56
2016,2,5,14,15,633.0,140.0,1.05,15.0,453.0,600.48,476.12
2016,2,5,14,30,830.0,85.0,1.1,15.0,482.0,703.8,555.65
2016,2,5,14,45,817.5,81.0,1.15,15.0,448.5,715.69,564.82
2016,2,5,15,0,805.0,77.0,1.2,15.0,415.0,723.78,572.17
2016,2,5,15,15,780.0,73.5,1.2,14.5,376.0,718.97,570.75
2016,2,5,15,30,755.0,70.0,1.2,14.0,337.0,710.08,566.3
2016,2,5,15,45,714.5,66.0,1.2,13.5,293.0,684.25,549.02
2016,2,5,16,0,674.0,62.0,1.2,13.0,249.0,661.3,533.05
2016,2,5,16,15,616.5,56.0,1.2,12.0,203.5,613.02,497.52
2016,2,5,16,30,559.0,50.0,1.2,11.0,158.0,561.89,457.47
2016,2,5,16,45,456.0,41.5,1.2,10.5,113.5,468.69,380.76
2016,2,5,17,0,353.0,33.0,1.2,10.0,69.0,375.07,293.74
2016,2,5,17,15,176.5,16.5,1.2,10.0,34.5,196.95,40.61
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,10.0,2.25,6.5,16.5,7.87,0.0
2016,2,6,7,30,235.0,20.0,2.3,7.0,33.0,16.49,0.0
2016,2,6,7,45,353.5,30.5,2.35,7.5,72.0,25.23,15.87
2016,2,6,8,0,472.0,41.0,2.4,8.0,111.0,34.05,24.8
2016,2,6,8,15,544.0,48.0,2.3,8.5,155.5,39.81,30.42
2016,2,6,8,30,616.0,55.0,2.2,9.0,200.0,45.63,35.9
2016,2,6,8,45,667.0,59.0,2.1,9.5,245.5,49.01,39.02
2016,2,6,9,0,718.0,63.0,2.0,10.0,291.0,56.74,45.95
2016,2,6,9,15,748.5,66.5,1.9,10.5,332.5,59.75,48.53
2016,2,6,9,30,779.0,70.0,1.8,11.0,374.0,62.77,51.04
2016,2,6,9,45,799.5,73.0,1.75,12.0,411.0,65.22,52.91
2016,2,6,10,0,820.0,76.0,1.7,13.0,448.0,67.65,54.73
2016,2,6,10,15,835.0,78.0,1.6,13.0,479.0,69.23,56.01
2016,2,6,10,30,850.0,80.0,1.5,13.0,510.0,70.81,57.28
2016,2,6,10,45,862.0,81.0,1.4,13.5,535.0,71.63,57.78
2016,2,6,11,0,874.0,82.0,1.3,14.0,560.0,112.32,67.83
2016,2,6,11,15,880.0,83.0,1.35,14.0,577.5,168.0,97.84
2016,2,6,11,30,886.0,84.0,1.4,14.0,595.0,223.59,140.17
2016,2,6,11,45,892.5,83.0,1.45,14.5,605.0,277.47,186.49
2016,2,6,12,0,899.0,82.0,1.5,15.0,615.0,330.75,234.31
2016,2,6,12,15,622.5,168.0,1.5,15.0,537.5,352.94,264.84
2016,2,6,12,30,346.0,254.0,1.5,15.0,460.0,340.91,264.33
2016,2,6,12,45,423.0,231.0,1.55,15.5,481.0,387.96,302.4
2016,2,6,13,0,500.0,208.0,1.6,16.0,502.0,435.35,340.65
2016,2,6,13,15,426.0,221.5,1.6,16.0,468.0,437.32,344.53
2016,2,6,13,30,352.0,235.0,1.6,16.0,434.0,422.0,334.64
2016,2,6,13,45,426.0,208.0,1.6,16.0,440.0,475.75,378.25
2016,2,6,14,0,500.0,181.0,1.6,16.0,446.0,521.51,415.41
2016,2,6,14,15,457.5,179.5,1.55,16.0,412.5,514.18,410.73
2016,2,6,14,30,415.0,178.0,1.5,16.0,379.0,502.48,402.83
2016,2,6,14,45,424.5,162.5,1.45,16.0,355.0,510.92,411.0
2016,2,6,15,0,434.0,147.0,1.4,16.0,331.0,517.31,417.4
2016,2,6,15,15,301.0,147.5,1.25,15.5,269.5,410.27,334.45
2016,2,6,15,30,168.0,148.0,1.1,15.0,208.0,300.13,246.44
2016,2,6,15,45,159.0,130.5,1.0,14.5,181.5,280.5,231.94
2016,2,6,16,0,150.0,113.0,0.9,14.0,155.0,259.64,215.41
2016,2,6,16,15,362.0,79.5,0.95,13.5,157.0,430.61,356.53
2016,2,6,16,30,574.0,46.0,1.0,13.0,159.0,570.57,461.48
2016,2,6,16,45,486.0,38.0,1.05,12.5,115.5,489.96,393.99
2016,2,6,17,0,398.0,30.0,1.1,12.0,72.0,409.23,319.29
2016,2,6,17,15,199.0,15.0,1.1,11.5,36.0,214.06,73.75
2016,2,6,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,9.5,2.35,8.5,18.5,7.47,0.0
2016,2,7,7,30,322.0,19.0,2.4,9.0,37.0,17.25,0.44
2016,2,7,7,45,442.0,27.0,2.5,9.5,78.5,24.69,15.42
2016,2,7,8,0,562.0,35.0,2.6,10.0,120.0,32.3,23.08
2016,2,7,8,15,628.5,40.5,2.65,10.5,166.0,37.51,28.13
2016,2,7,8,30,695.0,46.0,2.7,11.0,212.0,42.8,33.07
2016,2,7,8,45,738.5,49.5,2.8,11.5,258.0,46.26,36.22
2016,2,7,9,0,782.0,53.0,2.9,12.0,304.0,49.75,39.3
2016,2,7,9,15,810.5,56.0,2.8,12.5,346.5,52.66,41.78
2016,2,7,9,30,839.0,59.0,2.7,13.0,389.0,61.19,49.23
2016,2,7,9,45,852.5,63.0,2.65,13.5,426.0,64.98,52.37
2016,2,7,10,0,866.0,67.0,2.6,14.0,463.0,68.62,55.35
2016,2,7,10,15,880.5,69.0,2.5,14.5,495.0,70.8,57.03
2016,2,7,10,30,895.0,71.0,2.4,15.0,527.0,72.89,58.63
2016,2,7,10,45,905.0,72.0,2.35,15.5,552.5,74.14,59.49
2016,2,7,11,0,915.0,73.0,2.3,16.0,578.0,110.47,64.03
2016,2,7,11,15,921.5,74.0,2.3,16.0,596.0,168.42,95.66
2016,2,7,11,30,928.0,75.0,2.3,16.0,614.0,226.29,139.93
2016,2,7,11,45,931.5,75.5,2.3,16.5,624.0,282.79,188.7
2016,2,7,12,0,935.0,76.0,2.3,17.0,634.0,338.39,238.69
2016,2,7,12,15,935.5,76.0,2.25,17.0,636.0,391.43,287.22
2016,2,7,12,30,936.0,76.0,2.2,17.0,638.0,442.79,333.64
2016,2,7,12,45,935.5,75.0,2.2,17.5,632.5,490.92,375.89
2016,2,7,13,0,935.0,74.0,2.2,18.0,627.0,536.82,415.15
2016,2,7,13,15,930.0,73.5,2.2,18.0,613.0,578.37,450.81
2016,2,7,13,30,925.0,73.0,2.2,18.0,599.0,616.99,483.38
2016,2,7,13,45,917.0,71.5,2.2,18.0,577.0,649.67,510.84
2016,2,7,14,0,909.0,70.0,2.2,18.0,555.0,678.9,535.23
2016,2,7,14,15,897.0,69.0,2.1,18.0,526.5,702.46,554.4
2016,2,7,14,30,885.0,68.0,2.0,18.0,498.0,722.31,569.36
2016,2,7,14,45,868.0,66.0,1.95,18.0,463.5,733.55,578.06
2016,2,7,15,0,851.0,64.0,1.9,18.0,429.0,740.86,584.03
2016,2,7,15,15,827.5,61.5,1.75,17.5,389.0,746.46,589.02
2016,2,7,15,30,804.0,59.0,1.6,17.0,349.0,740.58,585.5
2016,2,7,15,45,769.5,55.5,1.45,16.5,305.0,720.65,571.45
2016,2,7,16,0,735.0,52.0,1.3,16.0,261.0,696.93,553.92
2016,2,7,16,15,683.5,47.5,1.3,15.5,215.0,654.47,522.75
2016,2,7,16,30,632.0,43.0,1.3,15.0,169.0,608.82,487.03
2016,2,7,16,45,546.0,36.0,1.3,14.5,124.0,529.44,422.72
2016,2,7,17,0,460.0,29.0,1.3,14.0,79.0,448.64,349.14
2016,2,7,17,15,230.0,14.5,1.3,13.5,39.5,239.57,107.26
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,11.0,2.95,9.5,18.5,8.65,0.0
2016,2,8,7,30,260.0,22.0,3.0,10.0,37.0,18.19,2.72
2016,2,8,7,45,379.0,32.0,3.15,11.0,78.0,26.52,17.0
2016,2,8,8,0,498.0,42.0,3.3,12.0,119.0,34.97,25.26
2016,2,8,8,15,569.5,49.0,3.2,12.5,165.0,40.76,30.8
2016,2,8,8,30,641.0,56.0,3.1,13.0,211.0,46.61,36.21
2016,2,8,8,45,684.5,61.0,3.05,13.5,256.5,54.87,43.63
2016,2,8,9,0,728.0,66.0,3.0,14.0,302.0,59.22,47.41
2016,2,8,9,15,759.5,69.5,2.9,14.5,344.5,62.21,49.9
2016,2,8,9,30,791.0,73.0,2.8,15.0,387.0,65.2,52.34
2016,2,8,9,45,820.5,73.5,2.75,15.5,426.5,65.94,52.77
2016,2,8,10,0,850.0,74.0,2.7,16.0,466.0,66.77,53.27
2016,2,8,10,15,864.5,76.0,2.65,16.5,498.0,68.4,54.47
2016,2,8,10,30,879.0,78.0,2.6,17.0,530.0,77.19,61.88
2016,2,8,10,45,889.5,79.5,2.55,17.5,555.5,78.72,62.95
2016,2,8,11,0,900.0,81.0,2.5,18.0,581.0,116.75,68.22
2016,2,8,11,15,906.5,82.0,2.45,18.0,598.5,174.15,99.91
2016,2,8,11,30,913.0,83.0,2.4,18.0,616.0,231.5,143.69
2016,2,8,11,45,916.0,83.5,2.35,18.5,626.5,287.36,191.62
2016,2,8,12,0,919.0,84.0,2.3,19.0,637.0,342.29,240.57
2016,2,8,12,15,920.0,84.0,2.25,19.0,639.0,394.99,288.28
2016,2,8,12,30,921.0,84.0,2.2,19.0,641.0,446.08,333.97
2016,2,8,12,45,924.5,81.5,2.15,19.5,636.0,494.27,375.6
2016,2,8,13,0,928.0,79.0,2.1,20.0,631.0,540.53,414.48
2016,2,8,13,15,923.0,78.0,2.0,20.0,617.5,581.51,448.85
2016,2,8,13,30,918.0,77.0,1.9,20.0,604.0,619.54,480.03
2016,2,8,13,45,909.5,76.5,1.85,20.0,582.0,652.85,507.17
2016,2,8,14,0,901.0,76.0,1.8,20.0,560.0,682.78,531.24
2016,2,8,14,15,889.0,74.5,1.75,20.0,531.5,705.76,549.86
2016,2,8,14,30,877.0,73.0,1.7,20.0,503.0,725.0,564.51
2016,2,8,14,45,859.0,71.0,1.65,20.0,468.0,742.57,577.51
2016,2,8,15,0,841.0,69.0,1.6,20.0,433.0,749.51,583.0
2016,2,8,15,15,817.0,66.0,1.5,19.5,393.0,746.52,582.14
2016,2,8,15,30,793.0,63.0,1.4,19.0,353.0,739.46,578.29
2016,2,8,15,45,758.0,59.5,1.3,18.5,309.0,718.95,564.46
2016,2,8,16,0,723.0,56.0,1.2,18.0,265.0,694.58,547.18
2016,2,8,16,15,670.0,51.0,1.2,17.5,218.5,649.97,514.9
2016,2,8,16,30,617.0,46.0,1.2,17.0,172.0,602.07,478.09
2016,2,8,16,45,530.0,39.0,1.3,16.5,127.0,530.32,420.99
2016,2,8,17,0,443.0,32.0,1.4,16.0,82.0,450.6,350.47
2016,2,8,17,15,221.5,16.0,1.4,15.5,41.0,238.33,124.81
2016,2,8,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,146.0,11.0,2.6,9.5,20.5,8.65,0.0
2016,2,9,7,30,292.0,22.0,2.7,10.0,41.0,18.24,4.34
2016,2,9,7,45,409.0,32.0,2.8,11.0,83.0,26.63,17.23
2016,2,9,8,0,526.0,42.0,2.9,12.0,125.0,35.13,25.46
2016,2,9,8,15,596.0,48.0,2.9,12.5,172.0,40.19,30.32
2016,2,9,8,30,666.0,54.0,2.9,13.0,219.0,49.11,38.46
2016,2,9,8,45,710.5,58.5,2.95,13.5,265.0,53.15,42.09
2016,2,9,9,0,755.0,63.0,3.0,14.0,311.0,57.21,45.61
2016,2,9,9,15,785.5,66.5,2.9,14.5,354.5,60.28,48.19
2016,2,9,9,30,816.0,70.0,2.8,15.0,398.0,63.35,50.7
2016,2,9,9,45,765.5,82.0,2.7,15.5,412.5,71.16,57.34
2016,2,9,10,0,715.0,94.0,2.6,16.0,427.0,72.46,58.23
2016,2,9,10,15,683.0,112.0,2.4,16.0,447.0,83.09,67.36
2016,2,9,10,30,651.0,130.0,2.2,16.0,467.0,93.44,76.17
2016,2,9,10,45,696.5,123.5,2.05,16.5,499.5,89.35,72.35
2016,2,9,11,0,742.0,117.0,1.9,17.0,532.0,119.98,74.37
2016,2,9,11,15,639.0,156.5,1.8,17.5,522.0,183.71,118.46
2016,2,9,11,30,536.0,196.0,1.7,18.0,512.0,233.29,160.78
2016,2,9,11,45,497.5,213.5,1.6,18.5,510.5,274.01,196.17
2016,2,9,12,0,459.0,231.0,1.5,19.0,509.0,310.58,228.65
2016,2,9,12,15,456.5,233.0,1.35,19.0,510.5,344.41,257.93
2016,2,9,12,30,454.0,235.0,1.2,19.0,512.0,377.2,285.86
2016,2,9,12,45,690.0,159.0,1.1,19.5,575.0,458.23,347.03
2016,2,9,13,0,926.0,83.0,1.0,20.0,638.0,545.75,413.16
2016,2,9,13,15,696.5,148.5,0.85,20.0,561.0,530.29,404.04
2016,2,9,13,30,467.0,214.0,0.7,20.0,484.0,484.46,371.41
2016,2,9,13,45,406.5,219.0,0.55,20.0,448.0,464.86,358.18
2016,2,9,14,0,346.0,224.0,0.4,20.0,412.0,451.6,348.49
2016,2,9,14,15,339.0,213.0,0.3,19.5,389.0,454.42,352.04
2016,2,9,14,30,332.0,202.0,0.2,19.0,366.0,455.17,353.81
2016,2,9,14,45,336.0,186.0,0.15,19.0,342.5,456.64,356.09
2016,2,9,15,0,340.0,170.0,0.1,19.0,319.0,456.29,357.03
2016,2,9,15,15,338.0,153.5,0.15,18.5,290.0,448.75,353.88
2016,2,9,15,30,336.0,137.0,0.2,18.0,261.0,439.11,349.09
2016,2,9,15,45,313.5,123.5,0.25,17.5,228.5,414.67,332.36
2016,2,9,16,0,291.0,110.0,0.3,17.0,196.0,388.39,313.62
2016,2,9,16,15,266.5,93.5,0.35,16.5,162.0,354.54,288.05
2016,2,9,16,30,242.0,77.0,0.4,16.0,128.0,319.11,259.85
2016,2,9,16,45,206.0,59.0,0.5,16.0,94.5,270.2,218.85
2016,2,9,17,0,170.0,41.0,0.6,16.0,61.0,239.35,188.38
2016,2,9,17,15,85.0,25.0,0.65,15.5,35.0,125.12,71.04
2016,2,9,17,30,0.0,9.0,0.7,15.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,0.75,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,84.0,12.0,1.15,10.5,18.0,9.44,0.0
2016,2,10,7,30,168.0,24.0,1.1,11.0,36.0,18.28,5.61
2016,2,10,7,45,244.0,39.0,1.1,11.5,71.0,29.55,19.85
2016,2,10,8,0,320.0,54.0,1.1,12.0,106.0,40.71,30.48
2016,2,10,8,15,366.0,67.5,1.15,12.0,145.0,50.48,39.63
2016,2,10,8,30,412.0,81.0,1.2,12.0,184.0,60.06,48.46
2016,2,10,8,45,437.5,94.0,1.25,12.5,222.5,68.89,56.33
2016,2,10,9,0,463.0,107.0,1.3,13.0,261.0,77.47,63.82
2016,2,10,9,15,495.5,113.5,1.2,13.0,297.5,81.82,67.56
2016,2,10,9,30,528.0,120.0,1.1,13.0,334.0,86.11,71.2
2016,2,10,9,45,653.0,100.0,1.0,13.5,389.5,75.87,61.88
2016,2,10,10,0,778.0,80.0,0.9,14.0,445.0,69.59,56.12
2016,2,10,10,15,724.5,102.5,0.85,14.5,460.5,77.61,62.91
2016,2,10,10,30,671.0,125.0,0.8,15.0,476.0,90.41,73.74
2016,2,10,10,45,770.5,108.0,0.8,15.5,529.0,87.87,71.24
2016,2,10,11,0,870.0,91.0,0.8,16.0,582.0,118.46,69.11
2016,2,10,11,15,746.0,129.5,0.85,16.0,559.5,180.0,111.08
2016,2,10,11,30,622.0,168.0,0.9,16.0,537.0,233.9,158.14
2016,2,10,11,45,427.5,225.5,0.95,16.5,481.0,266.46,193.56
2016,2,10,12,0,233.0,283.0,1.0,17.0,425.0,277.57,210.63
2016,2,10,12,15,401.5,238.5,1.0,17.0,484.5,326.95,247.13
2016,2,10,12,30,570.0,194.0,1.0,17.0,544.0,393.85,298.77
2016,2,10,12,45,731.5,143.0,1.05,17.5,588.0,465.52,354.63
2016,2,10,13,0,893.0,92.0,1.1,18.0,632.0,540.01,412.89
2016,2,10,13,15,888.0,91.0,1.1,18.0,618.0,579.96,445.93
2016,2,10,13,30,883.0,90.0,1.1,18.0,604.0,620.92,478.97
2016,2,10,13,45,875.5,88.5,1.15,18.0,583.0,653.85,506.0
2016,2,10,14,0,868.0,87.0,1.2,18.0,562.0,683.42,530.21
2016,2,10,14,15,693.5,125.0,1.15,18.0,492.5,637.8,497.25
2016,2,10,14,30,519.0,163.0,1.1,18.0,423.0,568.02,446.29
2016,2,10,14,45,450.0,164.0,1.1,18.0,378.0,537.05,424.89
2016,2,10,15,0,381.0,165.0,1.1,18.0,333.0,483.13,385.67
2016,2,10,15,15,298.0,159.0,1.05,17.5,283.5,424.47,341.8
2016,2,10,15,30,215.0,153.0,1.0,17.0,234.0,362.29,293.78
2016,2,10,15,45,199.0,137.0,1.0,16.5,204.5,321.64,263.51
2016,2,10,16,0,183.0,121.0,1.0,16.0,175.0,297.53,245.1
2016,2,10,16,15,167.0,101.5,1.05,15.5,145.0,266.95,220.8
2016,2,10,16,30,151.0,82.0,1.1,15.0,115.0,251.86,207.77
2016,2,10,16,45,126.5,62.5,1.15,14.5,85.5,210.71,172.37
2016,2,10,17,0,102.0,43.0,1.2,14.0,56.0,167.58,133.47
2016,2,10,17,15,51.0,26.0,1.2,14.0,32.5,85.87,51.73
2016,2,10,17,30,0.0,9.0,1.2,14.0,9.0,7.08,0.0
2016,2,10,17,45,0.0,4.5,1.2,14.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,82.0,12.5,1.8,10.5,18.5,9.83,0.0
2016,2,11,7,30,164.0,25.0,1.8,11.0,37.0,19.01,7.09
2016,2,11,7,45,226.5,41.0,1.8,12.0,71.0,30.89,21.05
2016,2,11,8,0,289.0,57.0,1.8,13.0,105.0,42.59,32.03
2016,2,11,8,15,328.0,71.5,1.7,13.0,142.5,52.87,41.61
2016,2,11,8,30,367.0,86.0,1.6,13.0,180.0,62.92,50.81
2016,2,11,8,45,398.0,97.0,1.5,13.5,216.5,70.34,57.4
2016,2,11,9,0,429.0,108.0,1.4,14.0,253.0,77.6,63.68
2016,2,11,9,15,459.0,118.5,1.25,14.0,291.5,84.37,69.53
2016,2,11,9,30,489.0,129.0,1.1,14.0,330.0,91.0,75.18
2016,2,11,9,45,522.5,135.0,1.0,14.5,367.0,94.82,78.17
2016,2,11,10,0,556.0,141.0,0.9,15.0,404.0,98.61,81.11
2016,2,11,10,15,536.0,158.0,0.85,15.5,426.0,107.8,88.67
2016,2,11,10,30,516.0,175.0,0.8,16.0,448.0,116.66,95.87
2016,2,11,10,45,307.5,217.0,0.8,16.5,381.5,139.92,115.21
2016,2,11,11,0,99.0,259.0,0.8,17.0,315.0,177.65,137.1
2016,2,11,11,15,168.5,267.0,0.8,17.0,366.0,198.92,149.34
2016,2,11,11,30,238.0,275.0,0.8,17.0,417.0,233.56,173.26
2016,2,11,11,45,234.0,282.0,0.8,17.0,423.5,257.72,193.24
2016,2,11,12,0,230.0,289.0,0.8,17.0,430.0,281.38,213.3
2016,2,11,12,15,272.5,281.0,0.8,17.0,449.5,313.31,238.75
2016,2,11,12,30,315.0,273.0,0.8,17.0,469.0,347.29,266.11
2016,2,11,12,45,399.0,248.5,0.8,17.5,494.0,390.11,299.55
2016,2,11,13,0,483.0,224.0,0.8,18.0,519.0,446.94,343.5
2016,2,11,13,15,454.0,227.0,0.7,18.0,499.0,463.54,357.2
2016,2,11,13,30,425.0,230.0,0.6,18.0,479.0,476.38,367.79
2016,2,11,13,45,491.0,201.0,0.55,18.0,479.5,516.91,399.64
2016,2,11,14,0,557.0,172.0,0.5,18.0,480.0,558.47,431.73
2016,2,11,14,15,558.5,162.0,0.4,18.0,457.5,574.54,443.82
2016,2,11,14,30,560.0,152.0,0.3,18.0,435.0,588.16,454.21
2016,2,11,14,45,573.5,137.0,0.2,18.0,409.5,610.94,471.04
2016,2,11,15,0,587.0,122.0,0.1,18.0,384.0,624.2,481.17
2016,2,11,15,15,556.5,115.5,0.25,17.5,346.0,608.55,473.82
2016,2,11,15,30,526.0,109.0,0.4,17.0,308.0,581.17,458.32
2016,2,11,15,45,469.5,107.5,0.55,17.0,269.0,544.43,433.65
2016,2,11,16,0,413.0,106.0,0.7,17.0,230.0,504.94,405.57
2016,2,11,16,15,370.0,92.0,0.85,16.5,189.5,458.79,372.06
2016,2,11,16,30,327.0,78.0,1.0,16.0,149.0,410.72,334.88
2016,2,11,16,45,265.0,62.0,1.15,15.5,110.5,342.84,279.3
2016,2,11,17,0,203.0,46.0,1.3,15.0,72.0,274.71,219.9
2016,2,11,17,15,101.5,29.0,1.35,14.5,42.0,149.72,99.07
2016,2,11,17,30,0.0,12.0,1.4,14.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
