Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,13.5,1.15,11.0,23.0,10.62,0.0
2016,2,12,7,30,250.0,27.0,1.1,11.0,46.0,22.23,10.23
2016,2,12,7,45,358.0,38.5,1.1,11.5,87.5,31.64,21.88
2016,2,12,8,0,466.0,50.0,1.1,12.0,129.0,41.06,30.89
2016,2,12,8,15,431.0,68.0,1.05,12.0,159.0,51.42,40.55
2016,2,12,8,30,396.0,86.0,1.0,12.0,189.0,63.22,51.32
2016,2,12,8,45,441.0,93.5,0.95,12.5,227.5,68.57,56.05
2016,2,12,9,0,486.0,101.0,0.9,13.0,266.0,73.87,60.61
2016,2,12,9,15,419.5,128.5,0.85,13.5,284.0,90.0,74.59
2016,2,12,9,30,353.0,156.0,0.8,14.0,302.0,107.56,89.57
2016,2,12,9,45,418.5,158.5,0.8,14.5,347.0,107.1,88.74
2016,2,12,10,0,484.0,161.0,0.8,15.0,392.0,109.09,90.09
2016,2,12,10,15,540.5,156.0,0.85,15.0,430.0,106.6,87.75
2016,2,12,10,30,597.0,151.0,0.9,15.0,468.0,105.59,86.73
2016,2,12,10,45,600.5,158.0,0.95,15.5,489.5,109.0,89.34
2016,2,12,11,0,604.0,165.0,1.0,16.0,511.0,146.84,98.32
2016,2,12,11,15,726.5,134.5,1.05,16.0,563.5,184.35,114.99
2016,2,12,11,30,849.0,104.0,1.1,16.0,616.0,238.72,152.61
2016,2,12,11,45,732.5,142.5,1.15,16.0,589.0,287.99,200.07
2016,2,12,12,0,616.0,181.0,1.2,16.0,562.0,329.12,240.87
2016,2,12,12,15,508.5,218.5,1.2,16.0,533.5,356.13,268.65
2016,2,12,12,30,401.0,256.0,1.2,16.0,505.0,370.38,284.7
2016,2,12,12,45,512.0,216.0,1.3,16.0,531.5,424.08,328.14
2016,2,12,13,0,623.0,176.0,1.4,16.0,558.0,484.41,376.9
2016,2,12,13,15,341.0,217.0,1.45,16.0,425.0,383.93,303.04
2016,2,12,13,30,59.0,258.0,1.5,16.0,292.0,252.92,200.51
2016,2,12,13,45,248.0,234.0,1.55,16.0,372.5,382.25,305.6
2016,2,12,14,0,437.0,210.0,1.6,16.0,453.0,515.91,410.58
2016,2,12,14,15,338.0,216.5,1.6,16.0,399.0,460.11,367.83
2016,2,12,14,30,239.0,223.0,1.6,16.0,345.0,396.14,318.79
2016,2,12,14,45,360.5,186.0,1.6,16.0,355.5,477.9,385.89
2016,2,12,15,0,482.0,149.0,1.6,16.0,366.0,565.3,455.27
2016,2,12,15,15,495.0,131.5,1.55,15.5,337.0,571.11,461.56
2016,2,12,15,30,508.0,114.0,1.5,15.0,308.0,574.26,466.43
2016,2,12,15,45,465.0,108.5,1.45,15.0,269.5,543.41,443.18
2016,2,12,16,0,422.0,103.0,1.4,15.0,231.0,509.96,417.45
2016,2,12,16,15,383.0,89.5,1.45,14.5,191.5,467.45,385.17
2016,2,12,16,30,344.0,76.0,1.5,14.0,152.0,422.99,349.62
2016,2,12,16,45,284.0,61.0,1.55,14.0,113.5,357.59,294.38
2016,2,12,17,0,224.0,46.0,1.6,14.0,75.0,291.95,235.95
2016,2,12,17,15,112.0,30.5,1.6,13.5,45.0,162.71,113.21
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,12.5,2.0,9.5,26.0,9.83,0.0
2016,2,13,7,30,340.0,25.0,2.0,10.0,52.0,20.79,9.95
2016,2,13,7,45,452.0,34.0,2.0,10.5,96.5,28.38,19.21
2016,2,13,8,0,564.0,43.0,2.0,11.0,141.0,36.11,26.64
2016,2,13,8,15,628.0,49.0,1.85,11.5,188.5,44.66,34.58
2016,2,13,8,30,692.0,55.0,1.7,12.0,236.0,50.16,39.63
2016,2,13,8,45,377.0,97.0,1.6,12.5,198.5,70.01,57.36
2016,2,13,9,0,62.0,139.0,1.5,13.0,161.0,96.37,80.52
2016,2,13,9,15,449.5,103.5,1.5,13.5,289.5,74.6,60.99
2016,2,13,9,30,837.0,68.0,1.5,14.0,418.0,62.22,49.84
2016,2,13,9,45,865.0,67.5,1.5,14.5,458.0,68.83,55.44
2016,2,13,10,0,893.0,67.0,1.5,15.0,498.0,69.66,55.92
2016,2,13,10,15,907.0,69.0,1.45,15.5,531.0,71.82,57.57
2016,2,13,10,30,921.0,71.0,1.4,16.0,564.0,73.9,59.14
2016,2,13,10,45,933.5,71.0,1.4,16.5,590.5,74.55,59.47
2016,2,13,11,0,946.0,71.0,1.4,17.0,617.0,123.6,68.49
2016,2,13,11,15,952.0,72.0,1.45,17.0,635.5,183.75,104.59
2016,2,13,11,30,958.0,73.0,1.5,17.0,654.0,243.76,151.85
2016,2,13,11,45,963.0,72.0,1.6,17.5,665.0,301.58,202.02
2016,2,13,12,0,968.0,71.0,1.7,18.0,676.0,358.53,252.98
2016,2,13,12,15,969.0,71.5,1.7,18.0,678.0,414.22,303.12
2016,2,13,12,30,970.0,72.0,1.7,18.0,680.0,468.24,350.98
2016,2,13,12,45,961.0,75.0,1.75,18.0,673.0,518.06,394.66
2016,2,13,13,0,952.0,78.0,1.8,18.0,666.0,564.97,434.92
2016,2,13,13,15,947.0,77.5,2.0,18.0,651.5,607.71,471.82
2016,2,13,13,30,942.0,77.0,2.2,18.0,637.0,647.44,505.77
2016,2,13,13,45,931.5,76.5,2.45,18.0,614.5,680.55,534.55
2016,2,13,14,0,921.0,76.0,2.7,18.0,592.0,710.03,560.24
2016,2,13,14,15,909.0,74.5,2.75,17.5,562.5,733.68,581.15
2016,2,13,14,30,897.0,73.0,2.8,17.0,533.0,753.48,597.91
2016,2,13,14,45,878.5,71.5,2.85,17.0,497.0,764.53,607.32
2016,2,13,15,0,860.0,70.0,2.9,17.0,461.0,779.36,619.66
2016,2,13,15,15,837.0,67.5,2.75,16.5,420.0,777.91,620.1
2016,2,13,15,30,814.0,65.0,2.6,16.0,379.0,772.34,617.53
2016,2,13,15,45,776.5,62.5,2.5,15.5,333.5,750.79,603.22
2016,2,13,16,0,739.0,60.0,2.4,15.0,288.0,725.21,585.35
2016,2,13,16,15,688.5,55.0,2.4,14.5,240.0,681.92,553.64
2016,2,13,16,30,638.0,50.0,2.4,14.0,192.0,635.23,517.41
2016,2,13,16,45,551.0,43.5,2.45,13.5,145.0,562.49,458.49
2016,2,13,17,0,464.0,37.0,2.5,13.0,98.0,481.26,388.34
2016,2,13,17,15,320.5,26.0,2.5,12.5,59.5,349.36,254.66
2016,2,13,17,30,177.0,15.0,2.5,12.0,21.0,153.28,0.0
2016,2,13,17,45,88.5,7.5,2.5,12.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,150.0,13.0,2.35,10.5,25.5,10.23,0.0
2016,2,14,7,30,300.0,26.0,2.4,11.0,51.0,21.44,10.97
2016,2,14,7,45,377.5,37.5,2.45,11.5,90.5,30.8,21.29
2016,2,14,8,0,455.0,49.0,2.5,12.0,130.0,40.05,30.05
2016,2,14,8,15,507.0,57.5,2.35,12.5,172.5,46.61,36.2
2016,2,14,8,30,559.0,66.0,2.2,13.0,215.0,53.11,42.11
2016,2,14,8,45,592.5,73.0,2.05,13.5,256.5,58.16,46.58
2016,2,14,9,0,626.0,80.0,1.9,14.0,298.0,63.14,50.86
2016,2,14,9,15,365.0,130.5,1.9,14.5,261.5,90.22,74.54
2016,2,14,9,30,104.0,181.0,1.9,15.0,225.0,123.05,102.77
2016,2,14,9,45,308.0,169.5,1.95,16.0,316.0,114.5,94.7
2016,2,14,10,0,512.0,158.0,2.0,17.0,407.0,107.65,88.26
2016,2,14,10,15,428.0,190.5,2.1,17.0,407.5,124.17,102.24
2016,2,14,10,30,344.0,223.0,2.2,17.0,408.0,144.06,118.96
2016,2,14,10,45,489.5,190.5,2.3,17.5,468.0,123.74,101.26
2016,2,14,11,0,635.0,158.0,2.4,18.0,528.0,147.3,96.12
2016,2,14,11,15,557.5,192.0,2.4,18.0,524.0,201.7,135.28
2016,2,14,11,30,480.0,226.0,2.4,18.0,520.0,248.7,175.71
2016,2,14,11,45,423.0,246.5,2.4,18.5,508.5,283.91,207.62
2016,2,14,12,0,366.0,267.0,2.4,19.0,497.0,311.54,233.47
2016,2,14,12,15,636.5,175.5,2.4,19.0,577.0,376.64,281.5
2016,2,14,12,30,907.0,84.0,2.4,19.0,657.0,455.4,343.15
2016,2,14,12,45,906.5,84.0,2.45,19.5,652.5,503.68,384.72
2016,2,14,13,0,906.0,84.0,2.5,20.0,648.0,549.85,423.61
2016,2,14,13,15,672.0,158.5,2.5,20.0,571.5,536.1,416.45
2016,2,14,13,30,438.0,233.0,2.5,20.0,495.0,490.98,383.73
2016,2,14,13,45,471.5,214.5,2.5,20.0,488.0,521.51,409.38
2016,2,14,14,0,505.0,196.0,2.5,20.0,481.0,551.78,434.34
2016,2,14,14,15,498.5,186.5,2.5,19.5,456.5,561.87,444.46
2016,2,14,14,30,492.0,177.0,2.5,19.0,432.0,569.23,452.58
2016,2,14,14,45,500.5,161.5,2.5,19.0,406.0,579.09,462.03
2016,2,14,15,0,509.0,146.0,2.5,19.0,380.0,586.51,469.63
2016,2,14,15,15,514.5,130.5,2.45,18.5,349.0,588.95,474.12
2016,2,14,15,30,520.0,115.0,2.4,18.0,318.0,588.61,476.44
2016,2,14,15,45,487.0,107.0,2.35,18.0,279.5,562.81,457.41
2016,2,14,16,0,454.0,99.0,2.3,18.0,241.0,534.34,435.88
2016,2,14,16,15,420.0,86.5,2.25,17.0,201.5,496.85,408.02
2016,2,14,16,30,386.0,74.0,2.2,16.0,162.0,457.32,377.0
2016,2,14,16,45,335.5,59.5,2.2,15.5,123.0,399.51,328.82
2016,2,14,17,0,285.0,45.0,2.2,15.0,84.0,340.94,277.07
2016,2,14,17,15,142.5,32.0,2.25,15.0,51.5,210.92,155.27
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,20.32,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,7,15,213.0,12.5,1.7,12.5,31.0,9.83,0.0
2016,2,15,7,30,426.0,25.0,1.7,13.0,62.0,22.9,12.47
2016,2,15,7,45,525.5,32.5,1.75,14.0,107.5,29.91,20.37
2016,2,15,8,0,625.0,40.0,1.8,15.0,153.0,37.05,27.08
2016,2,15,8,15,682.5,44.5,1.85,15.0,201.5,41.4,31.24
2016,2,15,8,30,740.0,49.0,1.9,15.0,250.0,45.83,35.32
2016,2,15,8,45,778.0,52.5,2.0,15.5,297.0,49.27,38.33
2016,2,15,9,0,816.0,56.0,2.1,16.0,344.0,52.72,41.25
2016,2,15,9,15,841.0,58.5,2.15,16.0,387.5,60.82,48.31
2016,2,15,9,30,866.0,61.0,2.2,16.0,431.0,63.85,50.85
2016,2,15,9,45,884.0,63.0,2.25,16.5,469.5,66.3,52.76
2016,2,15,10,0,902.0,65.0,2.3,17.0,508.0,68.66,54.57
2016,2,15,10,15,914.0,66.0,2.3,17.5,540.0,70.12,55.6
2016,2,15,10,30,926.0,67.0,2.3,18.0,572.0,71.51,56.57
2016,2,15,10,45,934.5,68.0,2.3,18.5,597.5,72.74,57.41
2016,2,15,11,0,943.0,69.0,2.3,19.0,623.0,126.78,68.99
2016,2,15,11,15,948.5,70.0,2.3,19.0,640.5,186.78,106.14
2016,2,15,11,30,954.0,71.0,2.3,19.0,658.0,246.58,153.75
2016,2,15,11,45,956.5,71.5,2.3,19.0,668.0,304.8,204.81
2016,2,15,12,0,959.0,72.0,2.3,19.0,678.0,361.97,256.42
2016,2,15,12,15,959.5,72.0,2.3,19.0,680.5,416.73,305.94
2016,2,15,12,30,960.0,72.0,2.3,19.0,683.0,469.75,353.14
2016,2,15,12,45,951.0,75.0,2.3,19.5,676.0,519.12,395.64
2016,2,15,13,0,942.0,78.0,2.3,20.0,669.0,565.61,434.54
2016,2,15,13,15,937.5,77.5,2.25,20.0,654.5,608.24,470.05
2016,2,15,13,30,933.0,77.0,2.2,20.0,640.0,647.93,502.44
2016,2,15,13,45,924.0,76.5,2.2,20.0,618.0,681.66,530.0
2016,2,15,14,0,915.0,76.0,2.2,20.0,596.0,711.88,554.5
2016,2,15,14,15,904.0,74.5,2.1,20.0,567.5,736.02,573.03
2016,2,15,14,30,893.0,73.0,2.0,20.0,539.0,756.39,587.65
2016,2,15,14,45,875.5,71.5,1.95,20.0,503.5,768.01,596.51
2016,2,15,15,0,858.0,70.0,1.9,20.0,468.0,775.63,602.68
2016,2,15,15,15,836.0,67.5,1.75,19.5,427.0,782.76,608.82
2016,2,15,15,30,814.0,65.0,1.6,19.0,386.0,777.87,606.3
2016,2,15,15,45,782.0,62.0,1.45,19.0,341.0,760.06,593.3
2016,2,15,16,0,750.0,59.0,1.3,19.0,296.0,738.36,577.09
2016,2,15,16,15,703.0,54.5,1.3,18.0,248.5,698.41,550.5
2016,2,15,16,30,656.0,50.0,1.3,17.0,201.0,655.08,519.59
2016,2,15,16,45,582.5,43.0,1.3,16.5,154.0,583.6,464.1
2016,2,15,17,0,509.0,36.0,1.3,16.0,107.0,510.07,402.92
2016,2,15,17,15,374.5,26.0,1.3,16.0,67.0,395.26,292.72
2016,2,15,17,30,240.0,16.0,1.3,16.0,27.0,246.5,0.0
2016,2,15,17,45,120.0,8.0,1.35,16.0,13.5,101.13,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,201.0,13.5,1.9,11.5,32.0,11.01,0.0
2016,2,16,7,30,402.0,27.0,1.9,12.0,64.0,22.6,12.68
2016,2,16,7,45,500.0,35.0,1.9,13.0,109.0,31.95,22.31
2016,2,16,8,0,598.0,43.0,1.9,14.0,154.0,39.41,29.32
2016,2,16,8,15,656.0,48.5,1.75,14.0,202.5,44.47,34.13
2016,2,16,8,30,714.0,54.0,1.6,14.0,251.0,49.57,38.82
2016,2,16,8,45,752.0,58.0,1.5,14.5,297.5,53.24,42.02
2016,2,16,9,0,790.0,62.0,1.4,15.0,344.0,56.91,45.14
2016,2,16,9,15,816.0,65.0,1.4,15.5,387.5,59.62,47.34
2016,2,16,9,30,842.0,68.0,1.4,16.0,431.0,62.31,49.49
2016,2,16,9,45,862.0,69.5,1.45,17.0,469.5,70.38,56.18
2016,2,16,10,0,882.0,71.0,1.5,18.0,508.0,72.36,57.52
2016,2,16,10,15,895.0,72.5,1.55,18.0,540.5,74.11,58.9
2016,2,16,10,30,908.0,74.0,1.6,18.0,573.0,75.78,60.21
2016,2,16,10,45,915.5,75.5,1.65,18.5,598.0,77.24,61.23
2016,2,16,11,0,923.0,77.0,1.7,19.0,623.0,133.1,73.87
2016,2,16,11,15,743.5,138.0,1.7,19.0,586.5,196.55,122.25
2016,2,16,11,30,564.0,199.0,1.7,19.0,550.0,250.7,172.76
2016,2,16,11,45,751.0,140.0,1.75,19.5,614.5,298.87,206.62
2016,2,16,12,0,938.0,81.0,1.8,20.0,679.0,365.42,258.18
2016,2,16,12,15,938.5,81.0,1.8,20.0,681.0,419.39,306.35
2016,2,16,12,30,939.0,81.0,1.8,20.0,683.0,471.66,352.26
2016,2,16,12,45,939.0,80.0,1.85,20.5,677.0,520.9,394.14
2016,2,16,13,0,939.0,79.0,1.9,21.0,671.0,567.92,433.1
2016,2,16,13,15,934.5,78.0,1.95,21.0,657.0,610.0,468.21
2016,2,16,13,30,930.0,77.0,2.0,21.0,643.0,649.1,500.35
2016,2,16,13,45,922.5,76.0,2.05,21.0,621.5,683.17,528.21
2016,2,16,14,0,915.0,75.0,2.1,21.0,600.0,713.81,553.14
2016,2,16,14,15,904.0,73.5,2.1,21.0,571.0,737.9,571.98
2016,2,16,14,30,893.0,72.0,2.1,21.0,542.0,758.21,587.24
2016,2,16,14,45,877.5,70.5,2.1,21.0,507.0,771.28,597.52
2016,2,16,15,0,862.0,69.0,2.1,21.0,472.0,780.44,605.19
2016,2,16,15,15,840.5,66.5,1.95,20.5,431.0,788.0,611.76
2016,2,16,15,30,819.0,64.0,1.8,20.0,390.0,783.51,609.69
2016,2,16,15,45,786.0,61.0,1.7,19.5,344.5,764.8,597.83
2016,2,16,16,0,753.0,58.0,1.6,19.0,299.0,742.2,582.74
2016,2,16,16,15,707.0,53.5,1.5,18.5,252.0,702.99,554.69
2016,2,16,16,30,661.0,49.0,1.4,18.0,205.0,660.48,522.64
2016,2,16,16,45,582.0,43.0,1.35,17.5,157.0,585.31,464.4
2016,2,16,17,0,503.0,37.0,1.3,17.0,109.0,518.31,408.39
2016,2,16,17,15,251.5,32.5,1.25,16.5,68.5,300.45,226.8
2016,2,16,17,30,0.0,28.0,1.2,16.0,28.0,41.48,0.0
2016,2,16,17,45,0.0,14.0,1.2,16.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.75,15.0,6.0,4.54,0.0
2016,2,17,7,30,0.0,12.0,3.6,15.0,12.0,9.11,1.77
2016,2,17,7,45,0.0,21.0,3.5,15.0,21.0,15.98,8.27
2016,2,17,8,0,0.0,30.0,3.4,15.0,30.0,22.87,14.61
2016,2,17,8,15,0.0,39.5,3.5,15.0,39.5,30.17,21.27
2016,2,17,8,30,0.0,49.0,3.6,15.0,49.0,37.48,27.88
2016,2,17,8,45,0.0,58.5,3.7,15.5,58.5,44.81,34.35
2016,2,17,9,0,0.0,68.0,3.8,16.0,68.0,52.16,40.73
2016,2,17,9,15,41.0,127.0,4.0,16.0,145.0,90.98,74.77
2016,2,17,9,30,82.0,186.0,4.2,16.0,222.0,125.88,104.93
2016,2,17,9,45,268.0,182.5,4.45,16.5,314.0,120.96,100.21
2016,2,17,10,0,454.0,179.0,4.7,17.0,406.0,118.5,97.69
2016,2,17,10,15,543.5,164.0,4.75,17.0,453.0,110.81,90.86
2016,2,17,10,30,633.0,149.0,4.8,17.0,500.0,103.82,84.67
2016,2,17,10,45,328.0,189.0,4.9,17.0,371.5,124.79,102.54
2016,2,17,11,0,23.0,229.0,5.0,17.0,243.0,165.07,129.9
2016,2,17,11,15,11.5,174.0,4.95,17.0,181.0,130.84,102.1
2016,2,17,11,30,0.0,119.0,4.9,17.0,119.0,90.88,69.78
2016,2,17,11,45,13.0,185.0,4.9,17.0,193.5,142.36,111.42
2016,2,17,12,0,26.0,251.0,4.9,17.0,268.0,195.51,154.1
2016,2,17,12,15,35.0,263.0,4.9,17.0,286.0,212.28,167.56
2016,2,17,12,30,44.0,275.0,4.9,17.0,304.0,231.27,182.97
2016,2,17,12,45,41.5,271.5,4.9,17.0,298.5,234.26,185.73
2016,2,17,13,0,39.0,268.0,4.9,17.0,293.0,236.75,188.09
2016,2,17,13,15,206.0,263.0,4.9,16.5,390.0,343.11,275.24
2016,2,17,13,30,373.0,258.0,4.9,16.0,487.0,466.81,375.76
2016,2,17,13,45,293.0,262.5,4.95,16.0,438.5,441.9,356.66
2016,2,17,14,0,213.0,267.0,5.0,16.0,390.0,396.39,321.08
2016,2,17,14,15,214.0,253.0,4.9,16.0,371.5,397.71,323.39
2016,2,17,14,30,215.0,239.0,4.8,16.0,353.0,397.83,324.61
2016,2,17,14,45,111.5,202.0,4.75,16.0,261.0,290.33,237.19
2016,2,17,15,0,8.0,165.0,4.7,16.0,169.0,145.01,116.01
2016,2,17,15,15,4.0,89.5,4.65,15.5,91.5,73.0,56.36
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,10.66,3.46
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,9.13,2.17
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,7.6,0.86
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,6.45,0.0
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,3.78,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.0,2.0,1.51,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,82.0,21.0,3.95,11.0,29.0,15.82,0.0
2016,2,18,7,30,164.0,42.0,4.0,11.0,58.0,30.96,20.27
2016,2,18,7,45,271.5,56.0,4.1,11.5,101.0,41.75,31.17
2016,2,18,8,0,379.0,70.0,4.2,12.0,144.0,52.28,41.07
2016,2,18,8,15,448.0,80.0,4.25,12.0,190.5,59.77,48.12
2016,2,18,8,30,517.0,90.0,4.3,12.0,237.0,67.24,54.96
2016,2,18,8,45,389.5,117.5,4.35,12.5,239.0,83.27,69.17
2016,2,18,9,0,262.0,145.0,4.4,13.0,241.0,99.41,83.24
2016,2,18,9,15,262.5,164.0,4.4,13.0,270.0,110.5,92.84
2016,2,18,9,30,263.0,183.0,4.4,13.0,299.0,121.21,102.01
2016,2,18,9,45,307.0,193.0,4.45,13.0,339.5,127.53,107.28
2016,2,18,10,0,351.0,203.0,4.5,13.0,380.0,133.78,112.47
2016,2,18,10,15,192.5,214.5,4.45,13.0,312.5,142.0,119.36
2016,2,18,10,30,34.0,226.0,4.4,13.0,245.0,150.54,126.5
2016,2,18,10,45,412.0,179.0,4.4,13.5,426.0,115.25,95.53
2016,2,18,11,0,790.0,132.0,4.4,14.0,607.0,150.25,92.63
2016,2,18,11,15,677.0,167.5,4.35,14.0,583.0,210.96,139.59
2016,2,18,11,30,564.0,203.0,4.3,14.0,559.0,256.67,182.23
2016,2,18,11,45,547.5,217.5,4.3,14.0,567.5,302.37,223.06
2016,2,18,12,0,531.0,232.0,4.3,14.0,576.0,346.19,262.81
2016,2,18,12,15,495.0,242.5,4.25,14.0,564.0,377.87,292.87
2016,2,18,12,30,459.0,253.0,4.2,14.0,552.0,405.27,318.58
2016,2,18,12,45,489.5,238.5,4.2,14.0,554.5,440.89,349.65
2016,2,18,13,0,520.0,224.0,4.2,14.0,557.0,477.34,381.18
2016,2,18,13,15,507.0,226.0,4.1,14.0,545.0,503.51,403.9
2016,2,18,13,30,494.0,228.0,4.0,14.0,533.0,527.13,424.24
2016,2,18,13,45,250.0,209.0,3.95,14.0,363.5,364.53,296.47
2016,2,18,14,0,6.0,190.0,3.9,14.0,194.0,156.74,125.15
2016,2,18,14,15,4.5,181.5,3.8,14.0,184.5,150.11,120.17
2016,2,18,14,30,3.0,173.0,3.7,14.0,175.0,143.33,114.77
2016,2,18,14,45,79.5,192.0,3.6,14.0,230.5,238.18,195.59
2016,2,18,15,0,156.0,211.0,3.5,14.0,286.0,346.12,285.42
2016,2,18,15,15,436.0,151.0,3.35,13.5,334.5,554.73,458.82
2016,2,18,15,30,716.0,91.0,3.2,13.0,383.0,741.26,605.56
2016,2,18,15,45,686.5,85.0,3.05,13.0,339.0,721.41,589.61
2016,2,18,16,0,657.0,79.0,2.9,13.0,295.0,697.92,571.96
2016,2,18,16,15,606.0,72.5,2.7,12.5,248.0,652.01,537.07
2016,2,18,16,30,555.0,66.0,2.5,12.0,201.0,603.01,498.29
2016,2,18,16,45,481.0,57.0,2.3,11.5,155.0,528.92,437.6
2016,2,18,17,0,407.0,48.0,2.1,11.0,109.0,453.12,372.41
2016,2,18,17,15,281.5,35.0,2.05,10.5,69.5,330.83,262.42
2016,2,18,17,30,156.0,22.0,2.0,10.0,30.0,192.53,37.11
2016,2,18,17,45,78.0,11.0,1.95,10.0,15.0,70.96,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,174.0,16.5,3.7,10.5,34.5,13.37,0.0
2016,2,19,7,30,348.0,33.0,3.9,11.0,69.0,27.27,17.43
2016,2,19,7,45,435.5,43.0,4.1,11.5,113.0,35.39,25.65
2016,2,19,8,0,523.0,53.0,4.3,12.0,157.0,43.52,33.32
2016,2,19,8,15,395.5,81.5,4.45,12.0,172.0,60.23,48.56
2016,2,19,8,30,268.0,110.0,4.6,12.0,187.0,77.97,64.57
2016,2,19,8,45,285.5,126.0,4.75,12.5,220.5,88.3,73.64
2016,2,19,9,0,303.0,142.0,4.9,13.0,254.0,98.34,82.29
2016,2,19,9,15,531.5,114.5,4.9,13.0,339.5,84.81,70.13
2016,2,19,9,30,760.0,87.0,4.9,13.0,425.0,74.62,60.94
2016,2,19,9,45,558.5,145.0,4.9,13.5,405.5,100.98,83.88
2016,2,19,10,0,357.0,203.0,4.9,14.0,386.0,133.88,112.16
2016,2,19,10,15,265.0,231.0,4.75,14.0,371.5,146.47,122.77
2016,2,19,10,30,173.0,259.0,4.6,14.0,357.0,164.16,137.72
2016,2,19,10,45,164.5,271.5,4.5,14.0,368.0,171.51,143.73
2016,2,19,11,0,156.0,284.0,4.4,14.0,379.0,195.01,150.84
2016,2,19,11,15,78.0,225.0,4.25,13.5,272.5,170.11,132.63
2016,2,19,11,30,0.0,166.0,4.1,13.0,166.0,124.72,98.86
2016,2,19,11,45,4.0,189.0,4.0,13.0,191.5,143.02,113.79
2016,2,19,12,0,8.0,212.0,3.9,13.0,217.0,162.21,129.4
2016,2,19,12,15,30.5,249.0,3.8,13.0,269.0,200.81,160.52
2016,2,19,12,30,53.0,286.0,3.7,13.0,321.0,243.8,195.25
2016,2,19,12,45,49.5,281.0,3.65,13.0,314.0,245.86,197.27
2016,2,19,13,0,46.0,276.0,3.6,13.0,307.0,247.21,198.76
2016,2,19,13,15,143.5,282.0,3.45,13.0,373.0,324.85,262.31
2016,2,19,13,30,241.0,288.0,3.3,13.0,439.0,403.42,326.19
2016,2,19,13,45,131.0,255.0,3.2,13.0,337.0,317.63,257.59
2016,2,19,14,0,21.0,222.0,3.1,13.0,235.0,195.08,157.26
2016,2,19,14,15,26.0,218.5,2.95,12.5,233.5,198.94,161.43
2016,2,19,14,30,31.0,215.0,2.8,12.0,232.0,218.43,178.2
2016,2,19,14,45,15.5,164.5,2.65,12.0,173.0,147.27,119.34
2016,2,19,15,0,0.0,114.0,2.5,12.0,114.0,90.54,71.59
2016,2,19,15,15,0.0,92.5,2.4,11.5,92.5,72.25,56.43
2016,2,19,15,30,0.0,71.0,2.3,11.0,71.0,54.48,41.46
2016,2,19,15,45,0.0,63.0,2.2,11.0,63.0,48.28,36.23
2016,2,19,16,0,0.0,55.0,2.1,11.0,55.0,42.1,30.95
2016,2,19,16,15,0.0,46.0,2.0,10.5,46.0,35.16,25.01
2016,2,19,16,30,0.0,37.0,1.9,10.0,37.0,28.24,18.98
2016,2,19,16,45,0.0,28.5,1.8,10.0,28.5,21.71,13.18
2016,2,19,17,0,0.0,20.0,1.7,10.0,20.0,15.21,7.36
2016,2,19,17,15,0.0,12.5,1.65,9.5,12.5,9.49,2.15
2016,2,19,17,30,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2016,2,19,17,45,0.0,2.5,1.6,9.0,2.5,1.97,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,19.0,2.15,5.5,32.5,14.48,0.35
2016,2,20,7,30,247.0,38.0,2.1,6.0,65.0,28.82,19.42
2016,2,20,7,45,311.5,53.5,2.1,6.5,105.0,40.29,30.7
2016,2,20,8,0,376.0,69.0,2.1,7.0,145.0,51.59,41.4
2016,2,20,8,15,421.5,81.0,2.05,7.5,187.5,60.17,49.41
2016,2,20,8,30,467.0,93.0,2.0,8.0,230.0,68.59,57.07
2016,2,20,8,45,513.5,97.0,2.0,9.0,270.5,74.37,62.04
2016,2,20,9,0,560.0,101.0,2.0,10.0,311.0,76.72,63.8
2016,2,20,9,15,555.5,116.5,1.9,10.0,345.5,86.49,72.37
2016,2,20,9,30,551.0,132.0,1.8,10.0,380.0,93.41,78.33
2016,2,20,9,45,565.5,140.0,1.75,10.5,413.5,98.03,82.05
2016,2,20,10,0,580.0,148.0,1.7,11.0,447.0,104.15,87.06
2016,2,20,10,15,717.5,124.5,1.6,11.0,517.0,90.4,74.79
2016,2,20,10,30,855.0,101.0,1.5,11.0,587.0,84.54,69.51
2016,2,20,10,45,750.5,133.0,1.4,11.5,573.5,100.41,83.12
2016,2,20,11,0,646.0,165.0,1.3,12.0,560.0,163.03,107.33
2016,2,20,11,15,614.5,182.5,1.15,12.0,566.5,215.52,145.67
2016,2,20,11,30,583.0,200.0,1.0,12.0,573.0,262.24,185.24
2016,2,20,11,45,507.5,232.0,0.9,12.5,560.5,304.86,224.44
2016,2,20,12,0,432.0,264.0,0.8,13.0,548.0,339.54,256.4
2016,2,20,12,15,457.5,255.5,0.75,13.0,557.0,376.28,287.29
2016,2,20,12,30,483.0,247.0,0.7,13.0,566.0,414.35,318.94
2016,2,20,12,45,491.5,241.0,0.7,13.5,563.5,447.2,345.98
2016,2,20,13,0,500.0,235.0,0.7,14.0,561.0,479.31,371.9
2016,2,20,13,15,514.0,224.5,0.7,14.0,553.0,509.88,396.93
2016,2,20,13,30,528.0,214.0,0.7,14.0,545.0,539.51,420.94
2016,2,20,13,45,519.0,210.5,0.75,14.0,527.0,559.22,437.59
2016,2,20,14,0,510.0,207.0,0.8,14.0,509.0,576.32,452.21
2016,2,20,14,15,687.5,147.5,0.85,14.0,533.5,679.83,532.03
2016,2,20,14,30,865.0,88.0,0.9,14.0,558.0,774.53,602.0
2016,2,20,14,45,852.5,84.5,0.95,14.0,523.0,787.82,611.97
2016,2,20,15,0,840.0,81.0,1.0,14.0,488.0,797.11,620.39
2016,2,20,15,15,818.5,78.0,1.0,13.5,447.0,795.64,621.83
2016,2,20,15,30,797.0,75.0,1.0,13.0,406.0,790.04,620.49
2016,2,20,15,45,770.5,70.5,1.05,13.0,361.5,774.4,611.47
2016,2,20,16,0,744.0,66.0,1.1,13.0,317.0,754.88,599.29
2016,2,20,16,15,699.5,61.0,1.15,12.5,268.5,715.55,572.9
2016,2,20,16,30,655.0,56.0,1.2,12.0,220.0,680.39,547.98
2016,2,20,16,45,587.5,48.5,1.3,11.5,172.0,613.17,496.9
2016,2,20,17,0,520.0,41.0,1.4,11.0,124.0,544.52,440.84
2016,2,20,17,15,399.0,31.0,1.45,10.5,81.0,427.48,338.93
2016,2,20,17,30,278.0,21.0,1.5,10.0,38.0,298.04,132.45
2016,2,20,17,45,139.0,10.5,1.6,10.0,19.0,120.08,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,1.85,7.5,41.0,13.42,1.49
2016,2,21,7,30,433.0,33.0,1.9,8.0,82.0,27.57,18.34
2016,2,21,7,45,526.0,41.0,1.95,9.0,130.0,34.31,25.11
2016,2,21,8,0,619.0,49.0,2.0,10.0,178.0,41.15,31.57
2016,2,21,8,15,674.5,54.5,2.0,10.5,228.0,49.58,39.33
2016,2,21,8,30,730.0,60.0,2.0,11.0,278.0,54.57,43.82
2016,2,21,8,45,769.5,63.5,2.0,11.5,326.5,57.78,46.59
2016,2,21,9,0,809.0,67.0,2.0,12.0,375.0,61.02,49.3
2016,2,21,9,15,834.5,70.0,1.95,12.0,419.5,63.65,51.52
2016,2,21,9,30,860.0,73.0,1.9,12.0,464.0,66.26,53.71
2016,2,21,9,45,879.5,75.0,1.9,12.5,504.0,74.82,61.02
2016,2,21,10,0,899.0,77.0,1.9,13.0,544.0,77.07,62.71
2016,2,21,10,15,912.0,78.5,1.85,13.0,577.0,78.75,64.05
2016,2,21,10,30,925.0,80.0,1.8,13.0,610.0,80.36,65.32
2016,2,21,10,45,934.0,81.0,1.75,13.5,636.0,90.56,63.02
2016,2,21,11,0,943.0,82.0,1.7,14.0,662.0,151.47,85.83
2016,2,21,11,15,948.5,83.0,1.65,14.0,680.5,212.29,127.68
2016,2,21,11,30,954.0,84.0,1.6,14.0,699.0,272.91,178.12
2016,2,21,11,45,957.0,84.5,1.6,14.5,709.0,332.04,230.53
2016,2,21,12,0,960.0,85.0,1.6,15.0,719.0,390.18,282.66
2016,2,21,12,15,960.0,85.0,1.65,15.0,721.0,445.53,332.66
2016,2,21,12,30,960.0,85.0,1.7,15.0,723.0,499.09,380.14
2016,2,21,12,45,957.0,85.0,1.8,15.5,716.5,549.17,423.19
2016,2,21,13,0,954.0,85.0,1.9,16.0,710.0,596.74,463.07
2016,2,21,13,15,949.5,84.5,1.95,16.0,695.5,640.29,499.52
2016,2,21,13,30,945.0,84.0,2.0,16.0,681.0,680.84,532.93
2016,2,21,13,45,934.0,84.5,2.15,16.0,658.0,714.96,561.63
2016,2,21,14,0,923.0,85.0,2.3,16.0,635.0,745.42,587.28
2016,2,21,14,15,911.5,83.5,2.4,15.5,605.0,769.67,607.84
2016,2,21,14,30,900.0,82.0,2.5,15.0,575.0,790.05,625.35
2016,2,21,14,45,881.5,80.5,2.6,15.0,538.0,809.05,640.91
2016,2,21,15,0,863.0,79.0,2.7,15.0,501.0,816.38,648.17
2016,2,21,15,15,713.0,98.0,2.7,14.5,427.0,739.21,594.17
2016,2,21,15,30,563.0,117.0,2.7,14.0,353.0,648.75,529.15
2016,2,21,15,45,659.0,91.5,2.7,14.0,338.5,712.96,579.67
2016,2,21,16,0,755.0,66.0,2.7,14.0,324.0,767.01,620.54
2016,2,21,16,15,709.0,61.0,2.7,13.0,274.5,726.27,592.12
2016,2,21,16,30,663.0,56.0,2.7,12.0,225.0,682.05,560.03
2016,2,21,16,45,592.5,49.5,2.7,11.5,176.0,620.76,511.21
2016,2,21,17,0,522.0,43.0,2.7,11.0,127.0,550.54,451.93
2016,2,21,17,15,400.5,32.5,2.65,10.5,84.0,431.83,347.46
2016,2,21,17,30,279.0,22.0,2.6,10.0,41.0,303.17,160.3
2016,2,21,17,45,139.5,11.0,2.6,10.0,20.5,121.27,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,7.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,8.0,13.0,10.23,0.0
2016,2,22,7,15,236.5,22.5,1.85,8.5,50.5,18.46,5.78
2016,2,22,7,30,473.0,32.0,1.9,9.0,88.0,29.26,19.86
2016,2,22,7,45,557.5,39.5,1.95,10.0,135.5,36.15,26.7
2016,2,22,8,0,642.0,47.0,2.0,11.0,183.0,43.12,33.23
2016,2,22,8,15,694.5,52.0,2.0,11.5,233.0,47.73,37.52
2016,2,22,8,30,747.0,57.0,2.0,12.0,283.0,52.38,41.68
2016,2,22,8,45,781.0,61.0,2.05,12.5,331.0,56.0,44.8
2016,2,22,9,0,815.0,65.0,2.1,13.0,379.0,59.6,47.83
