Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,839.5,68.0,2.1,13.0,423.5,62.27,50.08
2016,2,22,9,30,864.0,71.0,2.1,13.0,468.0,64.9,52.27
2016,2,22,9,45,880.5,73.5,2.15,13.5,507.0,73.94,59.99
2016,2,22,10,0,897.0,76.0,2.2,14.0,546.0,76.45,61.91
2016,2,22,10,15,910.0,77.5,2.2,14.5,579.5,78.13,63.11
2016,2,22,10,30,923.0,79.0,2.2,15.0,613.0,79.73,64.25
2016,2,22,10,45,931.0,81.0,2.2,15.5,639.0,93.23,62.84
2016,2,22,11,0,939.0,83.0,2.2,16.0,665.0,154.6,87.22
2016,2,22,11,15,945.0,84.0,2.15,16.0,683.5,215.35,129.41
2016,2,22,11,30,951.0,85.0,2.1,16.0,702.0,275.97,179.92
2016,2,22,11,45,953.0,86.0,2.1,16.5,712.5,335.11,232.31
2016,2,22,12,0,955.0,87.0,2.1,17.0,723.0,393.18,284.31
2016,2,22,12,15,766.5,151.0,2.1,17.0,662.5,423.8,318.18
2016,2,22,12,30,578.0,215.0,2.1,17.0,602.0,435.17,333.97
2016,2,22,12,45,576.5,213.0,2.15,17.0,596.0,470.18,364.45
2016,2,22,13,0,575.0,211.0,2.2,17.0,590.0,503.52,392.88
2016,2,22,13,15,757.5,149.5,2.2,17.0,638.0,596.21,465.92
2016,2,22,13,30,940.0,88.0,2.2,17.0,686.0,684.85,535.36
2016,2,22,13,45,756.0,137.0,2.2,17.0,608.0,659.36,517.14
2016,2,22,14,0,572.0,186.0,2.2,17.0,530.0,603.64,476.41
2016,2,22,14,15,604.0,165.5,2.1,17.0,513.5,640.55,506.11
2016,2,22,14,30,636.0,145.0,2.0,17.0,497.0,669.51,529.21
2016,2,22,14,45,651.0,130.0,1.95,17.0,470.5,688.47,544.93
2016,2,22,15,0,666.0,115.0,1.9,17.0,444.0,704.53,557.72
2016,2,22,15,15,639.0,110.5,1.75,16.5,405.0,694.48,551.49
2016,2,22,15,30,612.0,106.0,1.6,16.0,366.0,680.61,542.59
2016,2,22,15,45,580.0,101.0,1.45,15.5,326.0,658.23,527.22
2016,2,22,16,0,548.0,96.0,1.3,15.0,286.0,632.29,508.82
2016,2,22,16,15,517.5,85.5,1.3,14.5,243.5,598.48,484.99
2016,2,22,16,30,487.0,75.0,1.3,14.0,201.0,561.88,457.74
2016,2,22,16,45,428.5,64.5,1.3,13.5,158.0,498.55,407.93
2016,2,22,17,0,370.0,54.0,1.3,13.0,115.0,431.71,352.6
2016,2,22,17,15,287.0,39.0,1.35,12.5,76.5,342.24,274.51
2016,2,22,17,30,204.0,24.0,1.4,12.0,38.0,246.16,143.69
2016,2,22,17,45,102.0,12.0,1.45,11.5,19.0,92.07,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.45,8.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,9.0,14.0,11.02,0.0
2016,2,23,7,15,205.5,25.5,1.55,9.0,50.5,19.51,7.7
2016,2,23,7,30,411.0,37.0,1.6,9.0,87.0,30.69,21.24
2016,2,23,7,45,503.5,44.5,1.65,9.5,134.0,36.89,27.47
2016,2,23,8,0,596.0,52.0,1.7,10.0,181.0,43.23,33.5
2016,2,23,8,15,647.0,58.0,1.8,10.0,229.5,48.09,38.09
2016,2,23,8,30,698.0,64.0,1.9,10.0,278.0,57.33,46.49
2016,2,23,8,45,754.0,60.5,2.0,10.5,325.0,55.22,44.45
2016,2,23,9,0,810.0,57.0,2.1,11.0,372.0,59.21,47.85
2016,2,23,9,15,840.5,67.0,2.1,11.5,426.5,61.56,49.73
2016,2,23,9,30,871.0,77.0,2.1,12.0,481.0,69.32,56.39
2016,2,23,9,45,890.0,78.5,2.1,13.0,521.0,70.66,57.19
2016,2,23,10,0,909.0,80.0,2.1,14.0,561.0,79.37,64.44
2016,2,23,10,15,921.5,82.0,1.95,14.0,594.5,81.33,66.0
2016,2,23,10,30,934.0,84.0,1.8,14.0,628.0,83.21,67.49
2016,2,23,10,45,942.5,85.5,1.7,14.5,654.5,99.36,66.02
2016,2,23,11,0,951.0,87.0,1.6,15.0,681.0,161.35,91.81
2016,2,23,11,15,956.0,87.5,1.55,15.5,699.0,222.5,134.54
2016,2,23,11,30,961.0,88.0,1.5,16.0,717.0,283.36,184.98
2016,2,23,11,45,962.0,89.5,1.45,16.5,727.0,343.3,237.67
2016,2,23,12,0,963.0,91.0,1.4,17.0,737.0,402.08,289.61
2016,2,23,12,15,963.0,91.0,1.3,17.0,738.5,457.87,338.67
2016,2,23,12,30,963.0,91.0,1.2,17.0,740.0,511.85,384.84
2016,2,23,12,45,957.5,92.0,1.2,17.5,732.5,561.95,426.39
2016,2,23,13,0,952.0,93.0,1.2,18.0,725.0,609.35,464.49
2016,2,23,13,15,947.0,92.5,1.1,18.0,710.0,652.81,498.56
2016,2,23,13,30,942.0,92.0,1.0,18.0,695.0,693.21,529.26
2016,2,23,13,45,932.0,91.5,0.95,18.0,672.0,727.09,555.03
2016,2,23,14,0,922.0,91.0,0.9,18.0,649.0,757.32,577.66
2016,2,23,14,15,911.0,89.0,0.85,18.0,619.0,781.51,594.5
2016,2,23,14,30,900.0,87.0,0.8,18.0,589.0,801.83,608.37
2016,2,23,14,45,883.0,85.5,0.75,18.0,551.5,822.29,622.4
2016,2,23,15,0,866.0,84.0,0.7,18.0,514.0,830.83,628.42
2016,2,23,15,15,844.0,81.0,0.65,17.5,471.5,829.24,629.02
2016,2,23,15,30,822.0,78.0,0.6,17.0,429.0,823.39,626.88
2016,2,23,15,45,788.0,74.5,0.55,17.0,382.0,802.46,613.24
2016,2,23,16,0,754.0,71.0,0.5,17.0,335.0,777.38,596.58
2016,2,23,16,15,709.0,66.0,0.55,16.5,285.0,744.06,576.24
2016,2,23,16,30,664.0,61.0,0.6,16.0,235.0,701.61,547.95
2016,2,23,16,45,584.5,54.5,0.7,15.5,184.5,624.42,492.82
2016,2,23,17,0,505.0,48.0,0.8,15.0,134.0,545.47,432.42
2016,2,23,17,15,387.0,37.0,0.9,14.5,89.5,428.08,336.61
2016,2,23,17,30,269.0,26.0,1.0,14.0,45.0,305.12,190.08
2016,2,23,17,45,134.5,13.0,1.1,14.0,22.5,119.56,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,47.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,2,24,7,0,94.0,11.0,1.1,10.0,14.0,8.65,0.0
2016,2,24,7,15,232.5,25.0,1.2,10.0,50.0,20.44,9.3
2016,2,24,7,30,371.0,39.0,1.3,10.0,86.0,32.07,22.48
2016,2,24,7,45,460.5,48.5,1.4,10.5,133.0,39.73,29.95
2016,2,24,8,0,550.0,58.0,1.5,11.0,180.0,47.43,37.17
2016,2,24,8,15,605.0,64.5,1.45,11.5,228.5,52.48,41.82
2016,2,24,8,30,660.0,71.0,1.4,12.0,277.0,57.54,46.32
2016,2,24,8,45,702.5,74.5,1.4,12.5,324.5,60.27,48.61
2016,2,24,9,0,745.0,78.0,1.4,13.0,372.0,68.23,55.47
2016,2,24,9,15,771.0,81.5,1.3,13.5,415.5,70.91,57.57
2016,2,24,9,30,797.0,85.0,1.2,14.0,459.0,73.57,59.63
2016,2,24,9,45,819.0,87.0,1.2,14.5,498.5,75.06,60.66
2016,2,24,10,0,841.0,89.0,1.2,15.0,538.0,76.57,61.7
2016,2,24,10,15,854.5,91.0,1.15,15.5,570.0,77.9,62.58
2016,2,24,10,30,868.0,93.0,1.1,16.0,602.0,79.22,63.46
2016,2,24,10,45,877.0,94.5,1.1,16.5,627.5,97.08,62.47
2016,2,24,11,0,886.0,96.0,1.1,17.0,653.0,163.35,94.4
2016,2,24,11,15,891.5,97.0,1.05,17.0,671.0,221.35,135.24
2016,2,24,11,30,897.0,98.0,1.0,17.0,689.0,279.19,183.12
2016,2,24,11,45,899.0,99.0,1.0,17.5,698.5,335.67,232.35
2016,2,24,12,0,901.0,100.0,1.0,18.0,708.0,391.15,280.94
2016,2,24,12,15,901.5,100.0,0.95,18.0,710.0,444.06,327.05
2016,2,24,12,30,902.0,100.0,0.9,18.0,712.0,495.32,370.59
2016,2,24,12,45,899.0,100.0,0.85,18.5,705.5,543.01,409.33
2016,2,24,13,0,896.0,100.0,0.8,19.0,699.0,588.31,444.85
2016,2,24,13,15,891.0,99.0,0.75,19.0,684.5,628.98,476.68
2016,2,24,13,30,886.0,98.0,0.7,19.0,670.0,666.72,505.5
2016,2,24,13,45,878.5,96.5,0.7,19.0,648.0,699.24,530.59
2016,2,24,14,0,871.0,95.0,0.7,19.0,626.0,734.91,557.18
2016,2,24,14,15,859.5,93.0,0.7,18.5,596.5,757.86,575.12
2016,2,24,14,30,848.0,91.0,0.7,18.0,567.0,776.97,590.01
2016,2,24,14,45,831.5,89.0,0.7,18.0,531.5,788.22,598.64
2016,2,24,15,0,815.0,87.0,0.7,18.0,496.0,795.41,604.74
2016,2,24,15,15,793.0,84.0,0.7,17.5,455.0,792.81,605.46
2016,2,24,15,30,771.0,81.0,0.7,17.0,414.0,786.12,603.51
2016,2,24,15,45,739.0,77.0,0.7,17.0,368.0,765.63,590.83
2016,2,24,16,0,707.0,73.0,0.7,17.0,322.0,747.44,579.54
2016,2,24,16,15,663.0,67.5,0.8,16.5,274.5,708.04,554.96
2016,2,24,16,30,619.0,62.0,0.9,16.0,227.0,665.63,526.67
2016,2,24,16,45,551.0,54.5,1.0,15.5,179.0,597.07,476.6
2016,2,24,17,0,483.0,47.0,1.1,15.0,131.0,526.97,421.78
2016,2,24,17,15,374.5,36.0,1.2,14.5,88.0,417.62,331.47
2016,2,24,17,30,266.0,25.0,1.3,14.0,45.0,305.45,202.25
2016,2,24,17,45,133.0,12.5,1.4,13.5,22.5,118.32,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,42.0,6.5,0.8,11.0,7.5,0.0,0.0
2016,2,25,7,0,84.0,13.0,0.8,11.0,15.0,10.23,0.0
2016,2,25,7,15,212.0,28.0,0.85,11.5,51.0,21.38,10.7
2016,2,25,7,30,340.0,43.0,0.9,12.0,87.0,35.16,25.09
2016,2,25,7,45,418.0,54.0,0.95,12.5,132.5,43.79,33.35
2016,2,25,8,0,496.0,65.0,1.0,13.0,178.0,52.35,41.28
2016,2,25,8,15,552.0,73.0,0.95,13.0,225.5,58.28,46.76
2016,2,25,8,30,608.0,81.0,0.9,13.0,273.0,64.19,52.05
2016,2,25,8,45,643.5,87.5,0.9,13.5,319.0,68.65,55.83
2016,2,25,9,0,679.0,94.0,0.9,14.0,365.0,73.05,59.47
2016,2,25,9,15,706.5,98.0,0.9,14.5,407.5,75.52,61.35
2016,2,25,9,30,734.0,102.0,0.9,15.0,450.0,77.99,63.22
2016,2,25,9,45,758.0,104.0,0.9,16.0,488.5,79.09,63.74
2016,2,25,10,0,782.0,106.0,0.9,17.0,527.0,86.91,70.06
2016,2,25,10,15,707.0,134.0,0.9,17.0,531.5,95.29,77.06
2016,2,25,10,30,632.0,162.0,0.9,17.0,536.0,109.94,89.37
2016,2,25,10,45,562.5,196.0,0.95,17.5,539.5,141.11,101.16
2016,2,25,11,0,493.0,230.0,1.0,18.0,543.0,195.32,133.78
2016,2,25,11,15,490.0,238.0,0.95,18.0,556.5,237.76,164.44
2016,2,25,11,30,487.0,246.0,0.9,18.0,570.0,279.86,198.62
2016,2,25,11,45,489.5,249.0,0.85,18.5,578.5,319.76,231.77
2016,2,25,12,0,492.0,252.0,0.8,19.0,587.0,359.45,264.77
2016,2,25,12,15,678.5,182.5,0.75,19.0,645.5,421.11,311.5
2016,2,25,12,30,865.0,113.0,0.7,19.0,704.0,493.19,367.05
2016,2,25,12,45,873.0,108.0,0.65,19.5,700.0,541.73,405.48
2016,2,25,13,0,881.0,103.0,0.6,20.0,696.0,585.8,439.62
2016,2,25,13,15,876.5,102.5,0.55,20.0,682.5,626.64,471.07
2016,2,25,13,30,872.0,102.0,0.5,20.0,669.0,669.65,502.9
2016,2,25,13,45,862.5,101.5,0.45,20.5,647.0,702.31,525.84
2016,2,25,14,0,853.0,101.0,0.4,21.0,625.0,731.46,545.82
2016,2,25,14,15,842.0,99.0,0.4,20.5,596.0,754.31,563.53
2016,2,25,14,30,831.0,97.0,0.4,20.0,567.0,773.39,578.12
2016,2,25,14,45,811.0,96.0,0.4,20.0,531.0,782.54,585.16
2016,2,25,15,0,791.0,95.0,0.4,20.0,495.0,787.51,589.68
2016,2,25,15,15,768.5,92.0,0.5,19.5,454.5,784.02,591.55
2016,2,25,15,30,746.0,89.0,0.6,19.0,414.0,782.13,594.6
2016,2,25,15,45,713.0,84.5,0.75,19.0,368.5,760.59,583.64
2016,2,25,16,0,680.0,80.0,0.9,19.0,323.0,735.32,569.59
2016,2,25,16,15,635.5,74.0,0.95,18.0,275.5,694.59,544.33
2016,2,25,16,30,591.0,68.0,1.0,17.0,228.0,650.79,515.32
2016,2,25,16,45,531.5,59.0,1.1,16.5,181.0,587.54,469.08
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,522.6,418.17
2016,2,25,17,15,365.5,38.5,1.2,15.5,91.0,413.97,328.5
2016,2,25,17,30,259.0,27.0,1.2,15.0,48.0,304.88,209.76
2016,2,25,17,45,129.5,13.5,1.25,15.0,24.0,116.61,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,11.5,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,9.44,0.0
2016,2,26,7,15,42.0,31.0,1.0,12.0,36.5,23.14,12.63
2016,2,26,7,30,84.0,50.0,1.1,12.0,61.0,36.67,26.49
2016,2,26,7,45,108.0,71.0,1.2,12.5,91.5,51.12,39.88
2016,2,26,8,0,132.0,92.0,1.3,13.0,122.0,65.28,52.79
2016,2,26,8,15,147.5,113.0,1.35,13.0,154.0,79.06,65.22
2016,2,26,8,30,163.0,134.0,1.4,13.0,186.0,92.52,77.14
2016,2,26,8,45,178.5,151.5,1.5,13.5,217.0,103.78,86.77
2016,2,26,9,0,194.0,169.0,1.6,14.0,248.0,114.77,96.0
2016,2,26,9,15,235.5,184.5,1.6,14.5,290.5,121.52,101.41
2016,2,26,9,30,277.0,200.0,1.6,15.0,333.0,130.72,108.86
2016,2,26,9,45,335.0,206.0,1.65,15.5,379.5,135.01,112.03
2016,2,26,10,0,393.0,212.0,1.7,16.0,426.0,139.3,115.21
2016,2,26,10,15,298.5,244.0,1.7,16.0,412.0,153.5,126.99
2016,2,26,10,30,204.0,276.0,1.7,16.0,398.0,173.72,143.75
2016,2,26,10,45,415.0,230.0,1.7,16.5,491.0,154.78,114.22
2016,2,26,11,0,626.0,184.0,1.7,17.0,584.0,185.08,120.93
2016,2,26,11,15,576.0,208.5,1.7,17.0,584.5,235.99,160.69
2016,2,26,11,30,526.0,233.0,1.7,17.0,585.0,282.26,201.0
2016,2,26,11,45,524.5,237.5,1.75,17.0,592.5,323.95,237.17
2016,2,26,12,0,523.0,242.0,1.8,17.0,600.0,365.0,273.06
2016,2,26,12,15,530.5,240.0,1.85,17.0,604.0,404.15,307.0
2016,2,26,12,30,538.0,238.0,1.9,17.0,608.0,442.97,340.19
2016,2,26,12,45,533.5,237.0,2.0,17.5,601.5,475.99,367.97
2016,2,26,13,0,529.0,236.0,2.1,18.0,595.0,507.19,393.72
2016,2,26,13,15,522.0,234.0,2.15,17.5,582.0,534.12,417.11
2016,2,26,13,30,515.0,232.0,2.2,17.0,569.0,558.75,438.48
2016,2,26,13,45,432.5,248.0,2.3,17.0,524.5,545.64,429.82
2016,2,26,14,0,350.0,264.0,2.4,17.0,480.0,512.07,405.53
2016,2,26,14,15,443.0,224.5,2.45,16.5,485.5,578.62,459.99
2016,2,26,14,30,536.0,185.0,2.5,16.0,491.0,632.97,504.99
2016,2,26,14,45,664.0,138.5,2.6,16.0,493.5,717.49,571.98
2016,2,26,15,0,792.0,92.0,2.7,16.0,496.0,787.82,624.9
2016,2,26,15,15,769.0,88.5,2.7,15.5,455.0,783.25,623.65
2016,2,26,15,30,746.0,85.0,2.7,15.0,414.0,774.6,620.07
2016,2,26,15,45,719.5,80.0,2.7,15.0,369.5,762.85,612.97
2016,2,26,16,0,693.0,75.0,2.7,15.0,325.0,742.52,599.22
2016,2,26,16,15,649.0,69.5,2.55,14.5,277.5,702.73,570.53
2016,2,26,16,30,605.0,64.0,2.4,14.0,230.0,659.97,538.42
2016,2,26,16,45,540.5,56.5,2.3,13.5,182.5,594.03,486.84
2016,2,26,17,0,476.0,49.0,2.2,13.0,135.0,526.5,431.15
2016,2,26,17,15,369.0,38.5,2.05,12.5,92.5,418.21,339.17
2016,2,26,17,30,262.0,28.0,1.9,12.0,50.0,311.9,225.37
2016,2,26,17,45,131.0,14.0,1.8,12.0,25.0,118.59,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,9.5,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,1.5,10.0,23.0,16.56,0.0
2016,2,27,7,15,224.5,31.0,1.5,10.5,62.5,23.64,13.6
2016,2,27,7,30,449.0,39.0,1.5,11.0,102.0,32.34,22.89
2016,2,27,7,45,530.5,46.5,1.55,11.5,150.5,38.54,28.89
2016,2,27,8,0,612.0,54.0,1.6,12.0,199.0,44.82,34.75
2016,2,27,8,15,662.0,59.5,1.55,12.0,248.0,49.3,38.9
2016,2,27,8,30,712.0,65.0,1.5,12.0,297.0,58.19,46.89
2016,2,27,8,45,746.5,69.0,1.5,12.5,344.5,61.58,49.74
2016,2,27,9,0,781.0,73.0,1.5,13.0,392.0,64.96,52.52
2016,2,27,9,15,805.0,76.0,1.4,13.5,436.0,67.39,54.41
2016,2,27,9,30,829.0,79.0,1.3,14.0,480.0,69.8,56.26
2016,2,27,9,45,845.0,81.5,1.2,14.5,518.5,71.66,57.62
2016,2,27,10,0,861.0,84.0,1.1,15.0,557.0,73.49,58.95
2016,2,27,10,15,873.5,86.0,1.05,15.0,589.5,82.89,66.96
2016,2,27,10,30,886.0,88.0,1.0,15.0,622.0,84.64,68.31
2016,2,27,10,45,894.0,89.5,0.95,15.5,647.5,111.28,69.21
2016,2,27,11,0,902.0,91.0,0.9,16.0,673.0,170.62,98.2
2016,2,27,11,15,908.0,92.0,0.9,16.0,690.5,229.67,141.43
2016,2,27,11,30,914.0,93.0,0.9,16.0,708.0,288.61,191.01
2016,2,27,11,45,710.0,171.0,0.95,16.5,653.0,335.69,239.68
2016,2,27,12,0,506.0,249.0,1.0,17.0,598.0,365.86,272.21
2016,2,27,12,15,504.0,251.0,1.0,17.0,600.0,403.4,304.36
2016,2,27,12,30,502.0,253.0,1.0,17.0,602.0,439.85,334.96
2016,2,27,12,45,432.5,275.0,1.0,17.0,573.5,456.23,350.02
2016,2,27,13,0,363.0,297.0,1.0,17.0,545.0,458.23,353.51
2016,2,27,13,15,361.0,291.5,1.0,17.0,534.0,477.83,369.89
2016,2,27,13,30,359.0,286.0,1.0,17.0,523.0,495.92,384.75
2016,2,27,13,45,441.5,249.0,1.05,17.0,531.0,554.39,430.5
2016,2,27,14,0,524.0,212.0,1.1,17.0,539.0,604.48,469.89
2016,2,27,14,15,511.0,207.5,1.1,17.0,514.0,615.36,478.87
2016,2,27,14,30,498.0,203.0,1.1,17.0,489.0,623.27,486.02
2016,2,27,14,45,442.5,203.0,1.1,17.0,445.5,598.38,468.68
2016,2,27,15,0,387.0,203.0,1.1,17.0,402.0,550.49,434.83
2016,2,27,15,15,390.0,182.5,1.1,16.5,369.5,544.08,433.29
2016,2,27,15,30,393.0,162.0,1.1,16.0,337.0,556.02,444.49
2016,2,27,15,45,567.5,116.0,1.1,15.5,339.0,674.19,536.54
2016,2,27,16,0,742.0,70.0,1.1,15.0,341.0,776.07,610.67
2016,2,27,16,15,700.0,65.5,1.15,14.5,292.0,738.4,584.95
2016,2,27,16,30,658.0,61.0,1.2,14.0,243.0,704.85,562.48
2016,2,27,16,45,600.0,53.5,1.25,13.5,194.5,644.15,517.79
2016,2,27,17,0,542.0,46.0,1.3,13.0,146.0,581.77,468.67
2016,2,27,17,15,434.5,36.5,1.35,12.5,101.0,473.26,379.65
2016,2,27,17,30,327.0,27.0,1.4,12.0,56.0,367.51,269.93
2016,2,27,17,45,163.5,13.5,1.5,12.0,28.0,145.34,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,2.0,9.5,7.0,5.51,0.0
2016,2,28,7,0,0.0,14.0,2.0,10.0,14.0,10.68,0.0
2016,2,28,7,15,25.0,33.5,2.0,10.5,37.0,24.95,15.05
2016,2,28,7,30,50.0,53.0,2.0,11.0,60.0,38.6,28.46
2016,2,28,7,45,66.0,74.5,2.05,11.5,88.0,53.18,41.97
2016,2,28,8,0,82.0,96.0,2.1,12.0,116.0,67.42,54.96
2016,2,28,8,15,92.0,117.5,2.1,12.0,144.5,81.26,67.46
2016,2,28,8,30,102.0,139.0,2.1,12.0,173.0,94.74,79.43
2016,2,28,8,45,112.5,158.0,2.1,12.5,200.5,106.54,89.56
2016,2,28,9,0,123.0,177.0,2.1,13.0,228.0,118.04,99.23
2016,2,28,9,15,61.5,161.0,2.05,13.0,186.5,112.55,94.15
2016,2,28,9,30,0.0,145.0,2.0,13.0,145.0,106.23,88.38
2016,2,28,9,45,89.0,198.5,1.95,13.5,248.0,136.03,113.81
2016,2,28,10,0,178.0,252.0,1.9,14.0,351.0,160.69,134.35
2016,2,28,10,15,124.5,261.0,1.85,14.0,332.0,164.34,137.09
2016,2,28,10,30,71.0,270.0,1.8,14.0,313.0,175.33,146.11
2016,2,28,10,45,168.0,284.5,1.8,14.5,392.0,186.29,144.36
2016,2,28,11,0,265.0,299.0,1.8,15.0,471.0,217.47,161.61
2016,2,28,11,15,392.5,269.0,1.8,15.0,531.5,247.85,179.17
2016,2,28,11,30,520.0,239.0,1.8,15.0,592.0,288.48,207.94
2016,2,28,11,45,490.0,255.5,1.85,15.5,591.5,329.58,244.35
2016,2,28,12,0,460.0,272.0,1.9,16.0,591.0,367.39,277.7
2016,2,28,12,15,361.0,300.5,1.95,16.0,551.0,379.57,292.0
2016,2,28,12,30,262.0,329.0,2.0,16.0,511.0,383.47,298.25
2016,2,28,12,45,328.5,310.0,2.05,16.0,536.5,425.81,332.53
2016,2,28,13,0,395.0,291.0,2.1,16.0,562.0,472.55,370.21
2016,2,28,13,15,464.5,259.0,2.1,16.0,571.5,524.26,411.52
2016,2,28,13,30,534.0,227.0,2.1,16.0,581.0,570.63,448.85
2016,2,28,13,45,324.0,260.0,2.1,16.0,473.0,471.97,373.87
2016,2,28,14,0,114.0,293.0,2.1,16.0,365.0,342.03,271.95
2016,2,28,14,15,335.0,237.0,2.05,16.0,434.0,495.97,396.59
2016,2,28,14,30,556.0,181.0,2.0,16.0,503.0,648.6,514.95
2016,2,28,14,45,404.5,203.0,2.0,16.0,429.5,569.1,453.57
2016,2,28,15,0,253.0,225.0,2.0,16.0,356.0,464.33,372.98
2016,2,28,15,15,322.5,194.5,1.95,15.5,348.0,501.53,406.08
2016,2,28,15,30,392.0,164.0,1.9,15.0,340.0,558.76,453.06
2016,2,28,15,45,238.5,158.0,1.9,15.0,262.0,406.81,333.58
2016,2,28,16,0,85.0,152.0,1.9,15.0,184.0,234.25,192.72
2016,2,28,16,15,74.0,132.5,1.85,14.5,157.5,208.13,172.25
2016,2,28,16,30,63.0,113.0,1.8,14.0,131.0,181.33,150.13
2016,2,28,16,45,52.5,91.5,1.75,13.5,104.5,150.94,124.42
2016,2,28,17,0,42.0,70.0,1.7,13.0,78.0,119.21,96.88
2016,2,28,17,15,21.5,50.0,1.8,12.5,54.0,79.89,61.99
2016,2,28,17,30,1.0,30.0,1.9,12.0,30.0,30.34,17.85
2016,2,28,17,45,0.5,15.0,2.0,12.0,15.0,12.66,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,96.0,9.5,1.45,9.5,14.0,7.47,0.0
2016,2,29,7,0,192.0,19.0,1.4,10.0,28.0,15.52,0.0
2016,2,29,7,15,323.0,30.5,1.45,10.0,69.5,25.05,15.73
2016,2,29,7,30,454.0,42.0,1.5,10.0,111.0,34.67,25.26
2016,2,29,7,45,541.5,49.0,1.55,10.5,160.5,40.49,30.89
2016,2,29,8,0,629.0,56.0,1.6,11.0,210.0,46.44,36.42
2016,2,29,8,15,380.5,96.5,1.55,11.5,196.0,69.79,57.38
2016,2,29,8,30,132.0,137.0,1.5,12.0,182.0,94.42,79.12
2016,2,29,8,45,463.0,105.5,1.5,13.0,294.0,76.08,62.43
2016,2,29,9,0,794.0,74.0,1.5,14.0,406.0,65.85,53.02
2016,2,29,9,15,816.5,77.0,1.5,14.5,450.0,68.25,54.89
2016,2,29,9,30,839.0,80.0,1.5,15.0,494.0,70.62,56.69
2016,2,29,9,45,849.0,84.5,1.5,15.5,531.5,73.69,59.09
2016,2,29,10,0,859.0,89.0,1.5,16.0,569.0,76.65,61.39
2016,2,29,10,15,871.0,91.0,1.45,16.0,601.0,77.93,62.35
2016,2,29,10,30,883.0,93.0,1.4,16.0,633.0,87.66,70.6
2016,2,29,10,45,891.0,94.5,1.35,16.5,658.5,123.18,74.3
2016,2,29,11,0,899.0,96.0,1.3,17.0,684.0,182.64,106.3
2016,2,29,11,15,904.5,96.5,1.3,17.0,701.5,241.36,150.71
2016,2,29,11,30,910.0,97.0,1.3,17.0,719.0,299.88,200.61
2016,2,29,11,45,919.0,94.5,1.3,17.5,730.5,356.85,250.58
2016,2,29,12,0,928.0,92.0,1.3,18.0,742.0,413.36,300.01
2016,2,29,12,15,810.0,139.5,1.25,18.0,708.0,456.06,339.95
2016,2,29,12,30,692.0,187.0,1.2,18.0,674.0,486.97,368.41
2016,2,29,12,45,812.5,138.0,1.2,18.5,704.0,551.75,419.09
2016,2,29,13,0,933.0,89.0,1.2,19.0,734.0,618.38,470.5
2016,2,29,13,15,929.0,88.5,1.15,19.0,719.5,661.39,503.89
2016,2,29,13,30,925.0,88.0,1.1,19.0,705.0,701.47,534.44
2016,2,29,13,45,748.5,143.0,1.05,19.0,632.5,682.12,520.36
2016,2,29,14,0,572.0,198.0,1.0,19.0,560.0,632.22,484.55
2016,2,29,14,15,610.0,175.0,0.9,19.0,545.0,672.63,515.07
2016,2,29,14,30,648.0,152.0,0.8,19.0,530.0,705.2,538.88
2016,2,29,14,45,744.0,119.0,0.75,19.5,527.5,771.97,584.91
2016,2,29,15,0,840.0,86.0,0.7,20.0,525.0,832.64,624.31
2016,2,29,15,15,819.0,83.0,0.6,19.5,483.0,830.78,623.14
2016,2,29,15,30,798.0,80.0,0.5,19.0,441.0,824.79,620.11
2016,2,29,15,45,765.0,77.5,0.4,19.0,394.0,804.76,606.5
2016,2,29,16,0,732.0,75.0,0.3,19.0,347.0,780.69,590.18
2016,2,29,16,15,690.0,70.0,0.25,18.5,298.5,748.64,569.95
2016,2,29,16,30,648.0,65.0,0.2,18.0,250.0,707.63,542.56
2016,2,29,16,45,577.0,59.0,0.2,17.5,200.0,636.73,493.09
2016,2,29,17,0,506.0,53.0,0.2,17.0,150.0,564.04,439.43
2016,2,29,17,15,403.5,42.0,0.2,17.0,105.0,457.02,355.74
2016,2,29,17,30,301.0,31.0,0.2,17.0,60.0,352.19,261.71
2016,2,29,17,45,150.5,15.5,0.2,17.0,30.0,180.66,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,115.5,10.0,1.6,11.5,16.5,7.87,0.0
2016,3,1,7,0,231.0,20.0,1.6,12.0,33.0,16.42,1.32
2016,3,1,7,15,360.0,31.5,1.65,12.5,75.5,26.0,16.53
2016,3,1,7,30,489.0,43.0,1.7,13.0,118.0,35.67,25.86
2016,3,1,7,45,568.5,49.5,1.8,13.5,168.5,41.09,31.05
2016,3,1,8,0,648.0,56.0,1.9,14.0,219.0,46.63,36.14
2016,3,1,8,15,587.0,74.5,1.9,14.5,246.0,59.32,47.42
2016,3,1,8,30,526.0,93.0,1.9,15.0,273.0,71.23,57.81
2016,3,1,8,45,531.5,108.0,1.95,15.5,312.0,80.91,66.07
2016,3,1,9,0,537.0,123.0,2.0,16.0,351.0,87.88,71.83
2016,3,1,9,15,483.0,152.0,2.1,16.0,373.0,103.92,85.55
2016,3,1,9,30,429.0,181.0,2.2,16.0,395.0,119.04,98.33
2016,3,1,9,45,662.5,130.0,2.3,16.5,489.5,92.9,75.41
2016,3,1,10,0,896.0,79.0,2.4,17.0,584.0,78.96,63.11
2016,3,1,10,15,907.0,80.5,2.45,17.0,616.5,80.49,64.3
2016,3,1,10,30,918.0,82.0,2.5,17.0,649.0,81.93,65.41
2016,3,1,10,45,927.0,83.0,2.55,17.5,674.5,121.49,70.44
2016,3,1,11,0,936.0,84.0,2.6,18.0,700.0,182.67,104.33
2016,3,1,11,15,941.5,84.5,2.6,18.0,718.5,243.31,150.95
2016,3,1,11,30,947.0,85.0,2.6,18.0,737.0,303.72,203.13
2016,3,1,11,45,951.5,84.5,2.6,18.0,747.0,362.59,256.04
2016,3,1,12,0,956.0,84.0,2.6,18.0,757.0,420.57,308.22
2016,3,1,12,15,956.5,84.5,2.55,18.0,759.0,476.57,357.86
2016,3,1,12,30,957.0,85.0,2.5,18.0,761.0,530.83,404.8
2016,3,1,12,45,955.0,84.5,2.5,18.0,754.5,580.94,447.44
2016,3,1,13,0,953.0,84.0,2.5,18.0,748.0,628.57,487.03
2016,3,1,13,15,948.5,83.5,2.5,18.0,733.0,672.01,522.51
2016,3,1,13,30,944.0,83.0,2.5,18.0,718.0,712.4,554.94
2016,3,1,13,45,937.5,81.5,2.5,18.0,695.5,747.2,582.71
2016,3,1,14,0,931.0,80.0,2.5,18.0,673.0,778.48,606.25
2016,3,1,14,15,920.5,79.0,2.45,17.5,642.5,803.63,625.69
2016,3,1,14,30,910.0,78.0,2.4,17.0,612.0,824.93,642.57
2016,3,1,14,45,896.0,75.5,2.4,17.0,575.0,837.75,652.78
2016,3,1,15,0,882.0,73.0,2.4,17.0,538.0,846.47,660.34
2016,3,1,15,15,862.0,71.0,2.35,16.5,495.5,846.64,662.84
2016,3,1,15,30,842.0,69.0,2.3,16.0,453.0,852.43,669.5
2016,3,1,15,45,814.5,66.0,2.3,16.0,406.0,836.93,660.11
2016,3,1,16,0,787.0,63.0,2.3,16.0,359.0,817.52,647.85
2016,3,1,16,15,747.5,59.0,2.1,15.5,309.0,782.3,623.19
2016,3,1,16,30,708.0,55.0,1.9,15.0,259.0,743.75,595.08
2016,3,1,16,45,645.5,49.5,1.75,14.5,209.0,679.68,546.76
2016,3,1,17,0,583.0,44.0,1.6,14.0,159.0,613.44,494.16
2016,3,1,17,15,484.0,36.0,1.5,13.5,112.5,520.24,417.54
2016,3,1,17,30,385.0,28.0,1.4,13.0,66.0,421.34,324.71
2016,3,1,17,45,192.5,14.0,1.35,12.5,33.0,215.05,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,124.0,10.5,0.9,11.5,18.0,8.26,0.0
2016,3,2,7,0,248.0,21.0,1.0,12.0,36.0,17.26,3.86
2016,3,2,7,15,371.5,31.0,1.05,12.5,78.0,25.59,16.36
2016,3,2,7,30,495.0,41.0,1.1,13.0,120.0,34.07,24.53
2016,3,2,7,45,292.5,71.0,1.15,13.5,122.0,52.2,40.97
2016,3,2,8,0,90.0,101.0,1.2,14.0,124.0,71.04,57.83
2016,3,2,8,15,100.0,121.5,1.2,14.5,152.0,84.27,69.45
2016,3,2,8,30,110.0,142.0,1.2,15.0,180.0,97.16,80.52
2016,3,2,8,45,202.5,156.5,1.2,15.5,238.5,107.87,89.48
2016,3,2,9,0,295.0,171.0,1.2,16.0,297.0,115.11,95.29
2016,3,2,9,15,344.0,181.0,1.2,16.0,343.0,121.65,100.63
2016,3,2,9,30,393.0,191.0,1.2,16.0,389.0,123.94,102.3
2016,3,2,9,45,446.5,193.5,1.3,16.5,434.5,125.25,102.97
2016,3,2,10,0,500.0,196.0,1.4,17.0,480.0,126.69,103.77
2016,3,2,10,15,691.5,143.0,1.45,17.0,559.5,98.98,79.99
2016,3,2,10,30,883.0,90.0,1.5,17.0,639.0,85.91,68.73
2016,3,2,10,45,790.5,129.0,1.6,17.5,635.0,136.89,85.17
2016,3,2,11,0,698.0,168.0,1.7,18.0,631.0,196.79,124.84
2016,3,2,11,15,675.0,183.0,1.8,18.0,641.0,251.5,168.2
2016,3,2,11,30,652.0,198.0,1.9,18.0,651.0,303.63,213.25
2016,3,2,11,45,610.5,217.0,2.0,18.5,645.5,350.06,254.79
2016,3,2,12,0,569.0,236.0,2.1,19.0,640.0,389.43,290.1
2016,3,2,12,15,520.0,255.5,2.15,18.5,625.0,423.05,321.02
2016,3,2,12,30,471.0,275.0,2.2,18.0,610.0,451.27,346.7
2016,3,2,12,45,353.5,305.0,2.3,18.0,555.0,440.17,341.25
2016,3,2,13,0,236.0,335.0,2.4,18.0,500.0,415.02,323.69
2016,3,2,13,15,225.0,335.0,2.4,18.0,490.0,427.27,334.27
2016,3,2,13,30,214.0,335.0,2.4,18.0,480.0,438.11,343.41
2016,3,2,13,45,281.0,305.5,2.45,18.0,489.5,488.85,384.08
2016,3,2,14,0,348.0,276.0,2.5,18.0,499.0,529.66,417.3
2016,3,2,14,15,253.5,275.5,2.5,17.5,434.0,476.35,377.24
2016,3,2,14,30,159.0,275.0,2.5,17.0,369.0,398.77,317.94
2016,3,2,14,45,102.0,247.0,2.5,17.0,306.0,315.47,253.08
2016,3,2,15,0,45.0,219.0,2.5,17.0,243.0,245.09,196.54
2016,3,2,15,15,77.0,209.5,2.45,16.5,246.5,269.89,218.75
2016,3,2,15,30,109.0,200.0,2.4,16.0,250.0,315.5,257.23
2016,3,2,15,45,100.5,179.0,2.35,15.5,221.5,272.1,223.43
2016,3,2,16,0,92.0,158.0,2.3,15.0,193.0,247.06,204.08
2016,3,2,16,15,79.0,138.5,2.15,14.5,166.0,219.08,181.55
2016,3,2,16,30,66.0,119.0,2.0,14.0,139.0,190.43,157.92
2016,3,2,16,45,58.5,97.5,1.9,14.0,112.5,162.85,134.56
2016,3,2,17,0,51.0,76.0,1.8,14.0,86.0,134.02,109.56
2016,3,2,17,15,31.5,55.0,1.8,13.5,60.5,93.83,74.22
2016,3,2,17,30,12.0,34.0,1.8,13.0,35.0,50.92,35.84
2016,3,2,17,45,6.0,17.0,1.8,13.0,17.5,21.65,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,1.55,12.0,8.0,6.29,0.0
2016,3,3,7,0,0.0,16.0,1.6,12.0,16.0,12.19,2.15
2016,3,3,7,15,0.0,35.0,1.55,12.0,35.0,26.32,17.15
2016,3,3,7,30,0.0,54.0,1.5,12.0,54.0,39.96,29.91
2016,3,3,7,45,6.0,74.0,1.5,12.5,75.5,54.16,42.91
2016,3,3,8,0,12.0,94.0,1.5,13.0,97.0,68.24,55.6
2016,3,3,8,15,19.0,113.5,1.4,13.0,119.5,81.92,67.79
2016,3,3,8,30,26.0,133.0,1.3,13.0,142.0,92.96,77.44
2016,3,3,8,45,13.0,129.0,1.2,13.5,133.5,94.14,78.13
2016,3,3,9,0,0.0,125.0,1.1,14.0,125.0,92.25,76.1
2016,3,3,9,15,34.5,171.5,1.1,14.0,189.0,118.65,98.82
2016,3,3,9,30,69.0,218.0,1.1,14.0,253.0,145.54,121.58
2016,3,3,9,45,38.5,205.0,1.1,14.5,225.0,139.15,115.5
2016,3,3,10,0,8.0,192.0,1.1,15.0,197.0,138.21,114.23
2016,3,3,10,15,27.5,229.0,1.1,15.0,246.5,153.3,126.75
2016,3,3,10,30,47.0,266.0,1.1,15.0,296.0,173.61,143.53
2016,3,3,10,45,26.5,234.0,1.15,15.5,251.5,161.05,125.85
2016,3,3,11,0,6.0,202.0,1.2,16.0,207.0,149.34,116.65
2016,3,3,11,15,35.5,258.5,1.3,16.0,284.0,188.81,146.85
2016,3,3,11,30,65.0,315.0,1.4,16.0,361.0,238.33,184.84
2016,3,3,11,45,66.0,318.5,1.5,16.0,365.5,250.52,194.71
2016,3,3,12,0,67.0,322.0,1.6,16.0,370.0,262.75,204.83
2016,3,3,12,15,83.0,331.5,1.5,16.0,391.0,285.77,222.93
2016,3,3,12,30,99.0,341.0,1.4,16.0,412.0,310.94,242.69
2016,3,3,12,45,70.0,320.0,1.35,16.0,370.0,290.37,227.29
2016,3,3,13,0,41.0,299.0,1.3,16.0,328.0,265.41,208.23
2016,3,3,13,15,41.0,293.0,1.2,16.0,321.5,267.28,210.03
2016,3,3,13,30,41.0,287.0,1.1,16.0,315.0,268.87,211.48
2016,3,3,13,45,43.5,280.5,1.05,16.0,310.0,271.54,213.94
