Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,46.0,274.0,1.0,16.0,305.0,274.23,216.46
2016,3,3,14,15,76.5,273.5,1.0,15.5,321.0,304.75,241.94
2016,3,3,14,30,107.0,273.0,1.0,15.0,337.0,337.72,269.26
2016,3,3,14,45,61.5,234.5,1.0,15.0,270.5,268.3,214.51
2016,3,3,15,0,16.0,196.0,1.0,15.0,204.0,178.84,142.63
2016,3,3,15,15,59.0,198.5,0.9,15.0,226.5,241.25,195.08
2016,3,3,15,30,102.0,201.0,0.8,15.0,249.0,290.87,236.02
2016,3,3,15,45,51.5,166.0,0.7,15.0,190.0,211.24,171.09
2016,3,3,16,0,1.0,131.0,0.6,15.0,131.0,114.67,90.89
2016,3,3,16,15,0.5,113.0,0.6,14.5,113.0,99.03,78.51
2016,3,3,16,30,0.0,95.0,0.6,14.0,95.0,83.09,65.33
2016,3,3,16,45,0.0,76.5,0.6,14.0,76.5,66.59,51.32
2016,3,3,17,0,0.0,58.0,0.6,14.0,58.0,49.48,36.56
2016,3,3,17,15,0.0,41.0,0.6,14.0,41.0,33.47,22.59
2016,3,3,17,30,0.0,24.0,0.6,14.0,24.0,18.31,9.21
2016,3,3,17,45,0.0,12.0,0.65,14.0,12.0,9.13,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,16.02,5.58
2016,3,4,7,15,13.5,41.0,1.3,13.0,43.0,30.48,20.77
2016,3,4,7,30,27.0,61.0,1.3,13.0,65.0,44.49,33.83
2016,3,4,7,45,37.0,82.0,1.3,13.5,90.0,58.84,46.93
2016,3,4,8,0,47.0,103.0,1.3,14.0,115.0,72.96,59.56
2016,3,4,8,15,55.5,123.0,1.35,14.0,140.5,86.25,71.33
2016,3,4,8,30,64.0,143.0,1.4,14.0,166.0,99.31,82.7
2016,3,4,8,45,32.0,121.5,1.5,14.5,133.0,87.58,72.07
2016,3,4,9,0,0.0,100.0,1.6,15.0,100.0,75.53,61.21
2016,3,4,9,15,33.5,160.0,1.75,15.5,177.5,112.19,92.77
2016,3,4,9,30,67.0,220.0,1.9,16.0,255.0,146.73,121.86
2016,3,4,9,45,36.5,203.5,2.05,16.5,223.0,138.42,114.21
2016,3,4,10,0,6.0,187.0,2.2,17.0,191.0,135.16,111.0
2016,3,4,10,15,3.0,105.5,2.2,17.0,107.5,80.73,64.36
2016,3,4,10,30,0.0,24.0,2.2,17.0,24.0,18.39,10.4
2016,3,4,10,45,0.0,78.0,2.25,17.0,78.0,60.09,44.32
2016,3,4,11,0,0.0,132.0,2.3,17.0,132.0,100.2,77.11
2016,3,4,11,15,0.0,85.0,2.25,16.5,85.0,65.57,48.74
2016,3,4,11,30,0.0,38.0,2.2,16.0,38.0,29.21,18.72
2016,3,4,11,45,0.0,79.5,2.2,16.0,79.5,61.33,45.33
2016,3,4,12,0,0.0,121.0,2.2,16.0,121.0,93.05,71.33
2016,3,4,12,15,0.0,84.0,2.3,16.0,84.0,64.84,48.14
2016,3,4,12,30,0.0,47.0,2.4,16.0,47.0,36.18,24.47
2016,3,4,12,45,0.0,91.0,2.5,16.0,91.0,70.28,52.68
2016,3,4,13,0,0.0,135.0,2.6,16.0,135.0,104.54,80.77
2016,3,4,13,15,0.0,132.5,2.6,16.0,132.5,102.81,79.37
2016,3,4,13,30,0.0,130.0,2.6,16.0,130.0,101.05,78.01
2016,3,4,13,45,0.0,114.0,2.65,16.0,114.0,88.44,67.76
2016,3,4,14,0,0.0,98.0,2.7,16.0,98.0,75.7,57.38
2016,3,4,14,15,19.0,172.0,2.6,15.5,183.0,152.11,121.01
2016,3,4,14,30,38.0,246.0,2.5,15.0,268.0,253.86,204.05
2016,3,4,14,45,52.0,239.5,2.4,15.0,268.5,265.64,214.11
2016,3,4,15,0,66.0,233.0,2.3,15.0,269.0,278.39,225.29
2016,3,4,15,15,33.0,176.5,2.25,15.0,194.5,193.61,156.49
2016,3,4,15,30,0.0,120.0,2.2,15.0,120.0,96.9,76.03
2016,3,4,15,45,0.0,100.5,2.15,15.0,100.5,80.09,62.28
2016,3,4,16,0,0.0,81.0,2.1,15.0,81.0,63.13,48.16
2016,3,4,16,15,0.0,70.0,2.15,14.5,70.0,53.93,40.55
2016,3,4,16,30,0.0,59.0,2.2,14.0,59.0,45.2,33.22
2016,3,4,16,45,0.0,47.5,2.3,14.0,47.5,36.33,25.57
2016,3,4,17,0,0.0,36.0,2.4,14.0,36.0,27.48,17.85
2016,3,4,17,15,0.0,25.5,2.45,14.0,25.5,19.42,10.76
2016,3,4,17,30,0.0,15.0,2.5,14.0,15.0,11.39,3.63
2016,3,4,17,45,0.0,7.5,2.6,14.0,7.5,5.68,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,3.15,13.5,5.5,4.33,0.0
2016,3,5,7,0,0.0,11.0,3.3,14.0,11.0,8.35,0.54
2016,3,5,7,15,0.0,22.0,3.35,14.0,22.0,16.75,8.87
2016,3,5,7,30,0.0,33.0,3.4,14.0,33.0,25.19,16.68
2016,3,5,7,45,0.0,45.5,3.5,14.5,45.5,34.8,25.42
2016,3,5,8,0,0.0,58.0,3.6,15.0,58.0,44.42,34.05
2016,3,5,8,15,0.0,70.5,3.75,15.0,70.5,53.68,42.31
2016,3,5,8,30,0.0,83.0,3.9,15.0,83.0,62.88,50.39
2016,3,5,8,45,9.5,124.0,4.05,15.0,128.5,91.13,75.14
2016,3,5,9,0,19.0,165.0,4.2,15.0,174.0,118.07,98.44
2016,3,5,9,15,9.5,121.0,4.25,15.0,125.5,90.58,74.19
2016,3,5,9,30,0.0,77.0,4.3,15.0,77.0,59.18,46.56
2016,3,5,9,45,0.0,95.5,4.35,15.5,95.5,73.24,58.62
2016,3,5,10,0,0.0,114.0,4.4,16.0,114.0,86.54,69.87
2016,3,5,10,15,0.0,115.5,4.45,16.0,115.5,87.77,70.77
2016,3,5,10,30,0.0,117.0,4.5,16.0,117.0,88.96,71.67
2016,3,5,10,45,0.0,83.5,4.6,16.5,83.5,64.36,47.88
2016,3,5,11,0,0.0,50.0,4.7,17.0,50.0,38.45,26.31
2016,3,5,11,15,0.0,72.5,4.75,17.0,72.5,55.88,40.69
2016,3,5,11,30,0.0,95.0,4.8,17.0,95.0,73.34,55.01
2016,3,5,11,45,0.0,112.0,4.85,17.5,112.0,86.17,65.34
2016,3,5,12,0,0.0,129.0,4.9,18.0,129.0,99.09,75.7
2016,3,5,12,15,1.0,150.5,4.9,17.5,151.5,116.02,89.59
2016,3,5,12,30,2.0,172.0,4.9,17.0,174.0,133.35,103.83
2016,3,5,12,45,4.5,189.0,4.9,17.0,192.5,148.52,116.16
2016,3,5,13,0,7.0,206.0,4.9,17.0,211.0,164.37,129.06
2016,3,5,13,15,6.5,202.0,5.05,16.5,206.5,162.21,127.69
2016,3,5,13,30,6.0,198.0,5.2,16.0,202.0,159.95,126.27
2016,3,5,13,45,7.5,204.5,5.35,16.0,210.0,167.79,132.88
2016,3,5,14,0,9.0,211.0,5.5,16.0,218.0,176.15,139.95
2016,3,5,14,15,4.5,127.5,6.0,16.0,131.0,103.32,80.45
2016,3,5,14,30,0.0,44.0,6.5,16.0,44.0,33.76,22.65
2016,3,5,14,45,0.0,31.5,7.05,16.0,31.5,24.12,14.63
2016,3,5,15,0,0.0,19.0,7.6,16.0,19.0,14.52,6.59
2016,3,5,15,15,0.0,41.0,7.85,15.5,41.0,31.38,20.9
2016,3,5,15,30,0.0,63.0,8.1,15.0,63.0,48.32,35.36
2016,3,5,15,45,0.0,35.0,8.4,15.0,35.0,26.74,17.13
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,67.5,17.0,2.5,10.5,22.5,13.38,0.0
2016,3,6,7,0,135.0,34.0,2.5,11.0,45.0,25.3,14.17
2016,3,6,7,15,249.0,49.5,2.65,11.0,87.5,37.04,26.88
2016,3,6,7,30,363.0,65.0,2.8,11.0,130.0,48.7,37.96
2016,3,6,7,45,442.0,75.0,3.0,11.5,179.5,56.33,45.11
2016,3,6,8,0,521.0,85.0,3.2,12.0,229.0,66.99,54.74
2016,3,6,8,15,573.0,92.5,3.3,12.0,279.0,72.08,59.3
2016,3,6,8,30,625.0,100.0,3.4,12.0,329.0,77.16,63.73
2016,3,6,8,45,411.5,146.0,3.5,12.5,305.5,100.12,83.77
2016,3,6,9,0,198.0,192.0,3.6,13.0,282.0,128.48,108.22
2016,3,6,9,15,473.0,156.0,3.65,13.0,397.0,105.49,87.8
2016,3,6,9,30,748.0,120.0,3.7,13.0,512.0,88.66,72.85
2016,3,6,9,45,499.0,192.5,3.75,13.5,462.0,125.12,104.25
2016,3,6,10,0,250.0,265.0,3.8,14.0,412.0,162.53,135.91
2016,3,6,10,15,531.0,198.5,3.8,14.0,532.5,126.82,104.96
2016,3,6,10,30,812.0,132.0,3.8,14.0,653.0,101.57,83.06
2016,3,6,10,45,650.0,192.5,3.8,14.0,620.0,168.61,112.86
2016,3,6,11,0,488.0,253.0,3.8,14.0,587.0,228.17,160.78
2016,3,6,11,15,425.0,283.5,3.85,14.0,579.5,272.16,199.0
2016,3,6,11,30,362.0,314.0,3.9,14.0,572.0,311.86,235.34
2016,3,6,11,45,294.0,333.0,3.95,14.0,544.5,332.58,256.43
2016,3,6,12,0,226.0,352.0,4.0,14.0,517.0,345.56,270.32
2016,3,6,12,15,289.0,339.5,4.1,14.0,551.0,387.81,304.76
2016,3,6,12,30,352.0,327.0,4.2,14.0,585.0,434.74,343.32
2016,3,6,12,45,254.0,339.0,4.3,14.0,524.5,418.84,332.92
2016,3,6,13,0,156.0,351.0,4.4,14.0,464.0,384.77,307.13
2016,3,6,13,15,154.0,345.0,4.45,14.0,454.5,394.23,315.67
2016,3,6,13,30,152.0,339.0,4.5,14.0,445.0,402.81,323.33
2016,3,6,13,45,165.0,326.0,4.6,14.0,437.5,414.84,334.13
2016,3,6,14,0,178.0,313.0,4.7,14.0,430.0,426.68,344.88
2016,3,6,14,15,188.0,297.5,4.75,13.5,416.5,433.4,352.23
2016,3,6,14,30,198.0,282.0,4.8,13.0,403.0,439.43,359.16
2016,3,6,14,45,115.5,250.0,4.85,13.0,320.0,348.8,285.83
2016,3,6,15,0,33.0,218.0,4.9,13.0,237.0,232.9,190.04
2016,3,6,15,15,17.0,186.0,4.9,13.0,196.0,173.08,140.8
2016,3,6,15,30,1.0,154.0,4.9,13.0,155.0,130.31,104.88
2016,3,6,15,45,0.5,125.0,4.9,13.0,125.5,103.78,82.85
2016,3,6,16,0,0.0,96.0,4.9,13.0,96.0,77.05,60.38
2016,3,6,16,15,0.0,82.5,4.9,12.5,82.5,65.65,50.9
2016,3,6,16,30,0.0,69.0,4.9,12.0,69.0,54.12,41.15
2016,3,6,16,45,0.0,55.5,4.9,12.0,55.5,42.51,31.11
2016,3,6,17,0,0.0,42.0,4.9,12.0,42.0,32.1,22.0
2016,3,6,17,15,0.0,30.0,4.95,11.5,30.0,22.88,13.87
2016,3,6,17,30,0.0,18.0,5.0,11.0,18.0,13.69,5.7
2016,3,6,17,45,0.0,9.0,5.1,11.0,9.0,6.82,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,68.5,15.0,2.9,8.5,20.5,11.8,0.0
2016,3,7,7,0,137.0,30.0,3.0,9.0,41.0,22.57,12.71
2016,3,7,7,15,189.5,48.0,3.1,9.0,76.0,35.64,25.97
2016,3,7,7,30,242.0,66.0,3.2,9.0,111.0,48.42,38.06
2016,3,7,7,45,272.0,84.5,3.3,9.0,149.5,61.58,50.33
2016,3,7,8,0,302.0,103.0,3.4,9.0,188.0,74.09,61.81
2016,3,7,8,15,326.5,118.5,3.45,9.0,226.0,84.4,71.1
2016,3,7,8,30,351.0,134.0,3.5,9.0,264.0,92.39,78.15
2016,3,7,8,45,333.0,157.5,3.55,9.5,294.0,108.09,91.8
2016,3,7,9,0,315.0,181.0,3.6,10.0,324.0,121.09,102.87
2016,3,7,9,15,174.0,195.5,3.6,10.0,276.0,130.96,111.25
2016,3,7,9,30,33.0,210.0,3.6,10.0,228.0,141.31,120.0
2016,3,7,9,45,16.5,120.5,3.65,10.5,129.5,88.27,72.95
2016,3,7,10,0,0.0,31.0,3.7,11.0,31.0,23.75,15.56
2016,3,7,10,15,126.0,165.0,3.75,11.0,247.0,113.6,94.77
2016,3,7,10,30,252.0,299.0,3.8,11.0,463.0,177.59,149.83
2016,3,7,10,45,172.0,311.0,3.85,11.0,424.5,208.85,162.57
2016,3,7,11,0,92.0,323.0,3.9,11.0,386.0,228.78,180.33
2016,3,7,11,15,82.5,327.0,3.95,11.0,385.0,241.31,190.84
2016,3,7,11,30,73.0,331.0,4.0,11.0,384.0,252.48,200.63
2016,3,7,11,45,76.0,337.0,4.1,11.5,392.5,267.81,213.1
2016,3,7,12,0,79.0,343.0,4.2,12.0,401.0,283.56,225.93
2016,3,7,12,15,130.0,352.0,4.25,12.0,447.5,325.44,259.54
2016,3,7,12,30,181.0,361.0,4.3,12.0,494.0,372.66,297.79
2016,3,7,12,45,145.5,355.0,4.35,12.0,461.0,366.75,294.16
2016,3,7,13,0,110.0,349.0,4.4,12.0,428.0,348.15,280.14
2016,3,7,13,15,136.5,344.0,4.4,12.0,441.0,382.83,308.79
2016,3,7,13,30,163.0,339.0,4.4,12.0,454.0,410.86,332.15
2016,3,7,13,45,269.0,310.0,4.4,12.0,491.5,489.62,397.01
2016,3,7,14,0,375.0,281.0,4.4,12.0,529.0,561.19,455.94
2016,3,7,14,15,390.5,263.0,4.35,12.0,511.5,576.44,469.31
2016,3,7,14,30,406.0,245.0,4.3,12.0,494.0,590.21,481.83
2016,3,7,14,45,349.5,240.5,4.25,12.0,446.0,555.99,455.45
2016,3,7,15,0,293.0,236.0,4.2,12.0,398.0,517.84,425.76
2016,3,7,15,15,500.5,175.5,4.05,12.0,426.5,668.16,549.05
2016,3,7,15,30,708.0,115.0,3.9,12.0,455.0,809.99,658.72
2016,3,7,15,45,688.5,106.5,3.8,12.0,410.0,794.18,647.15
2016,3,7,16,0,669.0,98.0,3.7,12.0,365.0,774.7,633.78
2016,3,7,16,15,625.5,91.5,3.55,11.5,316.0,732.08,603.3
2016,3,7,16,30,582.0,85.0,3.4,11.0,267.0,686.26,569.43
2016,3,7,16,45,529.5,75.0,3.3,11.0,218.0,625.47,521.49
2016,3,7,17,0,477.0,65.0,3.2,11.0,169.0,562.68,469.76
2016,3,7,17,15,380.0,53.5,3.25,10.5,122.5,457.34,382.07
2016,3,7,17,30,283.0,42.0,3.3,10.0,76.0,353.78,290.52
2016,3,7,17,45,141.5,21.0,3.35,9.5,38.0,189.78,117.89
2016,3,7,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.0,15.5,2.05,7.5,29.5,12.59,0.0
2016,3,8,7,0,310.0,31.0,2.0,8.0,59.0,25.55,15.68
2016,3,8,7,15,418.0,41.5,1.95,8.5,105.5,34.14,24.8
2016,3,8,7,30,526.0,52.0,1.9,9.0,152.0,42.8,33.08
2016,3,8,7,45,579.0,61.0,1.85,9.5,201.5,49.79,39.64
2016,3,8,8,0,632.0,70.0,1.8,10.0,251.0,56.67,45.89
2016,3,8,8,15,674.5,75.5,1.75,10.5,301.0,60.75,49.46
2016,3,8,8,30,717.0,81.0,1.7,11.0,351.0,64.82,52.9
2016,3,8,8,45,732.5,90.0,1.7,11.5,396.5,70.76,57.95
2016,3,8,9,0,748.0,99.0,1.7,12.0,442.0,76.46,62.69
2016,3,8,9,15,585.0,149.0,1.75,12.0,433.5,103.47,86.25
2016,3,8,9,30,422.0,199.0,1.8,12.0,425.0,127.99,107.32
2016,3,8,9,45,497.5,190.5,1.85,12.0,475.0,123.55,103.15
2016,3,8,10,0,573.0,182.0,1.9,12.0,525.0,119.48,99.4
2016,3,8,10,15,523.5,212.5,1.9,12.0,538.5,133.84,111.59
2016,3,8,10,30,474.0,243.0,1.9,12.0,552.0,148.66,124.06
2016,3,8,10,45,430.5,269.0,1.95,12.0,557.5,196.92,142.49
2016,3,8,11,0,387.0,295.0,2.0,12.0,563.0,245.99,179.67
2016,3,8,11,15,315.5,320.0,1.95,12.0,542.5,277.62,208.25
2016,3,8,11,30,244.0,345.0,1.9,12.0,522.0,304.96,234.16
2016,3,8,11,45,128.0,294.0,1.9,12.0,387.0,256.32,200.76
2016,3,8,12,0,12.0,243.0,1.9,12.0,252.0,188.13,149.39
2016,3,8,12,15,38.0,290.0,1.9,12.0,318.5,237.89,189.38
2016,3,8,12,30,64.0,337.0,1.9,12.0,385.0,292.93,233.05
2016,3,8,12,45,43.5,307.5,1.95,12.0,340.5,267.58,213.29
2016,3,8,13,0,23.0,278.0,2.0,12.0,296.0,231.04,184.47
2016,3,8,13,15,11.5,219.0,2.05,12.0,228.5,179.15,142.92
2016,3,8,13,30,0.0,160.0,2.1,12.0,161.0,125.08,98.81
2016,3,8,13,45,17.5,216.0,2.2,12.0,228.0,184.64,148.3
2016,3,8,14,0,35.0,272.0,2.3,12.0,295.0,264.09,213.02
2016,3,8,14,15,34.0,260.0,2.15,11.5,282.0,258.0,208.57
2016,3,8,14,30,33.0,248.0,2.0,11.0,269.0,251.45,204.06
2016,3,8,14,45,16.5,183.0,1.85,11.0,193.5,163.58,132.34
2016,3,8,15,0,0.0,118.0,1.7,11.0,118.0,92.96,73.37
2016,3,8,15,15,0.0,117.0,1.55,10.5,117.0,92.74,73.64
2016,3,8,15,30,0.0,116.0,1.4,10.0,116.0,92.81,74.04
2016,3,8,15,45,0.0,67.0,1.3,10.0,67.0,51.4,38.85
2016,3,8,16,0,0.0,18.0,1.2,10.0,18.0,13.71,6.32
2016,3,8,16,15,0.0,15.5,1.2,10.0,15.5,11.79,4.68
2016,3,8,16,30,0.0,13.0,1.2,10.0,13.0,9.88,3.01
2016,3,8,16,45,0.0,10.5,1.3,10.0,10.5,7.97,1.33
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,6.06,0.0
2016,3,8,17,15,0.0,6.0,1.45,9.5,6.0,4.54,0.0
2016,3,8,17,30,0.0,4.0,1.5,9.0,4.0,3.02,0.0
2016,3,8,17,45,0.0,2.0,1.6,9.0,2.0,1.51,0.0
2016,3,8,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,11.5,2.4,10.0,11.5,8.75,0.0
2016,3,9,7,0,0.0,23.0,2.4,10.0,23.0,17.55,9.14
2016,3,9,7,15,0.0,41.0,2.4,10.0,41.0,30.93,21.87
2016,3,9,7,30,0.0,59.0,2.4,10.0,59.0,43.95,34.01
2016,3,9,7,45,0.0,79.0,2.4,10.5,79.0,58.13,47.0
2016,3,9,8,0,0.0,99.0,2.4,11.0,99.0,72.16,59.61
2016,3,9,8,15,4.5,117.0,2.35,11.0,119.0,84.87,70.94
2016,3,9,8,30,9.0,135.0,2.3,11.0,139.0,97.48,82.0
2016,3,9,8,45,4.5,107.0,2.3,11.5,109.0,80.19,66.28
2016,3,9,9,0,0.0,79.0,2.3,12.0,79.0,60.7,48.69
2016,3,9,9,15,23.5,151.0,2.25,12.5,164.0,107.13,89.31
2016,3,9,9,30,47.0,223.0,2.2,13.0,249.0,148.79,124.87
2016,3,9,9,45,27.5,211.0,2.15,13.5,226.5,142.91,119.18
2016,3,9,10,0,8.0,199.0,2.1,14.0,204.0,143.3,119.02
2016,3,9,10,15,21.5,233.5,2.1,14.0,247.5,165.49,137.63
2016,3,9,10,30,35.0,268.0,2.1,14.0,291.0,175.73,145.98
2016,3,9,10,45,80.0,301.5,2.15,14.5,357.0,205.45,160.04
2016,3,9,11,0,125.0,335.0,2.2,15.0,423.0,235.08,180.38
2016,3,9,11,15,66.0,273.0,2.25,15.0,320.0,206.51,160.27
2016,3,9,11,30,7.0,211.0,2.3,15.0,217.0,159.87,125.39
2016,3,9,11,45,23.0,262.0,2.35,15.5,279.5,203.11,159.45
2016,3,9,12,0,39.0,313.0,2.4,16.0,342.0,248.1,194.48
2016,3,9,12,15,29.0,292.5,2.4,16.0,314.0,235.95,185.18
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,218.05,171.33
2016,3,9,12,45,24.5,283.5,2.45,16.5,301.5,232.96,183.06
2016,3,9,13,0,30.0,295.0,2.5,17.0,317.0,256.57,201.53
2016,3,9,13,15,30.0,289.5,2.5,17.0,311.5,258.02,202.91
2016,3,9,13,30,30.0,284.0,2.5,17.0,306.0,259.24,204.19
2016,3,9,13,45,34.0,280.5,2.55,17.0,304.5,265.02,209.23
2016,3,9,14,0,38.0,277.0,2.6,17.0,303.0,271.14,214.58
2016,3,9,14,15,24.0,242.0,2.6,17.0,258.0,217.53,172.25
2016,3,9,14,30,10.0,207.0,2.6,17.0,213.0,177.49,140.26
2016,3,9,14,45,21.5,215.0,2.6,17.0,227.5,197.42,157.15
2016,3,9,15,0,33.0,223.0,2.6,17.0,242.0,237.82,190.32
2016,3,9,15,15,32.5,207.0,2.5,16.5,224.5,226.31,181.85
2016,3,9,15,30,32.0,191.0,2.4,16.0,207.0,214.39,173.12
2016,3,9,15,45,16.0,142.5,2.3,16.0,150.5,134.99,108.1
2016,3,9,16,0,0.0,94.0,2.2,16.0,94.0,74.79,57.65
2016,3,9,16,15,0.0,81.5,2.05,15.5,81.5,64.32,49.13
2016,3,9,16,30,0.0,69.0,1.9,15.0,69.0,53.74,40.34
2016,3,9,16,45,0.0,56.5,1.75,14.5,56.5,43.28,31.49
2016,3,9,17,0,0.0,44.0,1.6,14.0,44.0,33.64,23.2
2016,3,9,17,15,0.0,32.5,1.6,13.5,32.5,24.8,15.46
2016,3,9,17,30,0.0,21.0,1.6,13.0,21.0,15.99,7.67
2016,3,9,17,45,0.0,12.0,1.6,13.0,12.0,9.11,0.74
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.5,3.35,12.5,9.5,7.21,0.0
2016,3,10,7,0,0.0,19.0,3.4,13.0,19.0,14.46,6.55
2016,3,10,7,15,0.0,33.5,3.45,13.0,33.5,25.59,16.93
2016,3,10,7,30,0.0,48.0,3.5,13.0,48.0,36.58,27.06
2016,3,10,7,45,0.0,64.0,3.55,13.5,64.0,48.29,37.68
2016,3,10,8,0,0.0,80.0,3.6,14.0,80.0,59.9,48.02
2016,3,10,8,15,0.0,96.0,3.75,14.0,96.0,71.4,58.2
2016,3,10,8,30,0.0,112.0,3.9,14.0,112.0,82.81,68.16
2016,3,10,8,45,0.0,128.5,4.05,14.5,128.5,94.43,78.04
2016,3,10,9,0,0.0,145.0,4.2,15.0,145.0,105.93,87.69
2016,3,10,9,15,0.0,119.0,4.15,15.0,119.0,89.34,72.97
2016,3,10,9,30,0.0,93.0,4.1,15.0,93.0,71.4,57.15
2016,3,10,9,45,58.0,187.0,4.1,15.5,222.5,130.31,107.79
2016,3,10,10,0,116.0,281.0,4.1,16.0,352.0,174.1,144.52
2016,3,10,10,15,58.0,175.5,4.0,16.0,211.0,124.2,101.77
2016,3,10,10,30,0.0,70.0,3.9,16.0,70.0,53.9,39.28
2016,3,10,10,45,0.0,84.5,3.8,16.5,84.5,65.17,48.48
2016,3,10,11,0,0.0,99.0,3.7,17.0,99.0,76.29,57.44
2016,3,10,11,15,0.0,88.5,3.6,17.0,88.5,68.33,50.84
2016,3,10,11,30,0.0,78.0,3.5,17.0,78.0,60.2,44.12
2016,3,10,11,45,0.0,79.0,3.45,17.0,79.0,60.99,44.74
2016,3,10,12,0,0.0,80.0,3.4,17.0,80.0,61.78,45.37
2016,3,10,12,15,0.0,57.5,3.3,17.0,57.5,44.33,31.02
2016,3,10,12,30,0.0,35.0,3.2,17.0,35.0,26.94,16.68
2016,3,10,12,45,0.0,53.0,3.15,17.0,53.0,40.84,28.18
2016,3,10,13,0,0.0,71.0,3.1,17.0,71.0,54.77,39.66
2016,3,10,13,15,0.0,79.0,3.0,16.5,79.0,60.97,44.87
2016,3,10,13,30,0.0,87.0,2.9,16.0,87.0,67.16,50.11
2016,3,10,13,45,0.0,71.5,2.8,16.0,71.5,55.1,40.21
2016,3,10,14,0,0.0,56.0,2.7,16.0,56.0,43.08,30.31
2016,3,10,14,15,0.0,47.5,2.55,16.0,47.5,36.49,24.89
2016,3,10,14,30,0.0,39.0,2.4,16.0,39.0,29.92,19.45
2016,3,10,14,45,0.0,39.5,2.3,16.0,39.5,30.28,19.81
2016,3,10,15,0,0.0,40.0,2.2,16.0,40.0,30.65,20.18
2016,3,10,15,15,0.0,47.0,2.1,15.5,47.0,36.01,24.82
2016,3,10,15,30,0.0,54.0,2.0,15.0,54.0,41.38,29.5
2016,3,10,15,45,0.0,80.5,1.9,15.0,80.5,61.86,46.9
2016,3,10,16,0,0.0,107.0,1.8,15.0,107.0,87.19,68.37
2016,3,10,16,15,0.0,93.0,1.75,15.0,93.0,75.45,58.62
2016,3,10,16,30,0.0,79.0,1.7,15.0,79.0,63.58,48.68
2016,3,10,16,45,0.0,64.5,1.7,15.0,64.5,51.02,38.01
2016,3,10,17,0,0.0,50.0,1.7,15.0,50.0,38.28,27.05
2016,3,10,17,15,0.0,36.5,1.8,14.5,36.5,27.88,18.01
2016,3,10,17,30,0.0,23.0,1.9,14.0,23.0,17.52,8.93
2016,3,10,17,45,0.0,13.0,2.05,14.0,13.0,9.88,1.49
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,2.3,13.5,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.5,5.15,12.0,5.5,4.16,0.0
2016,3,11,7,0,0.0,11.0,5.2,12.0,11.0,8.34,1.46
2016,3,11,7,15,0.0,19.5,5.15,12.0,19.5,14.82,7.5
2016,3,11,7,30,0.0,28.0,5.1,12.0,28.0,21.33,13.52
2016,3,11,7,45,0.0,36.5,5.05,12.0,36.5,27.85,19.52
2016,3,11,8,0,0.0,45.0,5.0,12.0,45.0,34.39,25.46
2016,3,11,8,15,0.0,53.5,4.85,12.0,53.5,40.94,31.33
2016,3,11,8,30,0.0,62.0,4.7,12.0,62.0,47.51,37.15
2016,3,11,8,45,0.0,37.5,4.55,12.0,37.5,28.66,20.14
2016,3,11,9,0,0.0,13.0,4.4,12.0,13.0,9.91,3.25
2016,3,11,9,15,0.0,46.0,4.45,12.0,46.0,35.23,25.88
2016,3,11,9,30,0.0,79.0,4.5,12.0,79.0,60.75,48.43
2016,3,11,9,45,0.0,47.5,4.6,12.0,47.5,36.44,26.77
2016,3,11,10,0,0.0,16.0,4.7,12.0,16.0,12.25,5.24
2016,3,11,10,15,68.0,167.0,4.45,12.0,212.5,113.06,93.84
2016,3,11,10,30,136.0,318.0,4.2,12.0,409.0,195.7,155.89
2016,3,11,10,45,72.5,267.5,4.0,12.5,316.5,187.65,147.36
2016,3,11,11,0,9.0,217.0,3.8,13.0,224.0,161.04,127.61
2016,3,11,11,15,11.5,233.5,3.6,13.0,242.5,174.89,138.69
2016,3,11,11,30,14.0,250.0,3.4,13.0,261.0,189.35,150.23
2016,3,11,11,45,15.0,256.5,3.25,13.0,268.5,196.88,156.27
2016,3,11,12,0,16.0,263.0,3.1,13.0,276.0,204.62,162.52
2016,3,11,12,15,122.5,315.5,3.15,13.0,408.5,298.72,237.06
2016,3,11,12,30,229.0,368.0,3.2,13.0,541.0,405.64,321.25
2016,3,11,12,45,258.5,359.0,3.25,13.0,552.0,442.42,350.96
2016,3,11,13,0,288.0,350.0,3.3,13.0,563.0,476.2,378.68
2016,3,11,13,15,145.0,260.0,3.6,13.0,367.0,318.85,256.51
2016,3,11,13,30,2.0,170.0,3.9,13.0,171.0,134.52,106.18
2016,3,11,13,45,1.0,166.0,4.2,13.0,166.5,131.21,103.83
2016,3,11,14,0,0.0,162.0,4.5,13.0,162.0,127.8,101.17
2016,3,11,14,15,46.0,225.0,4.65,12.5,254.0,233.71,190.14
2016,3,11,14,30,92.0,288.0,4.8,12.0,346.0,341.65,279.59
2016,3,11,14,45,77.0,266.0,4.95,12.0,313.0,314.83,258.15
2016,3,11,15,0,62.0,244.0,5.1,12.0,280.0,286.21,235.32
2016,3,11,15,15,119.0,231.0,5.0,11.5,293.0,351.54,291.85
2016,3,11,15,30,176.0,218.0,4.9,11.0,306.0,398.42,333.28
2016,3,11,15,45,88.0,160.5,4.85,11.0,204.5,256.09,214.62
2016,3,11,16,0,0.0,103.0,4.8,11.0,103.0,83.16,65.91
2016,3,11,16,15,0.0,89.5,4.65,10.5,89.5,71.83,56.59
2016,3,11,16,30,0.0,76.0,4.5,10.0,76.0,60.39,46.91
2016,3,11,16,45,0.0,62.0,4.4,10.0,62.0,48.29,36.42
2016,3,11,17,0,0.0,48.0,4.3,10.0,48.0,36.73,26.28
2016,3,11,17,15,0.0,35.5,4.2,9.5,35.5,27.11,17.76
2016,3,11,17,30,0.0,23.0,4.1,9.0,23.0,17.52,9.2
2016,3,11,17,45,0.0,13.0,4.05,9.0,13.0,9.88,1.8
2016,3,11,18,0,0.0,3.0,4.0,9.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.95,9.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,9.5,15.0,11.43,0.59
2016,3,12,7,0,0.0,30.0,3.6,10.0,30.0,22.84,14.14
2016,3,12,7,15,0.0,51.0,3.7,10.0,51.0,37.92,28.25
2016,3,12,7,30,0.0,72.0,3.8,10.0,72.0,52.76,42.04
2016,3,12,7,45,8.0,93.0,3.95,10.0,95.5,67.53,55.61
2016,3,12,8,0,16.0,114.0,4.1,10.0,119.0,82.19,68.88
2016,3,12,8,15,24.0,133.5,4.2,10.0,142.5,95.83,81.02
2016,3,12,8,30,32.0,153.0,4.3,10.0,166.0,105.89,89.8
2016,3,12,8,45,16.0,131.0,4.4,10.5,137.5,96.57,81.09
2016,3,12,9,0,0.0,109.0,4.5,11.0,109.0,82.17,67.93
2016,3,12,9,15,16.0,164.0,4.55,11.0,173.0,119.49,100.68
2016,3,12,9,30,32.0,219.0,4.6,11.0,237.0,146.83,124.27
2016,3,12,9,45,16.0,186.5,4.65,11.5,195.5,135.31,113.69
2016,3,12,10,0,0.0,154.0,4.7,12.0,154.0,114.28,94.96
2016,3,12,10,15,16.5,213.0,4.75,12.0,224.5,153.25,128.53
2016,3,12,10,30,33.0,272.0,4.8,12.0,295.0,179.26,143.51
2016,3,12,10,45,23.5,258.0,4.85,12.0,274.5,186.71,148.93
2016,3,12,11,0,14.0,244.0,4.9,12.0,254.0,179.96,143.52
2016,3,12,11,15,40.5,291.5,5.0,12.0,321.5,213.53,169.73
2016,3,12,11,30,67.0,339.0,5.1,12.0,389.0,258.56,205.46
2016,3,12,11,45,35.5,262.0,5.2,12.5,289.0,205.86,163.77
2016,3,12,12,0,4.0,185.0,5.3,13.0,189.0,142.72,112.82
2016,3,12,12,15,4.0,185.5,5.2,13.0,189.0,144.01,113.94
2016,3,12,12,30,4.0,186.0,5.1,13.0,189.0,145.29,115.02
2016,3,12,12,45,2.0,167.0,5.1,13.0,168.5,130.32,102.77
2016,3,12,13,0,0.0,148.0,5.1,13.0,148.0,114.79,90.03
2016,3,12,13,15,0.0,145.0,5.05,13.0,145.0,112.74,88.41
2016,3,12,13,30,0.0,142.0,5.0,13.0,142.0,110.65,86.77
2016,3,12,13,45,0.0,84.5,4.95,13.0,84.5,65.2,49.1
2016,3,12,14,0,0.0,27.0,4.9,13.0,27.0,20.73,11.85
2016,3,12,14,15,0.0,36.5,4.75,13.0,36.5,28.02,18.04
2016,3,12,14,30,0.0,46.0,4.6,13.0,46.0,35.32,24.25
2016,3,12,14,45,0.0,41.0,4.5,13.0,41.0,31.44,21.03
2016,3,12,15,0,0.0,36.0,4.4,13.0,36.0,27.58,17.81
2016,3,12,15,15,0.0,66.0,4.3,13.0,66.0,50.68,37.5
2016,3,12,15,30,0.0,96.0,4.2,13.0,96.0,74.75,58.01
2016,3,12,15,45,0.0,51.5,4.1,13.0,51.5,39.44,28.13
2016,3,12,16,0,0.0,7.0,4.0,13.0,7.0,5.33,0.0
2016,3,12,16,15,0.0,6.0,3.9,12.5,6.0,4.56,0.0
2016,3,12,16,30,0.0,5.0,3.8,12.0,5.0,3.8,0.0
2016,3,12,16,45,0.0,4.0,3.75,12.0,4.0,3.03,0.0
2016,3,12,17,0,0.0,3.0,3.7,12.0,3.0,2.27,0.0
2016,3,12,17,15,0.0,2.0,3.6,12.0,2.0,1.51,0.0
2016,3,12,17,30,0.0,1.0,3.5,12.0,1.0,0.76,0.0
2016,3,12,17,45,0.0,0.5,3.4,12.0,0.5,0.38,0.0
2016,3,12,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.5,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.5,3.75,13.0,10.5,7.96,1.41
2016,3,13,7,30,0.0,15.0,3.8,13.0,15.0,11.39,4.58
2016,3,13,7,45,0.0,19.5,3.9,13.0,19.5,14.83,7.73
2016,3,13,8,0,0.0,24.0,4.0,13.0,24.0,18.27,10.85
2016,3,13,8,15,0.0,29.0,4.05,13.0,29.0,22.11,14.28
2016,3,13,8,30,0.0,34.0,4.1,13.0,34.0,25.96,17.69
2016,3,13,8,45,0.0,68.5,4.2,13.0,68.5,52.56,41.36
2016,3,13,9,0,0.0,103.0,4.3,13.0,103.0,78.07,63.79
2016,3,13,9,15,0.0,87.0,4.3,13.0,87.0,66.94,53.77
2016,3,13,9,30,0.0,71.0,4.3,13.0,71.0,54.56,42.73
2016,3,13,9,45,0.0,84.5,4.3,13.0,84.5,65.06,51.84
2016,3,13,10,0,0.0,98.0,4.3,13.0,98.0,75.33,60.7
2016,3,13,10,15,0.0,114.0,4.35,13.0,114.0,86.9,70.65
2016,3,13,10,30,0.0,130.0,4.4,13.0,130.0,98.39,76.85
2016,3,13,10,45,0.0,145.5,4.45,13.0,146.0,109.73,86.11
2016,3,13,11,0,0.0,161.0,4.5,13.0,162.0,121.2,95.46
2016,3,13,11,15,1.0,164.0,4.55,13.0,165.5,124.16,97.75
2016,3,13,11,30,2.0,167.0,4.6,13.0,169.0,127.26,100.19
2016,3,13,11,45,1.0,144.5,4.65,13.5,145.5,110.93,86.57
2016,3,13,12,0,0.0,122.0,4.7,14.0,122.0,93.93,72.44
2016,3,13,12,15,0.0,133.0,4.65,14.0,133.0,102.45,79.45
2016,3,13,12,30,0.0,144.0,4.6,14.0,144.0,111.11,86.56
2016,3,13,12,45,3.0,172.0,4.6,14.0,174.5,134.78,106.01
2016,3,13,13,0,6.0,200.0,4.6,14.0,205.0,159.33,126.12
2016,3,13,13,15,3.5,184.0,4.5,14.0,187.5,146.04,115.32
2016,3,13,13,30,1.0,168.0,4.4,14.0,170.0,132.22,104.08
2016,3,13,13,45,0.5,116.0,4.35,14.0,117.0,90.44,69.8
2016,3,13,14,0,0.0,64.0,4.3,14.0,64.0,49.28,35.69
2016,3,13,14,15,0.0,38.5,4.2,14.0,38.5,29.57,19.25
2016,3,13,14,30,0.0,13.0,4.1,14.0,13.0,9.95,2.75
2016,3,13,14,45,0.0,28.0,4.05,14.0,28.0,21.45,12.5
2016,3,13,15,0,0.0,43.0,4.0,14.0,43.0,32.96,22.29
2016,3,13,15,15,0.0,77.0,3.9,14.0,77.0,59.19,44.51
2016,3,13,15,30,0.0,111.0,3.8,14.0,111.0,87.92,68.83
2016,3,13,15,45,0.0,95.0,3.75,14.0,95.0,74.4,57.61
2016,3,13,16,0,0.0,79.0,3.7,14.0,79.0,60.78,46.26
2016,3,13,16,15,0.0,69.0,3.65,13.5,69.0,52.93,39.79
2016,3,13,16,30,0.0,59.0,3.6,13.0,59.0,45.19,33.32
2016,3,13,16,45,0.0,48.5,3.55,13.0,48.5,37.09,26.37
2016,3,13,17,0,0.0,38.0,3.5,13.0,38.0,29.01,19.34
2016,3,13,17,15,0.0,28.0,3.45,13.0,28.0,21.33,12.59
2016,3,13,17,30,0.0,18.0,3.4,13.0,18.0,13.68,5.84
2016,3,13,17,45,0.0,10.5,3.35,13.0,10.5,7.96,0.5
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
