Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,2.5,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,2.5,9.0,8.0,6.29,0.0
2016,3,14,6,45,67.0,28.0,2.5,9.5,36.0,20.89,9.18
2016,3,14,7,0,134.0,48.0,2.5,10.0,64.0,35.26,25.22
2016,3,14,7,15,192.0,67.5,2.5,10.0,103.0,49.08,38.35
2016,3,14,7,30,250.0,87.0,2.5,10.0,142.0,62.71,51.06
2016,3,14,7,45,290.0,105.0,2.55,10.5,185.0,75.0,62.23
2016,3,14,8,0,330.0,123.0,2.6,11.0,228.0,87.03,72.9
2016,3,14,8,15,383.0,129.0,2.6,11.0,270.0,89.9,75.34
2016,3,14,8,30,436.0,135.0,2.6,11.0,312.0,93.76,78.57
2016,3,14,8,45,479.5,144.0,2.65,11.5,360.5,99.28,83.06
2016,3,14,9,0,523.0,153.0,2.7,12.0,409.0,104.7,87.41
2016,3,14,9,15,499.5,176.0,2.65,12.0,438.5,116.67,97.6
2016,3,14,9,30,476.0,199.0,2.6,12.0,468.0,127.98,107.14
2016,3,14,9,45,405.0,234.5,2.6,12.0,473.5,150.71,126.48
2016,3,14,10,0,334.0,270.0,2.6,12.0,479.0,166.24,139.46
2016,3,14,10,15,274.5,296.0,2.6,12.0,474.0,176.45,147.85
2016,3,14,10,30,215.0,322.0,2.6,12.0,469.0,204.77,160.18
2016,3,14,10,45,255.5,327.5,2.6,12.5,508.0,225.79,170.08
2016,3,14,11,0,296.0,333.0,2.6,13.0,547.0,261.43,195.12
2016,3,14,11,15,164.5,320.5,2.6,13.0,440.0,256.41,197.37
2016,3,14,11,30,33.0,308.0,2.6,13.0,333.0,229.9,181.59
2016,3,14,11,45,181.5,329.5,2.6,13.5,468.5,302.72,235.9
2016,3,14,12,0,330.0,351.0,2.6,14.0,604.0,396.65,307.58
2016,3,14,12,15,267.0,364.0,2.65,14.0,568.5,405.13,316.64
2016,3,14,12,30,204.0,377.0,2.7,14.0,533.0,402.45,316.39
2016,3,14,12,45,199.0,375.0,2.75,14.0,526.5,417.57,329.37
2016,3,14,13,0,194.0,373.0,2.8,14.0,520.0,431.59,341.25
2016,3,14,13,15,521.0,255.5,2.85,14.0,638.0,588.37,466.21
2016,3,14,13,30,848.0,138.0,2.9,14.0,756.0,747.02,589.7
2016,3,14,13,45,839.5,136.0,3.0,14.0,732.0,778.05,614.05
2016,3,14,14,0,831.0,134.0,3.1,14.0,708.0,805.49,636.09
2016,3,14,14,15,819.0,132.0,3.15,14.0,677.0,826.42,652.32
2016,3,14,14,30,807.0,130.0,3.2,14.0,646.0,843.42,665.92
2016,3,14,14,45,789.0,127.0,3.3,14.0,608.0,856.24,677.02
2016,3,14,15,0,771.0,124.0,3.4,14.0,570.0,859.61,681.51
2016,3,14,15,15,749.0,120.5,3.4,13.5,527.5,854.72,680.92
2016,3,14,15,30,727.0,117.0,3.4,13.0,485.0,845.79,677.55
2016,3,14,15,45,695.0,112.5,3.45,13.0,437.0,822.47,662.64
2016,3,14,16,0,663.0,108.0,3.5,13.0,389.0,795.31,644.75
2016,3,14,16,15,621.5,101.5,3.45,12.5,339.5,753.31,615.92
2016,3,14,16,30,580.0,95.0,3.4,12.0,290.0,708.04,583.71
2016,3,14,16,45,519.5,86.0,3.35,11.5,239.0,639.41,531.9
2016,3,14,17,0,459.0,77.0,3.3,11.0,188.0,564.65,472.92
2016,3,14,17,15,371.0,65.0,3.2,10.5,140.5,467.73,392.89
2016,3,14,17,30,283.0,53.0,3.1,10.0,93.0,373.05,310.86
2016,3,14,17,45,141.5,36.0,3.05,10.0,56.0,207.2,160.71
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.63,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,1.8,7.0,12.0,9.44,0.0
2016,3,15,6,45,171.0,26.5,1.8,8.0,48.0,20.15,9.7
2016,3,15,7,0,342.0,41.0,1.8,9.0,84.0,33.5,23.92
2016,3,15,7,15,433.5,51.5,1.75,9.5,132.0,41.84,32.03
2016,3,15,7,30,525.0,62.0,1.7,10.0,180.0,50.18,39.86
2016,3,15,7,45,591.0,67.5,1.65,10.5,232.5,54.43,43.77
2016,3,15,8,0,657.0,73.0,1.6,11.0,285.0,58.8,47.62
2016,3,15,8,15,696.0,78.0,1.6,11.5,335.5,62.46,50.72
2016,3,15,8,30,735.0,83.0,1.6,12.0,386.0,66.11,53.72
2016,3,15,8,45,765.5,86.0,1.6,12.5,434.5,73.78,60.23
2016,3,15,9,0,796.0,89.0,1.6,13.0,483.0,76.01,61.88
2016,3,15,9,15,816.0,92.0,1.55,13.5,526.5,78.0,63.3
2016,3,15,9,30,836.0,95.0,1.5,14.0,570.0,79.95,64.69
2016,3,15,9,45,852.0,96.5,1.45,14.5,608.5,80.78,65.11
2016,3,15,10,0,868.0,98.0,1.4,15.0,647.0,81.62,65.55
2016,3,15,10,15,878.5,99.5,1.4,15.0,679.0,91.41,73.83
2016,3,15,10,30,889.0,101.0,1.4,15.0,711.0,117.76,74.37
2016,3,15,10,45,897.5,102.0,1.4,15.5,736.0,177.44,103.49
2016,3,15,11,0,906.0,103.0,1.4,16.0,761.0,237.73,147.5
2016,3,15,11,15,911.0,103.5,1.4,16.0,778.0,297.26,197.81
2016,3,15,11,30,916.0,104.0,1.4,16.0,795.0,356.49,250.16
2016,3,15,11,45,919.0,104.0,1.45,16.0,804.5,414.14,301.54
2016,3,15,12,0,922.0,104.0,1.5,16.0,814.0,470.78,351.27
2016,3,15,12,15,922.5,104.0,1.55,16.0,814.5,525.01,397.95
2016,3,15,12,30,923.0,104.0,1.6,16.0,815.0,577.5,441.99
2016,3,15,12,45,925.5,101.5,1.65,16.5,809.0,627.07,481.81
2016,3,15,13,0,928.0,99.0,1.7,17.0,803.0,674.5,518.92
2016,3,15,13,15,924.5,98.0,1.75,17.0,787.5,716.95,552.47
2016,3,15,13,30,921.0,97.0,1.8,17.0,772.0,756.42,583.28
2016,3,15,13,45,915.0,96.0,1.85,17.0,749.0,790.89,609.07
2016,3,15,14,0,909.0,95.0,1.9,17.0,726.0,821.94,631.67
2016,3,15,14,15,900.0,93.5,1.95,16.5,695.5,846.49,651.1
2016,3,15,14,30,891.0,92.0,2.0,16.0,665.0,867.27,668.18
2016,3,15,14,45,878.0,90.0,2.05,16.0,628.0,880.2,678.82
2016,3,15,15,0,865.0,88.0,2.1,16.0,591.0,889.15,686.96
2016,3,15,15,15,847.0,85.5,2.1,16.0,548.5,899.6,695.87
2016,3,15,15,30,829.0,83.0,2.1,16.0,506.0,895.71,694.94
2016,3,15,15,45,806.0,79.5,2.15,16.0,458.5,881.9,687.8
2016,3,15,16,0,783.0,76.0,2.2,16.0,411.0,864.19,677.88
2016,3,15,16,15,748.5,71.5,2.2,15.5,360.5,830.69,657.16
2016,3,15,16,30,714.0,67.0,2.2,15.0,310.0,793.77,633.28
2016,3,15,16,45,664.5,61.5,2.2,14.5,258.0,745.7,599.85
2016,3,15,17,0,615.0,56.0,2.2,14.0,206.0,689.42,558.19
2016,3,15,17,15,535.0,48.0,2.3,13.0,156.0,600.35,489.85
2016,3,15,17,30,455.0,40.0,2.4,12.0,106.0,511.79,416.79
2016,3,15,17,45,315.0,28.5,2.55,11.5,65.0,368.59,286.84
2016,3,15,18,0,175.0,17.0,2.7,11.0,24.0,205.8,0.0
2016,3,15,18,15,87.5,8.5,2.7,10.5,12.0,78.54,0.0
2016,3,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.0,9.0,15.0,11.8,0.0
2016,3,16,6,45,202.0,27.0,0.9,9.5,53.5,20.64,10.71
2016,3,16,7,0,404.0,39.0,0.8,10.0,92.0,32.12,22.76
2016,3,16,7,15,492.0,47.5,0.8,10.5,141.5,39.03,29.48
2016,3,16,7,30,580.0,56.0,0.8,11.0,191.0,46.02,36.02
2016,3,16,7,45,635.5,62.5,0.85,11.5,243.0,51.18,40.71
2016,3,16,8,0,691.0,69.0,0.9,12.0,295.0,56.34,45.23
2016,3,16,8,15,728.5,73.5,1.0,12.5,346.5,64.68,52.48
2016,3,16,8,30,766.0,78.0,1.1,13.0,398.0,68.32,55.44
2016,3,16,8,45,793.0,81.0,1.25,13.5,446.5,70.64,57.2
2016,3,16,9,0,820.0,84.0,1.4,14.0,495.0,72.95,58.93
2016,3,16,9,15,839.0,87.0,1.4,14.5,539.0,75.05,60.46
2016,3,16,9,30,858.0,90.0,1.4,15.0,583.0,77.1,61.94
2016,3,16,9,45,872.0,92.0,1.45,15.5,621.5,86.76,69.98
2016,3,16,10,0,886.0,94.0,1.5,16.0,660.0,88.42,71.1
2016,3,16,10,15,896.0,95.5,1.5,16.0,691.5,89.59,71.95
2016,3,16,10,30,906.0,97.0,1.5,16.0,723.0,119.85,73.65
2016,3,16,10,45,913.5,98.0,1.55,16.5,747.5,180.37,104.28
2016,3,16,11,0,921.0,99.0,1.6,17.0,772.0,241.37,149.34
2016,3,16,11,15,925.0,100.0,1.6,17.0,789.0,301.78,200.6
2016,3,16,11,30,929.0,101.0,1.6,17.0,806.0,361.79,253.66
2016,3,16,11,45,931.5,101.0,1.6,17.5,814.5,419.91,304.71
2016,3,16,12,0,934.0,101.0,1.6,18.0,823.0,476.95,353.73
2016,3,16,12,15,933.5,101.0,1.6,18.0,823.5,531.24,399.93
2016,3,16,12,30,933.0,101.0,1.6,18.0,824.0,583.65,443.31
2016,3,16,12,45,935.5,98.0,1.65,18.5,817.0,633.17,482.73
2016,3,16,13,0,938.0,95.0,1.7,19.0,810.0,680.48,519.4
2016,3,16,13,15,933.5,94.5,1.7,19.0,794.0,722.98,552.28
2016,3,16,13,30,929.0,94.0,1.7,19.0,778.0,762.41,582.3
2016,3,16,13,45,923.0,92.5,1.7,19.0,754.5,796.53,606.81
2016,3,16,14,0,917.0,91.0,1.7,19.0,731.0,827.15,628.35
2016,3,16,14,15,907.5,89.5,1.7,19.0,700.5,851.33,645.55
2016,3,16,14,30,898.0,88.0,1.7,19.0,670.0,871.66,660.3
2016,3,16,14,45,885.0,86.0,1.7,19.0,632.5,884.51,670.17
2016,3,16,15,0,872.0,84.0,1.7,19.0,595.0,893.36,677.57
2016,3,16,15,15,855.0,81.5,1.65,18.5,552.0,894.02,680.31
2016,3,16,15,30,838.0,79.0,1.6,18.0,509.0,901.45,687.88
2016,3,16,15,45,814.0,76.0,1.6,18.0,461.5,887.23,680.04
2016,3,16,16,0,790.0,73.0,1.6,18.0,414.0,869.12,669.7
2016,3,16,16,15,757.0,69.0,1.55,17.5,363.5,837.53,650.37
2016,3,16,16,30,724.0,65.0,1.5,17.0,313.0,802.56,628.07
2016,3,16,16,45,675.0,59.5,1.45,16.5,261.0,747.61,590.27
2016,3,16,17,0,626.0,54.0,1.4,16.0,209.0,698.03,554.42
2016,3,16,17,15,548.5,46.5,1.45,15.0,159.0,611.58,490.0
2016,3,16,17,30,471.0,39.0,1.5,14.0,109.0,525.65,421.11
2016,3,16,17,45,336.5,28.0,1.6,13.5,67.5,387.08,299.25
2016,3,16,18,0,202.0,17.0,1.7,13.0,26.0,230.91,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.0,13.0,89.79,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,81.5,7.0,2.1,10.5,9.5,5.51,0.0
2016,3,17,6,30,163.0,14.0,2.2,11.0,19.0,11.02,0.0
2016,3,17,6,45,310.5,25.5,2.35,11.5,59.5,20.99,11.34
2016,3,17,7,0,458.0,37.0,2.5,12.0,100.0,30.76,21.39
2016,3,17,7,15,542.0,45.0,2.45,12.5,150.5,37.43,27.8
2016,3,17,7,30,626.0,53.0,2.4,13.0,201.0,44.17,34.04
2016,3,17,7,45,678.0,58.5,2.4,13.5,254.0,52.74,41.73
2016,3,17,8,0,730.0,64.0,2.4,14.0,307.0,57.6,45.96
2016,3,17,8,15,765.5,68.0,2.3,14.5,359.0,61.06,48.83
2016,3,17,8,30,801.0,72.0,2.2,15.0,411.0,64.49,51.62
2016,3,17,8,45,825.5,75.5,2.1,15.5,460.0,67.32,53.82
2016,3,17,9,0,850.0,79.0,2.0,16.0,509.0,70.09,55.95
2016,3,17,9,15,868.0,81.5,1.9,16.5,553.0,79.65,63.94
2016,3,17,9,30,886.0,84.0,1.8,17.0,597.0,82.03,65.67
2016,3,17,9,45,899.0,86.0,1.75,17.5,635.5,83.86,66.93
2016,3,17,10,0,912.0,88.0,1.7,18.0,674.0,85.58,68.11
2016,3,17,10,15,921.0,89.5,1.65,18.0,706.0,86.81,69.0
2016,3,17,10,30,930.0,91.0,1.6,18.0,738.0,121.3,72.0
2016,3,17,10,45,936.5,92.5,1.55,18.5,763.0,183.34,104.38
2016,3,17,11,0,943.0,94.0,1.5,19.0,788.0,245.75,150.68
2016,3,17,11,15,947.0,94.5,1.4,19.0,805.0,307.01,202.34
2016,3,17,11,30,951.0,95.0,1.3,19.0,822.0,367.82,255.42
2016,3,17,11,45,953.0,95.5,1.25,19.5,830.5,427.22,306.7
2016,3,17,12,0,955.0,96.0,1.2,20.0,839.0,485.45,355.67
2016,3,17,12,15,954.5,96.0,1.1,20.0,839.5,540.71,401.17
2016,3,17,12,30,954.0,96.0,1.0,20.0,840.0,594.04,443.5
2016,3,17,12,45,952.0,96.0,0.95,20.5,832.0,644.36,481.57
2016,3,17,13,0,950.0,96.0,0.9,21.0,824.0,692.2,516.44
2016,3,17,13,15,945.5,95.0,0.8,21.0,808.0,734.74,546.87
2016,3,17,13,30,941.0,94.0,0.7,21.0,792.0,774.16,574.15
2016,3,17,13,45,934.5,93.0,0.6,21.0,768.0,808.79,595.98
2016,3,17,14,0,928.0,92.0,0.5,21.0,744.0,839.89,614.83
2016,3,17,14,15,918.5,90.5,0.5,21.0,712.5,864.37,631.18
2016,3,17,14,30,909.0,89.0,0.5,21.0,681.0,884.96,645.22
2016,3,17,14,45,896.0,87.0,0.5,21.0,643.5,898.02,654.62
2016,3,17,15,0,883.0,85.0,0.5,21.0,606.0,907.03,661.7
2016,3,17,15,15,866.0,82.5,0.55,21.0,562.5,907.8,664.77
2016,3,17,15,30,849.0,80.0,0.6,21.0,519.0,915.37,672.49
2016,3,17,15,45,825.0,77.0,0.7,21.0,471.0,901.14,667.08
2016,3,17,16,0,801.0,74.0,0.8,21.0,423.0,882.97,659.18
2016,3,17,16,15,767.5,70.0,0.85,20.5,371.5,850.78,641.88
2016,3,17,16,30,734.0,66.0,0.9,20.0,320.0,815.16,621.55
2016,3,17,16,45,686.0,60.5,0.95,19.5,267.5,760.89,586.95
2016,3,17,17,0,638.0,55.0,1.0,19.0,215.0,712.05,554.0
2016,3,17,17,15,561.0,47.5,1.1,18.0,164.0,625.63,492.16
2016,3,17,17,30,484.0,40.0,1.2,17.0,113.0,539.63,425.54
2016,3,17,17,45,350.5,29.0,1.35,16.5,70.5,401.18,307.8
2016,3,17,18,0,217.0,18.0,1.5,16.0,28.0,247.15,28.68
2016,3,17,18,15,108.5,9.0,1.5,15.5,14.0,96.53,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,2.35,9.5,11.0,6.29,0.0
2016,3,18,6,30,161.0,16.0,2.4,10.0,22.0,13.02,0.0
2016,3,18,6,45,301.5,28.5,2.45,11.0,62.5,23.4,13.73
2016,3,18,7,0,442.0,41.0,2.5,12.0,103.0,33.86,24.2
2016,3,18,7,15,525.5,49.0,2.45,12.0,154.0,40.4,30.54
2016,3,18,7,30,609.0,57.0,2.4,12.0,205.0,47.01,36.75
2016,3,18,7,45,304.5,60.0,2.4,12.5,134.0,44.63,34.63
2016,3,18,8,0,0.0,63.0,2.4,13.0,63.0,48.29,37.82
2016,3,18,8,15,0.0,83.5,2.4,13.0,83.5,63.48,51.28
2016,3,18,8,30,0.0,104.0,2.4,13.0,104.0,78.13,64.09
2016,3,18,8,45,6.0,142.5,2.4,13.5,145.5,104.45,86.84
2016,3,18,9,0,12.0,181.0,2.4,14.0,187.0,129.79,108.33
2016,3,18,9,15,51.0,221.5,2.4,14.0,251.0,148.42,123.98
2016,3,18,9,30,90.0,262.0,2.4,14.0,315.0,171.18,143.02
2016,3,18,9,45,93.0,280.5,2.4,14.5,338.0,181.58,151.14
2016,3,18,10,0,96.0,299.0,2.4,15.0,361.0,191.69,158.99
2016,3,18,10,15,255.5,293.5,2.35,15.0,470.0,173.97,143.78
2016,3,18,10,30,415.0,288.0,2.3,15.0,579.0,188.27,138.21
2016,3,18,10,45,413.5,300.5,2.3,15.5,598.5,237.14,169.78
2016,3,18,11,0,412.0,313.0,2.3,16.0,618.0,278.02,200.69
2016,3,18,11,15,670.5,211.0,2.25,16.0,720.0,309.28,217.64
2016,3,18,11,30,929.0,109.0,2.2,16.0,822.0,374.22,265.93
2016,3,18,11,45,928.0,111.0,2.2,16.0,830.0,432.65,318.26
2016,3,18,12,0,927.0,113.0,2.2,16.0,838.0,489.7,368.45
2016,3,18,12,15,927.5,113.0,2.15,16.0,838.5,544.38,415.26
2016,3,18,12,30,928.0,113.0,2.1,16.0,839.0,597.29,459.27
2016,3,18,12,45,918.5,116.0,2.1,16.0,829.5,644.86,498.21
2016,3,18,13,0,909.0,119.0,2.1,16.0,820.0,689.44,533.87
2016,3,18,13,15,765.0,176.0,2.15,16.0,757.5,697.83,540.91
2016,3,18,13,30,621.0,233.0,2.2,16.0,695.0,684.17,531.37
2016,3,18,13,45,618.0,226.0,2.3,16.0,674.0,708.87,551.87
2016,3,18,14,0,615.0,219.0,2.4,16.0,653.0,730.66,569.83
2016,3,18,14,15,740.5,165.0,2.45,16.0,665.5,811.36,632.13
2016,3,18,14,30,866.0,111.0,2.5,16.0,678.0,884.74,684.7
2016,3,18,14,45,856.0,107.0,2.55,16.0,641.0,898.22,695.24
2016,3,18,15,0,846.0,103.0,2.6,16.0,604.0,907.66,703.73
2016,3,18,15,15,827.5,99.5,2.65,15.5,560.5,905.84,705.89
2016,3,18,15,30,809.0,96.0,2.7,15.0,517.0,899.85,705.34
2016,3,18,15,45,633.0,120.0,2.75,15.0,431.0,780.71,621.98
2016,3,18,16,0,457.0,144.0,2.8,15.0,345.0,639.64,519.26
2016,3,18,16,15,424.5,134.0,2.65,14.5,303.0,602.73,493.58
2016,3,18,16,30,392.0,124.0,2.5,14.0,261.0,563.83,464.86
2016,3,18,16,45,364.5,107.0,2.45,13.5,218.0,519.07,431.23
2016,3,18,17,0,337.0,90.0,2.4,13.0,175.0,472.72,394.78
2016,3,18,17,15,290.0,72.5,2.3,12.5,134.0,406.59,339.92
2016,3,18,17,30,243.0,55.0,2.2,12.0,93.0,340.49,282.46
2016,3,18,17,45,158.5,37.5,2.15,11.5,58.5,242.37,193.14
2016,3,18,18,0,74.0,20.0,2.1,11.0,24.0,109.48,26.13
2016,3,18,18,15,37.0,10.0,2.05,10.5,12.0,38.43,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,10.5,3.0,2.36,0.0
2016,3,19,6,30,0.0,6.0,1.6,11.0,6.0,4.54,0.0
2016,3,19,6,45,0.0,17.5,1.7,11.5,17.5,13.32,5.55
2016,3,19,7,0,0.0,29.0,1.8,12.0,29.0,22.12,13.94
2016,3,19,7,15,0.0,43.0,1.85,12.0,43.0,32.89,23.89
2016,3,19,7,30,0.0,57.0,1.9,12.0,57.0,43.44,33.58
2016,3,19,7,45,0.0,71.5,1.95,12.5,71.5,54.11,43.15
2016,3,19,8,0,0.0,86.0,2.0,13.0,86.0,64.7,52.46
2016,3,19,8,15,89.5,134.5,2.0,13.0,173.5,93.67,77.99
2016,3,19,8,30,179.0,183.0,2.0,13.0,261.0,122.94,103.37
2016,3,19,8,45,89.5,168.5,2.05,13.5,207.5,114.29,95.28
2016,3,19,9,0,0.0,154.0,2.1,14.0,154.0,112.67,93.43
2016,3,19,9,15,14.5,192.0,2.05,14.5,200.5,137.84,114.61
2016,3,19,9,30,29.0,230.0,2.0,15.0,247.0,153.55,127.4
2016,3,19,9,45,439.5,165.0,2.0,15.5,450.5,105.62,86.01
2016,3,19,10,0,850.0,100.0,2.0,16.0,654.0,81.99,65.5
2016,3,19,10,15,859.5,101.5,2.0,16.0,685.0,91.93,73.91
2016,3,19,10,30,869.0,103.0,2.0,16.0,716.0,131.17,79.04
2016,3,19,10,45,873.5,106.0,2.0,16.0,739.5,190.37,112.91
2016,3,19,11,0,878.0,109.0,2.0,16.0,763.0,249.79,158.93
2016,3,19,11,15,743.0,180.5,2.0,16.0,742.5,310.36,215.99
2016,3,19,11,30,608.0,252.0,2.0,16.0,722.0,367.75,269.65
2016,3,19,11,45,470.0,308.0,2.05,16.0,673.5,397.86,300.14
2016,3,19,12,0,332.0,364.0,2.1,16.0,625.0,413.58,317.13
2016,3,19,12,15,353.0,357.5,2.1,16.0,635.5,448.03,345.37
2016,3,19,12,30,374.0,351.0,2.1,16.0,646.0,483.58,374.11
2016,3,19,12,45,474.5,308.5,2.1,16.0,678.5,545.28,422.58
2016,3,19,13,0,575.0,266.0,2.1,16.0,711.0,608.48,471.97
2016,3,19,13,15,496.5,290.0,2.05,16.0,669.0,610.68,473.98
2016,3,19,13,30,418.0,314.0,2.0,16.0,627.0,605.12,470.06
2016,3,19,13,45,424.0,299.5,2.0,16.0,609.0,623.83,485.5
2016,3,19,14,0,430.0,285.0,2.0,16.0,591.0,640.5,499.22
2016,3,19,14,15,429.5,272.0,2.0,16.0,566.5,651.02,508.35
2016,3,19,14,30,429.0,259.0,2.0,16.0,542.0,659.02,515.72
2016,3,19,14,45,221.0,234.0,2.05,16.0,380.0,448.0,356.74
2016,3,19,15,0,13.0,209.0,2.1,16.0,218.0,186.47,147.7
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.5,174.83,139.62
2016,3,19,15,30,10.0,181.0,2.2,15.0,187.0,163.04,130.66
2016,3,19,15,45,35.0,181.5,2.3,15.0,198.0,210.21,170.81
2016,3,19,16,0,60.0,182.0,2.4,15.0,209.0,242.77,198.83
2016,3,19,16,15,56.0,161.0,2.35,14.5,184.0,220.82,181.66
2016,3,19,16,30,52.0,140.0,2.3,14.0,159.0,198.15,163.72
2016,3,19,16,45,47.0,118.5,2.3,14.0,133.5,173.06,143.01
2016,3,19,17,0,42.0,97.0,2.3,14.0,108.0,147.09,121.07
2016,3,19,17,15,31.5,76.0,2.15,13.5,83.0,115.81,94.05
2016,3,19,17,30,21.0,55.0,2.0,13.0,58.0,83.18,65.35
2016,3,19,17,45,10.5,35.5,1.9,12.5,37.0,51.2,36.57
2016,3,19,18,0,0.0,16.0,1.8,12.0,16.0,12.2,0.0
2016,3,19,18,15,0.0,8.0,1.75,11.5,8.0,6.29,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,11.5,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,2.5,12.0,22.0,16.33,0.0
2016,3,20,6,45,113.5,37.0,2.6,12.5,54.5,27.58,17.69
2016,3,20,7,0,227.0,52.0,2.7,13.0,87.0,38.67,28.45
2016,3,20,7,15,268.5,70.0,2.75,13.0,126.5,51.32,40.19
2016,3,20,7,30,310.0,88.0,2.8,13.0,166.0,63.61,51.44
2016,3,20,7,45,339.5,103.5,2.85,13.5,206.5,73.76,60.45
2016,3,20,8,0,369.0,119.0,2.9,14.0,247.0,83.57,68.95
2016,3,20,8,15,375.5,138.5,2.9,14.0,286.5,95.16,78.98
2016,3,20,8,30,382.0,158.0,2.9,14.0,326.0,106.21,88.42
2016,3,20,8,45,435.0,166.0,2.95,14.5,377.5,110.87,92.02
2016,3,20,9,0,488.0,174.0,3.0,15.0,429.0,115.5,95.55
2016,3,20,9,15,344.5,222.5,3.05,15.0,410.0,143.52,119.36
2016,3,20,9,30,201.0,271.0,3.1,15.0,391.0,171.35,142.69
2016,3,20,9,45,143.5,285.5,3.2,15.5,374.0,177.2,146.99
2016,3,20,10,0,86.0,300.0,3.3,16.0,357.0,192.25,159.03
2016,3,20,10,15,148.5,320.0,3.4,16.0,423.5,193.63,159.88
2016,3,20,10,30,211.0,340.0,3.5,16.0,490.0,220.8,168.29
2016,3,20,10,45,107.5,264.5,3.65,16.5,341.5,188.45,143.39
2016,3,20,11,0,4.0,189.0,3.8,17.0,193.0,142.06,110.32
2016,3,20,11,15,151.5,277.5,3.85,17.0,395.5,232.43,177.02
2016,3,20,11,30,299.0,366.0,3.9,17.0,598.0,346.22,262.81
2016,3,20,11,45,163.0,338.5,4.0,17.0,465.0,307.14,237.42
2016,3,20,12,0,27.0,311.0,4.1,17.0,332.0,244.82,191.45
2016,3,20,12,15,13.5,194.0,4.1,17.0,204.5,155.44,120.9
2016,3,20,12,30,0.0,77.0,4.1,17.0,77.0,59.52,43.34
2016,3,20,12,45,2.0,130.5,4.15,17.0,132.5,102.2,78.24
2016,3,20,13,0,4.0,184.0,4.2,17.0,188.0,145.71,113.47
2016,3,20,13,15,2.0,112.5,4.1,16.5,114.5,88.57,67.33
2016,3,20,13,30,0.0,41.0,4.0,16.0,41.0,31.57,20.58
2016,3,20,13,45,0.0,30.0,3.95,16.0,30.0,23.07,13.56
2016,3,20,14,0,0.0,19.0,3.9,16.0,19.0,14.59,6.52
2016,3,20,14,15,0.0,16.5,3.8,16.0,16.5,12.66,4.93
2016,3,20,14,30,0.0,14.0,3.7,16.0,14.0,10.73,3.33
2016,3,20,14,45,0.0,20.0,3.6,16.0,20.0,15.32,7.21
2016,3,20,15,0,0.0,26.0,3.5,16.0,26.0,19.91,11.09
2016,3,20,15,15,0.0,34.5,3.35,15.5,34.5,26.42,16.65
2016,3,20,15,30,0.0,43.0,3.2,15.0,43.0,32.93,22.26
2016,3,20,15,45,0.0,34.5,3.1,15.0,34.5,26.38,16.78
2016,3,20,16,0,0.0,26.0,3.0,15.0,26.0,19.84,11.29
2016,3,20,16,15,0.0,23.0,2.85,14.5,23.0,17.53,9.39
2016,3,20,16,30,0.0,20.0,2.7,14.0,20.0,15.23,7.47
2016,3,20,16,45,0.0,16.5,2.6,14.0,16.5,12.54,5.17
2016,3,20,17,0,0.0,13.0,2.5,14.0,13.0,9.87,2.85
2016,3,20,17,15,0.0,10.0,2.4,13.5,10.0,7.58,0.86
2016,3,20,17,30,0.0,7.0,2.3,13.0,7.0,5.3,0.0
2016,3,20,17,45,0.0,4.5,2.2,13.0,4.5,3.4,0.0
2016,3,20,18,0,0.0,2.0,2.1,13.0,2.0,1.51,0.0
2016,3,20,18,15,0.0,1.0,2.1,13.0,1.0,0.79,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,10.5,9.0,7.08,0.0
2016,3,21,6,30,0.0,18.0,2.9,11.0,18.0,13.73,0.21
2016,3,21,6,45,35.0,38.5,3.05,11.5,44.0,28.61,18.86
2016,3,21,7,0,70.0,59.0,3.2,12.0,70.0,42.93,32.4
2016,3,21,7,15,93.5,81.5,3.3,12.0,102.0,58.18,46.52
2016,3,21,7,30,117.0,104.0,3.4,12.0,134.0,73.12,60.16
2016,3,21,7,45,141.0,123.5,3.55,12.5,168.0,86.07,71.66
2016,3,21,8,0,165.0,143.0,3.7,13.0,202.0,98.78,82.68
2016,3,21,8,15,243.5,157.0,3.75,13.0,258.0,106.19,89.01
2016,3,21,8,30,322.0,171.0,3.8,13.0,314.0,115.62,97.02
2016,3,21,8,45,308.5,195.0,3.9,13.5,344.0,128.59,107.83
2016,3,21,9,0,295.0,219.0,4.0,14.0,374.0,140.92,117.95
2016,3,21,9,15,184.5,241.5,4.05,14.0,341.0,156.11,130.66
2016,3,21,9,30,74.0,264.0,4.1,14.0,308.0,172.34,144.18
2016,3,21,9,45,179.5,281.5,4.2,14.0,398.0,176.38,147.27
2016,3,21,10,0,285.0,299.0,4.3,14.0,488.0,177.98,148.33
2016,3,21,10,15,315.0,307.5,4.4,14.0,525.0,181.82,151.32
2016,3,21,10,30,345.0,316.0,4.5,14.0,562.0,210.8,157.49
2016,3,21,10,45,181.0,291.0,4.65,14.5,420.5,214.13,162.19
2016,3,21,11,0,17.0,266.0,4.8,15.0,279.0,197.01,155.08
2016,3,21,11,15,18.0,274.5,4.85,15.0,288.5,206.18,162.42
2016,3,21,11,30,19.0,283.0,4.9,15.0,298.0,215.59,169.98
2016,3,21,11,45,9.5,180.5,5.0,15.0,188.0,141.08,110.23
2016,3,21,12,0,0.0,78.0,5.1,15.0,78.0,60.31,44.35
2016,3,21,12,15,0.0,78.0,5.1,15.0,78.0,60.31,44.38
2016,3,21,12,30,0.0,78.0,5.1,15.0,78.0,60.31,44.38
2016,3,21,12,45,6.0,165.5,5.1,15.5,170.5,131.75,102.87
2016,3,21,13,0,12.0,253.0,5.1,16.0,263.0,205.4,162.14
2016,3,21,13,15,12.0,248.0,5.0,15.5,257.5,203.45,160.93
2016,3,21,13,30,12.0,243.0,4.9,15.0,252.0,201.4,159.77
2016,3,21,13,45,32.0,278.5,4.85,15.0,302.0,262.42,209.49
2016,3,21,14,0,52.0,314.0,4.8,15.0,352.0,317.94,254.4
2016,3,21,14,15,82.5,313.0,4.8,15.0,370.0,350.55,281.6
2016,3,21,14,30,113.0,312.0,4.8,15.0,388.0,385.43,310.71
2016,3,21,14,45,56.5,214.5,4.8,15.0,252.5,243.19,196.61
2016,3,21,15,0,0.0,117.0,4.8,15.0,117.0,91.73,71.07
2016,3,21,15,15,7.0,153.0,4.65,14.5,156.5,130.75,104.25
2016,3,21,15,30,14.0,189.0,4.5,14.0,196.0,174.49,141.23
2016,3,21,15,45,20.0,179.5,4.35,14.0,189.0,174.7,142.04
2016,3,21,16,0,26.0,170.0,4.2,14.0,182.0,175.42,143.37
2016,3,21,16,15,13.0,91.0,4.0,13.5,97.0,84.64,67.26
2016,3,21,16,30,0.0,12.0,3.8,13.0,12.0,9.12,2.22
2016,3,21,16,45,213.0,52.5,3.65,12.5,109.0,296.19,254.55
2016,3,21,17,0,426.0,93.0,3.5,12.0,206.0,562.05,472.43
2016,3,21,17,15,347.0,79.0,3.35,11.5,158.0,469.68,395.1
2016,3,21,17,30,268.0,65.0,3.2,11.0,110.0,378.93,317.05
2016,3,21,17,45,189.0,45.5,3.1,11.0,71.5,282.6,229.62
2016,3,21,18,0,110.0,26.0,3.0,11.0,33.0,157.02,82.11
2016,3,21,18,15,55.0,13.0,2.95,10.5,16.5,55.92,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,11.5,2.25,8.5,17.5,9.05,0.0
2016,3,22,6,30,189.0,23.0,2.3,9.0,35.0,18.78,4.96
2016,3,22,6,45,323.5,35.0,2.4,9.5,78.5,28.64,19.25
2016,3,22,7,0,458.0,47.0,2.5,10.0,122.0,38.59,28.89
2016,3,22,7,15,536.0,55.5,2.6,10.0,173.5,45.38,35.43
2016,3,22,7,30,614.0,64.0,2.7,10.0,225.0,52.2,41.8
2016,3,22,7,45,666.5,69.0,2.8,10.5,278.5,56.12,45.3
2016,3,22,8,0,719.0,74.0,2.9,11.0,332.0,60.1,48.71
2016,3,22,8,15,753.0,78.5,2.9,11.0,383.5,68.6,56.19
2016,3,22,8,30,787.0,83.0,2.9,11.0,435.0,72.1,59.13
2016,3,22,8,45,815.5,85.0,2.95,11.5,484.5,73.66,60.2
2016,3,22,9,0,844.0,87.0,3.0,12.0,534.0,75.26,61.3
2016,3,22,9,15,861.0,89.5,3.0,12.0,578.0,76.92,62.58
2016,3,22,9,30,878.0,92.0,3.0,12.0,622.0,86.89,71.14
2016,3,22,9,45,895.0,92.0,3.05,12.5,661.0,87.48,71.33
2016,3,22,10,0,912.0,92.0,3.1,13.0,700.0,88.01,71.49
2016,3,22,10,15,921.0,93.5,3.1,13.0,732.0,89.13,72.32
2016,3,22,10,30,930.0,95.0,3.1,13.0,764.0,141.57,82.76
2016,3,22,10,45,937.5,95.5,3.1,13.5,788.5,203.22,120.92
2016,3,22,11,0,945.0,96.0,3.1,14.0,813.0,265.3,170.67
2016,3,22,11,15,781.5,174.5,3.1,14.0,776.0,325.23,229.72
2016,3,22,11,30,618.0,253.0,3.1,14.0,739.0,378.58,281.97
2016,3,22,11,45,787.5,175.0,3.15,14.0,800.5,437.06,329.59
2016,3,22,12,0,957.0,97.0,3.2,14.0,862.0,504.41,385.89
2016,3,22,12,15,956.5,97.0,3.25,14.0,862.0,559.58,434.12
2016,3,22,12,30,956.0,97.0,3.3,14.0,862.0,612.8,479.57
2016,3,22,12,45,952.0,98.0,3.4,14.0,853.5,662.63,521.41
2016,3,22,13,0,948.0,99.0,3.5,14.0,845.0,709.82,560.29
2016,3,22,13,15,943.5,98.5,3.55,14.0,828.5,752.48,594.85
2016,3,22,13,30,939.0,98.0,3.6,14.0,812.0,792.04,626.3
2016,3,22,13,45,933.0,96.5,3.7,14.0,788.0,826.21,652.05
2016,3,22,14,0,927.0,95.0,3.8,14.0,764.0,856.83,675.34
2016,3,22,14,15,918.0,93.5,3.8,14.0,732.5,881.31,693.81
2016,3,22,14,30,909.0,92.0,3.8,14.0,701.0,901.93,709.68
2016,3,22,14,45,898.0,89.5,3.85,14.0,663.0,915.76,721.17
2016,3,22,15,0,887.0,87.0,3.9,14.0,625.0,925.58,730.04
2016,3,22,15,15,870.5,84.5,3.85,14.0,581.5,926.32,732.04
2016,3,22,15,30,854.0,82.0,3.8,14.0,538.0,934.2,739.4
2016,3,22,15,45,831.0,79.0,3.8,14.0,490.0,920.31,731.47
2016,3,22,16,0,808.0,76.0,3.8,14.0,442.0,902.5,720.83
2016,3,22,16,15,776.0,72.5,3.7,13.5,390.5,871.67,701.21
2016,3,22,16,30,744.0,69.0,3.6,13.0,339.0,837.38,678.51
2016,3,22,16,45,698.5,63.5,3.5,12.5,286.0,784.57,640.85
2016,3,22,17,0,653.0,58.0,3.4,12.0,233.0,737.1,605.48
2016,3,22,17,15,580.0,51.0,3.3,11.5,181.0,653.7,539.74
2016,3,22,17,30,507.0,44.0,3.2,11.0,129.0,570.42,470.21
2016,3,22,17,45,382.5,33.5,3.1,10.5,84.5,438.0,355.48
2016,3,22,18,0,258.0,23.0,3.0,10.0,40.0,300.3,177.1
2016,3,22,18,15,129.0,11.5,2.95,10.0,20.0,116.4,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,53.5,11.5,1.8,7.5,15.0,9.05,0.0
2016,3,23,6,30,107.0,23.0,1.8,8.0,30.0,17.38,5.81
2016,3,23,6,45,175.0,41.0,1.8,8.5,64.5,30.62,21.23
2016,3,23,7,0,243.0,59.0,1.8,9.0,99.0,43.64,33.61
2016,3,23,7,15,282.0,76.5,1.75,9.5,139.5,55.8,44.94
2016,3,23,7,30,321.0,94.0,1.7,10.0,180.0,67.6,55.7
2016,3,23,7,45,353.5,108.5,1.7,10.5,221.5,77.02,64.07
2016,3,23,8,0,386.0,123.0,1.7,11.0,263.0,86.14,71.97
2016,3,23,8,15,300.0,156.5,1.7,11.5,275.5,106.91,90.0
2016,3,23,8,30,214.0,190.0,1.7,12.0,288.0,127.87,107.85
2016,3,23,8,45,492.5,142.0,1.75,12.5,397.0,97.38,80.68
2016,3,23,9,0,771.0,94.0,1.8,13.0,506.0,78.31,63.67
2016,3,23,9,15,822.5,94.5,1.7,13.5,567.0,79.22,64.17
2016,3,23,9,30,874.0,95.0,1.6,14.0,628.0,80.29,64.79
2016,3,23,9,45,888.5,97.0,1.55,14.5,666.5,90.25,73.1
2016,3,23,10,0,903.0,99.0,1.5,15.0,705.0,91.8,74.1
2016,3,23,10,15,769.0,156.0,1.5,15.0,689.0,103.37,83.85
2016,3,23,10,30,635.0,213.0,1.5,15.0,673.0,174.24,116.55
2016,3,23,10,45,785.5,158.0,1.5,15.5,745.5,216.51,136.24
2016,3,23,11,0,936.0,103.0,1.5,16.0,818.0,271.45,173.72
2016,3,23,11,15,940.0,104.0,1.55,16.0,834.5,332.74,227.1
2016,3,23,11,30,944.0,105.0,1.6,16.0,851.0,393.6,281.22
2016,3,23,11,45,832.0,159.0,1.7,16.5,821.5,445.76,329.61
2016,3,23,12,0,720.0,213.0,1.8,17.0,792.0,487.59,367.36
2016,3,23,12,15,652.0,244.5,1.85,17.0,769.0,525.13,399.88
2016,3,23,12,30,584.0,276.0,1.9,17.0,746.0,553.97,424.4
2016,3,23,12,45,605.5,263.5,1.95,17.0,746.5,598.08,459.65
2016,3,23,13,0,627.0,251.0,2.0,17.0,747.0,641.26,493.63
2016,3,23,13,15,629.0,243.5,2.05,17.0,732.5,674.4,519.76
2016,3,23,13,30,631.0,236.0,2.1,17.0,718.0,705.26,544.0
2016,3,23,13,45,762.0,175.5,2.2,17.0,740.0,785.77,605.92
2016,3,23,14,0,893.0,115.0,2.3,17.0,762.0,851.96,654.88
2016,3,23,14,15,882.5,113.0,2.35,17.0,730.0,884.27,678.1
2016,3,23,14,30,872.0,111.0,2.4,17.0,698.0,903.18,692.51
2016,3,23,14,45,856.5,109.5,2.45,17.0,659.5,914.15,701.77
2016,3,23,15,0,841.0,108.0,2.5,17.0,621.0,920.93,708.4
2016,3,23,15,15,704.5,132.0,2.5,16.5,541.0,846.16,659.09
2016,3,23,15,30,568.0,156.0,2.5,16.0,461.0,746.9,591.41
2016,3,23,15,45,524.0,151.0,2.55,16.0,413.0,709.78,566.98
2016,3,23,16,0,480.0,146.0,2.6,16.0,365.0,669.69,539.33
2016,3,23,16,15,582.0,114.5,2.6,15.5,349.5,744.91,598.39
2016,3,23,16,30,684.0,83.0,2.6,15.0,334.0,806.69,645.85
2016,3,23,16,45,630.0,77.0,2.6,14.5,280.5,746.09,602.68
2016,3,23,17,0,576.0,71.0,2.6,14.0,227.0,683.37,556.86
2016,3,23,17,15,499.0,62.0,2.55,13.0,176.0,594.01,488.38
2016,3,23,17,30,422.0,53.0,2.5,12.0,125.0,504.5,415.68
2016,3,23,17,45,299.5,39.5,2.5,11.5,82.0,371.38,302.09
2016,3,23,18,0,177.0,26.0,2.5,11.0,39.0,234.86,147.7
2016,3,23,18,15,88.5,13.0,2.45,10.5,19.5,84.0,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,12.5,2.6,8.5,19.0,9.83,0.0
2016,3,24,6,30,180.0,25.0,2.7,9.0,38.0,19.08,8.09
2016,3,24,6,45,290.5,39.0,2.8,10.0,80.5,31.62,22.06
