Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,884.0,114.0,2.0,15.0,751.0,99.14,80.16
2016,4,3,10,15,892.5,115.5,2.0,15.0,781.5,132.33,82.36
2016,4,3,10,30,901.0,117.0,2.0,15.0,812.0,192.42,114.21
2016,4,3,10,45,782.5,179.0,2.0,15.5,795.0,254.29,165.89
2016,4,3,11,0,664.0,241.0,2.0,16.0,778.0,318.0,223.3
2016,4,3,11,15,609.0,272.5,2.0,16.0,772.0,369.46,269.32
2016,4,3,11,30,554.0,304.0,2.0,16.0,766.0,416.17,310.7
2016,4,3,11,45,539.5,312.5,2.0,16.5,766.0,458.0,345.81
2016,4,3,12,0,525.0,321.0,2.0,17.0,766.0,497.93,378.4
2016,4,3,12,15,720.5,224.5,2.05,17.0,834.0,572.09,436.64
2016,4,3,12,30,916.0,128.0,2.1,17.0,902.0,651.0,498.89
2016,4,3,12,45,750.5,209.0,2.15,17.0,839.0,670.5,514.19
2016,4,3,13,0,585.0,290.0,2.2,17.0,776.0,665.2,510.65
2016,4,3,13,15,550.5,293.5,2.25,17.0,743.5,679.02,522.37
2016,4,3,13,30,516.0,297.0,2.3,17.0,711.0,688.22,530.27
2016,4,3,13,45,576.0,263.5,2.4,17.0,713.0,735.93,567.76
2016,4,3,14,0,636.0,230.0,2.5,17.0,715.0,789.69,609.01
2016,4,3,14,15,602.0,229.5,2.55,16.5,673.5,787.18,609.39
2016,4,3,14,30,568.0,229.0,2.6,16.0,632.0,773.85,602.63
2016,4,3,14,45,693.5,177.0,2.65,16.0,643.0,866.58,672.46
2016,4,3,15,0,819.0,125.0,2.7,16.0,654.0,941.73,725.96
2016,4,3,15,15,801.0,121.5,2.7,15.5,610.0,938.37,726.06
2016,4,3,15,30,783.0,118.0,2.7,15.0,566.0,938.36,729.42
2016,4,3,15,45,761.5,112.5,2.75,15.0,518.0,921.77,720.34
2016,4,3,16,0,740.0,107.0,2.8,15.0,470.0,901.43,708.72
2016,4,3,16,15,708.0,101.5,2.75,14.5,418.5,867.19,687.51
2016,4,3,16,30,676.0,96.0,2.7,14.0,367.0,829.75,663.56
2016,4,3,16,45,634.5,88.5,2.7,14.0,314.5,777.66,627.13
2016,4,3,17,0,593.0,81.0,2.7,14.0,262.0,723.28,587.63
2016,4,3,17,15,527.0,72.0,2.6,13.0,210.0,641.98,527.03
2016,4,3,17,30,461.0,63.0,2.5,12.0,158.0,560.09,462.55
2016,4,3,17,45,363.0,50.0,2.45,11.5,111.0,445.58,367.51
2016,4,3,18,0,265.0,37.0,2.4,11.0,64.0,335.86,267.87
2016,4,3,18,15,132.5,18.5,2.35,10.5,32.0,171.61,32.94
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,10.0,13.0,10.23,0.0
2016,4,4,6,15,171.0,27.5,2.85,10.5,49.0,20.87,10.16
2016,4,4,6,30,342.0,42.0,2.9,11.0,85.0,34.32,24.42
2016,4,4,6,45,439.0,52.0,2.95,11.5,135.0,42.26,32.13
2016,4,4,7,0,536.0,62.0,3.0,12.0,185.0,50.26,39.59
2016,4,4,7,15,596.5,69.0,3.0,12.5,238.5,55.59,44.44
2016,4,4,7,30,657.0,76.0,3.0,13.0,292.0,60.92,49.11
2016,4,4,7,45,700.0,81.0,3.0,13.5,346.0,64.56,52.15
2016,4,4,8,0,743.0,86.0,3.0,14.0,400.0,68.19,55.09
2016,4,4,8,15,772.0,90.5,2.95,14.0,452.0,77.01,62.67
2016,4,4,8,30,801.0,95.0,2.9,14.0,504.0,80.12,65.17
2016,4,4,8,45,821.5,98.5,2.9,14.5,552.0,82.26,66.7
2016,4,4,9,0,842.0,102.0,2.9,15.0,600.0,84.34,68.16
2016,4,4,9,15,857.5,104.5,2.8,15.0,643.5,85.57,69.02
2016,4,4,9,30,873.0,107.0,2.7,15.0,687.0,86.74,69.86
2016,4,4,9,45,883.0,110.0,2.65,15.5,724.0,97.23,78.54
2016,4,4,10,0,893.0,113.0,2.6,16.0,761.0,98.83,79.58
2016,4,4,10,15,901.5,115.0,2.5,16.0,791.5,135.95,83.28
2016,4,4,10,30,910.0,117.0,2.4,16.0,822.0,196.83,116.6
2016,4,4,10,45,914.0,119.0,2.35,16.5,845.0,257.66,162.65
2016,4,4,11,0,918.0,121.0,2.3,17.0,868.0,318.55,214.29
2016,4,4,11,15,921.5,122.0,2.25,17.0,883.0,378.51,267.35
2016,4,4,11,30,925.0,123.0,2.2,17.0,898.0,437.98,319.86
2016,4,4,11,45,925.0,124.0,2.2,17.5,905.0,495.26,369.09
2016,4,4,12,0,925.0,125.0,2.2,18.0,912.0,551.2,415.74
2016,4,4,12,15,924.5,125.0,2.15,18.0,910.5,604.61,459.56
2016,4,4,12,30,924.0,125.0,2.1,18.0,909.0,656.15,500.62
2016,4,4,12,45,926.0,122.0,2.1,18.0,901.0,704.8,538.74
2016,4,4,13,0,928.0,119.0,2.1,18.0,893.0,751.19,574.31
2016,4,4,13,15,923.5,118.0,2.2,18.0,875.5,792.07,605.96
2016,4,4,13,30,919.0,117.0,2.3,18.0,858.0,829.85,633.88
2016,4,4,13,45,910.0,117.0,2.45,18.5,832.0,861.67,656.21
2016,4,4,14,0,901.0,117.0,2.6,19.0,806.0,889.88,676.11
2016,4,4,14,15,891.0,115.0,2.85,18.5,773.5,911.56,695.05
2016,4,4,14,30,881.0,113.0,3.1,18.0,741.0,929.36,711.57
2016,4,4,14,45,718.5,158.5,3.35,18.0,652.5,872.02,674.47
2016,4,4,15,0,556.0,204.0,3.6,18.0,564.0,776.55,608.37
2016,4,4,15,15,685.5,154.0,3.7,17.5,568.5,872.76,682.69
2016,4,4,15,30,815.0,104.0,3.8,17.0,573.0,947.99,739.18
2016,4,4,15,45,788.5,101.5,3.9,17.0,523.5,929.49,728.22
2016,4,4,16,0,762.0,99.0,4.0,17.0,474.0,914.17,720.21
2016,4,4,16,15,730.0,94.0,3.8,16.5,422.5,880.4,698.42
2016,4,4,16,30,698.0,89.0,3.6,16.0,371.0,843.46,673.99
2016,4,4,16,45,651.5,83.5,3.45,15.5,317.5,788.85,636.0
2016,4,4,17,0,605.0,78.0,3.3,15.0,264.0,732.05,595.01
2016,4,4,17,15,538.0,69.5,3.15,14.0,211.5,650.28,533.84
2016,4,4,17,30,471.0,61.0,3.0,13.0,159.0,568.08,469.02
2016,4,4,17,45,366.5,49.5,2.9,12.5,112.0,449.0,370.31
2016,4,4,18,0,262.0,38.0,2.8,12.0,65.0,334.57,267.88
2016,4,4,18,15,131.0,19.0,2.7,11.5,32.5,172.44,53.67
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,53.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,106.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,4,5,6,15,257.5,26.0,1.65,10.5,54.5,21.26,11.13
2016,4,5,6,30,409.0,39.0,1.6,11.0,93.0,32.14,22.65
2016,4,5,6,45,495.0,48.5,1.55,11.5,143.5,39.84,30.05
2016,4,5,7,0,581.0,58.0,1.5,12.0,194.0,47.55,37.22
2016,4,5,7,15,638.0,64.5,1.55,12.5,248.0,52.67,41.85
2016,4,5,7,30,695.0,71.0,1.6,13.0,302.0,57.8,46.33
2016,4,5,7,45,738.0,74.5,1.65,13.5,357.0,65.54,53.01
2016,4,5,8,0,781.0,78.0,1.7,14.0,412.0,68.52,55.36
2016,4,5,8,15,808.0,81.5,1.75,14.5,463.5,71.2,57.42
2016,4,5,8,30,835.0,85.0,1.8,15.0,515.0,73.84,59.4
2016,4,5,8,45,856.5,87.0,1.85,15.5,564.0,75.28,60.34
2016,4,5,9,0,878.0,89.0,1.9,16.0,613.0,85.03,68.45
2016,4,5,9,15,892.0,91.5,1.95,16.5,656.0,87.09,69.87
2016,4,5,9,30,906.0,94.0,2.0,17.0,699.0,89.01,71.19
2016,4,5,9,45,915.5,96.5,2.05,17.5,736.0,90.67,72.3
2016,4,5,10,0,925.0,99.0,2.1,18.0,773.0,92.2,73.31
2016,4,5,10,15,932.5,100.0,2.15,18.0,803.0,133.2,78.15
2016,4,5,10,30,940.0,101.0,2.2,18.0,833.0,194.9,112.5
2016,4,5,10,45,944.5,102.5,2.25,18.5,856.0,256.97,159.68
2016,4,5,11,0,949.0,104.0,2.3,19.0,879.0,319.11,212.34
2016,4,5,11,15,952.0,104.5,2.3,19.0,894.0,379.96,266.09
2016,4,5,11,30,955.0,105.0,2.3,19.0,909.0,440.19,319.17
2016,4,5,11,45,956.5,105.5,2.35,19.5,916.0,498.94,369.47
2016,4,5,12,0,958.0,106.0,2.4,20.0,923.0,556.43,417.27
2016,4,5,12,15,957.5,105.5,2.35,20.0,921.5,610.59,461.57
2016,4,5,12,30,957.0,105.0,2.3,20.0,920.0,662.76,503.0
2016,4,5,12,45,955.0,104.5,2.25,20.5,911.0,711.75,539.89
2016,4,5,13,0,953.0,104.0,2.2,21.0,902.0,758.18,573.77
2016,4,5,13,15,948.5,103.0,2.15,21.0,884.0,799.56,604.33
2016,4,5,13,30,944.0,102.0,2.1,21.0,866.0,837.77,630.28
2016,4,5,13,45,937.5,101.0,2.05,21.0,840.5,871.02,652.69
2016,4,5,14,0,931.0,100.0,2.0,21.0,815.0,900.7,672.66
2016,4,5,14,15,922.0,98.5,2.0,21.0,782.5,924.0,688.93
2016,4,5,14,30,913.0,97.0,2.0,21.0,750.0,943.41,702.8
2016,4,5,14,45,900.0,95.5,2.0,21.0,711.0,955.22,711.82
2016,4,5,15,0,887.0,94.0,2.0,21.0,672.0,962.99,718.43
2016,4,5,15,15,871.0,91.5,1.95,20.5,627.5,962.74,720.74
2016,4,5,15,30,855.0,89.0,1.9,20.0,583.0,970.56,728.67
2016,4,5,15,45,832.5,86.0,1.85,20.0,533.5,955.5,720.03
2016,4,5,16,0,810.0,83.0,1.8,20.0,484.0,936.55,709.07
2016,4,5,16,15,781.0,79.0,1.7,19.5,432.0,906.23,691.05
2016,4,5,16,30,752.0,75.0,1.6,19.0,380.0,872.52,670.42
2016,4,5,16,45,710.0,70.0,1.55,18.5,326.5,821.73,637.8
2016,4,5,17,0,668.0,65.0,1.5,18.0,273.0,776.01,607.52
2016,4,5,17,15,607.0,58.5,1.5,17.0,220.0,701.88,556.26
2016,4,5,17,30,546.0,52.0,1.5,16.0,167.0,627.39,501.34
2016,4,5,17,45,446.0,42.5,1.5,15.5,119.0,513.69,411.57
2016,4,5,18,0,346.0,33.0,1.5,15.0,71.0,403.85,316.56
2016,4,5,18,15,173.0,16.5,1.5,14.5,35.5,211.04,85.19
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,2.45,12.5,8.5,5.51,0.0
2016,4,6,6,0,106.0,14.0,2.5,13.0,17.0,11.02,0.0
2016,4,6,6,15,248.0,27.5,2.55,13.5,55.5,22.42,12.34
2016,4,6,6,30,390.0,41.0,2.6,14.0,94.0,33.61,23.67
2016,4,6,6,45,478.0,50.5,2.65,15.0,144.5,41.24,30.85
2016,4,6,7,0,566.0,60.0,2.7,16.0,195.0,48.89,37.78
2016,4,6,7,15,622.5,66.5,2.65,16.5,248.5,53.92,42.26
2016,4,6,7,30,679.0,73.0,2.6,17.0,302.0,58.96,46.59
2016,4,6,7,45,718.5,78.0,2.55,17.5,356.0,62.67,49.63
2016,4,6,8,0,758.0,83.0,2.5,18.0,410.0,71.74,57.27
2016,4,6,8,15,785.5,87.0,2.5,18.5,461.5,74.63,59.44
2016,4,6,8,30,813.0,91.0,2.5,19.0,513.0,77.45,61.54
2016,4,6,8,45,833.5,94.0,2.5,19.5,561.0,79.36,62.85
2016,4,6,9,0,854.0,97.0,2.5,20.0,609.0,81.21,64.1
2016,4,6,9,15,869.5,99.5,2.5,20.0,652.5,82.55,65.05
2016,4,6,9,30,885.0,102.0,2.5,20.0,696.0,92.99,73.71
2016,4,6,9,45,895.5,104.0,2.55,20.5,733.0,94.25,74.44
2016,4,6,10,0,906.0,106.0,2.6,21.0,770.0,95.39,75.1
2016,4,6,10,15,914.0,108.0,2.6,21.5,800.5,139.59,81.32
2016,4,6,10,30,922.0,110.0,2.6,22.0,831.0,200.94,115.94
2016,4,6,10,45,926.5,111.5,2.6,22.5,854.0,262.04,162.15
2016,4,6,11,0,931.0,113.0,2.6,23.0,877.0,323.23,213.39
2016,4,6,11,15,934.0,114.0,2.55,23.0,891.5,383.48,265.82
2016,4,6,11,30,937.0,115.0,2.5,23.0,906.0,443.18,317.53
2016,4,6,11,45,937.0,115.5,2.45,23.5,912.5,500.43,365.63
2016,4,6,12,0,937.0,116.0,2.4,24.0,919.0,556.31,411.09
2016,4,6,12,15,936.0,116.0,2.35,24.0,917.5,609.66,453.97
2016,4,6,12,30,935.0,116.0,2.3,24.0,916.0,661.07,494.08
2016,4,6,12,45,929.0,117.5,2.25,24.5,905.5,708.28,529.0
2016,4,6,13,0,923.0,119.0,2.2,25.0,895.0,752.75,560.87
2016,4,6,13,15,918.0,118.0,2.15,25.0,877.0,792.86,590.05
2016,4,6,13,30,913.0,117.0,2.1,25.0,859.0,829.84,615.24
2016,4,6,13,45,729.0,193.0,2.05,25.5,774.0,806.72,597.08
2016,4,6,14,0,545.0,269.0,2.0,26.0,689.0,748.09,553.94
2016,4,6,14,15,711.5,190.5,1.9,26.0,715.5,851.8,628.54
2016,4,6,14,30,878.0,112.0,1.8,26.0,742.0,929.41,678.61
2016,4,6,14,45,781.5,136.5,1.75,26.0,675.5,902.94,661.28
2016,4,6,15,0,685.0,161.0,1.7,26.0,609.0,866.18,638.3
2016,4,6,15,15,623.5,166.5,1.6,26.0,554.0,828.86,614.37
2016,4,6,15,30,562.0,172.0,1.5,26.0,499.0,776.71,580.29
2016,4,6,15,45,429.5,187.0,1.45,26.0,424.5,673.27,508.88
2016,4,6,16,0,297.0,202.0,1.4,26.0,350.0,543.68,416.74
2016,4,6,16,15,434.5,153.5,1.3,25.5,344.5,651.43,499.84
2016,4,6,16,30,572.0,105.0,1.2,25.0,339.0,741.01,563.83
2016,4,6,16,45,519.0,101.0,1.1,24.5,291.0,681.95,523.07
2016,4,6,17,0,466.0,97.0,1.0,24.0,243.0,614.32,476.36
2016,4,6,17,15,417.5,83.0,1.0,23.5,195.5,546.75,428.48
2016,4,6,17,30,369.0,69.0,1.0,23.0,148.0,479.14,377.78
2016,4,6,17,45,293.5,54.0,1.0,22.5,105.5,386.14,304.62
2016,4,6,18,0,218.0,39.0,1.0,22.0,63.0,296.42,228.26
2016,4,6,18,15,109.0,19.5,0.85,21.5,31.5,156.61,71.28
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,8.37,0.0
2016,4,7,6,15,25.0,31.0,1.9,13.5,34.5,23.34,13.48
2016,4,7,6,30,50.0,51.0,2.0,14.0,58.0,37.41,27.07
2016,4,7,6,45,71.5,73.5,2.1,14.5,88.0,52.76,41.13
2016,4,7,7,0,93.0,96.0,2.2,15.0,118.0,67.78,54.66
2016,4,7,7,15,113.5,116.5,2.25,15.0,150.5,81.34,66.77
2016,4,7,7,30,134.0,137.0,2.3,15.0,183.0,94.63,78.39
2016,4,7,7,45,213.0,153.5,2.35,15.5,240.5,103.64,85.91
2016,4,7,8,0,292.0,170.0,2.4,16.0,298.0,114.49,94.88
2016,4,7,8,15,369.0,177.0,2.4,16.0,357.5,119.89,99.21
2016,4,7,8,30,446.0,184.0,2.4,16.0,417.0,120.28,99.21
2016,4,7,8,45,541.5,170.5,2.4,16.5,479.5,113.32,92.75
2016,4,7,9,0,637.0,157.0,2.4,17.0,542.0,105.91,85.98
2016,4,7,9,15,550.0,204.0,2.35,17.0,553.5,129.25,105.58
2016,4,7,9,30,463.0,251.0,2.3,17.0,565.0,149.86,122.63
2016,4,7,9,45,443.0,275.0,2.25,17.0,588.0,159.21,130.13
2016,4,7,10,0,423.0,299.0,2.2,17.0,611.0,167.98,137.15
2016,4,7,10,15,504.0,281.5,2.15,17.0,667.5,192.28,135.32
2016,4,7,10,30,585.0,264.0,2.1,17.0,724.0,234.12,157.96
2016,4,7,10,45,726.0,201.0,2.1,17.5,788.0,267.14,177.33
2016,4,7,11,0,867.0,138.0,2.1,18.0,852.0,320.49,217.51
2016,4,7,11,15,683.5,233.5,2.1,18.0,803.0,376.88,272.11
2016,4,7,11,30,500.0,329.0,2.1,18.0,754.0,419.2,312.49
2016,4,7,11,45,508.5,324.0,2.15,18.0,759.0,459.47,346.26
2016,4,7,12,0,517.0,319.0,2.2,18.0,764.0,499.75,379.48
2016,4,7,12,15,471.5,340.0,2.2,18.0,745.5,528.77,403.42
2016,4,7,12,30,426.0,361.0,2.2,18.0,727.0,552.99,422.87
2016,4,7,12,45,463.0,343.5,2.25,18.0,737.5,597.11,457.3
2016,4,7,13,0,500.0,326.0,2.3,18.0,748.0,642.31,492.12
2016,4,7,13,15,503.5,316.5,2.3,17.5,734.0,670.05,514.43
2016,4,7,13,30,507.0,307.0,2.3,17.0,720.0,695.78,535.29
2016,4,7,13,45,575.5,269.5,2.35,17.0,725.5,747.22,575.07
2016,4,7,14,0,644.0,232.0,2.4,17.0,731.0,804.94,618.74
2016,4,7,14,15,595.5,236.5,2.4,17.0,683.5,793.82,611.21
2016,4,7,14,30,547.0,241.0,2.4,17.0,636.0,772.14,596.84
2016,4,7,14,45,490.5,248.0,2.45,17.0,588.5,746.87,579.77
2016,4,7,15,0,434.0,255.0,2.5,17.0,541.0,717.04,559.15
2016,4,7,15,15,266.5,258.0,2.5,16.5,429.5,550.4,435.98
2016,4,7,15,30,99.0,261.0,2.5,16.0,318.0,354.42,284.09
2016,4,7,15,45,69.0,230.0,2.5,16.0,268.0,296.71,239.4
2016,4,7,16,0,39.0,199.0,2.5,16.0,218.0,237.24,191.68
2016,4,7,16,15,59.0,184.0,2.4,15.5,210.0,246.55,201.3
2016,4,7,16,30,79.0,169.0,2.3,15.0,202.0,255.87,210.73
2016,4,7,16,45,68.0,147.5,2.25,15.0,173.0,225.22,185.86
2016,4,7,17,0,57.0,126.0,2.2,15.0,144.0,194.02,160.16
2016,4,7,17,15,45.0,103.0,2.05,14.5,116.0,158.86,130.76
2016,4,7,17,30,33.0,80.0,1.9,14.0,88.0,122.69,99.78
2016,4,7,17,45,17.0,58.5,1.8,14.0,62.5,84.17,65.9
2016,4,7,18,0,1.0,37.0,1.7,14.0,37.0,35.65,23.63
2016,4,7,18,15,0.5,18.5,1.65,13.5,18.5,14.55,2.54
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,8.36,0.0
2016,4,8,6,15,2.5,30.0,1.45,12.5,30.5,22.59,13.23
2016,4,8,6,30,5.0,49.0,1.5,13.0,50.0,36.29,26.3
2016,4,8,6,45,17.5,70.5,1.55,13.5,75.0,51.08,39.87
2016,4,8,7,0,30.0,92.0,1.6,14.0,100.0,65.72,53.09
2016,4,8,7,15,41.5,113.5,1.6,14.0,127.0,80.12,65.95
2016,4,8,7,30,53.0,135.0,1.6,14.0,154.0,94.3,78.36
2016,4,8,7,45,26.5,130.0,1.6,14.5,139.5,92.49,76.41
2016,4,8,8,0,0.0,125.0,1.6,15.0,125.0,92.36,75.91
2016,4,8,8,15,14.5,164.0,1.55,15.0,171.5,118.6,98.39
2016,4,8,8,30,29.0,203.0,1.5,15.0,218.0,137.43,114.14
2016,4,8,8,45,14.5,131.5,1.5,15.5,139.0,98.88,80.54
2016,4,8,9,0,0.0,60.0,1.5,16.0,60.0,46.1,34.67
2016,4,8,9,15,21.0,171.5,1.5,16.0,185.5,120.81,98.79
2016,4,8,9,30,42.0,283.0,1.5,16.0,311.0,183.4,150.94
2016,4,8,9,45,88.5,320.0,1.55,16.0,384.0,203.56,167.13
2016,4,8,10,0,135.0,357.0,1.6,16.0,457.0,209.37,171.55
2016,4,8,10,15,77.0,319.5,1.65,16.0,377.0,213.04,164.29
2016,4,8,10,30,19.0,282.0,1.7,16.0,297.0,204.99,159.34
2016,4,8,10,45,34.0,324.0,1.75,16.0,352.0,227.31,176.05
2016,4,8,11,0,49.0,366.0,1.8,16.0,407.0,263.84,203.95
2016,4,8,11,15,85.5,395.0,1.85,16.0,468.0,302.91,233.27
2016,4,8,11,30,122.0,424.0,1.9,16.0,529.0,342.97,263.75
2016,4,8,11,45,119.5,427.0,1.95,16.0,530.0,360.93,278.24
2016,4,8,12,0,117.0,430.0,2.0,16.0,531.0,378.57,292.43
2016,4,8,12,15,108.0,426.5,2.0,16.0,519.5,385.18,298.07
2016,4,8,12,30,99.0,423.0,2.0,16.0,508.0,390.34,302.51
2016,4,8,12,45,178.5,418.5,2.05,16.5,570.5,458.44,354.69
2016,4,8,13,0,258.0,414.0,2.1,17.0,633.0,537.9,414.34
2016,4,8,13,15,262.0,402.0,2.1,17.0,620.5,553.95,426.75
2016,4,8,13,30,266.0,390.0,2.1,17.0,608.0,568.68,438.57
2016,4,8,13,45,260.5,380.5,2.15,17.0,589.0,576.54,445.38
2016,4,8,14,0,255.0,371.0,2.2,17.0,570.0,582.5,450.84
2016,4,8,14,15,171.0,353.5,2.2,16.5,485.0,489.87,382.63
2016,4,8,14,30,87.0,336.0,2.2,16.0,400.0,388.12,305.59
2016,4,8,14,45,52.5,287.5,2.25,16.0,325.5,314.14,248.86
2016,4,8,15,0,18.0,239.0,2.3,16.0,251.0,217.57,172.51
2016,4,8,15,15,9.0,174.5,2.3,15.5,180.5,151.23,119.76
2016,4,8,15,30,0.0,110.0,2.3,15.0,110.0,86.12,66.47
2016,4,8,15,45,29.5,159.5,2.3,15.0,174.5,176.61,142.79
2016,4,8,16,0,59.0,209.0,2.3,15.0,239.0,269.28,219.26
2016,4,8,16,15,79.5,190.5,2.25,14.5,226.5,275.08,225.7
2016,4,8,16,30,100.0,172.0,2.2,14.0,214.0,280.39,232.06
2016,4,8,16,45,80.5,152.5,2.15,14.0,183.0,244.26,202.48
2016,4,8,17,0,61.0,133.0,2.1,14.0,152.0,208.15,172.45
2016,4,8,17,15,47.0,108.5,2.0,14.0,122.0,169.12,139.57
2016,4,8,17,30,33.0,84.0,1.9,14.0,92.0,128.92,104.99
2016,4,8,17,45,16.5,61.0,1.8,14.0,65.0,87.56,68.77
2016,4,8,18,0,0.0,38.0,1.7,14.0,38.0,35.74,23.75
2016,4,8,18,15,0.0,19.0,1.65,13.5,19.0,14.5,3.2
2016,4,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,8.72,1.74
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,14.44,7.16
2016,4,9,6,45,0.0,28.0,2.05,12.5,28.0,21.33,13.51
2016,4,9,7,0,0.0,37.0,2.1,13.0,37.0,28.23,19.81
2016,4,9,7,15,0.0,47.0,2.1,13.0,47.0,35.93,26.77
2016,4,9,7,30,0.0,57.0,2.1,13.0,57.0,43.65,33.65
2016,4,9,7,45,0.0,92.5,2.15,13.0,92.5,69.88,56.93
2016,4,9,8,0,0.0,128.0,2.2,13.0,128.0,94.4,78.35
2016,4,9,8,15,0.0,119.5,2.15,13.0,119.5,89.45,73.7
2016,4,9,8,30,0.0,111.0,2.1,13.0,111.0,84.06,68.74
2016,4,9,8,45,0.0,73.5,2.1,13.5,73.5,56.51,44.3
2016,4,9,9,0,0.0,36.0,2.1,14.0,36.0,27.6,18.73
2016,4,9,9,15,0.0,41.0,2.05,14.0,41.0,31.48,22.08
2016,4,9,9,30,0.0,46.0,2.0,14.0,46.0,35.37,25.42
2016,4,9,9,45,0.0,70.0,2.0,14.0,70.0,53.97,41.56
2016,4,9,10,0,0.0,94.0,2.0,14.0,94.0,72.61,57.58
2016,4,9,10,15,0.0,85.0,2.0,14.0,85.0,65.7,49.1
2016,4,9,10,30,0.0,76.0,2.0,14.0,76.0,58.75,43.29
2016,4,9,10,45,6.5,166.0,2.05,14.5,171.5,126.68,98.4
2016,4,9,11,0,13.0,256.0,2.1,15.0,267.0,192.76,150.7
2016,4,9,11,15,6.5,199.5,2.05,15.0,205.5,152.79,118.86
2016,4,9,11,30,0.0,143.0,2.0,15.0,144.0,109.66,84.32
2016,4,9,11,45,6.0,197.5,2.0,15.0,203.5,153.36,119.5
2016,4,9,12,0,12.0,252.0,2.0,15.0,263.0,198.15,155.04
2016,4,9,12,15,6.0,198.0,2.0,15.0,204.0,155.8,121.31
2016,4,9,12,30,0.0,144.0,2.0,15.0,145.0,111.51,85.77
2016,4,9,12,45,3.5,171.5,2.0,15.5,175.5,135.46,105.07
2016,4,9,13,0,7.0,199.0,2.0,16.0,206.0,160.19,124.75
2016,4,9,13,15,15.5,256.0,2.0,15.5,269.5,213.35,167.45
2016,4,9,13,30,24.0,313.0,2.0,15.0,333.0,269.42,212.02
2016,4,9,13,45,20.0,291.0,2.0,15.0,307.5,250.82,197.48
2016,4,9,14,0,16.0,269.0,2.0,15.0,282.0,231.37,182.45
2016,4,9,14,15,14.0,253.0,2.0,15.0,264.0,218.17,172.34
2016,4,9,14,30,12.0,237.0,2.0,15.0,246.0,204.55,161.82
2016,4,9,14,45,6.0,168.0,2.05,15.0,172.5,140.0,110.09
2016,4,9,15,0,0.0,99.0,2.1,15.0,99.0,76.61,58.24
2016,4,9,15,15,0.0,128.0,2.05,15.0,128.0,101.15,78.76
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,127.89,100.95
2016,4,9,15,45,0.0,90.5,2.0,15.0,90.5,69.74,53.04
2016,4,9,16,0,0.0,24.0,2.0,15.0,24.0,18.33,9.93
2016,4,9,16,15,0.0,57.0,1.9,14.5,57.0,43.68,31.6
2016,4,9,16,30,0.0,90.0,1.8,14.0,90.0,70.99,54.96
2016,4,9,16,45,0.0,77.0,1.75,14.0,77.0,59.97,45.73
2016,4,9,17,0,0.0,64.0,1.7,14.0,64.0,49.07,36.52
2016,4,9,17,15,0.0,52.0,1.55,13.5,52.0,39.8,28.65
2016,4,9,17,30,0.0,40.0,1.4,13.0,40.0,30.56,20.65
2016,4,9,17,45,0.0,28.5,1.3,13.0,28.5,21.72,12.87
2016,4,9,18,0,0.0,17.0,1.2,13.0,17.0,12.92,5.08
2016,4,9,18,15,0.0,9.5,1.2,13.0,9.5,7.2,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.75,12.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,8.0,1.9,12.5,8.0,6.06,0.0
2016,4,10,7,0,0.0,11.0,2.0,13.0,11.0,8.35,1.89
2016,4,10,7,15,0.0,14.0,2.0,13.0,14.0,10.64,3.97
2016,4,10,7,30,0.0,17.0,2.0,13.0,17.0,12.94,6.04
2016,4,10,7,45,0.0,27.5,2.05,13.0,27.5,20.98,13.24
2016,4,10,8,0,0.0,38.0,2.1,13.0,38.0,29.05,20.41
2016,4,10,8,15,0.0,54.5,2.1,13.0,54.5,41.77,31.65
2016,4,10,8,30,0.0,71.0,2.1,13.0,71.0,54.55,42.82
2016,4,10,8,45,0.0,87.0,2.1,13.0,87.0,66.98,53.6
2016,4,10,9,0,0.0,103.0,2.1,13.0,103.0,78.9,63.83
2016,4,10,9,15,0.0,112.0,2.1,13.0,112.0,85.48,69.36
2016,4,10,9,30,0.0,121.0,2.1,13.0,121.0,92.02,74.83
2016,4,10,9,45,0.0,129.5,2.15,13.5,129.5,98.14,79.78
2016,4,10,10,0,0.0,138.0,2.2,14.0,138.0,104.22,84.67
2016,4,10,10,15,3.5,169.0,2.25,14.0,172.0,126.59,98.86
2016,4,10,10,30,7.0,200.0,2.3,14.0,206.0,149.47,117.02
2016,4,10,10,45,6.0,190.0,2.35,14.0,195.5,143.63,112.18
2016,4,10,11,0,5.0,180.0,2.4,14.0,185.0,137.32,107.07
2016,4,10,11,15,6.5,193.5,2.45,14.0,199.5,148.52,116.05
2016,4,10,11,30,8.0,207.0,2.5,14.0,214.0,160.07,125.31
2016,4,10,11,45,14.5,264.0,2.55,14.5,277.0,206.13,161.74
2016,4,10,12,0,21.0,321.0,2.6,15.0,340.0,253.73,198.86
2016,4,10,12,15,22.0,319.5,2.65,15.0,339.5,256.58,201.14
2016,4,10,12,30,23.0,318.0,2.7,15.0,339.0,259.42,203.57
2016,4,10,12,45,15.0,257.0,2.8,15.0,270.5,209.77,164.64
2016,4,10,13,0,7.0,196.0,2.9,15.0,202.0,157.85,123.39
2016,4,10,13,15,6.5,191.5,2.95,14.5,197.5,154.84,121.41
2016,4,10,13,30,6.0,187.0,3.0,14.0,193.0,151.69,119.23
2016,4,10,13,45,8.0,210.0,3.05,14.0,217.5,173.07,136.73
2016,4,10,14,0,10.0,233.0,3.1,14.0,242.0,195.42,154.95
2016,4,10,14,15,21.5,263.5,3.1,14.0,280.0,234.05,186.54
2016,4,10,14,30,33.0,294.0,3.1,14.0,318.0,295.85,236.27
2016,4,10,14,45,53.0,295.5,3.1,14.0,332.0,322.81,258.66
2016,4,10,15,0,73.0,297.0,3.1,14.0,346.0,351.47,282.55
2016,4,10,15,15,51.0,263.5,3.05,13.5,296.5,301.16,243.15
2016,4,10,15,30,29.0,230.0,3.0,13.0,247.0,248.86,201.59
2016,4,10,15,45,14.5,182.0,3.0,13.0,190.5,168.38,136.08
2016,4,10,16,0,0.0,134.0,3.0,13.0,134.0,109.56,87.07
2016,4,10,16,15,0.0,119.5,2.9,12.5,119.5,97.5,77.45
2016,4,10,16,30,0.0,105.0,2.8,12.0,105.0,85.32,67.54
2016,4,10,16,45,240.0,103.5,2.75,12.0,181.5,375.35,319.02
2016,4,10,17,0,480.0,102.0,2.7,12.0,258.0,636.27,528.33
2016,4,10,17,15,419.0,90.5,2.55,12.0,209.0,559.78,465.95
2016,4,10,17,30,358.0,79.0,2.4,12.0,160.0,484.02,404.18
2016,4,10,17,45,276.5,63.5,2.25,12.0,116.0,385.19,320.66
2016,4,10,18,0,195.0,48.0,2.1,12.0,72.0,290.14,236.26
2016,4,10,18,15,105.0,28.5,2.0,11.5,40.5,159.03,104.99
2016,4,10,18,30,15.0,9.0,1.9,11.0,9.0,19.43,0.0
2016,4,10,18,45,7.5,4.5,1.85,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,47.5,11.5,0.65,10.5,14.5,9.05,0.0
2016,4,11,6,0,95.0,23.0,0.6,11.0,29.0,17.41,3.37
2016,4,11,6,15,202.0,40.0,0.65,11.0,67.5,30.04,20.31
2016,4,11,6,30,309.0,57.0,0.7,11.0,106.0,42.73,32.47
2016,4,11,6,45,388.0,68.5,0.8,11.5,154.0,51.37,40.6
2016,4,11,7,0,467.0,80.0,0.9,12.0,202.0,60.0,48.47
2016,4,11,7,15,275.5,112.0,0.95,12.0,188.5,79.6,65.99
2016,4,11,7,30,84.0,144.0,1.0,12.0,175.0,100.31,84.18
2016,4,11,7,45,85.0,167.0,1.1,12.5,202.0,114.83,96.5
2016,4,11,8,0,86.0,190.0,1.2,13.0,229.0,129.03,108.32
2016,4,11,8,15,43.0,147.0,1.2,13.0,166.5,105.05,87.13
2016,4,11,8,30,0.0,104.0,1.2,13.0,104.0,79.21,64.39
2016,4,11,8,45,0.0,128.5,1.25,13.5,128.5,96.59,79.2
2016,4,11,9,0,0.0,153.0,1.3,14.0,153.0,113.62,93.43
2016,4,11,9,15,2.0,170.5,1.3,14.0,172.0,125.77,103.52
2016,4,11,9,30,4.0,188.0,1.3,14.0,191.0,137.77,113.42
2016,4,11,9,45,3.5,181.0,1.35,14.5,183.5,133.52,109.36
2016,4,11,10,0,3.0,174.0,1.4,15.0,176.0,129.08,105.22
2016,4,11,10,15,5.5,195.5,1.4,15.0,200.0,144.92,112.95
2016,4,11,10,30,8.0,217.0,1.4,15.0,224.0,161.28,125.67
2016,4,11,10,45,15.5,266.0,1.4,15.5,279.5,197.8,153.85
2016,4,11,11,0,23.0,315.0,1.4,16.0,335.0,235.65,182.7
2016,4,11,11,15,42.5,356.5,1.4,16.0,393.5,266.02,205.57
2016,4,11,11,30,62.0,398.0,1.4,16.0,452.0,309.07,238.32
2016,4,11,11,45,64.0,399.5,1.4,16.0,456.0,321.39,247.9
2016,4,11,12,0,66.0,401.0,1.4,16.0,460.0,333.83,257.7
2016,4,11,12,15,55.0,387.5,1.4,16.0,436.5,328.02,253.63
2016,4,11,12,30,44.0,374.0,1.4,16.0,413.0,320.09,247.91
2016,4,11,12,45,42.0,370.0,1.45,16.0,407.0,323.75,251.1
2016,4,11,13,0,40.0,366.0,1.5,16.0,401.0,326.93,253.88
2016,4,11,13,15,33.5,345.0,1.5,16.0,374.0,311.69,242.47
2016,4,11,13,30,27.0,324.0,1.5,16.0,347.0,294.79,229.8
2016,4,11,13,45,27.0,314.5,1.55,16.0,337.0,292.18,228.31
2016,4,11,14,0,27.0,305.0,1.6,16.0,327.0,289.19,226.48
2016,4,11,14,15,26.5,293.0,1.6,16.0,313.5,283.0,222.13
2016,4,11,14,30,26.0,281.0,1.6,16.0,300.0,257.01,202.4
2016,4,11,14,45,398.0,208.5,1.65,16.0,475.5,622.57,490.95
2016,4,11,15,0,770.0,136.0,1.7,16.0,651.0,918.98,701.9
2016,4,11,15,15,752.0,132.5,1.7,15.5,608.0,922.11,703.49
2016,4,11,15,30,734.0,129.0,1.7,15.0,565.0,914.04,701.14
2016,4,11,15,45,709.5,124.5,1.7,15.0,518.0,894.61,689.92
2016,4,11,16,0,685.0,120.0,1.7,15.0,471.0,871.59,676.31
2016,4,11,16,15,653.0,114.0,1.7,15.0,421.0,835.92,653.7
2016,4,11,16,30,621.0,108.0,1.7,15.0,371.0,797.21,628.59
2016,4,11,16,45,584.5,99.0,1.7,15.0,320.5,747.79,595.05
2016,4,11,17,0,548.0,90.0,1.7,15.0,270.0,696.19,558.77
2016,4,11,17,15,487.5,80.5,1.65,14.5,219.5,619.19,502.31
2016,4,11,17,30,427.0,71.0,1.6,14.0,169.0,536.78,438.95
2016,4,11,17,45,349.0,57.5,1.55,13.5,123.5,441.66,362.11
2016,4,11,18,0,271.0,44.0,1.5,13.0,78.0,349.95,283.45
2016,4,11,18,15,154.5,27.0,1.55,12.5,44.5,218.82,150.44
2016,4,11,18,30,38.0,10.0,1.6,12.0,11.0,39.19,0.0
2016,4,11,18,45,19.0,5.0,1.7,12.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.0,12.0,2.4,10.5,15.0,9.44,0.0
2016,4,12,6,0,96.0,24.0,2.5,11.0,30.0,18.16,5.47
2016,4,12,6,15,195.0,41.5,2.55,11.0,68.5,31.08,21.29
2016,4,12,6,30,294.0,59.0,2.6,11.0,107.0,44.01,33.61
2016,4,12,6,45,147.0,48.0,2.65,11.5,72.0,36.27,27.05
2016,4,12,7,0,0.0,37.0,2.7,12.0,37.0,28.23,19.9
2016,4,12,7,15,0.0,46.0,2.7,12.0,46.0,35.16,26.18
2016,4,12,7,30,0.0,55.0,2.7,12.0,55.0,42.1,32.38
2016,4,12,7,45,0.0,80.5,2.75,12.5,80.5,61.63,49.65
2016,4,12,8,0,0.0,106.0,2.8,13.0,106.0,79.86,65.49
2016,4,12,8,15,0.0,115.0,2.8,13.0,115.0,86.53,71.11
2016,4,12,8,30,0.0,124.0,2.8,13.0,124.0,93.15,76.65
2016,4,12,8,45,0.0,137.0,2.85,13.5,137.0,102.44,84.33
2016,4,12,9,0,0.0,150.0,2.9,14.0,150.0,111.65,91.86
2016,4,12,9,15,1.5,165.0,2.9,14.0,166.5,122.15,100.62
2016,4,12,9,30,3.0,180.0,2.9,14.0,183.0,132.54,109.24
2016,4,12,9,45,6.5,203.5,2.95,14.0,209.0,148.39,122.47
2016,4,12,10,0,10.0,227.0,3.0,14.0,235.0,164.07,135.48
2016,4,12,10,15,20.5,275.0,3.05,14.0,291.5,197.98,155.82
2016,4,12,10,30,31.0,323.0,3.1,14.0,348.0,220.26,172.64
2016,4,12,10,45,33.5,337.0,3.2,14.5,364.5,236.16,184.66
2016,4,12,11,0,36.0,351.0,3.3,15.0,381.0,252.84,197.44
2016,4,12,11,15,90.5,392.5,3.35,15.0,470.0,305.15,237.15
2016,4,12,11,30,145.0,434.0,3.4,15.0,559.0,360.81,279.86
2016,4,12,11,45,150.0,433.5,3.45,15.0,564.0,381.36,296.6
2016,4,12,12,0,155.0,433.0,3.5,15.0,569.0,402.15,313.56
2016,4,12,12,15,506.5,290.5,3.55,15.0,733.5,519.97,406.34
2016,4,12,12,30,858.0,148.0,3.6,15.0,898.0,659.03,515.5
2016,4,12,12,45,833.5,161.5,3.65,15.0,884.0,702.03,549.45
2016,4,12,13,0,809.0,175.0,3.7,15.0,870.0,741.07,580.21
2016,4,12,13,15,649.0,246.5,3.8,15.0,797.0,730.07,571.53
2016,4,12,13,30,489.0,318.0,3.9,15.0,724.0,697.57,546.49
2016,4,12,13,45,490.5,306.0,4.0,15.0,703.0,716.68,562.67
2016,4,12,14,0,492.0,294.0,4.1,15.0,682.0,733.27,576.68
2016,4,12,14,15,629.5,228.5,4.1,15.0,704.5,823.76,647.44
2016,4,12,14,30,767.0,163.0,4.1,15.0,727.0,910.0,711.89
2016,4,12,14,45,681.5,180.5,4.2,15.0,662.5,871.79,685.74
2016,4,12,15,0,596.0,198.0,4.3,15.0,598.0,826.07,654.41
2016,4,12,15,15,650.0,172.5,4.3,14.5,582.5,867.82,688.56
2016,4,12,15,30,704.0,147.0,4.3,14.0,567.0,906.23,719.36
2016,4,12,15,45,597.0,157.0,4.35,14.0,493.5,819.91,658.25
2016,4,12,16,0,490.0,167.0,4.4,14.0,420.0,721.2,586.58
2016,4,12,16,15,497.5,146.0,4.3,13.5,380.0,708.25,580.09
2016,4,12,16,30,505.0,125.0,4.2,13.0,340.0,692.0,570.04
2016,4,12,16,45,439.5,123.5,4.15,13.0,293.0,626.19,520.21
2016,4,12,17,0,374.0,122.0,4.1,13.0,246.0,559.89,468.07
2016,4,12,17,15,326.5,105.5,4.0,12.5,200.0,491.81,414.03
2016,4,12,17,30,279.0,89.0,3.9,12.0,154.0,403.58,341.8
2016,4,12,17,45,214.5,70.0,3.85,12.0,112.5,318.3,267.98
2016,4,12,18,0,150.0,51.0,3.8,12.0,71.0,235.04,193.35
2016,4,12,18,15,75.0,30.5,3.75,11.5,40.5,138.97,97.64
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,13.5,2.25,9.5,17.0,10.62,0.0
2016,4,13,6,0,114.0,27.0,2.3,10.0,34.0,20.33,8.24
2016,4,13,6,15,224.5,43.0,2.4,10.5,75.0,32.3,22.53
2016,4,13,6,30,335.0,59.0,2.5,11.0,116.0,44.32,33.94
2016,4,13,6,45,423.5,69.0,2.65,11.5,167.0,52.06,41.24
2016,4,13,7,0,512.0,79.0,2.8,12.0,218.0,62.38,50.6
2016,4,13,7,15,565.5,87.0,2.8,12.0,270.5,67.91,55.57
2016,4,13,7,30,619.0,95.0,2.8,12.0,323.0,73.38,60.35
2016,4,13,7,45,658.0,101.0,2.85,12.5,376.0,77.11,63.36
2016,4,13,8,0,697.0,107.0,2.9,13.0,429.0,80.78,66.27
2016,4,13,8,15,724.5,111.5,2.85,13.5,479.0,83.15,67.99
2016,4,13,8,30,752.0,116.0,2.8,14.0,529.0,85.46,69.64
2016,4,13,8,45,774.0,119.5,2.8,14.5,576.0,94.33,76.97
2016,4,13,9,0,796.0,123.0,2.8,15.0,623.0,95.85,77.89
2016,4,13,9,15,811.0,126.0,2.75,15.0,665.0,96.79,78.48
2016,4,13,9,30,826.0,129.0,2.7,15.0,707.0,97.67,79.05
2016,4,13,9,45,850.5,125.0,2.7,15.5,746.0,94.68,76.17
2016,4,13,10,0,875.0,121.0,2.7,16.0,785.0,108.08,87.27
2016,4,13,10,15,882.5,122.5,2.7,16.0,814.0,166.22,98.44
2016,4,13,10,30,890.0,124.0,2.7,16.0,843.0,225.22,137.96
2016,4,13,10,45,894.0,126.0,2.7,16.0,864.5,284.39,186.43
2016,4,13,11,0,898.0,128.0,2.7,16.0,886.0,343.62,238.47
2016,4,13,11,15,901.0,129.0,2.7,16.0,900.5,401.75,290.47
2016,4,13,11,30,904.0,130.0,2.7,16.0,915.0,459.36,341.51
2016,4,13,11,45,901.5,132.0,2.7,16.5,920.5,514.4,388.74
2016,4,13,12,0,899.0,134.0,2.7,17.0,926.0,567.94,433.27
2016,4,13,12,15,899.0,134.0,2.7,17.0,924.0,619.76,475.92
2016,4,13,12,30,899.0,134.0,2.7,17.0,922.0,669.84,516.08
2016,4,13,12,45,893.5,135.5,2.7,17.0,912.0,715.45,551.94
2016,4,13,13,0,888.0,137.0,2.7,17.0,902.0,758.46,585.09
2016,4,13,13,15,883.5,136.0,2.75,17.0,884.5,797.36,615.04
2016,4,13,13,30,879.0,135.0,2.8,17.0,867.0,833.28,641.28
2016,4,13,13,45,866.0,137.0,2.85,17.0,840.5,873.11,669.85
