Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,0,853.0,139.0,2.9,17.0,814.0,898.85,688.61
2016,4,13,14,15,844.0,137.0,2.9,16.5,782.5,920.29,705.57
2016,4,13,14,30,835.0,135.0,2.9,16.0,751.0,937.91,720.11
2016,4,13,14,45,787.0,140.0,2.95,16.0,697.5,922.08,710.78
2016,4,13,15,0,739.0,145.0,3.0,16.0,644.0,909.27,703.91
2016,4,13,15,15,749.0,137.0,3.0,15.5,614.5,926.75,719.32
2016,4,13,15,30,759.0,129.0,3.0,15.0,585.0,940.95,732.4
2016,4,13,15,45,733.5,125.5,3.05,15.0,536.5,921.72,721.23
2016,4,13,16,0,708.0,122.0,3.1,15.0,488.0,898.82,707.71
2016,4,13,16,15,677.0,116.0,3.1,14.5,437.5,863.97,686.38
2016,4,13,16,30,646.0,110.0,3.1,14.0,387.0,825.97,662.36
2016,4,13,16,45,600.5,103.0,3.1,13.5,334.0,769.59,623.9
2016,4,13,17,0,555.0,96.0,3.1,13.0,281.0,710.96,582.39
2016,4,13,17,15,494.0,86.5,2.95,12.5,229.5,626.56,518.38
2016,4,13,17,30,433.0,77.0,2.8,12.0,178.0,551.63,459.08
2016,4,13,17,45,336.5,64.0,2.7,11.5,130.5,440.34,367.58
2016,4,13,18,0,240.0,51.0,2.6,11.0,83.0,333.69,275.06
2016,4,13,18,15,134.0,31.5,2.55,10.5,48.0,213.63,156.31
2016,4,13,18,30,28.0,12.0,2.5,10.0,13.0,32.56,0.0
2016,4,13,18,45,14.0,6.0,2.45,10.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,68.5,14.5,2.2,9.5,19.5,11.41,0.0
2016,4,14,6,0,137.0,29.0,2.2,10.0,39.0,21.83,10.34
2016,4,14,6,15,255.0,44.5,2.25,10.0,82.0,33.54,23.78
2016,4,14,6,30,373.0,60.0,2.3,10.0,125.0,45.32,35.03
2016,4,14,6,45,449.0,70.5,2.35,10.5,175.5,56.2,45.16
2016,4,14,7,0,525.0,81.0,2.4,11.0,226.0,63.97,52.24
2016,4,14,7,15,563.0,83.5,2.5,11.0,268.0,65.16,53.32
2016,4,14,7,30,601.0,86.0,2.6,11.0,310.0,66.54,54.45
2016,4,14,7,45,677.5,81.0,2.75,11.5,369.0,63.64,51.59
2016,4,14,8,0,754.0,76.0,2.9,12.0,428.0,66.24,53.62
2016,4,14,8,15,724.5,97.0,2.95,12.5,465.0,73.72,59.93
2016,4,14,8,30,695.0,118.0,3.0,13.0,502.0,85.25,69.72
2016,4,14,8,45,556.0,181.0,3.1,13.5,505.0,118.68,98.37
2016,4,14,9,0,417.0,244.0,3.2,14.0,508.0,147.79,122.82
2016,4,14,9,15,403.5,267.0,3.25,14.0,536.5,165.54,137.56
2016,4,14,9,30,390.0,290.0,3.3,14.0,565.0,175.2,145.39
2016,4,14,9,45,622.0,213.0,3.4,14.5,676.0,128.47,105.25
2016,4,14,10,0,854.0,136.0,3.5,15.0,787.0,109.01,76.87
2016,4,14,10,15,862.0,138.0,3.55,15.0,816.0,167.55,99.98
2016,4,14,10,30,870.0,140.0,3.6,15.0,845.0,227.21,141.09
2016,4,14,10,45,546.0,279.5,3.65,15.0,726.5,292.72,208.25
2016,4,14,11,0,222.0,419.0,3.7,15.0,608.0,338.12,257.84
2016,4,14,11,15,542.0,289.5,3.8,15.0,760.0,381.03,285.45
2016,4,14,11,30,862.0,160.0,3.9,15.0,912.0,464.68,349.65
2016,4,14,11,45,847.5,170.5,4.0,15.0,914.0,520.21,398.36
2016,4,14,12,0,833.0,181.0,4.1,15.0,916.0,573.37,443.95
2016,4,14,12,15,833.0,180.5,4.2,15.0,914.5,624.07,486.56
2016,4,14,12,30,833.0,180.0,4.3,15.0,913.0,673.12,527.04
2016,4,14,12,45,857.5,162.5,4.4,15.0,910.0,722.86,567.65
2016,4,14,13,0,882.0,145.0,4.5,15.0,907.0,762.49,600.57
2016,4,14,13,15,877.5,144.0,4.55,15.0,889.5,801.3,631.47
2016,4,14,13,30,873.0,143.0,4.6,15.0,872.0,848.14,666.75
2016,4,14,13,45,858.5,146.0,4.65,15.0,845.0,877.24,688.54
2016,4,14,14,0,844.0,149.0,4.7,15.0,818.0,902.44,707.74
2016,4,14,14,15,834.0,146.5,4.7,15.0,786.0,922.35,722.92
2016,4,14,14,30,824.0,144.0,4.7,15.0,754.0,938.36,735.5
2016,4,14,14,45,810.5,141.0,4.75,15.0,715.5,946.66,743.14
2016,4,14,15,0,797.0,138.0,4.8,15.0,677.0,950.9,748.15
2016,4,14,15,15,779.0,134.5,4.8,14.5,633.0,954.35,753.86
2016,4,14,15,30,761.0,131.0,4.8,14.0,589.0,946.34,751.5
2016,4,14,15,45,749.5,122.0,4.8,14.0,543.0,934.42,745.06
2016,4,14,16,0,738.0,113.0,4.8,14.0,497.0,918.77,735.97
2016,4,14,16,15,707.5,107.5,4.7,13.5,445.5,884.91,714.08
2016,4,14,16,30,677.0,102.0,4.6,13.0,394.0,847.92,689.58
2016,4,14,16,45,640.0,94.5,4.6,13.0,341.5,799.19,654.93
2016,4,14,17,0,603.0,87.0,4.6,13.0,289.0,748.17,617.47
2016,4,14,17,15,543.0,78.5,4.35,12.5,237.0,671.9,558.62
2016,4,14,17,30,483.0,70.0,4.1,12.0,185.0,594.94,496.86
2016,4,14,17,45,395.0,58.5,3.95,11.5,137.0,489.09,409.3
2016,4,14,18,0,307.0,47.0,3.8,11.0,89.0,385.99,319.78
2016,4,14,18,15,153.5,31.5,3.7,10.5,52.5,229.25,171.92
2016,4,14,18,30,0.0,16.0,3.6,10.0,16.0,12.59,0.0
2016,4,14,18,45,0.0,8.0,3.5,10.0,8.0,6.29,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,13.5,2.65,7.5,23.0,10.62,0.0
2016,4,15,6,0,239.0,27.0,2.7,8.0,46.0,22.09,11.44
2016,4,15,6,15,357.5,39.0,2.75,8.5,91.0,31.9,22.58
2016,4,15,6,30,476.0,51.0,2.8,9.0,136.0,41.74,32.0
2016,4,15,6,45,545.5,59.5,2.9,9.5,188.0,48.4,38.32
2016,4,15,7,0,615.0,68.0,3.0,10.0,240.0,55.05,44.41
2016,4,15,7,15,663.5,74.0,3.15,10.5,294.5,59.55,48.37
2016,4,15,7,30,712.0,80.0,3.3,11.0,349.0,64.04,52.2
2016,4,15,7,45,741.5,86.5,3.45,11.5,402.0,68.48,55.9
2016,4,15,8,0,771.0,93.0,3.6,12.0,455.0,78.76,64.71
2016,4,15,8,15,796.0,97.0,3.55,12.5,506.5,81.35,66.64
2016,4,15,8,30,821.0,101.0,3.5,13.0,558.0,83.86,68.48
2016,4,15,8,45,837.5,105.0,3.45,13.5,605.5,86.07,70.05
2016,4,15,9,0,854.0,109.0,3.4,14.0,653.0,88.16,71.52
2016,4,15,9,15,868.5,111.5,3.3,14.5,695.5,89.15,72.04
2016,4,15,9,30,883.0,114.0,3.2,15.0,738.0,90.08,72.52
2016,4,15,9,45,898.5,113.5,3.1,15.5,776.0,99.1,79.93
2016,4,15,10,0,914.0,113.0,3.0,16.0,814.0,111.55,76.06
2016,4,15,10,15,921.5,114.5,2.95,16.0,843.5,171.8,100.08
2016,4,15,10,30,929.0,116.0,2.9,16.0,873.0,232.89,142.27
2016,4,15,10,45,936.0,116.0,2.9,16.5,896.0,293.64,192.16
2016,4,15,11,0,943.0,116.0,2.9,17.0,919.0,354.68,245.43
2016,4,15,11,15,946.0,116.5,2.9,17.0,933.0,414.71,299.07
2016,4,15,11,30,949.0,117.0,2.9,17.0,947.0,474.14,351.56
2016,4,15,11,45,952.0,115.5,2.95,17.0,953.5,531.36,401.25
2016,4,15,12,0,955.0,114.0,3.0,17.0,960.0,587.4,448.71
2016,4,15,12,15,954.0,114.0,3.0,17.0,957.5,640.87,492.75
2016,4,15,12,30,953.0,114.0,3.0,17.0,955.0,692.35,534.07
2016,4,15,12,45,954.0,111.5,3.05,17.5,945.5,740.92,571.43
2016,4,15,13,0,955.0,109.0,3.1,18.0,936.0,787.07,606.11
2016,4,15,13,15,950.0,108.0,3.1,18.0,917.5,827.37,635.9
2016,4,15,13,30,945.0,107.0,3.1,18.0,899.0,864.44,662.1
2016,4,15,13,45,940.0,105.0,3.15,18.0,873.0,897.19,685.6
2016,4,15,14,0,935.0,103.0,3.2,18.0,847.0,926.39,706.73
2016,4,15,14,15,926.0,101.5,3.2,18.0,814.0,948.87,723.01
2016,4,15,14,30,917.0,100.0,3.2,18.0,781.0,967.46,736.8
2016,4,15,14,45,904.5,98.0,3.2,18.0,741.5,978.3,745.48
2016,4,15,15,0,892.0,96.0,3.2,18.0,702.0,985.09,751.66
2016,4,15,15,15,877.0,93.5,3.15,18.0,657.5,984.89,752.88
2016,4,15,15,30,862.0,91.0,3.1,18.0,613.0,980.74,751.63
2016,4,15,15,45,841.5,88.5,3.05,18.0,564.0,979.81,752.78
2016,4,15,16,0,821.0,86.0,3.0,18.0,515.0,962.58,742.77
2016,4,15,16,15,794.5,82.0,2.9,17.5,463.0,933.78,725.78
2016,4,15,16,30,768.0,78.0,2.8,17.0,411.0,901.61,706.21
2016,4,15,16,45,733.0,73.0,2.7,16.5,357.5,856.66,676.97
2016,4,15,17,0,698.0,68.0,2.6,16.0,304.0,809.12,644.88
2016,4,15,17,15,644.5,62.0,2.55,15.0,250.5,748.25,602.82
2016,4,15,17,30,591.0,56.0,2.5,14.0,197.0,679.72,552.32
2016,4,15,17,45,510.5,47.5,2.45,13.5,147.5,582.75,475.44
2016,4,15,18,0,430.0,39.0,2.4,13.0,98.0,488.1,395.51
2016,4,15,18,15,290.5,26.5,2.45,12.5,59.0,341.81,258.04
2016,4,15,18,30,151.0,14.0,2.5,12.0,20.0,174.58,0.0
2016,4,15,18,45,75.5,7.0,2.55,12.0,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,128.5,14.0,1.4,10.5,24.5,11.02,0.0
2016,4,16,6,0,257.0,28.0,1.3,11.0,49.0,22.93,12.53
2016,4,16,6,15,366.0,39.5,1.25,11.5,93.5,32.3,22.75
2016,4,16,6,30,475.0,51.0,1.2,12.0,138.0,41.67,31.62
2016,4,16,6,45,543.5,59.5,1.2,12.5,190.0,48.33,37.84
2016,4,16,7,0,612.0,68.0,1.2,13.0,242.0,54.96,43.82
2016,4,16,7,15,658.5,74.0,1.2,13.5,296.0,59.43,47.7
2016,4,16,7,30,705.0,80.0,1.2,14.0,350.0,63.88,51.43
2016,4,16,7,45,738.0,85.0,1.3,14.5,403.0,72.9,59.1
2016,4,16,8,0,771.0,90.0,1.4,15.0,456.0,76.52,61.94
2016,4,16,8,15,795.5,94.0,1.4,15.5,507.0,79.17,63.89
2016,4,16,8,30,820.0,98.0,1.4,16.0,558.0,81.73,65.76
2016,4,16,8,45,837.5,101.5,1.45,16.5,605.0,83.7,67.11
2016,4,16,9,0,855.0,105.0,1.5,17.0,652.0,85.56,68.37
2016,4,16,9,15,868.5,107.5,1.5,17.5,694.0,86.6,68.94
2016,4,16,9,30,882.0,110.0,1.5,18.0,736.0,97.07,77.49
2016,4,16,9,45,893.5,111.5,1.55,18.5,773.0,97.83,77.8
2016,4,16,10,0,905.0,113.0,1.6,19.0,810.0,114.07,75.15
2016,4,16,10,15,912.5,114.5,1.6,19.5,839.0,173.71,99.65
2016,4,16,10,30,920.0,116.0,1.6,20.0,868.0,234.19,140.86
2016,4,16,10,45,928.5,115.0,1.6,20.5,891.0,294.08,189.05
2016,4,16,11,0,937.0,114.0,1.6,21.0,914.0,354.39,240.35
2016,4,16,11,15,940.0,114.5,1.6,21.0,928.5,413.94,292.04
2016,4,16,11,30,943.0,115.0,1.6,21.0,943.0,472.89,342.46
2016,4,16,11,45,947.5,113.0,1.65,21.0,950.0,529.98,390.39
2016,4,16,12,0,952.0,111.0,1.7,21.0,957.0,586.04,436.21
2016,4,16,12,15,951.0,111.0,1.7,21.0,955.0,639.16,478.31
2016,4,16,12,30,950.0,111.0,1.7,21.0,953.0,690.31,517.73
2016,4,16,12,45,948.5,110.0,1.7,21.5,943.0,738.09,552.67
2016,4,16,13,0,947.0,109.0,1.7,22.0,933.0,783.35,584.86
2016,4,16,13,15,943.0,108.5,1.7,22.0,915.0,824.41,613.69
2016,4,16,13,30,939.0,108.0,1.7,22.0,897.0,862.38,639.2
2016,4,16,13,45,933.0,106.5,1.7,22.0,871.5,894.49,660.76
2016,4,16,14,0,927.0,105.0,1.7,22.0,846.0,923.04,680.03
2016,4,16,14,15,919.0,103.0,1.7,22.0,813.5,945.63,695.5
2016,4,16,14,30,911.0,101.0,1.7,22.0,781.0,964.39,708.65
2016,4,16,14,45,901.0,98.5,1.75,22.0,742.5,976.85,718.56
2016,4,16,15,0,891.0,96.0,1.8,22.0,704.0,985.35,726.17
2016,4,16,15,15,876.5,93.5,1.8,21.5,659.5,985.53,729.34
2016,4,16,15,30,862.0,91.0,1.8,21.0,615.0,981.78,730.22
2016,4,16,15,45,841.5,88.5,1.8,21.0,566.0,980.78,731.71
2016,4,16,16,0,821.0,86.0,1.8,21.0,517.0,963.47,722.5
2016,4,16,16,15,795.0,82.5,1.75,20.5,465.5,935.73,707.17
2016,4,16,16,30,769.0,79.0,1.7,20.0,414.0,904.62,689.38
2016,4,16,16,45,721.5,76.5,1.65,19.5,359.0,850.27,655.06
2016,4,16,17,0,674.0,74.0,1.6,19.0,304.0,801.72,623.77
2016,4,16,17,15,620.5,67.5,1.5,18.0,251.0,733.4,577.27
2016,4,16,17,30,567.0,61.0,1.4,17.0,198.0,664.32,527.64
2016,4,16,17,45,463.0,53.5,1.35,16.5,147.5,547.12,438.08
2016,4,16,18,0,359.0,46.0,1.3,16.0,97.0,432.35,345.46
2016,4,16,18,15,235.5,31.0,1.3,15.5,58.5,296.7,223.42
2016,4,16,18,30,112.0,16.0,1.3,15.0,20.0,142.42,0.0
2016,4,16,18,45,56.0,8.0,1.3,15.0,10.0,50.82,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,15.0,0.7,12.5,24.5,11.45,0.0
2016,4,17,6,0,214.0,30.0,0.7,13.0,49.0,22.88,12.83
2016,4,17,6,15,316.0,44.0,0.75,13.5,92.5,33.6,23.78
2016,4,17,6,30,418.0,58.0,0.8,14.0,136.0,46.77,35.91
2016,4,17,6,45,485.5,68.0,0.85,14.5,186.5,54.28,42.82
2016,4,17,7,0,553.0,78.0,0.9,15.0,237.0,61.7,49.43
2016,4,17,7,15,601.0,85.0,0.95,15.0,290.0,66.54,53.67
2016,4,17,7,30,649.0,92.0,1.0,15.0,343.0,71.33,57.76
2016,4,17,7,45,684.0,97.5,1.05,15.5,395.0,74.78,60.48
2016,4,17,8,0,719.0,103.0,1.1,16.0,447.0,78.16,63.08
2016,4,17,8,15,744.5,108.0,1.15,16.5,497.5,80.93,65.13
2016,4,17,8,30,770.0,113.0,1.2,17.0,548.0,90.64,73.11
2016,4,17,8,45,791.0,116.0,1.25,17.5,594.5,91.93,73.83
2016,4,17,9,0,812.0,119.0,1.3,18.0,641.0,93.17,74.53
2016,4,17,9,15,826.5,121.5,1.35,18.5,682.5,93.87,74.77
2016,4,17,9,30,841.0,124.0,1.4,19.0,724.0,94.51,74.99
2016,4,17,9,45,857.5,123.5,1.45,20.0,761.5,93.44,73.64
2016,4,17,10,0,874.0,123.0,1.5,21.0,799.0,120.5,78.27
2016,4,17,10,15,882.0,124.5,1.55,21.0,828.0,178.44,103.3
2016,4,17,10,30,890.0,126.0,1.6,21.0,857.0,237.29,143.94
2016,4,17,10,45,897.5,126.0,1.65,21.5,879.5,295.88,191.14
2016,4,17,11,0,905.0,126.0,1.7,22.0,902.0,354.85,241.2
2016,4,17,11,15,908.5,126.5,1.7,22.0,916.5,412.88,291.38
2016,4,17,11,30,912.0,127.0,1.7,22.0,931.0,470.43,340.39
2016,4,17,11,45,915.0,126.5,1.7,22.5,937.5,526.37,386.21
2016,4,17,12,0,918.0,126.0,1.7,23.0,944.0,581.26,429.69
2016,4,17,12,15,918.0,125.5,1.65,23.0,942.5,633.15,470.15
2016,4,17,12,30,918.0,125.0,1.6,23.0,941.0,683.23,508.02
2016,4,17,12,45,918.0,123.0,1.6,23.5,931.5,730.06,541.91
2016,4,17,13,0,918.0,121.0,1.6,24.0,922.0,774.52,573.22
2016,4,17,13,15,914.0,120.0,1.5,24.0,904.5,814.2,600.15
2016,4,17,13,30,910.0,119.0,1.4,24.0,887.0,850.85,623.32
2016,4,17,13,45,906.5,116.0,1.3,24.5,862.0,882.88,641.94
2016,4,17,14,0,903.0,113.0,1.2,25.0,837.0,911.5,658.1
2016,4,17,14,15,894.5,111.5,1.05,25.0,805.0,933.61,670.39
2016,4,17,14,30,886.0,110.0,0.9,25.0,773.0,951.98,680.13
2016,4,17,14,45,878.0,106.0,0.8,25.0,735.5,964.38,687.0
2016,4,17,15,0,870.0,102.0,0.7,25.0,698.0,972.89,691.53
2016,4,17,15,15,855.0,99.5,0.6,25.0,654.0,985.05,698.41
2016,4,17,15,30,840.0,97.0,0.5,25.0,610.0,980.78,695.18
2016,4,17,15,45,823.0,92.5,0.4,25.0,562.0,968.15,687.21
2016,4,17,16,0,806.0,88.0,0.3,25.0,514.0,951.74,677.17
2016,4,17,16,15,780.0,84.5,0.35,24.5,463.0,923.93,664.6
2016,4,17,16,30,754.0,81.0,0.4,24.0,412.0,892.81,649.7
2016,4,17,16,45,719.0,75.5,0.45,23.5,359.0,847.18,624.77
2016,4,17,17,0,684.0,70.0,0.5,23.0,306.0,806.25,601.91
2016,4,17,17,15,633.0,64.0,0.65,22.0,253.0,740.85,563.37
2016,4,17,17,30,582.0,58.0,0.8,21.0,200.0,674.7,521.04
2016,4,17,17,45,502.0,49.0,0.95,20.0,150.5,577.47,451.84
2016,4,17,18,0,422.0,40.0,1.1,19.0,101.0,482.57,378.52
2016,4,17,18,15,295.0,27.5,1.15,18.5,61.5,346.71,259.35
2016,4,17,18,30,168.0,15.0,1.2,18.0,22.0,193.02,0.0
2016,4,17,18,45,84.0,7.5,1.25,17.5,11.0,72.71,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,138.0,15.0,0.55,13.5,27.5,12.13,0.0
2016,4,18,6,0,276.0,30.0,0.5,14.0,55.0,24.56,14.49
2016,4,18,6,15,380.5,41.5,0.5,14.5,101.0,33.9,24.02
2016,4,18,6,30,485.0,53.0,0.5,15.0,147.0,43.23,32.71
2016,4,18,6,45,553.5,61.0,0.5,15.5,199.0,49.48,38.46
2016,4,18,7,0,622.0,69.0,0.5,16.0,251.0,55.74,43.99
2016,4,18,7,15,667.5,75.5,0.45,16.5,305.5,60.55,48.1
2016,4,18,7,30,713.0,82.0,0.4,17.0,360.0,65.31,52.03
2016,4,18,7,45,745.0,87.0,0.4,17.5,413.0,74.4,59.63
2016,4,18,8,0,777.0,92.0,0.4,18.0,466.0,77.96,62.34
2016,4,18,8,15,800.5,95.5,0.45,18.5,517.0,80.2,63.9
2016,4,18,8,30,824.0,99.0,0.5,19.0,568.0,82.36,65.4
2016,4,18,8,45,842.5,102.0,0.6,20.0,615.5,84.0,66.32
2016,4,18,9,0,861.0,105.0,0.7,21.0,663.0,85.56,67.17
2016,4,18,9,15,874.5,107.5,0.8,21.5,704.5,95.7,75.33
2016,4,18,9,30,888.0,110.0,0.9,22.0,746.0,97.18,76.22
2016,4,18,9,45,902.0,109.5,1.0,22.5,783.0,96.95,75.73
2016,4,18,10,0,916.0,109.0,1.1,23.0,820.0,118.3,73.56
2016,4,18,10,15,923.0,110.5,1.15,23.0,849.0,178.34,100.18
2016,4,18,10,30,930.0,112.0,1.2,23.0,878.0,239.16,142.26
2016,4,18,10,45,935.0,112.5,1.25,23.5,900.0,299.48,190.66
2016,4,18,11,0,940.0,113.0,1.3,24.0,922.0,359.87,241.52
2016,4,18,11,15,943.0,113.5,1.3,24.0,936.0,419.4,292.32
2016,4,18,11,30,946.0,114.0,1.3,24.0,950.0,478.32,341.75
2016,4,18,11,45,946.0,114.5,1.3,24.5,955.5,535.01,387.46
2016,4,18,12,0,946.0,115.0,1.3,25.0,961.0,590.31,430.51
2016,4,18,12,15,945.0,115.0,1.3,25.0,959.0,643.06,471.12
2016,4,18,12,30,944.0,115.0,1.3,25.0,957.0,693.84,509.12
2016,4,18,12,45,937.5,117.0,1.3,25.0,945.0,740.33,543.09
2016,4,18,13,0,931.0,119.0,1.3,25.0,933.0,784.04,574.34
2016,4,18,13,15,926.5,118.0,1.3,25.0,915.0,823.74,601.67
2016,4,18,13,30,922.0,117.0,1.3,25.0,897.0,860.33,625.64
2016,4,18,13,45,910.5,118.5,1.3,25.0,870.0,890.11,645.16
2016,4,18,14,0,899.0,120.0,1.3,25.0,843.0,916.21,662.39
2016,4,18,14,15,890.0,118.5,1.3,24.5,810.5,937.89,678.23
2016,4,18,14,30,881.0,117.0,1.3,24.0,778.0,955.8,691.87
2016,4,18,14,45,860.0,118.5,1.35,24.0,737.0,974.73,705.82
2016,4,18,15,0,839.0,120.0,1.4,24.0,696.0,976.93,709.29
2016,4,18,15,15,823.0,117.0,1.4,23.5,652.0,974.85,711.02
2016,4,18,15,30,807.0,114.0,1.4,23.0,608.0,968.78,710.39
2016,4,18,15,45,777.5,113.0,1.45,23.0,558.5,947.51,699.44
2016,4,18,16,0,748.0,112.0,1.5,23.0,509.0,930.66,691.5
2016,4,18,16,15,719.0,107.0,1.5,22.5,457.5,898.6,673.94
2016,4,18,16,30,690.0,102.0,1.5,22.0,406.0,863.41,654.02
2016,4,18,16,45,645.0,96.5,1.55,21.5,352.5,808.83,620.67
2016,4,18,17,0,600.0,91.0,1.6,21.0,299.0,752.05,584.47
2016,4,18,17,15,544.5,82.0,1.6,20.0,247.0,679.22,535.36
2016,4,18,17,30,489.0,73.0,1.6,19.0,195.0,605.63,482.84
2016,4,18,17,45,405.5,61.5,1.6,18.0,146.0,498.92,401.61
2016,4,18,18,0,322.0,50.0,1.6,17.0,97.0,402.93,323.96
2016,4,18,18,15,161.0,36.0,1.65,16.5,59.5,241.06,184.29
2016,4,18,18,30,0.0,22.0,1.7,16.0,22.0,24.7,0.0
2016,4,18,18,45,0.0,11.0,1.75,15.5,11.0,8.65,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,1.2,12.5,28.0,12.98,0.0
2016,4,19,6,0,238.0,34.0,1.1,13.0,56.0,25.88,15.91
2016,4,19,6,15,339.0,46.5,1.05,13.5,101.0,37.67,27.45
2016,4,19,6,30,440.0,59.0,1.0,14.0,146.0,47.58,36.7
2016,4,19,6,45,518.0,66.5,1.0,14.5,198.5,53.29,41.98
2016,4,19,7,0,596.0,74.0,1.0,15.0,251.0,59.08,47.12
2016,4,19,7,15,642.0,80.5,0.95,15.5,304.5,63.73,51.07
2016,4,19,7,30,688.0,87.0,0.9,16.0,358.0,68.32,54.87
2016,4,19,7,45,726.5,90.0,0.9,16.5,411.5,70.35,56.34
2016,4,19,8,0,765.0,93.0,0.9,17.0,465.0,78.37,62.97
2016,4,19,8,15,789.0,97.0,0.9,17.5,515.5,80.91,64.79
2016,4,19,8,30,813.0,101.0,0.9,18.0,566.0,83.36,66.54
2016,4,19,8,45,831.0,104.0,0.9,18.5,613.0,84.92,67.52
2016,4,19,9,0,849.0,107.0,0.9,19.0,660.0,86.4,68.43
2016,4,19,9,15,862.5,109.5,0.85,19.5,701.5,87.36,68.92
2016,4,19,9,30,876.0,112.0,0.8,20.0,743.0,97.84,77.38
2016,4,19,9,45,880.0,117.5,0.8,21.0,777.5,100.36,78.97
2016,4,19,10,0,884.0,123.0,0.8,22.0,812.0,126.54,79.32
2016,4,19,10,15,793.5,174.5,0.8,22.0,809.5,194.44,117.29
2016,4,19,10,30,703.0,226.0,0.8,22.0,807.0,254.23,163.2
2016,4,19,10,45,653.5,261.0,0.8,22.5,812.5,313.13,211.18
2016,4,19,11,0,604.0,296.0,0.8,23.0,818.0,370.12,258.29
2016,4,19,11,15,753.5,217.0,0.85,23.0,878.5,415.89,293.18
2016,4,19,11,30,903.0,138.0,0.9,23.0,939.0,478.22,341.86
2016,4,19,11,45,740.5,233.5,0.95,23.5,893.5,523.94,380.02
2016,4,19,12,0,578.0,329.0,1.0,24.0,848.0,556.92,406.08
2016,4,19,12,15,529.0,345.0,1.05,24.0,819.0,581.91,426.08
2016,4,19,12,30,480.0,361.0,1.1,24.0,790.0,601.55,441.55
2016,4,19,12,45,417.5,383.5,1.15,24.0,753.5,611.59,449.58
2016,4,19,13,0,355.0,406.0,1.2,24.0,717.0,609.05,448.53
2016,4,19,13,15,449.0,360.0,1.25,23.5,745.5,679.0,500.61
2016,4,19,13,30,543.0,314.0,1.3,23.0,774.0,745.1,549.34
2016,4,19,13,45,439.5,340.0,1.4,23.0,706.0,710.72,525.69
2016,4,19,14,0,336.0,366.0,1.5,23.0,638.0,653.94,487.04
2016,4,19,14,15,343.5,348.0,1.55,22.5,616.5,662.95,496.61
2016,4,19,14,30,351.0,330.0,1.6,22.0,595.0,670.04,504.38
2016,4,19,14,45,239.0,326.5,1.7,22.0,503.0,576.42,437.63
2016,4,19,15,0,127.0,323.0,1.8,22.0,411.0,454.15,348.33
2016,4,19,15,15,121.0,301.0,1.85,21.5,380.5,434.15,336.06
2016,4,19,15,30,115.0,279.0,1.9,21.0,350.0,412.7,321.89
2016,4,19,15,45,96.0,253.0,2.0,20.5,309.5,348.3,274.64
2016,4,19,16,0,77.0,227.0,2.1,20.0,269.0,306.2,243.37
2016,4,19,16,15,73.5,204.5,2.15,19.0,241.0,283.1,227.21
2016,4,19,16,30,70.0,182.0,2.2,18.0,213.0,259.21,209.94
2016,4,19,16,45,61.5,160.5,2.25,17.5,185.5,230.98,188.11
2016,4,19,17,0,53.0,139.0,2.3,17.0,158.0,202.22,165.33
2016,4,19,17,15,44.5,116.5,2.25,16.5,130.5,171.4,140.21
2016,4,19,17,30,36.0,94.0,2.2,16.0,103.0,139.78,113.76
2016,4,19,17,45,25.5,72.5,2.2,15.5,78.0,106.98,85.57
2016,4,19,18,0,15.0,51.0,2.2,15.0,53.0,72.72,55.67
2016,4,19,18,15,7.5,31.5,2.15,14.5,32.5,35.44,22.93
2016,4,19,18,30,0.0,12.0,2.1,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,2.05,14.0,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,16.5,1.15,11.5,31.0,13.32,0.0
2016,4,20,6,0,294.0,33.0,1.2,12.0,62.0,27.03,17.18
2016,4,20,6,15,395.5,44.0,1.2,12.5,108.5,35.91,26.08
2016,4,20,6,30,497.0,55.0,1.2,13.0,155.0,44.81,34.42
2016,4,20,6,45,563.0,63.0,1.3,14.0,207.5,51.02,40.06
2016,4,20,7,0,629.0,71.0,1.4,15.0,260.0,57.22,45.46
2016,4,20,7,15,673.0,76.5,1.35,15.5,313.5,61.26,48.89
2016,4,20,7,30,717.0,82.0,1.3,16.0,367.0,65.29,52.2
2016,4,20,7,45,749.0,86.5,1.3,16.5,420.5,74.0,59.51
2016,4,20,8,0,781.0,91.0,1.3,17.0,474.0,77.21,61.96
2016,4,20,8,15,803.5,94.5,1.3,17.0,524.0,79.45,63.67
2016,4,20,8,30,826.0,98.0,1.3,17.0,574.0,81.61,65.31
2016,4,20,8,45,847.0,99.5,1.35,17.5,621.5,82.36,65.62
2016,4,20,9,0,868.0,101.0,1.4,18.0,669.0,91.99,73.49
2016,4,20,9,15,880.5,103.0,1.4,18.5,710.0,93.34,74.28
2016,4,20,9,30,893.0,105.0,1.4,19.0,751.0,94.55,74.97
2016,4,20,9,45,909.0,103.0,1.45,19.5,788.0,93.62,73.89
2016,4,20,10,0,925.0,101.0,1.5,20.0,825.0,120.15,72.8
2016,4,20,10,15,931.5,102.5,1.55,20.0,854.0,180.38,101.84
2016,4,20,10,30,938.0,104.0,1.6,20.0,883.0,241.32,145.64
2016,4,20,10,45,936.0,108.5,1.65,20.0,902.5,302.5,196.55
2016,4,20,11,0,934.0,113.0,1.7,20.0,922.0,363.05,249.27
2016,4,20,11,15,936.5,114.0,1.7,20.0,936.0,422.19,300.8
2016,4,20,11,30,939.0,115.0,1.7,20.0,950.0,480.7,350.91
2016,4,20,11,45,927.0,124.0,1.75,20.5,952.5,536.91,397.46
2016,4,20,12,0,915.0,133.0,1.8,21.0,955.0,590.79,440.6
2016,4,20,12,15,914.0,132.5,1.8,21.0,952.5,641.89,480.98
2016,4,20,12,30,913.0,132.0,1.8,21.0,950.0,691.09,518.83
2016,4,20,12,45,910.0,131.5,1.85,21.0,939.5,736.8,553.61
2016,4,20,13,0,907.0,131.0,1.9,21.0,929.0,779.99,585.93
2016,4,20,13,15,902.5,130.0,1.9,20.5,911.0,818.88,615.08
2016,4,20,13,30,898.0,129.0,1.9,20.0,893.0,854.74,640.74
2016,4,20,13,45,889.0,128.5,1.95,20.0,866.5,884.07,661.31
2016,4,20,14,0,880.0,128.0,2.0,20.0,840.0,909.84,679.62
2016,4,20,14,15,871.0,126.0,2.0,20.0,807.5,930.55,694.17
2016,4,20,14,30,862.0,124.0,2.0,20.0,775.0,960.53,715.02
2016,4,20,14,45,848.5,122.0,2.0,20.0,736.0,969.81,722.2
2016,4,20,15,0,835.0,120.0,2.0,20.0,697.0,975.08,727.13
2016,4,20,15,15,729.0,142.5,1.95,19.5,623.5,920.0,692.82
2016,4,20,15,30,623.0,165.0,1.9,19.0,550.0,851.94,649.66
2016,4,20,15,45,659.5,138.0,1.9,18.5,517.0,867.59,664.26
2016,4,20,16,0,696.0,111.0,1.9,18.0,484.0,878.11,674.65
2016,4,20,16,15,653.0,108.5,1.85,17.5,431.0,834.98,647.4
2016,4,20,16,30,610.0,106.0,1.8,17.0,378.0,789.01,618.13
2016,4,20,16,45,625.0,93.5,1.8,17.0,342.0,786.0,618.29
2016,4,20,17,0,640.0,81.0,1.8,17.0,306.0,779.56,615.13
2016,4,20,17,15,587.0,73.5,1.7,16.0,254.0,710.54,567.05
2016,4,20,17,30,534.0,66.0,1.6,15.0,202.0,640.82,516.45
2016,4,20,17,45,458.0,56.0,1.55,14.5,153.5,546.62,443.44
2016,4,20,18,0,382.0,46.0,1.5,14.0,105.0,454.39,367.83
2016,4,20,18,15,191.0,36.0,1.5,13.5,65.5,265.17,208.03
2016,4,20,18,30,0.0,26.0,1.5,13.0,26.0,32.57,1.67
2016,4,20,18,45,0.0,13.0,1.5,13.0,13.0,10.23,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.9,13.5,7.5,5.68,0.0
2016,4,21,6,0,0.0,15.0,0.9,14.0,15.0,11.4,4.01
2016,4,21,6,15,0.0,26.5,1.0,14.0,26.5,20.2,12.17
2016,4,21,6,30,0.0,38.0,1.1,14.0,38.0,29.02,20.3
2016,4,21,6,45,0.0,51.0,1.2,14.5,51.0,39.03,29.34
2016,4,21,7,0,0.0,64.0,1.3,15.0,64.0,48.98,38.17
2016,4,21,7,15,0.0,77.0,1.35,15.0,77.0,58.61,46.65
2016,4,21,7,30,0.0,90.0,1.4,15.0,90.0,68.18,54.95
2016,4,21,7,45,0.0,99.5,1.5,15.5,99.5,75.26,60.85
2016,4,21,8,0,0.0,109.0,1.6,16.0,109.0,82.3,66.62
2016,4,21,8,15,63.0,184.5,1.65,16.0,221.0,128.19,105.86
2016,4,21,8,30,126.0,260.0,1.7,16.0,333.0,163.93,135.73
2016,4,21,8,45,187.0,278.5,1.8,16.0,396.5,174.97,144.53
2016,4,21,9,0,248.0,297.0,1.9,16.0,460.0,176.19,145.17
2016,4,21,9,15,388.0,272.0,1.95,16.0,545.5,166.75,136.93
2016,4,21,9,30,528.0,247.0,2.0,16.0,631.0,146.1,119.37
2016,4,21,9,45,518.5,266.0,2.05,16.5,658.0,152.81,124.57
2016,4,21,10,0,509.0,285.0,2.1,17.0,685.0,180.53,129.48
2016,4,21,10,15,401.5,339.5,2.1,17.0,662.0,245.39,175.05
2016,4,21,10,30,294.0,394.0,2.1,17.0,639.0,286.73,210.04
2016,4,21,10,45,233.0,415.0,2.1,17.5,612.5,322.01,239.97
2016,4,21,11,0,172.0,436.0,2.1,18.0,586.0,338.57,255.36
2016,4,21,11,15,280.0,415.0,2.15,18.0,663.0,378.41,284.56
2016,4,21,11,30,388.0,394.0,2.2,18.0,740.0,438.3,330.1
2016,4,21,11,45,405.0,382.5,2.25,18.0,746.0,469.15,355.55
2016,4,21,12,0,422.0,371.0,2.3,18.0,752.0,505.4,384.84
2016,4,21,12,15,254.5,404.0,2.35,18.0,633.5,464.32,355.74
2016,4,21,12,30,87.0,437.0,2.4,18.0,515.0,397.94,305.78
2016,4,21,12,45,52.0,366.5,2.5,18.5,413.0,329.22,254.05
2016,4,21,13,0,17.0,296.0,2.6,19.0,311.0,244.89,189.04
2016,4,21,13,15,17.0,290.0,2.65,18.5,305.0,242.56,188.07
2016,4,21,13,30,17.0,284.0,2.7,18.0,299.0,240.07,186.77
2016,4,21,13,45,16.5,277.0,2.8,18.0,291.5,236.19,184.05
2016,4,21,14,0,16.0,270.0,2.9,18.0,284.0,232.16,181.22
2016,4,21,14,15,60.5,313.0,2.9,18.0,360.0,332.75,261.23
2016,4,21,14,30,105.0,356.0,2.9,18.0,436.0,425.06,333.13
2016,4,21,14,45,105.0,339.0,2.95,18.0,415.5,417.14,327.69
2016,4,21,15,0,105.0,322.0,3.0,18.0,395.0,408.46,322.13
2016,4,21,15,15,89.0,296.5,2.95,17.5,356.0,373.6,296.37
2016,4,21,15,30,73.0,271.0,2.9,17.0,317.0,337.18,269.08
2016,4,21,15,45,71.5,250.0,2.9,17.0,292.0,319.41,256.19
2016,4,21,16,0,70.0,229.0,2.9,17.0,267.0,300.93,242.54
2016,4,21,16,15,402.0,156.0,2.85,16.5,340.0,627.37,507.8
2016,4,21,16,30,734.0,83.0,2.8,16.0,413.0,877.59,693.88
2016,4,21,16,45,698.5,78.5,2.8,16.0,361.0,839.33,666.12
2016,4,21,17,0,663.0,74.0,2.8,16.0,309.0,792.88,634.18
2016,4,21,17,15,612.0,67.5,2.65,15.5,257.0,726.8,586.59
2016,4,21,17,30,561.0,61.0,2.5,15.0,205.0,660.03,536.35
2016,4,21,17,45,486.0,52.5,2.4,14.5,156.5,568.22,464.15
2016,4,21,18,0,411.0,44.0,2.3,14.0,108.0,478.34,389.51
2016,4,21,18,15,287.0,32.0,2.25,13.5,68.5,345.15,273.32
2016,4,21,18,30,163.0,20.0,2.2,13.0,29.0,198.11,62.52
2016,4,21,18,45,81.5,10.0,2.15,13.0,14.5,72.82,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,79.5,19.5,3.75,13.0,28.0,14.91,1.37
2016,4,22,6,0,159.0,39.0,3.8,13.0,56.0,29.12,19.17
2016,4,22,6,15,227.0,55.5,3.85,13.0,95.0,41.11,30.65
2016,4,22,6,30,295.0,72.0,3.9,13.0,134.0,52.9,41.63
2016,4,22,6,45,341.0,87.5,4.0,13.5,178.0,63.59,51.33
2016,4,22,7,0,387.0,103.0,4.1,14.0,222.0,73.99,60.55
2016,4,22,7,15,429.0,113.0,4.2,14.0,268.0,80.55,66.27
2016,4,22,7,30,471.0,123.0,4.3,14.0,314.0,86.96,71.75
2016,4,22,7,45,235.5,101.5,4.45,14.0,197.0,68.46,55.21
2016,4,22,8,0,0.0,80.0,4.6,14.0,80.0,61.49,48.88
2016,4,22,8,15,16.0,154.0,4.7,14.0,163.5,113.5,94.19
2016,4,22,8,30,32.0,228.0,4.8,14.0,247.0,152.36,127.42
2016,4,22,8,45,30.0,241.0,4.9,14.5,260.0,160.18,133.46
2016,4,22,9,0,28.0,254.0,5.0,15.0,273.0,167.77,139.3
2016,4,22,9,15,15.5,214.5,5.1,15.0,225.0,155.19,128.28
2016,4,22,9,30,3.0,175.0,5.2,15.0,177.0,129.56,106.22
2016,4,22,9,45,1.5,156.5,5.35,15.0,157.5,117.17,95.47
2016,4,22,10,0,0.0,138.0,5.5,15.0,138.0,104.48,80.69
2016,4,22,10,15,1.0,147.5,5.55,15.0,148.5,111.7,86.43
2016,4,22,10,30,2.0,157.0,5.6,15.0,159.0,119.12,92.31
2016,4,22,10,45,8.0,213.5,5.65,15.0,221.0,161.37,126.22
2016,4,22,11,0,14.0,270.0,5.7,15.0,283.0,204.25,160.41
2016,4,22,11,15,7.0,191.5,5.7,14.5,198.0,147.83,115.41
2016,4,22,11,30,0.0,113.0,5.7,14.0,113.0,87.19,66.34
2016,4,22,11,45,115.0,283.0,5.7,14.0,387.5,267.72,211.74
2016,4,22,12,0,230.0,453.0,5.7,14.0,662.0,461.44,363.74
2016,4,22,12,15,120.0,341.5,5.6,14.0,451.0,338.06,268.08
2016,4,22,12,30,10.0,230.0,5.5,14.0,240.0,184.48,145.27
2016,4,22,12,45,10.0,226.5,5.4,14.0,236.0,183.16,144.48
2016,4,22,13,0,10.0,223.0,5.3,14.0,232.0,181.74,143.44
2016,4,22,13,15,15.5,267.5,5.2,13.5,281.0,223.17,177.32
2016,4,22,13,30,21.0,312.0,5.1,13.0,330.0,266.59,212.67
2016,4,22,13,45,239.0,315.5,5.05,13.0,510.5,505.14,406.84
2016,4,22,14,0,457.0,319.0,5.0,13.0,691.0,734.33,585.44
2016,4,22,14,15,644.5,228.0,5.0,13.0,730.0,847.76,674.79
2016,4,22,14,30,832.0,137.0,5.0,13.0,769.0,948.31,750.21
2016,4,22,14,45,422.0,182.5,5.0,13.5,503.0,623.59,505.08
2016,4,22,15,0,12.0,228.0,5.0,14.0,237.0,200.33,159.84
2016,4,22,15,15,8.0,205.0,5.0,13.5,211.0,177.41,142.26
2016,4,22,15,30,4.0,182.0,5.0,13.0,185.0,154.05,123.52
2016,4,22,15,45,83.0,210.0,5.0,13.0,255.5,284.25,234.48
2016,4,22,16,0,162.0,238.0,5.0,13.0,326.0,428.66,354.19
2016,4,22,16,15,91.0,201.0,4.9,13.0,250.0,295.24,244.72
2016,4,22,16,30,20.0,164.0,4.8,13.0,174.0,165.24,135.15
2016,4,22,16,45,15.5,145.0,4.7,13.0,152.0,144.87,118.43
2016,4,22,17,0,11.0,126.0,4.6,13.0,130.0,124.34,101.2
2016,4,22,17,15,281.0,97.0,4.35,12.5,170.5,410.67,350.63
2016,4,22,17,30,551.0,68.0,4.1,12.0,211.0,659.99,550.53
2016,4,22,17,45,461.0,60.0,3.9,11.5,160.5,554.56,463.35
2016,4,22,18,0,371.0,52.0,3.7,11.0,110.0,450.77,375.48
2016,4,22,18,15,245.0,38.0,3.5,10.5,70.5,314.31,254.69
2016,4,22,18,30,119.0,24.0,3.3,10.0,31.0,171.35,69.91
2016,4,22,18,45,59.5,12.0,3.15,10.0,15.5,56.88,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,148.5,18.5,2.35,10.5,35.0,14.21,2.49
2016,4,23,6,0,297.0,37.0,2.4,11.0,70.0,30.19,20.43
2016,4,23,6,15,393.5,47.5,2.4,11.0,116.5,38.56,28.72
2016,4,23,6,30,490.0,58.0,2.4,11.0,163.0,46.94,36.68
2016,4,23,6,45,550.0,66.0,2.45,11.5,214.0,53.0,42.27
2016,4,23,7,0,610.0,74.0,2.5,12.0,265.0,59.03,47.63
2016,4,23,7,15,653.0,80.0,2.5,12.5,318.0,63.31,51.28
2016,4,23,7,30,696.0,86.0,2.5,13.0,371.0,67.54,54.79
2016,4,23,7,45,724.5,91.5,2.5,13.5,422.5,71.09,57.63
2016,4,23,8,0,753.0,97.0,2.5,14.0,474.0,80.7,65.74
2016,4,23,8,15,775.5,100.5,2.5,14.0,523.5,82.73,67.27
2016,4,23,8,30,798.0,104.0,2.5,14.0,573.0,84.69,68.76
2016,4,23,8,45,812.5,108.5,2.5,14.5,617.5,87.0,70.41
2016,4,23,9,0,827.0,113.0,2.5,15.0,662.0,89.16,71.93
2016,4,23,9,15,840.0,115.5,2.5,15.0,702.5,89.91,72.39
2016,4,23,9,30,853.0,118.0,2.5,15.0,743.0,90.6,72.82
2016,4,23,9,45,870.5,115.5,2.5,15.5,779.5,98.78,79.5
2016,4,23,10,0,888.0,113.0,2.5,16.0,816.0,132.06,80.64
2016,4,23,10,15,895.0,114.5,2.5,16.0,844.0,190.13,111.79
2016,4,23,10,30,902.0,116.0,2.5,16.0,872.0,248.96,156.1
2016,4,23,10,45,905.5,117.5,2.55,16.5,893.0,307.48,205.76
2016,4,23,11,0,909.0,119.0,2.6,17.0,914.0,365.95,257.25
2016,4,23,11,15,912.0,119.5,2.6,17.0,927.0,423.36,308.35
2016,4,23,11,30,915.0,120.0,2.6,17.0,940.0,480.21,358.11
2016,4,23,11,45,914.0,121.0,2.6,17.0,945.5,534.7,404.84
2016,4,23,12,0,913.0,122.0,2.6,17.0,951.0,587.8,449.14
2016,4,23,12,15,912.5,122.0,2.65,17.0,948.5,638.86,490.85
2016,4,23,12,30,912.0,122.0,2.7,17.0,946.0,688.1,530.14
2016,4,23,12,45,906.5,123.0,2.8,17.0,935.0,732.66,565.37
2016,4,23,13,0,901.0,124.0,2.9,17.0,924.0,774.56,598.03
2016,4,23,13,15,896.5,123.5,3.05,17.0,906.0,813.13,627.4
