Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,892.0,123.0,3.2,17.0,888.0,848.72,653.61
2016,4,23,13,45,880.5,124.5,3.35,17.0,861.0,877.08,674.83
2016,4,23,14,0,869.0,126.0,3.5,17.0,834.0,901.86,693.71
2016,4,23,14,15,859.5,124.0,3.55,17.0,802.0,921.46,708.52
2016,4,23,14,30,850.0,122.0,3.6,17.0,770.0,950.33,729.97
2016,4,23,14,45,728.5,163.5,3.7,17.0,699.5,909.6,703.28
2016,4,23,15,0,607.0,205.0,3.8,17.0,629.0,852.91,665.01
2016,4,23,15,15,694.5,161.0,3.8,16.5,617.5,908.74,708.52
2016,4,23,15,30,782.0,117.0,3.8,16.0,606.0,951.07,741.26
2016,4,23,15,45,756.0,115.0,3.85,16.0,557.5,931.64,729.56
2016,4,23,16,0,730.0,113.0,3.9,16.0,509.0,916.68,721.54
2016,4,23,16,15,701.5,108.5,3.85,15.5,459.0,885.44,702.48
2016,4,23,16,30,673.0,104.0,3.8,15.0,409.0,851.18,681.0
2016,4,23,16,45,626.0,100.0,3.8,14.5,356.5,796.29,643.9
2016,4,23,17,0,579.0,96.0,3.8,14.0,304.0,739.22,604.03
2016,4,23,17,15,525.0,87.5,3.65,13.5,253.0,668.4,551.37
2016,4,23,17,30,471.0,79.0,3.5,13.0,202.0,596.71,495.82
2016,4,23,17,45,388.0,68.0,3.4,13.0,154.0,492.14,410.59
2016,4,23,18,0,305.0,57.0,3.3,13.0,106.0,397.44,329.97
2016,4,23,18,15,199.5,40.5,3.2,12.5,68.0,278.9,224.76
2016,4,23,18,30,94.0,24.0,3.1,12.0,30.0,134.31,63.22
2016,4,23,18,45,47.0,12.0,3.05,12.0,15.0,46.93,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,49.5,22.5,3.35,10.5,28.0,17.22,5.42
2016,4,24,6,0,99.0,45.0,3.5,11.0,56.0,33.01,22.98
2016,4,24,6,15,153.0,65.5,3.5,11.0,93.5,47.41,36.61
2016,4,24,6,30,207.0,86.0,3.5,11.0,131.0,61.58,49.8
2016,4,24,6,45,252.5,104.0,3.55,11.5,174.0,73.89,60.99
2016,4,24,7,0,298.0,122.0,3.6,12.0,217.0,85.97,71.69
2016,4,24,7,15,349.5,130.5,3.6,12.0,260.5,90.32,75.44
2016,4,24,7,30,401.0,139.0,3.6,12.0,304.0,95.55,79.87
2016,4,24,7,45,556.0,128.0,3.6,12.5,389.5,92.54,76.8
2016,4,24,8,0,711.0,117.0,3.6,13.0,475.0,86.56,71.13
2016,4,24,8,15,736.5,121.5,3.55,13.5,525.0,88.65,72.58
2016,4,24,8,30,762.0,126.0,3.5,14.0,575.0,90.66,73.95
2016,4,24,8,45,792.5,124.5,3.5,14.5,623.5,96.73,78.83
2016,4,24,9,0,823.0,123.0,3.5,15.0,672.0,95.19,77.12
2016,4,24,9,15,837.0,125.5,3.4,15.5,713.5,95.74,77.25
2016,4,24,9,30,851.0,128.0,3.3,16.0,755.0,96.24,77.35
2016,4,24,9,45,866.5,127.5,3.25,16.5,791.5,95.05,76.02
2016,4,24,10,0,882.0,127.0,3.2,17.0,828.0,141.32,86.87
2016,4,24,10,15,889.0,129.0,3.25,17.0,856.5,199.47,118.86
2016,4,24,10,30,896.0,131.0,3.3,17.0,885.0,258.42,163.55
2016,4,24,10,45,900.5,132.5,3.4,17.5,906.0,317.04,213.31
2016,4,24,11,0,905.0,134.0,3.5,18.0,927.0,375.74,264.97
2016,4,24,11,15,907.5,134.5,3.7,18.0,940.5,432.99,316.21
2016,4,24,11,30,910.0,135.0,3.9,18.0,954.0,489.64,366.28
2016,4,24,11,45,906.0,139.0,4.1,18.0,958.5,544.62,414.01
2016,4,24,12,0,902.0,143.0,4.3,18.0,963.0,598.05,459.42
2016,4,24,12,15,901.0,143.0,4.5,17.5,960.5,648.76,502.9
2016,4,24,12,30,900.0,143.0,4.7,17.0,958.0,697.64,544.32
2016,4,24,12,45,728.0,238.0,4.95,17.0,893.0,716.77,559.25
2016,4,24,13,0,556.0,333.0,5.2,17.0,828.0,709.27,553.46
2016,4,24,13,15,476.0,352.0,5.35,17.0,770.0,697.66,545.69
2016,4,24,13,30,396.0,371.0,5.5,17.0,712.0,666.42,522.97
2016,4,24,13,45,463.5,334.0,5.65,17.0,721.5,729.56,573.27
2016,4,24,14,0,531.0,297.0,5.8,17.0,731.0,780.83,614.64
2016,4,24,14,15,647.0,240.5,5.85,16.5,749.0,863.1,680.76
2016,4,24,14,30,763.0,184.0,5.9,16.0,767.0,941.72,742.35
2016,4,24,14,45,715.0,183.5,5.95,16.0,709.0,918.54,726.73
2016,4,24,15,0,667.0,183.0,6.0,16.0,651.0,890.23,707.85
2016,4,24,15,15,670.0,180.5,6.0,15.5,625.5,905.79,722.54
2016,4,24,15,30,673.0,178.0,6.0,15.0,600.0,918.13,734.86
2016,4,24,15,45,658.0,167.5,6.05,14.5,554.0,900.67,725.56
2016,4,24,16,0,643.0,157.0,6.1,14.0,508.0,879.66,713.7
2016,4,24,16,15,611.0,150.0,6.05,13.5,457.5,841.64,688.31
2016,4,24,16,30,579.0,143.0,6.0,13.0,407.0,793.19,654.5
2016,4,24,16,45,553.5,129.5,6.0,13.0,357.0,750.18,623.22
2016,4,24,17,0,528.0,116.0,6.0,13.0,307.0,705.12,589.49
2016,4,24,17,15,472.5,105.0,5.95,12.5,255.5,632.72,533.59
2016,4,24,17,30,417.0,94.0,5.9,12.0,204.0,560.57,475.75
2016,4,24,17,45,347.0,78.5,5.85,12.0,156.5,469.71,399.06
2016,4,24,18,0,277.0,63.0,5.8,12.0,109.0,381.38,321.13
2016,4,24,18,15,179.5,44.0,5.7,11.5,70.0,267.22,218.02
2016,4,24,18,30,82.0,25.0,5.6,11.0,31.0,126.97,67.38
2016,4,24,18,45,41.0,12.5,5.6,11.0,15.5,42.56,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,46.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,92.0,10.0,3.2,8.0,12.0,7.87,0.0
2016,4,25,5,45,251.0,22.0,3.3,8.5,48.0,18.02,6.97
2016,4,25,6,0,410.0,34.0,3.4,9.0,84.0,28.18,19.07
2016,4,25,6,15,501.0,42.5,3.5,9.0,133.0,35.24,26.07
2016,4,25,6,30,592.0,51.0,3.6,9.0,182.0,42.38,32.89
2016,4,25,6,45,649.0,57.0,3.75,9.5,235.5,51.25,41.03
2016,4,25,7,0,706.0,63.0,3.9,10.0,289.0,56.54,45.76
2016,4,25,7,15,745.0,67.5,3.9,10.5,344.0,60.39,49.05
2016,4,25,7,30,784.0,72.0,3.9,11.0,399.0,64.22,52.23
2016,4,25,7,45,811.5,76.0,3.95,11.5,452.5,67.42,54.8
2016,4,25,8,0,839.0,80.0,4.0,12.0,506.0,70.54,57.26
2016,4,25,8,15,859.5,83.0,4.0,12.0,557.0,80.46,65.81
2016,4,25,8,30,880.0,86.0,4.0,12.0,608.0,83.21,68.0
2016,4,25,8,45,896.0,88.0,4.0,12.5,655.0,85.09,69.3
2016,4,25,9,0,912.0,90.0,4.0,13.0,702.0,86.84,70.49
2016,4,25,9,15,923.5,92.0,3.95,13.5,743.5,88.32,71.45
2016,4,25,9,30,935.0,94.0,3.9,14.0,785.0,89.67,72.31
2016,4,25,9,45,943.0,96.0,3.9,14.5,820.5,90.77,72.97
2016,4,25,10,0,951.0,98.0,3.9,15.0,856.0,133.64,78.46
2016,4,25,10,15,956.5,99.0,3.9,15.0,884.5,194.6,112.87
2016,4,25,10,30,962.0,100.0,3.9,15.0,913.0,256.1,160.46
2016,4,25,10,45,966.0,101.0,3.9,15.0,934.5,317.55,213.89
2016,4,25,11,0,970.0,102.0,3.9,15.0,956.0,378.94,269.28
2016,4,25,11,15,972.0,102.5,3.9,15.0,969.0,438.96,323.66
2016,4,25,11,30,974.0,103.0,3.9,15.0,982.0,498.21,376.47
2016,4,25,11,45,972.5,104.5,3.9,15.5,987.0,555.47,425.64
2016,4,25,12,0,971.0,106.0,3.9,16.0,992.0,611.2,471.99
2016,4,25,12,15,970.0,106.0,3.85,16.0,989.0,664.33,515.72
2016,4,25,12,30,969.0,106.0,3.8,16.0,986.0,715.45,556.73
2016,4,25,12,45,959.5,110.0,3.8,16.0,973.5,761.74,593.25
2016,4,25,13,0,950.0,114.0,3.8,16.0,961.0,805.04,626.78
2016,4,25,13,15,946.0,113.0,3.75,16.0,942.5,845.13,655.86
2016,4,25,13,30,942.0,112.0,3.7,16.0,924.0,882.1,682.07
2016,4,25,13,45,935.0,111.0,3.7,16.5,897.5,913.25,703.1
2016,4,25,14,0,928.0,110.0,3.7,17.0,871.0,940.82,721.61
2016,4,25,14,15,919.5,108.5,3.75,17.0,838.5,962.85,738.05
2016,4,25,14,30,911.0,107.0,3.8,17.0,806.0,981.08,752.04
2016,4,25,14,45,899.5,105.0,3.85,17.0,767.0,992.06,761.23
2016,4,25,15,0,888.0,103.0,3.9,17.0,728.0,999.1,767.95
2016,4,25,15,15,873.5,100.5,3.95,16.5,683.5,998.7,771.21
2016,4,25,15,30,859.0,98.0,4.0,16.0,639.0,1007.47,781.13
2016,4,25,15,45,839.5,95.0,4.05,16.0,590.0,993.74,773.96
2016,4,25,16,0,820.0,92.0,4.1,16.0,541.0,976.23,764.36
2016,4,25,16,15,794.5,88.0,4.1,15.5,489.0,947.78,748.07
2016,4,25,16,30,769.0,84.0,4.1,15.0,437.0,916.01,729.15
2016,4,25,16,45,731.5,80.0,4.1,15.0,383.0,869.15,697.37
2016,4,25,17,0,694.0,76.0,4.1,15.0,329.0,827.46,668.62
2016,4,25,17,15,644.5,70.0,4.0,14.0,276.0,762.8,623.24
2016,4,25,17,30,595.0,64.0,3.9,13.0,223.0,697.24,574.89
2016,4,25,17,45,514.5,56.0,3.85,12.5,172.0,599.87,497.74
2016,4,25,18,0,434.0,48.0,3.8,12.0,121.0,504.4,418.07
2016,4,25,18,15,314.5,36.0,3.7,11.5,79.0,373.64,304.26
2016,4,25,18,30,195.0,24.0,3.6,11.0,37.0,240.42,143.22
2016,4,25,18,45,97.5,12.0,3.5,10.5,18.5,87.29,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.8,8.0,12.0,9.44,0.0
2016,4,26,5,45,149.0,26.5,1.8,9.0,45.0,20.06,9.19
2016,4,26,6,0,298.0,41.0,1.8,10.0,78.0,31.3,21.83
2016,4,26,6,15,383.5,52.5,1.85,10.5,124.0,42.33,32.29
2016,4,26,6,30,469.0,64.0,1.9,11.0,170.0,51.27,40.64
2016,4,26,6,45,518.5,74.5,2.0,11.5,219.5,58.93,47.62
2016,4,26,7,0,568.0,85.0,2.1,12.0,269.0,66.39,54.22
2016,4,26,7,15,641.5,78.5,2.1,12.0,320.5,61.92,50.11
2016,4,26,7,30,715.0,72.0,2.1,12.0,372.0,62.96,50.89
2016,4,26,7,45,557.0,128.5,2.15,12.5,380.5,92.6,76.81
2016,4,26,8,0,399.0,185.0,2.2,13.0,389.0,120.35,100.56
2016,4,26,8,15,545.5,158.0,2.1,13.5,466.5,106.58,88.05
2016,4,26,8,30,692.0,131.0,2.0,14.0,544.0,91.71,74.75
2016,4,26,8,45,558.0,196.5,1.9,14.5,546.0,125.69,103.57
2016,4,26,9,0,424.0,262.0,1.8,15.0,548.0,154.75,127.63
2016,4,26,9,15,516.0,243.5,1.8,15.0,612.0,145.27,119.26
2016,4,26,9,30,608.0,225.0,1.8,15.0,676.0,134.15,109.64
2016,4,26,9,45,624.0,233.0,1.8,15.0,714.5,135.45,110.55
2016,4,26,10,0,640.0,241.0,1.8,15.0,753.0,172.7,117.24
2016,4,26,10,15,562.0,284.0,1.9,15.0,745.0,234.12,159.91
2016,4,26,10,30,484.0,327.0,2.0,15.0,737.0,284.0,201.48
2016,4,26,10,45,504.0,333.0,2.15,15.5,769.5,331.17,239.31
2016,4,26,11,0,524.0,339.0,2.3,16.0,802.0,381.01,280.27
2016,4,26,11,15,434.0,381.5,2.4,16.0,769.0,413.75,311.02
2016,4,26,11,30,344.0,424.0,2.5,16.0,736.0,443.11,337.4
2016,4,26,11,45,282.0,441.5,2.7,16.0,698.5,455.39,349.5
2016,4,26,12,0,220.0,459.0,2.9,16.0,661.0,462.52,356.71
2016,4,26,12,15,287.0,440.5,3.0,16.0,702.5,512.97,396.3
2016,4,26,12,30,354.0,422.0,3.1,16.0,744.0,569.21,440.07
2016,4,26,12,45,588.5,298.5,3.25,16.0,827.0,669.14,518.86
2016,4,26,13,0,823.0,175.0,3.4,16.0,910.0,773.2,600.38
2016,4,26,13,15,818.0,173.5,3.45,16.0,892.5,809.66,628.02
2016,4,26,13,30,813.0,172.0,3.5,16.0,875.0,843.09,653.58
2016,4,26,13,45,818.0,163.0,3.6,16.0,853.0,875.06,677.2
2016,4,26,14,0,823.0,154.0,3.7,16.0,831.0,903.95,698.74
2016,4,26,14,15,813.5,151.5,3.75,16.0,799.5,922.77,713.05
2016,4,26,14,30,804.0,149.0,3.8,16.0,768.0,937.83,724.95
2016,4,26,14,45,793.0,145.5,3.85,16.0,731.0,946.67,732.7
2016,4,26,15,0,782.0,142.0,3.9,16.0,694.0,951.66,737.99
2016,4,26,15,15,765.0,138.5,3.95,15.5,651.0,955.13,743.83
2016,4,26,15,30,748.0,135.0,4.0,15.0,608.0,947.09,741.72
2016,4,26,15,45,731.0,128.5,4.05,15.0,561.5,931.81,733.26
2016,4,26,16,0,714.0,122.0,4.1,15.0,515.0,912.98,722.34
2016,4,26,16,15,685.0,117.0,4.1,14.5,465.0,880.49,702.5
2016,4,26,16,30,656.0,112.0,4.1,14.0,415.0,844.97,680.16
2016,4,26,16,45,623.0,104.0,4.2,14.0,364.0,799.1,648.7
2016,4,26,17,0,590.0,96.0,4.3,14.0,313.0,750.97,614.9
2016,4,26,17,15,538.0,87.5,4.2,13.5,261.5,681.88,563.58
2016,4,26,17,30,486.0,79.0,4.1,13.0,210.0,611.93,509.58
2016,4,26,17,45,408.0,68.5,4.05,12.5,162.0,510.83,428.1
2016,4,26,18,0,330.0,58.0,4.0,12.0,114.0,420.41,351.66
2016,4,26,18,15,227.0,42.5,3.95,11.5,74.5,304.34,249.33
2016,4,26,18,30,124.0,27.0,3.9,11.0,35.0,186.07,116.85
2016,4,26,18,45,62.0,13.5,3.85,11.0,17.5,60.15,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,9.44,0.0
2016,4,27,5,45,176.0,27.0,2.7,10.5,46.5,20.53,10.05
2016,4,27,6,0,303.0,42.0,2.9,11.0,80.0,32.06,22.45
2016,4,27,6,15,392.0,52.5,2.95,11.0,126.5,42.32,32.23
2016,4,27,6,30,481.0,63.0,3.0,11.0,173.0,50.53,39.98
2016,4,27,6,45,240.5,68.5,3.15,11.5,123.5,49.6,39.23
2016,4,27,7,0,0.0,74.0,3.3,12.0,74.0,56.22,45.1
2016,4,27,7,15,0.0,88.0,3.45,12.0,88.0,66.48,54.19
2016,4,27,7,30,0.0,102.0,3.6,12.0,102.0,76.68,63.09
2016,4,27,7,45,0.0,69.5,3.8,12.5,69.5,53.34,42.05
2016,4,27,8,0,0.0,37.0,4.0,13.0,37.0,28.31,19.6
2016,4,27,8,15,0.0,66.5,4.15,13.0,66.5,51.08,39.68
2016,4,27,8,30,0.0,96.0,4.3,13.0,96.0,73.79,59.48
2016,4,27,8,45,93.5,205.0,4.45,13.5,268.5,135.25,112.43
2016,4,27,9,0,187.0,314.0,4.6,14.0,441.0,191.99,160.22
2016,4,27,9,15,98.5,271.0,4.7,14.0,338.5,169.14,140.42
2016,4,27,9,30,10.0,228.0,4.8,14.0,236.0,164.39,136.13
2016,4,27,9,45,23.5,280.0,4.9,14.0,299.0,197.33,163.71
2016,4,27,10,0,37.0,332.0,5.0,14.0,362.0,215.66,169.85
2016,4,27,10,15,262.5,330.0,5.05,14.0,552.5,228.57,169.76
2016,4,27,10,30,488.0,328.0,5.1,14.0,743.0,286.62,206.03
2016,4,27,10,45,423.5,366.0,5.15,14.0,732.5,329.59,244.92
2016,4,27,11,0,359.0,404.0,5.2,14.0,722.0,374.6,285.26
2016,4,27,11,15,618.5,280.0,5.2,14.0,837.0,418.86,318.03
2016,4,27,11,30,878.0,156.0,5.2,14.0,952.0,495.61,379.78
2016,4,27,11,45,586.5,300.5,5.2,14.0,833.5,506.09,394.59
2016,4,27,12,0,295.0,445.0,5.2,14.0,715.0,493.34,387.06
2016,4,27,12,15,587.5,301.5,5.15,14.0,838.0,591.67,466.47
2016,4,27,12,30,880.0,158.0,5.1,14.0,961.0,707.94,559.78
2016,4,27,12,45,872.0,161.0,5.1,14.0,949.5,753.07,595.79
2016,4,27,13,0,864.0,164.0,5.1,14.0,938.0,795.41,629.32
2016,4,27,13,15,859.0,163.0,5.1,14.0,920.0,833.63,659.37
2016,4,27,13,30,854.0,162.0,5.1,14.0,902.0,868.77,686.1
2016,4,27,13,45,539.5,282.0,5.1,14.0,744.5,749.75,593.96
2016,4,27,14,0,225.0,402.0,5.1,14.0,587.0,574.85,456.28
2016,4,27,14,15,268.5,376.0,5.05,14.0,589.0,624.81,496.91
2016,4,27,14,30,312.0,350.0,5.0,14.0,591.0,656.28,522.91
2016,4,27,14,45,556.5,246.0,4.95,14.0,650.0,822.58,654.92
2016,4,27,15,0,801.0,142.0,4.9,14.0,709.0,970.96,765.57
2016,4,27,15,15,450.5,214.0,4.8,14.0,529.0,714.41,574.0
2016,4,27,15,30,100.0,286.0,4.7,14.0,349.0,380.24,307.8
2016,4,27,15,45,120.5,265.0,4.65,14.0,336.0,409.32,333.49
2016,4,27,16,0,141.0,244.0,4.6,14.0,323.0,413.52,338.73
2016,4,27,16,15,275.0,202.0,4.55,14.0,336.5,529.53,436.3
2016,4,27,16,30,409.0,160.0,4.5,14.0,350.0,642.79,529.36
2016,4,27,16,45,371.5,150.0,4.45,14.0,307.0,593.89,491.54
2016,4,27,17,0,334.0,140.0,4.4,14.0,264.0,521.03,435.25
2016,4,27,17,15,409.0,111.0,4.3,13.5,239.0,578.97,484.46
2016,4,27,17,30,484.0,82.0,4.2,13.0,214.0,613.43,511.75
2016,4,27,17,45,418.5,69.5,4.15,12.5,166.0,521.93,437.43
2016,4,27,18,0,353.0,57.0,4.1,12.0,118.0,439.12,367.28
2016,4,27,18,15,246.5,42.0,4.05,11.5,77.5,319.68,262.84
2016,4,27,18,30,140.0,27.0,4.0,11.0,37.0,200.47,132.75
2016,4,27,18,45,70.0,13.5,3.95,11.0,18.5,66.56,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,6.5,2.8,8.5,8.0,5.11,0.0
2016,4,28,5,30,78.0,13.0,2.9,9.0,16.0,10.23,0.0
2016,4,28,5,45,211.0,27.0,3.0,9.5,51.0,20.68,10.69
2016,4,28,6,0,344.0,41.0,3.1,10.0,86.0,33.43,23.82
2016,4,28,6,15,431.5,50.5,3.1,10.5,133.0,40.96,31.12
2016,4,28,6,30,519.0,60.0,3.1,11.0,180.0,48.51,38.19
2016,4,28,6,45,579.5,66.5,3.1,11.5,232.0,53.48,42.73
2016,4,28,7,0,640.0,73.0,3.1,12.0,284.0,58.49,47.13
2016,4,28,7,15,680.0,78.0,3.05,12.5,337.0,62.11,50.17
2016,4,28,7,30,720.0,83.0,3.0,13.0,390.0,65.71,53.11
2016,4,28,7,45,751.5,86.5,2.95,13.5,442.5,73.65,59.82
2016,4,28,8,0,783.0,90.0,2.9,14.0,495.0,76.14,61.67
2016,4,28,8,15,804.5,93.5,2.8,14.5,544.5,78.35,63.26
2016,4,28,8,30,826.0,97.0,2.7,15.0,594.0,80.48,64.77
2016,4,28,8,45,843.5,99.0,2.65,15.5,640.0,81.46,65.28
2016,4,28,9,0,861.0,101.0,2.6,16.0,686.0,91.7,73.76
2016,4,28,9,15,873.5,103.0,2.55,16.5,727.0,92.95,74.48
2016,4,28,9,30,886.0,105.0,2.5,17.0,768.0,94.06,75.1
2016,4,28,9,45,904.0,102.5,2.45,17.5,805.0,92.86,73.79
2016,4,28,10,0,922.0,100.0,2.4,18.0,842.0,139.72,80.26
2016,4,28,10,15,928.5,101.0,2.35,18.0,870.5,198.86,115.11
2016,4,28,10,30,935.0,102.0,2.3,18.0,899.0,258.67,161.44
2016,4,28,10,45,937.5,104.5,2.3,18.5,920.0,318.79,212.66
2016,4,28,11,0,940.0,107.0,2.3,19.0,941.0,378.75,265.04
2016,4,28,11,15,943.0,107.5,2.35,19.0,954.5,437.23,316.54
2016,4,28,11,30,946.0,108.0,2.4,19.0,968.0,495.11,366.59
2016,4,28,11,45,945.0,109.5,2.5,19.5,973.0,550.89,413.16
2016,4,28,12,0,944.0,111.0,2.6,20.0,978.0,605.24,457.2
2016,4,28,12,15,943.5,111.0,2.65,20.0,976.0,657.15,498.85
2016,4,28,12,30,943.0,111.0,2.7,20.0,974.0,707.16,538.06
2016,4,28,12,45,942.5,110.0,2.8,20.0,964.5,754.25,574.58
2016,4,28,13,0,942.0,109.0,2.9,20.0,955.0,798.93,608.72
2016,4,28,13,15,938.5,108.0,2.95,20.0,937.0,838.65,636.92
2016,4,28,13,30,935.0,107.0,3.0,20.0,919.0,875.32,662.77
2016,4,28,13,45,927.5,107.0,3.1,20.0,893.5,906.32,685.1
2016,4,28,14,0,920.0,107.0,3.2,20.0,868.0,933.79,705.16
2016,4,28,14,15,912.5,105.5,3.3,19.5,836.0,956.17,723.27
2016,4,28,14,30,905.0,104.0,3.4,19.0,804.0,974.83,739.11
2016,4,28,14,45,889.5,104.5,3.5,19.0,764.5,984.19,747.45
2016,4,28,15,0,874.0,105.0,3.6,19.0,725.0,989.64,753.38
2016,4,28,15,15,860.0,102.5,3.65,18.5,681.5,989.39,756.71
2016,4,28,15,30,846.0,100.0,3.7,18.0,638.0,998.55,766.77
2016,4,28,15,45,820.5,99.5,3.8,17.5,589.0,981.54,759.17
2016,4,28,16,0,795.0,99.0,3.9,17.0,540.0,960.78,749.09
2016,4,28,16,15,769.5,95.0,3.9,16.5,489.0,932.24,732.76
2016,4,28,16,30,744.0,91.0,3.9,16.0,438.0,900.42,713.83
2016,4,28,16,45,702.0,87.5,3.95,15.5,384.0,857.51,686.58
2016,4,28,17,0,660.0,84.0,4.0,15.0,330.0,805.51,651.68
2016,4,28,17,15,610.5,77.5,3.95,14.5,277.5,740.49,605.06
2016,4,28,17,30,561.0,71.0,3.9,14.0,225.0,674.54,555.63
2016,4,28,17,45,479.5,63.0,3.85,13.5,174.5,576.49,478.25
2016,4,28,18,0,398.0,55.0,3.8,13.0,124.0,479.92,398.26
2016,4,28,18,15,287.0,41.5,3.6,12.5,82.5,353.34,289.31
2016,4,28,18,30,176.0,28.0,3.4,12.0,41.0,233.85,160.89
2016,4,28,18,45,88.0,14.0,3.2,11.5,20.5,81.37,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,1.7,9.0,13.0,9.91,0.0
2016,4,29,5,45,96.0,34.0,1.75,9.5,47.0,25.23,14.76
2016,4,29,6,0,192.0,55.0,1.8,10.0,81.0,40.36,30.01
2016,4,29,6,15,276.0,70.5,1.85,10.0,126.0,51.78,40.92
2016,4,29,6,30,360.0,86.0,1.9,10.0,171.0,62.9,51.33
2016,4,29,6,45,431.0,96.0,1.95,10.5,222.0,70.14,57.9
2016,4,29,7,0,502.0,106.0,2.0,11.0,273.0,77.35,64.22
2016,4,29,7,15,467.0,123.0,2.05,11.0,299.0,87.2,72.86
2016,4,29,7,30,432.0,140.0,2.1,11.0,325.0,96.39,80.78
2016,4,29,7,45,547.5,137.0,2.2,11.5,401.5,95.94,79.94
2016,4,29,8,0,663.0,134.0,2.3,12.0,478.0,96.14,79.7
2016,4,29,8,15,687.5,139.0,2.35,12.0,526.5,98.02,81.08
2016,4,29,8,30,712.0,144.0,2.4,12.0,575.0,99.82,82.38
2016,4,29,8,45,732.0,147.5,2.45,12.5,620.0,100.49,82.57
2016,4,29,9,0,752.0,151.0,2.5,13.0,665.0,101.11,82.72
2016,4,29,9,15,767.0,154.5,2.5,13.0,704.5,101.52,82.87
2016,4,29,9,30,782.0,158.0,2.5,13.0,744.0,110.97,90.8
2016,4,29,9,45,811.0,150.5,2.5,13.0,782.5,105.45,85.89
2016,4,29,10,0,840.0,143.0,2.5,13.0,821.0,149.16,91.21
2016,4,29,10,15,848.0,144.5,2.6,13.5,849.0,205.79,125.97
2016,4,29,10,30,856.0,146.0,2.7,14.0,877.0,263.48,171.31
2016,4,29,10,45,861.5,147.0,2.8,14.5,898.0,321.04,220.96
2016,4,29,11,0,867.0,148.0,2.9,15.0,919.0,381.16,273.83
2016,4,29,11,15,870.5,149.0,3.0,15.0,932.5,436.72,323.55
2016,4,29,11,30,874.0,150.0,3.1,15.0,946.0,491.9,372.12
2016,4,29,11,45,875.0,150.5,3.25,15.5,952.0,544.95,417.33
2016,4,29,12,0,876.0,151.0,3.4,16.0,958.0,596.93,460.41
2016,4,29,12,15,876.0,151.0,3.5,16.0,956.0,646.69,501.42
2016,4,29,12,30,876.0,151.0,3.6,16.0,954.0,694.81,540.26
2016,4,29,12,45,873.5,151.0,3.7,16.0,944.0,739.32,575.66
2016,4,29,13,0,871.0,151.0,3.8,16.0,934.0,781.5,608.74
2016,4,29,13,15,867.0,149.5,3.9,16.0,916.5,818.79,637.64
2016,4,29,13,30,863.0,148.0,4.0,16.0,899.0,865.39,671.68
2016,4,29,13,45,854.5,147.5,4.1,16.5,873.5,894.57,691.96
2016,4,29,14,0,846.0,147.0,4.2,17.0,848.0,920.21,709.86
2016,4,29,14,15,836.5,145.0,4.25,17.0,816.5,939.81,724.73
2016,4,29,14,30,827.0,143.0,4.3,17.0,785.0,955.63,737.14
2016,4,29,14,45,814.5,140.5,4.35,17.0,747.0,964.26,744.77
2016,4,29,15,0,802.0,138.0,4.4,17.0,709.0,968.97,750.01
2016,4,29,15,15,786.5,134.5,4.4,16.5,666.0,965.76,750.93
2016,4,29,15,30,771.0,131.0,4.4,16.0,623.0,966.86,755.12
2016,4,29,15,45,750.0,127.0,4.45,16.0,575.5,950.48,746.0
2016,4,29,16,0,729.0,123.0,4.5,16.0,528.0,930.54,734.49
2016,4,29,16,15,701.5,118.0,4.5,15.5,478.0,899.42,715.82
2016,4,29,16,30,674.0,113.0,4.5,15.0,428.0,865.23,694.62
2016,4,29,16,45,642.0,105.5,4.5,15.0,377.0,820.71,663.93
2016,4,29,17,0,610.0,98.0,4.5,15.0,326.0,773.85,630.72
2016,4,29,17,15,558.5,90.0,4.45,14.5,274.0,705.38,580.62
2016,4,29,17,30,507.0,82.0,4.4,14.0,222.0,635.91,527.7
2016,4,29,17,45,436.0,71.0,4.4,13.5,173.5,540.1,451.28
2016,4,29,18,0,365.0,60.0,4.4,13.0,125.0,454.12,379.19
2016,4,29,18,15,257.0,45.5,4.35,12.5,83.5,333.95,274.93
2016,4,29,18,30,149.0,31.0,4.3,12.0,42.0,218.85,154.96
2016,4,29,18,45,74.5,15.5,4.3,11.5,21.0,71.79,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,58.5,7.5,3.35,10.5,10.0,5.9,0.0
2016,4,30,5,30,117.0,15.0,3.4,11.0,20.0,11.48,0.0
2016,4,30,5,45,251.0,28.5,3.5,11.5,57.5,23.24,13.31
2016,4,30,6,0,385.0,42.0,3.6,12.0,95.0,34.39,24.57
2016,4,30,6,15,469.5,51.0,3.65,12.5,143.5,41.57,31.46
2016,4,30,6,30,554.0,60.0,3.7,13.0,192.0,48.78,38.14
2016,4,30,6,45,611.5,66.5,3.8,13.5,245.0,53.8,42.67
2016,4,30,7,0,669.0,73.0,3.9,14.0,298.0,58.83,47.04
2016,4,30,7,15,707.5,78.0,3.9,14.5,351.5,62.49,50.09
2016,4,30,7,30,746.0,83.0,3.9,15.0,405.0,71.52,57.78
2016,4,30,7,45,774.5,86.5,3.95,15.5,457.5,74.03,59.66
2016,4,30,8,0,803.0,90.0,4.0,16.0,510.0,76.5,61.47
2016,4,30,8,15,823.5,93.5,3.95,16.0,560.0,78.72,63.19
2016,4,30,8,30,844.0,97.0,3.9,16.0,610.0,80.84,64.81
2016,4,30,8,45,860.0,99.0,3.85,16.5,655.5,90.63,72.9
2016,4,30,9,0,876.0,101.0,3.8,17.0,701.0,92.11,73.82
2016,4,30,9,15,887.5,103.0,3.75,17.0,741.5,93.33,74.67
2016,4,30,9,30,899.0,105.0,3.7,17.0,782.0,94.4,75.42
2016,4,30,9,45,913.5,103.5,3.65,17.5,818.0,93.62,74.45
2016,4,30,10,0,928.0,102.0,3.6,18.0,854.0,145.82,83.47
2016,4,30,10,15,934.0,103.0,3.55,18.0,882.0,205.12,119.73
2016,4,30,10,30,940.0,104.0,3.5,18.0,910.0,265.03,166.94
2016,4,30,10,45,944.0,105.0,3.5,18.5,930.5,324.79,218.39
2016,4,30,11,0,948.0,106.0,3.5,19.0,951.0,384.51,271.05
2016,4,30,11,15,950.0,106.5,3.45,19.0,963.5,442.86,322.84
2016,4,30,11,30,952.0,107.0,3.4,19.0,976.0,500.49,373.0
2016,4,30,11,45,952.5,107.0,3.4,19.5,981.0,556.08,419.59
2016,4,30,12,0,953.0,107.0,3.4,20.0,986.0,610.33,463.64
2016,4,30,12,15,952.0,107.0,3.35,20.0,983.5,662.1,505.23
2016,4,30,12,30,951.0,107.0,3.3,20.0,981.0,711.92,544.22
2016,4,30,12,45,946.0,108.0,3.25,20.5,969.5,757.58,578.1
2016,4,30,13,0,941.0,109.0,3.2,21.0,958.0,800.55,609.13
2016,4,30,13,15,937.0,108.0,3.15,21.0,939.5,839.68,636.25
2016,4,30,13,30,933.0,107.0,3.1,21.0,921.0,875.72,661.02
2016,4,30,13,45,928.0,105.5,3.1,21.0,896.0,907.2,682.94
2016,4,30,14,0,923.0,104.0,3.1,21.0,871.0,935.25,702.57
2016,4,30,14,15,915.0,102.5,3.05,21.0,838.5,957.0,717.66
2016,4,30,14,30,907.0,101.0,3.0,21.0,806.0,975.01,730.37
2016,4,30,14,45,897.5,98.5,3.0,21.0,768.0,986.72,739.42
2016,4,30,15,0,888.0,96.0,3.0,21.0,730.0,994.56,746.12
2016,4,30,15,15,874.0,94.0,2.9,21.0,686.5,994.67,746.98
2016,4,30,15,30,860.0,92.0,2.8,21.0,643.0,990.97,745.51
2016,4,30,15,45,842.5,89.0,2.75,21.0,595.5,991.67,747.64
2016,4,30,16,0,825.0,86.0,2.7,21.0,548.0,975.86,738.74
2016,4,30,16,15,801.5,82.5,2.6,20.5,497.0,949.78,723.97
2016,4,30,16,30,778.0,79.0,2.5,20.0,446.0,920.44,706.86
2016,4,30,16,45,746.0,75.0,2.45,20.0,393.0,878.91,680.06
2016,4,30,17,0,714.0,71.0,2.4,20.0,340.0,834.85,650.88
2016,4,30,17,15,668.5,65.5,2.3,19.0,287.0,780.34,615.12
2016,4,30,17,30,623.0,60.0,2.2,18.0,234.0,718.79,572.34
2016,4,30,17,45,554.5,53.0,2.15,17.5,184.0,633.24,508.26
2016,4,30,18,0,486.0,46.0,2.1,17.0,134.0,549.17,441.63
2016,4,30,18,15,376.0,36.0,2.1,16.5,90.5,427.24,341.25
2016,4,30,18,30,266.0,26.0,2.1,16.0,47.0,312.06,222.75
2016,4,30,18,45,133.0,13.0,2.1,15.5,23.5,116.66,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.3,11.5,11.0,6.29,0.0
2016,5,1,5,30,131.0,16.0,1.2,12.0,22.0,12.26,0.0
2016,5,1,5,45,261.5,28.5,1.2,12.5,59.5,23.23,13.53
2016,5,1,6,0,392.0,41.0,1.2,13.0,97.0,33.56,23.84
2016,5,1,6,15,475.0,50.0,1.15,13.5,145.5,40.78,30.7
2016,5,1,6,30,558.0,59.0,1.1,14.0,194.0,48.01,37.36
2016,5,1,6,45,610.5,65.5,1.1,14.5,245.5,53.02,41.83
2016,5,1,7,0,663.0,72.0,1.1,15.0,297.0,58.0,46.13
2016,5,1,7,15,701.0,77.0,1.15,15.5,350.0,61.66,49.15
2016,5,1,7,30,739.0,82.0,1.2,16.0,403.0,70.62,56.73
2016,5,1,7,45,765.5,86.0,1.25,17.0,455.0,73.45,58.75
2016,5,1,8,0,792.0,90.0,1.3,18.0,507.0,76.21,60.68
2016,5,1,8,15,812.0,93.5,1.3,18.5,556.0,78.39,62.21
2016,5,1,8,30,832.0,97.0,1.3,19.0,605.0,80.48,63.65
2016,5,1,8,45,847.0,100.0,1.3,19.5,650.0,82.01,64.63
2016,5,1,9,0,862.0,103.0,1.3,20.0,695.0,92.81,73.42
2016,5,1,9,15,873.5,105.0,1.25,20.5,735.0,93.97,74.03
2016,5,1,9,30,885.0,107.0,1.2,21.0,775.0,94.98,74.56
2016,5,1,9,45,893.5,109.0,1.2,21.5,809.5,95.77,74.91
2016,5,1,10,0,902.0,111.0,1.2,22.0,844.0,150.46,85.59
2016,5,1,10,15,908.5,112.0,1.1,22.0,872.0,208.37,120.48
2016,5,1,10,30,915.0,113.0,1.0,22.0,900.0,266.94,165.25
2016,5,1,10,45,919.0,114.5,0.95,22.5,920.5,325.6,213.76
2016,5,1,11,0,923.0,116.0,0.9,23.0,941.0,384.25,263.03
2016,5,1,11,15,925.5,116.5,0.85,23.0,954.0,441.48,311.1
2016,5,1,11,30,928.0,117.0,0.8,23.0,967.0,498.09,357.38
2016,5,1,11,45,928.5,117.5,0.75,23.5,972.0,552.87,400.01
2016,5,1,12,0,929.0,118.0,0.7,24.0,977.0,606.39,439.97
2016,5,1,12,15,928.0,118.0,0.65,24.0,974.5,657.16,477.34
2016,5,1,12,30,927.0,118.0,0.6,24.0,972.0,706.05,512.11
2016,5,1,12,45,925.0,117.5,0.6,24.0,961.5,751.74,544.37
2016,5,1,13,0,923.0,117.0,0.6,24.0,951.0,794.97,574.24
2016,5,1,13,15,919.0,116.0,0.65,24.0,933.0,833.54,599.98
2016,5,1,13,30,915.0,115.0,0.7,24.0,915.0,869.09,623.49
2016,5,1,13,45,907.5,114.5,0.8,24.0,889.5,898.93,644.33
2016,5,1,14,0,900.0,114.0,0.9,24.0,864.0,925.29,663.15
2016,5,1,14,15,892.0,112.5,1.0,23.5,832.0,946.64,680.29
2016,5,1,14,30,884.0,111.0,1.1,23.0,800.0,964.33,695.38
2016,5,1,14,45,871.0,109.5,1.25,23.0,761.5,973.5,704.8
2016,5,1,15,0,858.0,108.0,1.4,23.0,723.0,978.83,711.95
2016,5,1,15,15,844.0,105.5,1.45,22.5,679.5,991.61,723.88
2016,5,1,15,30,830.0,103.0,1.5,22.0,636.0,987.38,725.01
2016,5,1,15,45,809.0,100.5,1.55,22.0,588.0,972.28,718.02
2016,5,1,16,0,788.0,98.0,1.6,22.0,540.0,953.51,708.78
2016,5,1,16,15,763.0,94.0,1.6,21.5,489.5,925.38,693.95
2016,5,1,16,30,738.0,90.0,1.6,21.0,439.0,894.03,676.78
2016,5,1,16,45,701.5,86.0,1.65,20.5,386.5,855.5,654.85
2016,5,1,17,0,665.0,82.0,1.7,20.0,334.0,808.23,625.99
2016,5,1,17,15,617.5,75.5,1.6,19.0,282.0,745.04,584.18
2016,5,1,17,30,570.0,69.0,1.5,18.0,230.0,680.94,539.77
2016,5,1,17,45,497.5,61.0,1.45,17.5,180.0,591.22,473.07
2016,5,1,18,0,425.0,53.0,1.4,17.0,130.0,502.93,403.86
2016,5,1,18,15,319.5,40.5,1.35,16.0,88.0,383.37,306.73
2016,5,1,18,30,214.0,28.0,1.3,15.0,46.0,267.22,194.63
2016,5,1,18,45,107.0,14.0,1.3,14.5,23.0,96.68,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,9.0,1.0,10.5,11.0,7.08,0.0
2016,5,2,5,30,84.0,18.0,1.0,11.0,22.0,13.63,0.0
2016,5,2,5,45,194.0,34.0,1.05,11.5,58.0,25.69,15.87
2016,5,2,6,0,304.0,50.0,1.1,12.0,94.0,37.77,27.7
2016,5,2,6,15,385.5,61.0,1.1,12.5,140.5,46.18,35.66
2016,5,2,6,30,467.0,72.0,1.1,13.0,187.0,57.08,45.61
2016,5,2,6,45,241.0,97.0,1.15,13.5,157.0,69.75,56.88
2016,5,2,7,0,15.0,122.0,1.2,14.0,127.0,88.27,73.06
2016,5,2,7,15,91.0,152.0,1.2,14.0,191.5,106.06,88.44
2016,5,2,7,30,167.0,182.0,1.2,14.0,256.0,122.3,102.23
2016,5,2,7,45,205.0,202.5,1.2,14.5,304.0,135.0,112.57
2016,5,2,8,0,243.0,223.0,1.2,15.0,352.0,141.85,117.78
2016,5,2,8,15,233.0,248.0,1.15,15.5,381.0,160.62,133.0
2016,5,2,8,30,223.0,273.0,1.1,16.0,410.0,173.21,142.79
2016,5,2,8,45,308.5,275.5,1.1,16.5,480.5,167.62,137.41
2016,5,2,9,0,394.0,278.0,1.1,17.0,551.0,170.03,138.81
2016,5,2,9,15,463.5,268.5,1.1,17.0,607.0,155.2,126.19
2016,5,2,9,30,533.0,259.0,1.1,17.0,663.0,149.89,121.57
2016,5,2,9,45,698.0,193.5,1.1,17.5,747.0,114.81,91.95
2016,5,2,10,0,863.0,128.0,1.1,18.0,831.0,157.68,93.25
2016,5,2,10,15,870.0,130.0,1.1,18.5,858.5,214.08,128.08
2016,5,2,10,30,877.0,132.0,1.1,19.0,886.0,271.26,172.24
2016,5,2,10,45,880.0,134.0,1.15,19.5,906.0,327.93,219.92
2016,5,2,11,0,883.0,136.0,1.2,20.0,926.0,384.54,268.43
2016,5,2,11,15,885.5,136.5,1.2,20.0,939.0,439.82,315.84
2016,5,2,11,30,888.0,137.0,1.2,20.0,952.0,494.54,361.74
2016,5,2,11,45,886.0,139.5,1.25,20.5,956.5,547.57,404.58
2016,5,2,12,0,884.0,142.0,1.3,21.0,961.0,599.27,445.02
2016,5,2,12,15,883.0,142.0,1.35,21.0,958.5,648.34,483.24
2016,5,2,12,30,882.0,142.0,1.4,21.0,956.0,695.66,519.26
2016,5,2,12,45,875.0,144.0,1.45,21.0,944.0,738.31,551.18
2016,5,2,13,0,868.0,146.0,1.5,21.0,932.0,778.34,580.69
2016,5,2,13,15,863.0,145.0,1.55,21.0,914.0,814.74,606.92
2016,5,2,13,30,858.0,144.0,1.6,21.0,896.0,848.19,630.0
2016,5,2,13,45,739.0,206.0,1.65,21.0,840.5,859.85,637.93
2016,5,2,14,0,620.0,268.0,1.7,21.0,785.0,841.52,624.6
2016,5,2,14,15,610.0,258.0,1.75,20.5,751.0,849.73,633.44
2016,5,2,14,30,600.0,248.0,1.8,20.0,717.0,854.26,639.62
2016,5,2,14,45,576.0,240.0,1.85,20.0,672.5,837.1,629.92
2016,5,2,15,0,552.0,232.0,1.9,20.0,628.0,822.19,621.75
2016,5,2,15,15,585.5,203.5,1.9,19.5,601.0,848.15,643.56
2016,5,2,15,30,619.0,175.0,1.9,19.0,574.0,863.9,657.42
2016,5,2,15,45,523.5,189.0,1.9,19.0,509.0,780.53,600.76
2016,5,2,16,0,428.0,203.0,1.9,19.0,444.0,705.6,548.17
2016,5,2,16,15,382.0,191.5,1.9,18.5,391.5,624.59,492.88
2016,5,2,16,30,336.0,180.0,1.9,18.0,339.0,568.16,453.47
2016,5,2,16,45,416.0,143.5,1.95,17.5,318.0,630.44,505.1
2016,5,2,17,0,496.0,107.0,2.0,17.0,297.0,661.46,531.05
2016,5,2,17,15,419.5,106.0,1.95,16.0,250.0,582.06,473.52
2016,5,2,17,30,343.0,105.0,1.9,15.0,203.0,503.94,414.53
2016,5,2,17,45,283.0,89.0,1.9,14.5,158.5,402.63,334.51
2016,5,2,18,0,223.0,73.0,1.9,14.0,114.0,325.92,270.39
2016,5,2,18,15,152.5,53.0,1.85,13.5,77.0,235.02,191.83
2016,5,2,18,30,82.0,33.0,1.8,13.0,40.0,146.0,107.48
2016,5,2,18,45,41.0,16.5,1.8,13.0,20.0,69.01,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.5,1.3,11.0,9.5,7.47,0.0
2016,5,3,5,30,0.0,19.0,1.3,11.0,19.0,14.32,0.0
2016,5,3,5,45,77.0,38.5,1.3,11.5,50.0,28.49,18.4
2016,5,3,6,0,154.0,58.0,1.3,12.0,81.0,42.32,31.74
2016,5,3,6,15,207.5,77.0,1.25,12.0,120.5,55.66,44.19
2016,5,3,6,30,261.0,96.0,1.2,12.0,160.0,68.81,56.26
2016,5,3,6,45,327.5,103.5,1.2,12.5,203.5,73.66,60.57
2016,5,3,7,0,394.0,111.0,1.2,13.0,247.0,78.87,65.02
2016,5,3,7,15,261.5,148.0,1.25,13.0,244.5,101.29,84.61
2016,5,3,7,30,129.0,185.0,1.3,13.0,242.0,123.23,103.45
2016,5,3,7,45,248.0,193.5,1.4,13.5,319.5,126.51,105.7
2016,5,3,8,0,367.0,202.0,1.5,14.0,397.0,133.38,111.06
2016,5,3,8,15,293.5,238.5,1.6,14.0,403.5,150.44,125.29
2016,5,3,8,30,220.0,275.0,1.7,14.0,410.0,174.12,144.96
2016,5,3,8,45,348.0,261.5,1.8,14.5,493.5,161.67,133.77
2016,5,3,9,0,476.0,248.0,1.9,15.0,577.0,147.6,121.37
2016,5,3,9,15,381.5,298.0,1.85,15.0,571.5,177.76,146.41
2016,5,3,9,30,287.0,348.0,1.8,15.0,566.0,195.97,161.14
2016,5,3,9,45,274.5,368.0,1.8,15.5,584.5,202.86,166.16
2016,5,3,10,0,262.0,388.0,1.8,16.0,603.0,236.54,175.78
2016,5,3,10,15,226.5,408.0,1.7,16.5,598.5,280.31,207.94
2016,5,3,10,30,191.0,428.0,1.6,17.0,594.0,305.52,228.02
2016,5,3,10,45,267.0,423.5,1.55,17.5,660.5,333.39,246.91
2016,5,3,11,0,343.0,419.0,1.5,18.0,727.0,382.78,283.23
2016,5,3,11,15,394.5,400.5,1.4,18.0,759.5,422.57,314.0
2016,5,3,11,30,446.0,382.0,1.3,18.0,792.0,462.2,344.94
2016,5,3,11,45,264.0,415.5,1.2,18.0,659.0,433.02,326.45
2016,5,3,12,0,82.0,449.0,1.1,18.0,526.0,382.46,289.92
2016,5,3,12,15,160.5,455.5,1.05,18.0,604.5,449.15,339.95
2016,5,3,12,30,239.0,462.0,1.0,18.0,683.0,523.88,394.41
