Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,354.5,415.5,1.0,18.0,739.5,596.9,448.14
2016,5,3,13,0,470.0,369.0,1.0,18.0,796.0,680.91,508.81
2016,5,3,13,15,493.5,353.5,1.05,18.0,794.0,718.36,535.83
2016,5,3,13,30,517.0,338.0,1.1,18.0,792.0,754.94,562.63
2016,5,3,13,45,527.0,321.0,1.15,18.0,772.5,777.41,579.69
2016,5,3,14,0,537.0,304.0,1.2,18.0,753.0,797.48,595.29
2016,5,3,14,15,470.0,315.0,1.3,18.0,697.0,770.46,577.83
2016,5,3,14,30,403.0,326.0,1.4,18.0,641.0,718.77,543.81
2016,5,3,14,45,395.0,312.5,1.5,18.0,609.5,714.04,543.3
2016,5,3,15,0,387.0,299.0,1.6,18.0,578.0,706.82,540.55
2016,5,3,15,15,398.5,275.0,1.65,17.5,547.0,705.11,543.02
2016,5,3,15,30,410.0,251.0,1.7,17.0,516.0,724.94,560.26
2016,5,3,15,45,314.0,248.5,1.8,17.0,443.0,610.1,478.15
2016,5,3,16,0,218.0,246.0,1.9,17.0,370.0,492.84,391.74
2016,5,3,16,15,248.5,218.0,1.95,16.5,347.0,521.6,417.49
2016,5,3,16,30,279.0,190.0,2.0,16.0,324.0,523.12,422.24
2016,5,3,16,45,194.5,173.0,2.05,16.0,261.0,397.44,324.81
2016,5,3,17,0,110.0,156.0,2.1,16.0,198.0,296.97,243.86
2016,5,3,17,15,91.0,135.5,2.05,15.5,167.0,257.25,212.44
2016,5,3,17,30,72.0,115.0,2.0,15.0,136.0,198.09,163.99
2016,5,3,17,45,56.5,92.5,1.95,14.5,106.5,159.22,131.22
2016,5,3,18,0,41.0,70.0,1.9,14.0,77.0,119.48,96.84
2016,5,3,18,15,20.5,49.0,1.8,13.5,52.5,76.75,59.18
2016,5,3,18,30,0.0,28.0,1.7,13.0,28.0,25.1,13.83
2016,5,3,18,45,0.0,14.0,1.6,13.0,14.0,10.68,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,9.89,0.0
2016,5,4,5,45,15.5,34.0,2.15,12.0,36.5,25.51,15.99
2016,5,4,6,0,31.0,55.0,2.2,12.0,60.0,40.22,29.92
2016,5,4,6,15,52.5,78.0,2.2,12.0,90.0,55.94,44.45
2016,5,4,6,30,74.0,101.0,2.2,12.0,120.0,71.44,58.62
2016,5,4,6,45,104.0,120.0,2.2,12.5,153.0,83.39,69.25
2016,5,4,7,0,134.0,139.0,2.2,13.0,186.0,95.93,80.12
2016,5,4,7,15,161.5,161.5,2.1,13.0,227.0,110.09,92.36
2016,5,4,7,30,189.0,184.0,2.0,13.0,268.0,123.93,104.13
2016,5,4,7,45,226.0,203.5,1.95,13.0,316.0,136.1,114.3
2016,5,4,8,0,263.0,223.0,1.9,13.0,364.0,142.23,119.16
2016,5,4,8,15,276.5,244.0,1.85,13.0,404.0,152.81,127.82
2016,5,4,8,30,290.0,265.0,1.8,13.0,444.0,162.89,135.98
2016,5,4,8,45,309.0,282.0,1.75,13.5,486.0,170.66,141.87
2016,5,4,9,0,328.0,299.0,1.7,14.0,528.0,178.05,147.4
2016,5,4,9,15,349.0,312.5,1.6,14.0,568.5,183.48,151.52
2016,5,4,9,30,370.0,326.0,1.5,14.0,609.0,188.61,155.41
2016,5,4,9,45,330.5,354.5,1.45,14.5,615.5,199.89,164.12
2016,5,4,10,0,291.0,383.0,1.4,15.0,622.0,237.83,175.97
2016,5,4,10,15,356.5,371.0,1.35,15.0,673.0,269.14,194.45
2016,5,4,10,30,422.0,359.0,1.3,15.0,724.0,296.72,213.18
2016,5,4,10,45,404.0,377.0,1.3,15.5,733.5,336.8,246.37
2016,5,4,11,0,386.0,395.0,1.3,16.0,743.0,384.04,284.79
2016,5,4,11,15,359.0,414.5,1.35,16.0,742.0,417.86,313.35
2016,5,4,11,30,332.0,434.0,1.4,16.0,741.0,449.53,339.57
2016,5,4,11,45,304.5,445.5,1.5,16.0,728.0,473.61,359.66
2016,5,4,12,0,277.0,457.0,1.6,16.0,715.0,495.14,377.26
2016,5,4,12,15,286.0,453.0,1.7,16.0,719.0,525.14,400.88
2016,5,4,12,30,295.0,449.0,1.8,16.0,723.0,555.22,424.3
2016,5,4,12,45,270.0,450.0,1.9,16.5,698.5,565.22,431.73
2016,5,4,13,0,245.0,451.0,2.0,17.0,674.0,572.19,436.84
2016,5,4,13,15,289.0,429.5,2.05,17.0,688.0,611.42,467.16
2016,5,4,13,30,333.0,408.0,2.1,17.0,702.0,651.69,497.97
2016,5,4,13,45,413.0,363.0,2.15,17.0,717.0,716.27,546.72
2016,5,4,14,0,493.0,318.0,2.2,17.0,732.0,771.37,588.55
2016,5,4,14,15,516.0,295.5,2.25,17.0,714.0,794.85,606.9
2016,5,4,14,30,539.0,273.0,2.3,17.0,696.0,816.1,624.09
2016,5,4,14,45,480.5,279.5,2.4,17.0,643.0,785.15,603.18
2016,5,4,15,0,422.0,286.0,2.5,17.0,590.0,749.74,579.17
2016,5,4,15,15,408.5,271.0,2.5,16.5,551.5,733.82,570.69
2016,5,4,15,30,395.0,256.0,2.5,16.0,513.0,691.46,543.39
2016,5,4,15,45,392.5,235.5,2.55,16.0,474.5,674.63,533.7
2016,5,4,16,0,390.0,215.0,2.6,16.0,436.0,655.35,521.95
2016,5,4,16,15,390.0,193.0,2.55,15.5,397.0,659.79,527.77
2016,5,4,16,30,390.0,171.0,2.5,15.0,358.0,636.7,513.51
2016,5,4,16,45,394.0,149.0,2.5,15.0,319.5,615.03,499.64
2016,5,4,17,0,398.0,127.0,2.5,15.0,281.0,590.63,483.31
2016,5,4,17,15,343.5,118.5,2.4,14.5,237.5,524.27,432.6
2016,5,4,17,30,289.0,110.0,2.3,14.0,194.0,437.09,364.35
2016,5,4,17,45,243.5,91.5,2.2,14.0,152.5,368.89,308.33
2016,5,4,18,0,198.0,73.0,2.1,14.0,111.0,301.76,251.1
2016,5,4,18,15,137.5,53.5,2.0,13.5,76.0,220.87,180.79
2016,5,4,18,30,77.0,34.0,1.9,13.0,41.0,141.46,106.69
2016,5,4,18,45,38.5,17.0,1.8,12.5,20.5,57.78,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.0,1.75,12.0,11.0,7.87,0.0
2016,5,5,5,30,24.0,20.0,1.8,12.0,22.0,15.29,0.96
2016,5,5,5,45,88.5,40.0,1.9,12.5,53.0,29.5,19.47
2016,5,5,6,0,153.0,60.0,2.0,13.0,84.0,43.7,32.9
2016,5,5,6,15,203.0,79.0,2.05,13.0,123.0,56.98,45.23
2016,5,5,6,30,253.0,98.0,2.1,13.0,162.0,70.04,57.16
2016,5,5,6,45,312.0,107.0,2.2,13.0,204.5,76.93,63.38
2016,5,5,7,0,371.0,116.0,2.3,13.0,247.0,81.65,67.49
2016,5,5,7,15,317.0,146.5,2.3,13.0,271.0,101.38,84.73
2016,5,5,7,30,263.0,177.0,2.3,13.0,295.0,117.86,98.87
2016,5,5,7,45,187.0,205.5,2.3,13.5,294.0,136.38,114.37
2016,5,5,8,0,111.0,234.0,2.3,14.0,293.0,150.08,125.51
2016,5,5,8,15,218.5,246.0,2.25,14.0,377.0,159.44,133.05
2016,5,5,8,30,326.0,258.0,2.2,14.0,461.0,160.26,133.31
2016,5,5,8,45,237.0,292.0,2.2,14.5,445.5,183.21,152.03
2016,5,5,9,0,148.0,326.0,2.2,15.0,430.0,196.33,162.27
2016,5,5,9,15,121.0,341.5,2.15,15.0,429.5,202.33,166.82
2016,5,5,9,30,94.0,357.0,2.1,15.0,429.0,222.23,182.89
2016,5,5,9,45,94.5,374.0,2.1,15.5,449.5,231.79,189.99
2016,5,5,10,0,95.0,391.0,2.1,16.0,470.0,253.05,194.26
2016,5,5,10,15,119.0,411.0,2.1,16.0,512.5,266.03,202.12
2016,5,5,10,30,143.0,431.0,2.1,16.0,555.0,297.69,225.51
2016,5,5,10,45,136.5,441.0,2.1,16.5,562.0,319.4,242.54
2016,5,5,11,0,130.0,451.0,2.1,17.0,569.0,340.76,259.35
2016,5,5,11,15,81.0,413.5,2.15,17.0,487.5,323.27,247.95
2016,5,5,11,30,32.0,376.0,2.2,17.0,406.0,287.58,221.87
2016,5,5,11,45,147.5,418.5,2.25,17.0,556.5,380.74,292.84
2016,5,5,12,0,263.0,461.0,2.3,17.0,707.0,490.47,375.27
2016,5,5,12,15,156.5,439.0,2.3,17.0,585.5,435.24,334.39
2016,5,5,12,30,50.0,417.0,2.3,17.0,464.0,360.67,278.07
2016,5,5,12,45,37.0,380.0,2.3,17.5,414.5,330.87,255.5
2016,5,5,13,0,24.0,343.0,2.3,18.0,365.0,288.17,222.66
2016,5,5,13,15,37.0,367.0,2.25,18.0,400.5,334.45,258.58
2016,5,5,13,30,50.0,391.0,2.2,18.0,436.0,373.46,288.39
2016,5,5,13,45,25.0,266.5,2.2,18.0,289.5,247.54,192.16
2016,5,5,14,0,0.0,142.0,2.2,18.0,143.0,111.37,84.68
2016,5,5,14,15,0.0,133.5,2.2,17.5,134.0,104.62,79.75
2016,5,5,14,30,0.0,125.0,2.2,17.0,125.0,97.81,74.54
2016,5,5,14,45,0.0,118.0,2.2,17.0,118.0,92.16,70.11
2016,5,5,15,0,0.0,111.0,2.2,17.0,111.0,86.47,65.63
2016,5,5,15,15,88.5,205.0,2.15,16.5,262.5,294.87,236.73
2016,5,5,15,30,177.0,299.0,2.1,16.0,414.0,495.31,393.23
2016,5,5,15,45,123.5,270.5,2.05,16.0,348.5,416.84,331.85
2016,5,5,16,0,70.0,242.0,2.0,16.0,283.0,312.19,250.33
2016,5,5,16,15,65.0,221.5,1.95,16.0,256.5,290.02,233.96
2016,5,5,16,30,60.0,201.0,1.9,16.0,230.0,267.31,216.59
2016,5,5,16,45,316.0,153.5,1.85,16.0,279.5,516.48,421.58
2016,5,5,17,0,572.0,106.0,1.8,16.0,329.0,746.44,595.22
2016,5,5,17,15,523.5,97.5,1.7,15.5,278.5,680.69,546.12
2016,5,5,17,30,475.0,89.0,1.6,15.0,228.0,607.56,492.57
2016,5,5,17,45,407.0,78.0,1.55,14.5,180.0,522.39,427.58
2016,5,5,18,0,339.0,67.0,1.5,14.0,132.0,439.62,361.22
2016,5,5,18,15,247.5,51.5,1.35,13.5,91.5,332.64,271.31
2016,5,5,18,30,156.0,36.0,1.2,13.0,51.0,231.64,177.99
2016,5,5,18,45,78.0,18.0,1.1,12.5,25.5,102.39,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,1.5,10.0,1.5,10.0,10.5,7.87,0.0
2016,5,6,5,30,3.0,20.0,1.5,10.0,21.0,15.17,2.27
2016,5,6,5,45,48.0,41.0,1.55,10.5,49.0,30.2,20.39
2016,5,6,6,0,93.0,62.0,1.6,11.0,77.0,44.87,34.27
2016,5,6,6,15,130.0,83.5,1.55,11.0,112.5,59.62,47.99
2016,5,6,6,30,167.0,105.0,1.5,11.0,148.0,74.17,61.31
2016,5,6,6,45,211.5,119.0,1.45,11.5,186.0,82.9,69.05
2016,5,6,7,0,256.0,133.0,1.4,12.0,224.0,92.24,77.11
2016,5,6,7,15,128.0,115.0,1.3,12.0,160.5,82.9,68.63
2016,5,6,7,30,0.0,97.0,1.2,12.0,97.0,73.54,60.14
2016,5,6,7,45,15.5,152.0,1.2,12.0,160.5,111.25,93.04
2016,5,6,8,0,31.0,207.0,1.2,12.0,224.0,139.91,117.44
2016,5,6,8,15,15.5,174.5,1.15,12.0,183.0,127.5,106.29
2016,5,6,8,30,0.0,142.0,1.1,12.0,142.0,106.2,87.62
2016,5,6,8,45,6.5,187.0,1.1,12.5,192.0,136.74,113.44
2016,5,6,9,0,13.0,232.0,1.1,13.0,242.0,166.07,137.64
2016,5,6,9,15,8.5,205.0,1.1,13.0,212.0,149.5,123.27
2016,5,6,9,30,4.0,178.0,1.1,13.0,182.0,131.9,108.2
2016,5,6,9,45,2.0,140.0,1.15,13.5,142.0,105.87,85.81
2016,5,6,10,0,0.0,102.0,1.2,14.0,102.0,78.52,59.41
2016,5,6,10,15,7.5,192.0,1.2,14.0,199.0,144.36,112.41
2016,5,6,10,30,15.0,282.0,1.2,14.0,296.0,208.68,162.84
2016,5,6,10,45,12.5,255.0,1.25,14.5,266.5,192.29,149.48
2016,5,6,11,0,10.0,228.0,1.3,15.0,237.0,174.46,135.31
2016,5,6,11,15,15.5,281.5,1.3,15.0,296.0,216.47,168.26
2016,5,6,11,30,21.0,335.0,1.3,15.0,355.0,259.71,201.6
2016,5,6,11,45,18.5,319.0,1.35,15.0,337.0,250.32,194.34
2016,5,6,12,0,16.0,303.0,1.4,15.0,319.0,240.06,186.6
2016,5,6,12,15,18.5,318.5,1.4,15.0,336.5,255.93,199.06
2016,5,6,12,30,21.0,334.0,1.4,15.0,354.0,272.41,211.86
2016,5,6,12,45,16.5,292.5,1.4,15.0,308.0,239.83,186.74
2016,5,6,13,0,12.0,251.0,1.4,15.0,262.0,205.76,160.38
2016,5,6,13,15,7.0,202.0,1.4,15.0,208.5,164.09,127.65
2016,5,6,13,30,2.0,153.0,1.4,15.0,155.0,121.47,93.68
2016,5,6,13,45,3.5,165.5,1.4,15.0,168.5,133.15,103.33
2016,5,6,14,0,5.0,178.0,1.4,15.0,182.0,145.17,113.15
2016,5,6,14,15,2.5,160.0,1.3,15.0,162.0,128.59,99.84
2016,5,6,14,30,0.0,142.0,1.2,15.0,142.0,111.73,86.29
2016,5,6,14,45,0.0,113.0,1.2,15.0,113.0,88.08,67.23
2016,5,6,15,0,0.0,84.0,1.2,15.0,84.0,64.84,48.32
2016,5,6,15,15,0.0,117.5,1.1,15.0,117.5,91.93,70.79
2016,5,6,15,30,0.0,151.0,1.0,15.0,151.0,121.1,94.79
2016,5,6,15,45,0.0,100.5,0.95,15.0,100.5,77.96,59.54
2016,5,6,16,0,0.0,50.0,0.9,15.0,50.0,38.35,26.74
2016,5,6,16,15,0.0,34.0,0.85,14.5,34.0,26.01,16.49
2016,5,6,16,30,0.0,18.0,0.8,14.0,18.0,13.73,6.12
2016,5,6,16,45,0.0,23.0,0.8,14.0,23.0,17.54,9.43
2016,5,6,17,0,0.0,28.0,0.8,14.0,28.0,21.35,12.76
2016,5,6,17,15,0.0,23.5,0.75,14.0,23.5,17.9,9.81
2016,5,6,17,30,0.0,19.0,0.7,14.0,19.0,14.45,6.85
2016,5,6,17,45,0.0,15.0,0.7,14.0,15.0,11.39,4.18
2016,5,6,18,0,0.0,11.0,0.7,14.0,11.0,8.34,1.5
2016,5,6,18,15,0.0,7.5,0.7,13.5,7.5,5.68,0.0
2016,5,6,18,30,0.0,4.0,0.7,13.0,4.0,3.02,0.0
2016,5,6,18,45,0.0,2.0,0.75,12.5,2.0,1.51,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,11.0,2.5,1.97,0.0
2016,5,7,5,30,0.0,5.0,1.5,11.0,5.0,3.78,0.0
2016,5,7,5,45,0.0,12.0,1.6,11.5,12.0,9.1,2.21
2016,5,7,6,0,0.0,19.0,1.7,12.0,19.0,14.44,7.21
2016,5,7,6,15,0.0,28.0,1.75,12.0,28.0,21.33,13.58
2016,5,7,6,30,0.0,37.0,1.8,12.0,37.0,28.23,19.92
2016,5,7,6,45,0.0,46.5,1.85,12.5,46.5,35.54,26.49
2016,5,7,7,0,0.0,56.0,1.9,13.0,56.0,42.87,32.96
2016,5,7,7,15,0.0,77.0,1.95,13.0,77.0,59.08,47.31
2016,5,7,7,30,0.0,98.0,2.0,13.0,98.0,74.26,60.57
2016,5,7,7,45,123.5,163.5,2.05,13.5,230.5,112.42,93.6
2016,5,7,8,0,247.0,229.0,2.1,14.0,363.0,144.92,121.04
2016,5,7,8,15,127.5,212.5,2.1,14.0,282.0,140.12,116.48
2016,5,7,8,30,8.0,196.0,2.1,14.0,201.0,141.86,117.62
2016,5,7,8,45,4.0,163.5,2.15,14.5,166.0,121.24,99.5
2016,5,7,9,0,0.0,131.0,2.2,15.0,131.0,99.12,80.22
2016,5,7,9,15,0.0,120.0,2.15,15.0,120.0,91.45,73.5
2016,5,7,9,30,0.0,109.0,2.1,15.0,109.0,83.58,66.62
2016,5,7,9,45,0.0,113.0,2.1,15.0,113.0,86.5,65.86
2016,5,7,10,0,0.0,117.0,2.1,15.0,117.0,89.52,68.21
2016,5,7,10,15,0.0,94.0,2.05,15.0,94.0,72.6,54.29
2016,5,7,10,30,0.0,71.0,2.0,15.0,71.0,55.02,39.83
2016,5,7,10,45,0.0,93.0,2.0,15.5,93.0,71.88,53.5
2016,5,7,11,0,0.0,115.0,2.0,16.0,115.0,88.49,66.81
2016,5,7,11,15,1.0,132.0,1.95,16.0,133.5,101.8,77.47
2016,5,7,11,30,2.0,149.0,1.9,16.0,152.0,115.33,88.29
2016,5,7,11,45,1.0,103.0,1.9,16.5,104.5,80.24,59.85
2016,5,7,12,0,0.0,57.0,1.9,17.0,57.0,44.28,30.61
2016,5,7,12,15,4.0,127.0,1.85,17.0,131.5,100.87,76.49
2016,5,7,12,30,8.0,197.0,1.8,17.0,206.0,158.09,122.08
2016,5,7,12,45,7.0,187.0,1.75,17.0,194.5,150.54,116.02
2016,5,7,13,0,6.0,177.0,1.7,17.0,183.0,142.72,109.89
2016,5,7,13,15,3.0,145.5,1.65,17.0,148.5,116.02,88.63
2016,5,7,13,30,0.0,114.0,1.6,17.0,114.0,88.84,66.82
2016,5,7,13,45,0.0,113.0,1.6,17.0,113.0,88.07,66.31
2016,5,7,14,0,0.0,112.0,1.6,17.0,112.0,87.28,65.76
2016,5,7,14,15,1.5,138.0,1.55,17.0,139.0,109.67,84.01
2016,5,7,14,30,3.0,164.0,1.5,17.0,166.0,132.8,102.75
2016,5,7,14,45,13.0,217.0,1.5,17.0,226.5,188.71,147.86
2016,5,7,15,0,23.0,270.0,1.5,17.0,287.0,248.93,195.71
2016,5,7,15,15,28.0,263.5,1.45,16.5,283.0,273.56,215.69
2016,5,7,15,30,33.0,257.0,1.4,16.0,279.0,277.29,219.65
2016,5,7,15,45,16.5,202.5,1.4,16.0,213.5,187.16,148.38
2016,5,7,16,0,0.0,148.0,1.4,16.0,148.0,120.56,94.41
2016,5,7,16,15,0.0,93.5,1.35,15.5,93.5,72.43,55.24
2016,5,7,16,30,0.0,39.0,1.3,15.0,39.0,29.83,19.73
2016,5,7,16,45,0.0,39.0,1.3,15.0,39.0,29.81,19.81
2016,5,7,17,0,0.0,39.0,1.3,15.0,39.0,29.79,19.87
2016,5,7,17,15,0.0,33.0,1.2,14.5,33.0,25.17,16.02
2016,5,7,17,30,0.0,27.0,1.1,14.0,27.0,20.56,12.11
2016,5,7,17,45,0.0,21.5,1.05,14.0,21.5,16.35,8.45
2016,5,7,18,0,0.0,16.0,1.0,14.0,16.0,12.15,4.76
2016,5,7,18,15,0.0,11.0,0.95,13.5,11.0,8.34,1.39
2016,5,7,18,30,0.0,6.0,0.9,13.0,6.0,4.54,0.0
2016,5,7,18,45,0.0,3.0,0.9,13.0,3.0,2.27,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,11.5,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.0,12.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,23.0,1.05,12.5,23.0,17.53,9.5
2016,5,8,6,0,0.0,36.0,1.1,13.0,36.0,27.51,18.78
2016,5,8,6,15,0.0,51.5,1.15,13.0,51.5,39.16,29.48
2016,5,8,6,30,0.0,67.0,1.2,13.0,67.0,50.53,39.83
2016,5,8,6,45,0.0,84.0,1.25,13.5,84.0,62.82,50.74
2016,5,8,7,0,0.0,101.0,1.3,14.0,101.0,75.01,61.34
2016,5,8,7,15,0.0,107.5,1.25,14.0,107.5,80.17,65.69
2016,5,8,7,30,0.0,114.0,1.2,14.0,114.0,85.24,69.91
2016,5,8,7,45,29.5,169.5,1.2,14.5,186.0,118.04,97.95
2016,5,8,8,0,59.0,225.0,1.2,15.0,258.0,150.2,124.81
2016,5,8,8,15,38.5,224.0,1.15,15.0,246.0,150.48,124.52
2016,5,8,8,30,18.0,223.0,1.1,15.0,234.0,158.88,131.2
2016,5,8,8,45,19.0,238.5,1.1,15.5,251.0,169.38,139.33
2016,5,8,9,0,20.0,254.0,1.1,16.0,268.0,179.76,147.29
2016,5,8,9,15,27.0,282.5,1.1,16.0,302.5,183.74,150.2
2016,5,8,9,30,34.0,311.0,1.1,16.0,337.0,198.69,162.16
2016,5,8,9,45,20.0,248.0,1.15,16.0,263.5,178.7,138.85
2016,5,8,10,0,6.0,185.0,1.2,16.0,190.0,138.25,106.64
2016,5,8,10,15,8.0,209.0,1.2,16.0,216.5,156.24,120.77
2016,5,8,10,30,10.0,233.0,1.2,16.0,243.0,174.68,135.08
2016,5,8,10,45,22.5,305.0,1.3,16.5,326.5,219.38,169.22
2016,5,8,11,0,35.0,377.0,1.4,17.0,410.0,274.5,210.92
2016,5,8,11,15,64.5,416.0,1.45,17.0,476.0,318.92,244.14
2016,5,8,11,30,94.0,455.0,1.5,17.0,542.0,368.32,281.19
2016,5,8,11,45,99.0,453.0,1.6,17.5,545.5,382.53,291.81
2016,5,8,12,0,104.0,451.0,1.7,18.0,549.0,396.97,302.75
2016,5,8,12,15,476.5,303.0,1.75,18.0,748.5,536.27,409.58
2016,5,8,12,30,849.0,155.0,1.8,18.0,948.0,688.38,524.0
2016,5,8,12,45,857.5,147.5,1.9,18.0,940.5,733.4,557.77
2016,5,8,13,0,866.0,140.0,2.0,18.0,933.0,776.59,590.67
2016,5,8,13,15,862.0,139.0,2.05,18.0,916.0,813.11,617.16
2016,5,8,13,30,858.0,138.0,2.1,18.0,899.0,846.79,640.89
2016,5,8,13,45,852.0,136.5,2.15,18.0,874.5,875.31,661.13
2016,5,8,14,0,846.0,135.0,2.2,18.0,850.0,900.58,679.27
2016,5,8,14,15,837.5,133.0,2.25,17.5,819.0,933.35,703.92
2016,5,8,14,30,829.0,131.0,2.3,17.0,788.0,949.37,717.37
2016,5,8,14,45,823.5,125.5,2.35,17.0,752.5,960.86,726.77
2016,5,8,15,0,818.0,120.0,2.4,17.0,717.0,968.64,733.9
2016,5,8,15,15,804.0,117.0,2.4,17.0,675.0,967.06,734.41
2016,5,8,15,30,790.0,114.0,2.4,17.0,633.0,961.73,732.64
2016,5,8,15,45,773.0,110.0,2.45,17.0,587.0,948.57,726.2
2016,5,8,16,0,756.0,106.0,2.5,17.0,541.0,931.87,717.45
2016,5,8,16,15,731.5,102.0,2.5,16.5,492.0,911.0,706.69
2016,5,8,16,30,707.0,98.0,2.5,16.0,443.0,880.79,689.24
2016,5,8,16,45,678.5,91.5,2.5,16.0,393.0,840.52,663.03
2016,5,8,17,0,650.0,85.0,2.5,16.0,343.0,797.95,634.59
2016,5,8,17,15,606.0,79.0,2.5,15.5,292.0,738.97,594.22
2016,5,8,17,30,562.0,73.0,2.5,15.0,241.0,679.0,551.4
2016,5,8,17,45,505.0,64.0,2.5,14.5,193.0,602.49,493.55
2016,5,8,18,0,448.0,55.0,2.5,14.0,145.0,526.8,433.19
2016,5,8,18,15,353.0,44.5,2.35,13.5,102.5,417.64,342.34
2016,5,8,18,30,258.0,34.0,2.2,13.0,60.0,310.77,246.06
2016,5,8,18,45,129.0,17.0,2.1,13.0,30.0,157.33,43.7
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,11.02,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,20.97,8.63
2016,5,9,5,45,208.5,43.5,2.05,10.5,73.5,32.57,22.7
2016,5,9,6,0,312.0,59.0,2.1,11.0,112.0,44.15,33.74
2016,5,9,6,15,387.5,70.5,2.05,11.0,159.0,52.73,41.89
2016,5,9,6,30,463.0,82.0,2.0,11.0,206.0,61.29,49.81
2016,5,9,6,45,231.5,82.5,2.0,11.5,144.5,60.54,49.08
2016,5,9,7,0,0.0,83.0,2.0,12.0,83.0,62.88,51.0
2016,5,9,7,15,0.0,103.5,1.95,12.0,103.5,77.52,63.88
2016,5,9,7,30,0.0,124.0,1.9,12.0,124.0,91.96,76.41
2016,5,9,7,45,0.0,130.0,1.9,12.5,130.0,96.66,80.1
2016,5,9,8,0,0.0,136.0,1.9,13.0,136.0,101.29,83.69
2016,5,9,8,15,4.0,166.5,1.85,13.0,169.5,122.17,101.48
2016,5,9,8,30,8.0,197.0,1.8,13.0,203.0,142.58,118.63
2016,5,9,8,45,12.0,219.5,1.75,13.5,228.5,157.62,130.78
2016,5,9,9,0,16.0,242.0,1.7,14.0,254.0,172.44,142.62
2016,5,9,9,15,31.5,285.5,1.7,14.0,309.5,185.44,153.13
2016,5,9,9,30,47.0,329.0,1.7,14.0,365.0,207.88,171.42
2016,5,9,9,45,38.0,328.0,1.7,14.5,358.5,209.2,163.8
2016,5,9,10,0,29.0,327.0,1.7,15.0,352.0,215.45,167.52
2016,5,9,10,15,66.0,376.5,1.65,15.0,434.0,255.21,196.46
2016,5,9,10,30,103.0,426.0,1.6,15.0,516.0,300.74,229.79
2016,5,9,10,45,106.0,433.0,1.6,15.5,527.5,319.21,243.64
2016,5,9,11,0,109.0,440.0,1.6,16.0,539.0,338.11,258.06
2016,5,9,11,15,109.0,446.0,1.6,16.0,546.5,355.67,272.0
2016,5,9,11,30,109.0,452.0,1.6,16.0,554.0,373.36,285.94
2016,5,9,11,45,509.0,290.0,1.65,16.5,767.5,473.8,360.84
2016,5,9,12,0,909.0,128.0,1.7,17.0,981.0,610.94,463.84
2016,5,9,12,15,908.5,128.0,1.75,17.0,979.0,660.65,502.56
2016,5,9,12,30,908.0,128.0,1.8,17.0,977.0,708.62,539.75
2016,5,9,12,45,904.5,128.0,1.85,17.5,966.5,752.49,572.15
2016,5,9,13,0,901.0,128.0,1.9,18.0,956.0,793.89,602.07
2016,5,9,13,15,897.5,127.0,1.9,18.0,938.5,831.79,628.43
2016,5,9,13,30,894.0,126.0,1.9,18.0,921.0,866.79,652.36
2016,5,9,13,45,888.0,125.0,1.95,18.0,896.0,896.57,673.28
2016,5,9,14,0,882.0,124.0,2.0,18.0,871.0,923.02,692.07
2016,5,9,14,15,874.0,122.5,2.0,17.5,840.0,943.73,707.93
2016,5,9,14,30,866.0,121.0,2.0,17.0,809.0,960.85,721.61
2016,5,9,14,45,856.5,118.5,2.05,17.0,772.0,971.89,730.68
2016,5,9,15,0,847.0,116.0,2.1,17.0,735.0,993.04,746.75
2016,5,9,15,15,833.0,113.0,2.1,17.0,692.5,991.75,747.33
2016,5,9,15,30,819.0,110.0,2.1,17.0,650.0,986.64,745.78
2016,5,9,15,45,801.5,106.5,2.1,17.0,603.5,973.66,739.14
2016,5,9,16,0,784.0,103.0,2.1,17.0,557.0,957.07,730.22
2016,5,9,16,15,760.5,99.5,2.1,16.5,507.0,930.93,716.15
2016,5,9,16,30,737.0,96.0,2.1,16.0,457.0,908.64,704.65
2016,5,9,16,45,702.5,91.5,2.15,16.0,405.0,864.73,676.84
2016,5,9,17,0,668.0,87.0,2.2,16.0,353.0,818.58,646.83
2016,5,9,17,15,623.5,81.0,2.2,15.5,301.5,758.78,606.52
2016,5,9,17,30,579.0,75.0,2.2,15.0,250.0,697.91,563.67
2016,5,9,17,45,508.5,67.5,2.25,14.5,200.0,610.18,498.25
2016,5,9,18,0,438.0,60.0,2.3,14.0,150.0,523.54,430.12
2016,5,9,18,15,340.5,48.5,2.25,13.5,106.5,406.92,334.02
2016,5,9,18,30,243.0,37.0,2.2,13.0,63.0,303.42,241.39
2016,5,9,18,45,121.5,18.5,2.2,12.5,31.5,155.59,57.42
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.0,13.5,1.65,10.5,18.5,10.62,0.0
2016,5,10,5,30,138.0,27.0,1.7,11.0,37.0,20.38,8.84
2016,5,10,5,45,250.0,40.5,1.75,11.5,76.5,30.67,21.04
2016,5,10,6,0,362.0,54.0,1.8,12.0,116.0,41.05,30.9
2016,5,10,6,15,435.5,64.0,1.7,12.0,163.5,51.07,40.26
2016,5,10,6,30,509.0,74.0,1.6,12.0,211.0,58.57,47.19
2016,5,10,6,45,254.5,82.5,1.55,12.5,151.0,58.72,47.26
2016,5,10,7,0,0.0,91.0,1.5,13.0,91.0,68.39,55.7
2016,5,10,7,15,3.5,122.0,1.35,13.5,124.0,89.88,74.37
2016,5,10,7,30,7.0,153.0,1.2,14.0,157.0,110.83,92.18
2016,5,10,7,45,20.0,182.5,1.05,14.5,193.5,130.62,108.64
2016,5,10,8,0,33.0,212.0,0.9,15.0,230.0,142.9,118.39
2016,5,10,8,15,70.5,248.0,0.8,15.5,291.5,163.9,135.35
2016,5,10,8,30,108.0,284.0,0.7,16.0,353.0,184.15,151.34
2016,5,10,8,45,261.5,282.0,0.65,16.5,463.5,168.85,137.86
2016,5,10,9,0,415.0,280.0,0.6,17.0,574.0,161.08,130.85
2016,5,10,9,15,627.0,204.5,0.6,17.5,676.0,123.11,98.93
2016,5,10,9,30,839.0,129.0,0.6,18.0,778.0,94.65,74.92
2016,5,10,9,45,837.0,137.5,0.6,18.5,809.0,111.58,74.49
2016,5,10,10,0,835.0,146.0,0.6,19.0,840.0,169.31,99.17
2016,5,10,10,15,842.5,147.5,0.65,19.5,867.5,224.81,136.0
2016,5,10,10,30,850.0,149.0,0.7,20.0,895.0,281.29,180.36
2016,5,10,10,45,858.5,148.5,0.8,20.5,916.0,341.01,229.9
2016,5,10,11,0,867.0,148.0,0.9,21.0,937.0,396.42,276.76
2016,5,10,11,15,870.0,149.0,0.95,21.0,950.0,450.81,322.83
2016,5,10,11,30,873.0,150.0,1.0,21.0,963.0,504.78,367.55
2016,5,10,11,45,878.0,148.0,1.1,21.5,969.5,557.33,409.58
2016,5,10,12,0,883.0,146.0,1.2,22.0,976.0,609.14,449.85
2016,5,10,12,15,882.5,146.0,1.3,22.0,974.0,657.97,487.79
2016,5,10,12,30,882.0,146.0,1.4,22.0,972.0,705.14,523.73
2016,5,10,12,45,887.0,141.0,1.5,22.0,964.0,750.6,557.89
2016,5,10,13,0,892.0,136.0,1.6,22.0,956.0,794.05,590.14
2016,5,10,13,15,888.5,135.0,1.7,22.0,938.5,831.79,616.96
2016,5,10,13,30,885.0,134.0,1.8,22.0,921.0,866.66,641.35
2016,5,10,13,45,881.5,131.0,1.9,22.0,897.0,896.72,662.62
2016,5,10,14,0,878.0,128.0,2.0,22.0,873.0,923.49,681.85
2016,5,10,14,15,870.0,126.5,2.05,22.0,842.0,944.17,696.67
2016,5,10,14,30,862.0,125.0,2.1,22.0,811.0,961.28,709.35
2016,5,10,14,45,854.0,121.5,2.2,22.0,774.5,986.58,728.14
2016,5,10,15,0,846.0,118.0,2.3,22.0,738.0,994.5,735.63
2016,5,10,15,15,832.5,115.0,2.35,21.5,695.5,993.7,738.64
2016,5,10,15,30,819.0,112.0,2.4,21.0,653.0,989.1,739.38
2016,5,10,15,45,804.0,107.5,2.45,21.0,607.0,977.5,734.21
2016,5,10,16,0,789.0,103.0,2.5,21.0,561.0,962.29,726.74
2016,5,10,16,15,765.5,99.0,2.55,20.5,511.0,935.53,712.81
2016,5,10,16,30,742.0,95.0,2.6,20.0,461.0,905.56,696.5
2016,5,10,16,45,713.5,89.5,2.65,19.5,409.5,873.1,678.05
2016,5,10,17,0,685.0,84.0,2.7,19.0,358.0,831.43,652.41
2016,5,10,17,15,641.5,78.0,2.65,18.0,306.0,772.36,613.66
2016,5,10,17,30,598.0,72.0,2.6,17.0,254.0,712.21,572.36
2016,5,10,17,45,537.5,64.0,2.6,16.5,204.5,632.9,513.42
2016,5,10,18,0,477.0,56.0,2.6,16.0,155.0,554.44,451.92
2016,5,10,18,15,382.0,45.5,2.5,15.5,110.5,444.32,361.69
2016,5,10,18,30,287.0,35.0,2.4,15.0,66.0,339.36,268.98
2016,5,10,18,45,143.5,17.5,2.3,14.5,33.0,179.1,79.3
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,106.5,13.0,1.9,10.5,21.0,10.23,0.0
2016,5,11,5,30,213.0,26.0,2.0,11.0,42.0,21.21,9.98
2016,5,11,5,45,321.5,37.5,2.1,11.5,82.5,30.55,20.99
2016,5,11,6,0,430.0,49.0,2.2,12.0,123.0,39.89,29.89
2016,5,11,6,15,501.5,57.0,2.1,12.5,172.0,46.14,35.8
2016,5,11,6,30,573.0,65.0,2.0,13.0,221.0,52.41,41.51
2016,5,11,6,45,288.0,94.0,1.95,13.5,172.5,66.68,54.16
2016,5,11,7,0,3.0,123.0,1.9,14.0,124.0,89.43,74.04
2016,5,11,7,15,6.5,140.0,1.85,14.0,143.0,101.47,84.36
2016,5,11,7,30,10.0,157.0,1.8,14.0,162.0,113.45,94.49
2016,5,11,7,45,16.5,180.0,1.75,14.5,189.0,129.09,107.46
2016,5,11,8,0,23.0,203.0,1.7,15.0,216.0,144.58,120.08
2016,5,11,8,15,75.5,245.5,1.65,15.5,292.5,162.82,134.86
2016,5,11,8,30,128.0,288.0,1.6,16.0,369.0,178.0,146.85
2016,5,11,8,45,159.0,309.5,1.55,16.5,418.0,189.12,155.33
2016,5,11,9,0,190.0,331.0,1.5,17.0,467.0,199.85,163.43
2016,5,11,9,15,306.5,320.5,1.45,17.0,552.5,185.11,150.87
2016,5,11,9,30,423.0,310.0,1.4,17.0,638.0,169.36,137.59
2016,5,11,9,45,457.0,311.5,1.4,17.5,680.0,178.6,132.08
2016,5,11,10,0,491.0,313.0,1.4,18.0,722.0,218.14,150.39
2016,5,11,10,15,526.5,315.5,1.4,18.0,766.5,262.86,180.11
2016,5,11,10,30,562.0,318.0,1.4,18.0,811.0,312.09,217.41
2016,5,11,10,45,526.0,342.5,1.45,18.5,812.0,357.47,255.82
2016,5,11,11,0,490.0,367.0,1.5,19.0,813.0,399.68,291.54
2016,5,11,11,15,695.0,252.0,1.55,19.0,895.5,445.4,326.16
2016,5,11,11,30,900.0,137.0,1.6,19.0,978.0,510.12,377.06
2016,5,11,11,45,903.5,136.0,1.65,19.5,983.5,563.56,420.27
2016,5,11,12,0,907.0,135.0,1.7,20.0,989.0,616.11,461.52
2016,5,11,12,15,906.5,134.5,1.75,20.0,986.5,665.42,500.13
2016,5,11,12,30,906.0,134.0,1.8,20.0,984.0,712.99,536.56
2016,5,11,12,45,910.0,129.5,1.9,20.0,975.0,758.71,571.37
2016,5,11,13,0,914.0,125.0,2.0,20.0,966.0,802.3,604.14
2016,5,11,13,15,910.0,124.0,2.05,20.0,948.5,840.12,630.5
2016,5,11,13,30,906.0,123.0,2.1,20.0,931.0,874.96,654.67
2016,5,11,13,45,901.5,121.0,2.15,20.0,906.0,905.35,675.88
2016,5,11,14,0,897.0,119.0,2.2,20.0,881.0,932.4,694.94
2016,5,11,14,15,889.0,117.0,2.2,20.0,849.5,952.79,709.19
2016,5,11,14,30,881.0,115.0,2.2,20.0,818.0,969.53,721.2
2016,5,11,14,45,870.0,113.5,2.2,20.0,780.5,980.2,729.37
2016,5,11,15,0,859.0,112.0,2.2,20.0,743.0,987.15,735.32
2016,5,11,15,15,845.5,109.0,2.15,19.5,700.0,999.94,746.19
2016,5,11,15,30,832.0,106.0,2.1,19.0,657.0,995.34,745.67
2016,5,11,15,45,814.0,103.0,2.1,19.0,610.0,982.43,739.14
2016,5,11,16,0,796.0,100.0,2.1,19.0,563.0,965.92,730.37
2016,5,11,16,15,773.0,96.0,2.05,18.5,513.0,939.64,715.85
2016,5,11,16,30,750.0,92.0,2.0,18.0,463.0,910.16,699.06
2016,5,11,16,45,720.0,87.0,1.95,18.0,411.5,876.21,677.59
2016,5,11,17,0,690.0,82.0,1.9,18.0,360.0,833.63,649.65
2016,5,11,17,15,647.0,76.5,1.8,17.5,308.0,775.67,610.64
2016,5,11,17,30,604.0,71.0,1.7,17.0,256.0,716.62,569.41
2016,5,11,17,45,544.5,63.0,1.65,16.5,206.5,638.14,512.04
2016,5,11,18,0,485.0,55.0,1.6,16.0,157.0,560.51,452.25
2016,5,11,18,15,392.0,45.0,1.55,15.0,112.5,452.56,366.17
2016,5,11,18,30,299.0,35.0,1.5,14.0,68.0,349.58,277.27
2016,5,11,18,45,149.5,17.5,1.45,13.5,34.0,185.12,93.26
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.0,2.25,10.0,20.0,11.02,0.0
2016,5,12,5,30,142.0,28.0,2.4,10.0,40.0,21.13,10.42
2016,5,12,5,45,238.0,43.5,2.55,10.5,78.5,32.74,23.05
2016,5,12,6,0,334.0,59.0,2.7,11.0,117.0,44.33,33.98
2016,5,12,6,15,167.0,74.0,2.7,11.5,103.0,53.73,42.75
2016,5,12,6,30,0.0,89.0,2.7,12.0,89.0,65.26,53.18
2016,5,12,6,45,4.5,108.0,2.75,12.5,110.0,78.71,65.09
2016,5,12,7,0,9.0,127.0,2.8,13.0,131.0,92.09,76.69
2016,5,12,7,15,81.0,161.0,2.75,13.0,198.5,111.83,93.83
2016,5,12,7,30,153.0,195.0,2.7,13.0,266.0,129.5,108.92
2016,5,12,7,45,157.5,219.0,2.65,13.5,299.0,143.0,119.99
2016,5,12,8,0,162.0,243.0,2.6,14.0,332.0,156.03,130.5
2016,5,12,8,15,249.0,253.0,2.55,14.5,404.5,156.35,130.08
2016,5,12,8,30,336.0,263.0,2.5,15.0,477.0,162.67,134.78
2016,5,12,8,45,403.0,260.0,2.5,15.5,534.0,153.07,126.05
2016,5,12,9,0,470.0,257.0,2.5,16.0,591.0,150.69,123.51
2016,5,12,9,15,642.0,199.0,2.4,16.0,682.5,120.15,97.47
2016,5,12,9,30,814.0,141.0,2.3,16.0,774.0,100.38,80.58
2016,5,12,9,45,829.5,139.5,2.25,16.5,808.5,115.12,76.35
2016,5,12,10,0,845.0,138.0,2.2,17.0,843.0,168.57,98.94
2016,5,12,10,15,852.0,139.5,2.15,17.0,870.0,231.17,142.97
2016,5,12,10,30,859.0,141.0,2.1,17.0,897.0,286.36,187.97
2016,5,12,10,45,863.5,142.5,2.1,17.5,917.0,341.4,235.43
2016,5,12,11,0,868.0,144.0,2.1,18.0,937.0,396.55,283.42
2016,5,12,11,15,700.0,256.0,2.1,18.0,901.5,450.61,332.77
2016,5,12,11,30,532.0,368.0,2.1,18.0,866.0,497.95,373.31
2016,5,12,11,45,552.0,351.0,2.1,18.5,870.0,537.98,404.9
2016,5,12,12,0,572.0,334.0,2.1,19.0,874.0,578.47,436.22
2016,5,12,12,15,722.0,240.5,2.1,19.0,920.0,640.73,484.78
2016,5,12,12,30,872.0,147.0,2.1,19.0,966.0,700.34,531.65
2016,5,12,12,45,849.5,159.5,2.15,19.0,950.0,748.98,567.59
2016,5,12,13,0,827.0,172.0,2.2,19.0,934.0,786.24,595.13
2016,5,12,13,15,822.5,170.5,2.25,19.0,917.0,822.16,621.79
2016,5,12,13,30,818.0,169.0,2.3,19.0,900.0,855.13,645.57
2016,5,12,13,45,812.5,166.5,2.35,19.0,876.0,883.23,665.48
2016,5,12,14,0,807.0,164.0,2.4,19.0,852.0,908.01,683.25
2016,5,12,14,15,798.0,161.5,2.4,19.0,821.0,926.15,696.21
2016,5,12,14,30,789.0,159.0,2.4,19.0,790.0,940.67,706.91
2016,5,12,14,45,781.5,154.0,2.45,19.0,754.5,950.51,715.13
2016,5,12,15,0,774.0,149.0,2.5,19.0,719.0,956.69,721.11
2016,5,12,15,15,758.5,145.0,2.55,18.5,677.0,960.82,727.3
2016,5,12,15,30,743.0,141.0,2.6,18.0,635.0,953.09,725.64
2016,5,12,15,45,730.0,134.0,2.65,18.0,590.5,940.8,719.71
2016,5,12,16,0,717.0,127.0,2.7,18.0,546.0,925.08,711.51
2016,5,12,16,15,563.0,150.5,2.75,17.5,461.5,797.09,625.15
2016,5,12,16,30,409.0,174.0,2.8,17.0,377.0,658.91,526.29
2016,5,12,16,45,509.5,138.0,2.9,16.5,362.5,716.9,575.64
2016,5,12,17,0,610.0,102.0,3.0,16.0,348.0,780.05,625.39
2016,5,12,17,15,564.5,94.0,3.0,15.5,297.5,717.46,580.91
2016,5,12,17,30,519.0,86.0,3.0,15.0,247.0,653.85,534.83
2016,5,12,17,45,459.5,76.0,3.05,14.5,199.0,574.37,474.3
2016,5,12,18,0,400.0,66.0,3.1,14.0,151.0,491.27,407.81
2016,5,12,18,15,310.5,53.0,3.05,13.5,108.0,387.07,320.75
2016,5,12,18,30,221.0,40.0,3.0,13.0,65.0,288.47,232.82
2016,5,12,18,45,110.5,20.0,2.95,12.5,32.5,152.22,83.98
2016,5,12,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,10.0,8.5,6.69,0.0
2016,5,13,5,30,0.0,17.0,2.8,10.0,17.0,12.95,4.42
2016,5,13,5,45,0.0,33.0,2.95,10.5,33.0,25.15,16.45
2016,5,13,6,0,0.0,49.0,3.1,11.0,49.0,36.88,27.38
2016,5,13,6,15,0.0,68.5,3.1,11.0,68.5,50.85,40.26
2016,5,13,6,30,0.0,88.0,3.1,11.0,88.0,64.68,52.87
2016,5,13,6,45,3.0,107.0,3.15,11.5,108.5,78.12,64.82
2016,5,13,7,0,6.0,126.0,3.2,12.0,129.0,91.48,76.45
2016,5,13,7,15,8.5,143.0,3.15,12.0,147.5,103.5,86.85
2016,5,13,7,30,11.0,160.0,3.1,12.0,166.0,115.45,97.05
2016,5,13,7,45,23.0,188.0,3.1,12.5,201.0,134.22,112.88
2016,5,13,8,0,35.0,216.0,3.1,13.0,236.0,145.25,121.79
2016,5,13,8,15,25.5,219.0,3.1,13.5,234.0,155.74,130.15
2016,5,13,8,30,16.0,222.0,3.1,14.0,232.0,158.49,131.84
2016,5,13,8,45,21.5,247.5,3.1,14.5,262.5,175.13,145.31
2016,5,13,9,0,27.0,273.0,3.1,15.0,293.0,178.51,147.48
2016,5,13,9,15,152.5,316.5,3.15,15.0,435.0,192.09,158.53
2016,5,13,9,30,278.0,360.0,3.2,15.0,577.0,199.67,164.51
2016,5,13,9,45,288.0,374.5,3.25,15.5,607.5,213.56,163.11
2016,5,13,10,0,298.0,389.0,3.3,16.0,638.0,247.46,182.39
2016,5,13,10,15,302.5,398.0,3.35,16.0,658.0,279.65,205.43
2016,5,13,10,30,307.0,407.0,3.4,16.0,678.0,312.85,231.73
2016,5,13,10,45,420.5,380.5,3.5,16.5,760.0,349.15,257.58
2016,5,13,11,0,534.0,354.0,3.6,17.0,842.0,408.62,303.13
2016,5,13,11,15,723.5,240.5,3.7,17.0,912.0,451.06,336.96
2016,5,13,11,30,913.0,127.0,3.8,17.0,982.0,511.5,386.75
2016,5,13,11,45,917.0,125.0,3.9,17.0,987.5,564.83,432.43
2016,5,13,12,0,921.0,123.0,4.0,17.0,993.0,617.22,476.29
2016,5,13,12,15,920.5,123.0,4.05,17.0,990.5,667.11,517.06
2016,5,13,12,30,920.0,123.0,4.1,17.0,988.0,715.25,555.57
2016,5,13,12,45,917.0,123.0,4.15,17.0,977.5,759.62,590.52
2016,5,13,13,0,914.0,123.0,4.2,17.0,967.0,801.55,623.05
2016,5,13,13,15,910.5,122.0,4.2,16.5,950.0,839.59,651.72
2016,5,13,13,30,907.0,121.0,4.2,16.0,933.0,874.71,678.27
2016,5,13,13,45,905.0,118.0,4.25,16.0,909.0,906.22,701.28
2016,5,13,14,0,903.0,115.0,4.3,16.0,885.0,934.49,722.07
