Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,896.0,113.5,4.25,16.0,854.0,956.25,737.87
2016,5,13,14,30,889.0,112.0,4.2,16.0,823.0,974.43,751.3
2016,5,13,14,45,883.0,108.0,4.2,16.0,787.0,987.34,761.51
2016,5,13,15,0,877.0,104.0,4.2,16.0,751.0,996.52,769.33
2016,5,13,15,15,864.5,102.0,4.15,15.5,709.0,997.69,772.93
2016,5,13,15,30,852.0,100.0,4.1,15.0,667.0,995.19,774.19
2016,5,13,15,45,841.0,95.0,4.05,15.0,621.5,1000.32,779.58
2016,5,13,16,0,830.0,90.0,4.0,15.0,576.0,988.39,773.07
2016,5,13,16,15,809.0,87.0,3.9,14.5,526.5,965.27,759.93
2016,5,13,16,30,788.0,84.0,3.8,14.0,477.0,938.9,744.44
2016,5,13,16,45,766.0,78.5,3.75,14.0,426.0,905.28,722.43
2016,5,13,17,0,744.0,73.0,3.7,14.0,375.0,868.91,697.99
2016,5,13,17,15,705.0,68.0,3.6,13.5,323.0,814.08,660.08
2016,5,13,17,30,666.0,63.0,3.5,13.0,271.0,764.59,624.82
2016,5,13,17,45,613.0,56.5,3.45,12.5,220.5,692.92,570.78
2016,5,13,18,0,560.0,50.0,3.4,12.0,170.0,621.74,514.17
2016,5,13,18,15,470.5,42.0,3.2,11.5,124.0,517.5,427.46
2016,5,13,18,30,381.0,34.0,3.0,11.0,78.0,417.75,338.4
2016,5,13,18,45,234.0,22.0,2.85,11.0,45.0,263.15,159.61
2016,5,13,19,0,87.0,10.0,2.7,11.0,12.0,74.75,0.0
2016,5,13,19,15,43.5,5.0,2.7,10.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.0,2.1,11.5,7.0,5.51,0.0
2016,5,14,5,30,0.0,14.0,2.2,12.0,14.0,10.64,2.72
2016,5,14,5,45,0.0,26.0,2.35,12.5,26.0,19.83,11.69
2016,5,14,6,0,0.0,38.0,2.5,13.0,38.0,29.04,20.22
2016,5,14,6,15,0.0,52.5,2.5,13.0,52.5,40.05,30.32
2016,5,14,6,30,0.0,67.0,2.5,13.0,67.0,50.74,40.02
2016,5,14,6,45,0.0,82.0,2.55,13.5,82.0,61.7,49.72
2016,5,14,7,0,0.0,97.0,2.6,14.0,97.0,72.58,59.16
2016,5,14,7,15,0.5,122.0,2.5,14.0,122.5,90.0,74.32
2016,5,14,7,30,1.0,147.0,2.4,14.0,148.0,107.13,89.02
2016,5,14,7,45,0.5,136.5,2.3,14.5,137.0,101.15,83.32
2016,5,14,8,0,0.0,126.0,2.2,15.0,126.0,94.62,77.23
2016,5,14,8,15,1.5,152.5,2.1,15.5,154.0,113.04,92.66
2016,5,14,8,30,3.0,179.0,2.0,16.0,182.0,131.09,107.52
2016,5,14,8,45,13.5,223.0,1.95,16.5,233.5,160.03,131.32
2016,5,14,9,0,24.0,267.0,1.9,17.0,285.0,187.93,153.84
2016,5,14,9,15,89.0,321.0,1.9,17.0,390.5,204.97,167.46
2016,5,14,9,30,154.0,375.0,1.9,17.0,496.0,217.21,177.1
2016,5,14,9,45,156.5,392.5,1.9,17.5,520.0,230.9,176.68
2016,5,14,10,0,159.0,410.0,1.9,18.0,544.0,257.25,192.91
2016,5,14,10,15,265.5,400.0,1.95,18.0,631.5,274.71,200.64
2016,5,14,10,30,372.0,390.0,2.0,18.0,719.0,319.53,231.34
2016,5,14,10,45,194.5,348.5,2.05,18.5,521.0,275.98,205.9
2016,5,14,11,0,17.0,307.0,2.1,19.0,323.0,232.51,178.13
2016,5,14,11,15,172.5,375.0,2.15,19.0,536.5,331.34,251.34
2016,5,14,11,30,328.0,443.0,2.2,19.0,750.0,457.34,344.56
2016,5,14,11,45,403.5,419.0,2.25,19.0,799.0,510.17,384.69
2016,5,14,12,0,479.0,395.0,2.3,19.0,848.0,567.96,428.94
2016,5,14,12,15,467.0,394.5,2.35,19.0,835.5,597.78,452.31
2016,5,14,12,30,455.0,394.0,2.4,19.0,823.0,625.47,473.83
2016,5,14,12,45,470.5,372.5,2.45,19.0,812.0,654.57,496.57
2016,5,14,13,0,486.0,351.0,2.5,19.0,801.0,682.22,518.1
2016,5,14,13,15,683.5,242.0,2.55,19.0,861.5,780.91,593.15
2016,5,14,13,30,881.0,133.0,2.6,19.0,922.0,863.74,654.1
2016,5,14,13,45,874.5,132.0,2.65,19.0,897.5,892.63,674.15
2016,5,14,14,0,868.0,131.0,2.7,19.0,873.0,918.21,692.5
2016,5,14,14,15,859.5,129.5,2.75,19.0,841.5,938.08,707.11
2016,5,14,14,30,851.0,128.0,2.8,19.0,810.0,954.39,719.5
2016,5,14,14,45,837.5,127.0,2.85,19.0,772.5,977.07,736.38
2016,5,14,15,0,824.0,126.0,2.9,19.0,735.0,982.03,741.41
2016,5,14,15,15,809.5,123.0,2.9,18.5,693.0,979.98,743.04
2016,5,14,15,30,795.0,120.0,2.9,18.0,651.0,974.18,742.33
2016,5,14,15,45,773.5,118.0,2.95,18.0,604.5,958.71,734.19
2016,5,14,16,0,752.0,116.0,3.0,18.0,558.0,947.21,728.93
2016,5,14,16,15,727.5,111.5,2.95,17.5,509.0,919.38,712.86
2016,5,14,16,30,703.0,107.0,2.9,17.0,460.0,888.56,694.62
2016,5,14,16,45,603.5,111.0,2.9,16.5,390.5,789.94,627.44
2016,5,14,17,0,504.0,115.0,2.9,16.0,321.0,679.15,549.02
2016,5,14,17,15,454.0,109.0,2.85,15.5,275.5,618.28,505.59
2016,5,14,17,30,404.0,103.0,2.8,15.0,230.0,557.62,460.35
2016,5,14,17,45,363.5,88.0,2.75,15.0,186.5,494.26,410.27
2016,5,14,18,0,323.0,73.0,2.7,15.0,143.0,431.47,358.49
2016,5,14,18,15,255.0,57.5,2.55,14.5,103.5,344.95,285.06
2016,5,14,18,30,187.0,42.0,2.4,14.0,64.0,262.15,211.3
2016,5,14,18,45,93.5,26.0,2.25,13.5,37.0,135.31,83.64
2016,5,14,19,0,0.0,10.0,2.1,13.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.1,13.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,15.5,2.2,11.5,23.0,11.78,0.0
2016,5,15,5,30,169.0,31.0,2.2,12.0,46.0,23.41,13.03
2016,5,15,5,45,275.5,43.5,2.25,12.5,86.0,32.98,23.21
2016,5,15,6,0,382.0,56.0,2.3,13.0,126.0,45.0,34.39
2016,5,15,6,15,452.5,65.5,2.15,13.5,174.0,52.16,41.05
2016,5,15,6,30,523.0,75.0,2.0,14.0,222.0,59.25,47.44
2016,5,15,6,45,426.5,103.5,1.85,14.5,239.5,74.7,61.02
2016,5,15,7,0,330.0,132.0,1.7,15.0,257.0,92.94,76.78
2016,5,15,7,15,283.0,161.5,1.65,15.5,280.0,109.49,90.77
2016,5,15,7,30,236.0,191.0,1.6,16.0,303.0,125.01,103.61
2016,5,15,7,45,217.0,217.0,1.55,16.5,328.5,143.45,118.73
2016,5,15,8,0,198.0,243.0,1.5,17.0,354.0,157.01,129.49
2016,5,15,8,15,500.0,176.5,1.5,17.0,489.0,114.54,93.18
2016,5,15,8,30,802.0,110.0,1.5,17.0,624.0,87.29,69.8
2016,5,15,8,45,819.5,111.5,1.5,17.5,668.5,87.57,69.75
2016,5,15,9,0,837.0,113.0,1.5,18.0,713.0,87.82,69.64
2016,5,15,9,15,849.0,115.0,1.55,18.5,752.0,98.12,78.02
2016,5,15,9,30,861.0,117.0,1.6,19.0,791.0,98.83,78.29
2016,5,15,9,45,882.5,111.5,1.65,19.5,828.0,117.19,74.01
2016,5,15,10,0,904.0,106.0,1.7,20.0,865.0,170.63,96.34
2016,5,15,10,15,910.5,107.5,1.85,20.0,892.5,227.7,135.97
2016,5,15,10,30,917.0,109.0,2.0,20.0,920.0,285.44,183.09
2016,5,15,10,45,921.0,110.0,2.15,20.0,940.0,342.62,232.78
2016,5,15,11,0,925.0,111.0,2.3,20.0,960.0,399.78,283.12
2016,5,15,11,15,927.5,112.0,2.4,20.0,973.0,456.09,332.29
2016,5,15,11,30,930.0,113.0,2.5,20.0,986.0,511.82,379.95
2016,5,15,11,45,930.0,114.0,2.7,20.5,991.0,565.5,424.41
2016,5,15,12,0,930.0,115.0,2.9,21.0,996.0,617.94,466.67
2016,5,15,12,15,930.0,114.5,2.95,21.0,993.5,667.86,506.37
2016,5,15,12,30,930.0,114.0,3.0,21.0,991.0,716.03,543.84
2016,5,15,12,45,932.0,111.0,3.15,21.0,982.5,761.63,579.24
2016,5,15,13,0,934.0,108.0,3.3,21.0,974.0,804.99,612.05
2016,5,15,13,15,931.0,107.5,3.35,20.5,956.5,844.06,640.81
2016,5,15,13,30,928.0,107.0,3.4,20.0,939.0,880.23,667.62
2016,5,15,13,45,921.5,106.5,3.5,20.0,914.5,910.3,689.32
2016,5,15,14,0,915.0,106.0,3.6,20.0,890.0,936.97,708.81
2016,5,15,14,15,908.0,104.5,3.65,20.0,858.5,958.7,724.75
2016,5,15,14,30,901.0,103.0,3.7,20.0,827.0,976.82,738.39
2016,5,15,14,45,891.5,101.0,3.75,20.0,790.0,988.33,747.74
2016,5,15,15,0,882.0,99.0,3.8,20.0,753.0,996.1,754.76
2016,5,15,15,15,869.5,97.0,3.85,19.5,711.0,997.15,758.86
2016,5,15,15,30,857.0,95.0,3.9,19.0,669.0,994.5,760.67
2016,5,15,15,45,839.0,93.0,4.0,19.0,622.0,982.67,755.17
2016,5,15,16,0,821.0,91.0,4.1,19.0,575.0,980.47,756.54
2016,5,15,16,15,799.5,87.5,4.1,18.5,525.5,956.22,743.29
2016,5,15,16,30,778.0,84.0,4.1,18.0,476.0,928.76,727.78
2016,5,15,16,45,745.5,81.0,4.1,17.5,423.5,887.88,702.31
2016,5,15,17,0,713.0,78.0,4.1,17.0,371.0,844.5,674.41
2016,5,15,17,15,673.0,73.0,4.0,16.5,319.5,796.09,641.38
2016,5,15,17,30,633.0,68.0,3.9,16.0,268.0,740.21,601.4
2016,5,15,17,45,569.5,62.0,3.85,15.5,217.5,660.15,541.13
2016,5,15,18,0,506.0,56.0,3.8,15.0,167.0,580.98,478.6
2016,5,15,18,15,417.0,46.5,3.7,14.5,122.0,476.48,392.43
2016,5,15,18,30,328.0,37.0,3.6,14.0,77.0,376.42,304.94
2016,5,15,18,45,192.5,24.0,3.5,13.5,44.5,230.23,152.19
2016,5,15,19,0,57.0,11.0,3.4,13.0,12.0,52.51,0.0
2016,5,15,19,15,28.5,5.5,3.4,13.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.0,15.5,2.0,11.5,23.5,11.8,0.0
2016,5,16,5,30,180.0,31.0,2.0,12.0,47.0,23.46,13.3
2016,5,16,5,45,276.5,44.0,2.05,12.5,86.5,33.35,23.57
2016,5,16,6,0,373.0,57.0,2.1,13.0,126.0,43.28,32.88
2016,5,16,6,15,442.0,66.5,2.05,13.5,173.0,52.79,41.62
2016,5,16,6,30,511.0,76.0,2.0,14.0,220.0,59.83,47.95
2016,5,16,6,45,561.5,82.5,2.0,14.5,270.5,64.31,51.82
2016,5,16,7,0,612.0,89.0,2.0,15.0,321.0,68.78,55.55
2016,5,16,7,15,647.5,94.5,2.0,15.5,372.0,72.24,58.3
2016,5,16,7,30,683.0,100.0,2.0,16.0,423.0,75.63,60.94
2016,5,16,7,45,714.0,103.0,2.05,16.5,473.5,77.23,61.99
2016,5,16,8,0,745.0,106.0,2.1,17.0,524.0,85.42,68.71
2016,5,16,8,15,765.5,109.5,2.1,17.5,571.0,87.11,69.79
2016,5,16,8,30,786.0,113.0,2.1,18.0,618.0,88.71,70.8
2016,5,16,8,45,804.5,114.5,2.1,18.5,662.5,88.92,70.64
2016,5,16,9,0,823.0,116.0,2.1,19.0,707.0,89.11,70.48
2016,5,16,9,15,835.0,118.0,2.1,19.5,745.5,89.34,70.36
2016,5,16,9,30,847.0,120.0,2.1,20.0,784.0,99.83,78.86
2016,5,16,9,45,866.0,116.0,2.1,20.5,820.0,119.71,75.38
2016,5,16,10,0,885.0,112.0,2.1,21.0,856.0,172.75,98.21
2016,5,16,10,15,891.5,113.5,2.1,21.0,883.0,228.72,137.14
2016,5,16,10,30,898.0,115.0,2.1,21.0,910.0,285.37,183.22
2016,5,16,10,45,903.0,115.5,2.15,21.5,930.5,341.48,231.25
2016,5,16,11,0,908.0,116.0,2.2,22.0,951.0,397.67,279.72
2016,5,16,11,15,911.0,117.0,2.25,22.0,964.0,453.24,327.68
2016,5,16,11,30,914.0,118.0,2.3,22.0,977.0,508.33,374.18
2016,5,16,11,45,916.0,118.0,2.35,22.5,982.5,561.54,417.3
2016,5,16,12,0,918.0,118.0,2.4,23.0,988.0,613.73,458.3
2016,5,16,12,15,917.5,117.5,2.45,23.0,986.0,662.77,496.77
2016,5,16,12,30,917.0,117.0,2.5,23.0,984.0,710.04,533.04
2016,5,16,12,45,916.5,116.0,2.6,23.0,974.5,754.91,567.14
2016,5,16,13,0,916.0,115.0,2.7,23.0,965.0,797.5,598.88
2016,5,16,13,15,912.5,114.5,2.75,23.0,948.0,835.64,625.35
2016,5,16,13,30,909.0,114.0,2.8,23.0,931.0,870.88,649.82
2016,5,16,13,45,905.5,111.5,2.85,23.0,907.0,901.24,671.01
2016,5,16,14,0,902.0,109.0,2.9,23.0,883.0,928.31,690.08
2016,5,16,14,15,894.5,108.0,2.9,22.5,852.0,949.78,706.5
2016,5,16,14,30,887.0,107.0,2.9,22.0,821.0,967.69,720.75
2016,5,16,14,45,875.0,106.0,2.95,22.0,783.5,977.64,728.92
2016,5,16,15,0,863.0,105.0,3.0,22.0,746.0,983.87,734.86
2016,5,16,15,15,850.0,103.0,3.0,21.5,704.5,984.33,738.15
2016,5,16,15,30,837.0,101.0,3.0,21.0,663.0,994.59,748.27
2016,5,16,15,45,815.0,100.0,3.05,21.0,615.5,979.95,740.69
2016,5,16,16,0,793.0,99.0,3.1,21.0,568.0,961.74,730.97
2016,5,16,16,15,770.5,95.5,3.1,20.5,519.0,936.58,717.47
2016,5,16,16,30,748.0,92.0,3.1,20.0,470.0,908.27,701.66
2016,5,16,16,45,715.0,88.5,3.1,20.0,418.5,873.12,679.42
2016,5,16,17,0,682.0,85.0,3.1,20.0,367.0,829.72,650.84
2016,5,16,17,15,640.0,79.5,3.05,19.0,315.5,772.88,613.76
2016,5,16,17,30,598.0,74.0,3.0,18.0,264.0,714.92,574.26
2016,5,16,17,45,537.0,67.0,2.95,17.5,214.5,636.47,516.08
2016,5,16,18,0,476.0,60.0,2.9,17.0,165.0,558.77,455.62
2016,5,16,18,15,387.5,50.0,2.85,16.0,121.0,454.72,371.87
2016,5,16,18,30,299.0,40.0,2.8,15.0,77.0,354.9,286.61
2016,5,16,18,45,172.0,26.0,2.75,14.5,45.0,219.07,148.56
2016,5,16,19,0,45.0,12.0,2.7,14.0,13.0,44.08,0.0
2016,5,16,19,15,22.5,6.0,2.65,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,132.5,14.5,1.85,13.5,26.5,11.69,0.0
2016,5,17,5,30,265.0,29.0,1.9,14.0,53.0,23.71,13.56
2016,5,17,5,45,370.0,39.0,1.95,14.5,95.5,31.86,22.1
2016,5,17,6,0,475.0,49.0,2.0,15.0,138.0,40.06,29.79
2016,5,17,6,15,541.5,56.5,2.0,15.5,187.5,46.0,35.29
2016,5,17,6,30,608.0,64.0,2.0,16.0,237.0,51.95,40.6
2016,5,17,6,45,656.5,68.5,2.05,17.0,289.5,55.47,43.53
2016,5,17,7,0,705.0,73.0,2.1,18.0,342.0,63.87,50.6
2016,5,17,7,15,737.5,77.5,2.15,18.5,394.5,67.36,53.37
2016,5,17,7,30,770.0,82.0,2.2,19.0,447.0,70.79,56.04
2016,5,17,7,45,795.5,85.0,2.3,19.5,498.5,72.95,57.58
2016,5,17,8,0,821.0,88.0,2.4,20.0,550.0,75.06,59.06
2016,5,17,8,15,839.0,91.0,2.4,20.5,598.0,76.92,60.32
2016,5,17,8,30,857.0,94.0,2.4,21.0,646.0,87.63,69.05
2016,5,17,8,45,871.5,96.0,2.45,21.5,690.5,89.15,69.98
2016,5,17,9,0,886.0,98.0,2.5,22.0,735.0,90.52,70.81
2016,5,17,9,15,896.5,100.0,2.45,22.5,774.5,91.63,71.42
2016,5,17,9,30,907.0,102.0,2.4,23.0,814.0,92.58,71.92
2016,5,17,9,45,915.0,103.5,2.4,23.5,848.0,117.3,71.11
2016,5,17,10,0,923.0,105.0,2.4,24.0,882.0,174.54,96.84
2016,5,17,10,15,929.0,106.0,2.35,24.0,909.0,232.18,136.7
2016,5,17,10,30,935.0,107.0,2.3,24.0,936.0,290.42,183.69
2016,5,17,10,45,938.5,108.5,2.3,24.5,956.0,348.6,233.0
2016,5,17,11,0,942.0,110.0,2.3,25.0,976.0,406.7,282.52
2016,5,17,11,15,944.0,110.5,2.25,25.0,988.5,463.27,330.64
2016,5,17,11,30,946.0,111.0,2.2,25.0,1001.0,519.17,377.01
2016,5,17,11,45,946.0,111.5,2.15,25.5,1005.5,573.17,419.8
2016,5,17,12,0,946.0,112.0,2.1,26.0,1010.0,625.89,460.1
2016,5,17,12,15,945.0,111.5,2.05,26.0,1007.0,675.78,497.96
2016,5,17,12,30,944.0,111.0,2.0,26.0,1004.0,723.8,533.39
2016,5,17,12,45,942.5,110.0,2.0,26.0,994.0,768.94,566.28
2016,5,17,13,0,941.0,109.0,2.0,26.0,984.0,811.65,596.36
2016,5,17,13,15,937.5,108.5,2.0,26.0,966.0,850.55,622.16
2016,5,17,13,30,934.0,108.0,2.0,26.0,948.0,886.5,645.9
2016,5,17,13,45,927.5,107.5,2.0,26.0,923.0,916.74,665.89
2016,5,17,14,0,921.0,107.0,2.0,26.0,898.0,943.56,683.72
2016,5,17,14,15,913.5,105.5,2.05,26.0,866.5,964.97,698.71
2016,5,17,14,30,906.0,104.0,2.1,26.0,835.0,982.73,711.54
2016,5,17,14,45,896.0,102.0,2.15,26.0,797.5,993.85,720.31
2016,5,17,15,0,886.0,100.0,2.2,26.0,760.0,1001.2,726.89
2016,5,17,15,15,873.5,98.0,2.25,25.5,717.5,1002.3,731.12
2016,5,17,15,30,861.0,96.0,2.3,25.0,675.0,999.71,733.18
2016,5,17,15,45,845.0,93.0,2.35,25.0,628.0,988.76,728.54
2016,5,17,16,0,829.0,90.0,2.4,25.0,581.0,987.36,730.35
2016,5,17,16,15,807.5,86.5,2.4,24.5,531.5,963.09,717.95
2016,5,17,16,30,786.0,83.0,2.4,24.0,482.0,935.6,703.46
2016,5,17,16,45,756.0,79.5,2.45,23.5,430.0,896.55,681.27
2016,5,17,17,0,726.0,76.0,2.5,23.0,378.0,854.98,656.71
2016,5,17,17,15,687.0,71.0,2.4,22.0,326.0,800.46,622.15
2016,5,17,17,30,648.0,66.0,2.3,21.0,274.0,751.65,590.27
2016,5,17,17,45,588.0,60.5,2.25,20.5,223.5,675.3,535.54
2016,5,17,18,0,528.0,55.0,2.2,20.0,173.0,599.68,478.6
2016,5,17,18,15,442.5,46.0,2.15,19.0,127.5,498.28,399.4
2016,5,17,18,30,357.0,37.0,2.1,18.0,82.0,401.04,318.33
2016,5,17,18,45,222.0,24.5,2.05,17.5,48.5,262.84,181.16
2016,5,17,19,0,87.0,12.0,2.0,17.0,15.0,76.44,0.0
2016,5,17,19,15,43.5,6.0,1.95,16.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,114.0,15.5,1.3,13.5,26.0,11.86,0.0
2016,5,18,5,30,228.0,31.0,1.3,14.0,52.0,23.67,13.7
2016,5,18,5,45,327.0,42.5,1.35,14.5,93.5,34.43,24.39
2016,5,18,6,0,426.0,54.0,1.4,15.0,135.0,43.62,32.96
2016,5,18,6,15,492.0,62.0,1.3,15.5,183.0,49.71,38.59
2016,5,18,6,30,558.0,70.0,1.2,16.0,231.0,55.79,44.01
2016,5,18,6,45,604.5,76.5,1.15,16.5,281.5,60.47,48.03
2016,5,18,7,0,651.0,83.0,1.1,17.0,332.0,65.1,51.88
2016,5,18,7,15,684.0,88.0,1.0,17.5,383.0,68.4,54.47
2016,5,18,7,30,717.0,93.0,0.9,18.0,434.0,71.63,56.96
2016,5,18,7,45,742.5,96.5,0.85,18.5,484.0,79.74,63.6
2016,5,18,8,0,768.0,100.0,0.8,19.0,534.0,81.82,65.0
2016,5,18,8,15,787.0,103.5,0.8,19.5,581.0,83.65,66.2
2016,5,18,8,30,806.0,107.0,0.8,20.0,628.0,85.38,67.32
2016,5,18,8,45,819.5,110.0,0.85,21.0,671.0,86.53,67.82
2016,5,18,9,0,833.0,113.0,0.9,22.0,714.0,87.56,68.23
2016,5,18,9,15,844.0,115.5,1.0,22.0,752.0,98.13,76.86
2016,5,18,9,30,855.0,118.0,1.1,22.0,790.0,99.03,77.43
2016,5,18,9,45,867.0,117.5,1.2,22.5,823.5,122.67,75.81
2016,5,18,10,0,879.0,117.0,1.3,23.0,857.0,176.69,100.1
2016,5,18,10,15,885.0,118.0,1.4,23.0,883.5,231.88,138.35
2016,5,18,10,30,891.0,119.0,1.5,23.0,910.0,287.67,183.36
2016,5,18,10,45,892.5,121.5,1.6,23.5,929.0,343.41,230.61
2016,5,18,11,0,894.0,124.0,1.7,24.0,948.0,398.9,277.96
2016,5,18,11,15,896.5,125.0,1.75,24.0,960.5,453.49,324.39
2016,5,18,11,30,899.0,126.0,1.8,24.0,973.0,507.56,369.36
2016,5,18,11,45,899.0,127.0,1.85,24.5,978.0,559.65,410.91
2016,5,18,12,0,899.0,128.0,1.9,25.0,983.0,610.61,450.29
2016,5,18,12,15,898.5,128.0,1.95,25.0,980.5,659.22,487.76
2016,5,18,12,30,898.0,128.0,2.0,25.0,978.0,706.16,523.15
2016,5,18,12,45,896.0,127.5,2.05,25.0,968.0,749.75,555.47
2016,5,18,13,0,894.0,127.0,2.1,25.0,958.0,791.03,585.62
2016,5,18,13,15,890.0,126.0,2.15,24.5,941.0,827.78,612.06
2016,5,18,13,30,886.0,125.0,2.2,24.0,924.0,861.64,636.49
2016,5,18,13,45,882.0,123.0,2.3,24.0,900.0,891.56,657.58
2016,5,18,14,0,878.0,121.0,2.4,24.0,876.0,918.26,676.64
2016,5,18,14,15,870.5,119.5,2.45,23.5,845.5,938.9,692.73
2016,5,18,14,30,863.0,118.0,2.5,23.0,815.0,956.03,706.74
2016,5,18,14,45,850.5,117.0,2.55,23.0,778.0,965.28,714.4
2016,5,18,15,0,838.0,116.0,2.6,23.0,741.0,984.76,729.06
2016,5,18,15,15,825.0,113.5,2.6,22.5,699.5,984.75,731.87
2016,5,18,15,30,812.0,111.0,2.6,22.0,658.0,981.03,732.59
2016,5,18,15,45,793.5,108.5,2.65,21.5,612.0,968.1,727.78
2016,5,18,16,0,775.0,106.0,2.7,21.0,566.0,951.64,720.71
2016,5,18,16,15,752.5,102.0,2.7,20.5,517.5,925.96,706.88
2016,5,18,16,30,730.0,98.0,2.7,20.0,469.0,904.02,695.56
2016,5,18,16,45,705.5,91.5,2.7,19.5,419.5,867.55,673.79
2016,5,18,17,0,681.0,85.0,2.7,19.0,370.0,828.64,649.81
2016,5,18,17,15,641.0,79.5,2.7,18.5,319.0,773.8,613.44
2016,5,18,17,30,601.0,74.0,2.7,18.0,268.0,717.78,574.8
2016,5,18,17,45,548.0,66.5,2.75,17.5,219.0,646.14,522.65
2016,5,18,18,0,495.0,59.0,2.8,17.0,170.0,574.93,467.98
2016,5,18,18,15,410.0,49.5,2.8,16.5,125.5,474.1,386.71
2016,5,18,18,30,325.0,40.0,2.8,16.0,81.0,377.24,304.17
2016,5,18,18,45,198.0,26.5,2.85,15.5,48.5,242.86,172.91
2016,5,18,19,0,71.0,13.0,2.9,15.0,16.0,64.94,0.0
2016,5,18,19,15,35.5,6.5,2.95,14.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.0,3.95,11.0,27.0,13.66,0.0
2016,5,19,5,30,192.0,36.0,4.1,11.0,54.0,27.11,16.85
2016,5,19,5,45,297.5,48.0,4.35,11.0,95.5,36.31,26.4
2016,5,19,6,0,403.0,60.0,4.6,11.0,137.0,48.24,37.61
2016,5,19,6,15,472.0,69.0,4.6,11.5,185.5,54.93,43.89
2016,5,19,6,30,541.0,78.0,4.6,12.0,234.0,61.59,49.91
2016,5,19,6,45,590.0,77.5,4.7,12.5,278.5,60.96,49.23
2016,5,19,7,0,639.0,77.0,4.8,13.0,323.0,60.69,48.79
2016,5,19,7,15,678.5,80.5,4.6,13.5,374.5,63.22,50.78
2016,5,19,7,30,718.0,84.0,4.4,14.0,426.0,71.13,57.47
2016,5,19,7,45,604.5,133.5,4.25,14.5,443.5,94.49,77.58
2016,5,19,8,0,491.0,183.0,4.1,15.0,461.0,119.33,98.64
2016,5,19,8,15,559.0,177.0,4.0,15.0,518.5,116.12,95.53
2016,5,19,8,30,627.0,171.0,3.9,15.0,576.0,111.62,91.38
2016,5,19,8,45,746.0,142.0,3.8,15.5,657.0,95.69,77.3
2016,5,19,9,0,865.0,113.0,3.7,16.0,738.0,98.04,78.97
2016,5,19,9,15,877.0,115.0,3.55,16.5,778.0,98.92,79.38
2016,5,19,9,30,889.0,117.0,3.4,17.0,818.0,99.64,79.67
2016,5,19,9,45,890.5,123.0,3.25,17.5,850.0,127.85,80.73
2016,5,19,10,0,892.0,129.0,3.1,18.0,882.0,185.32,108.68
2016,5,19,10,15,898.0,130.5,3.15,18.0,909.0,241.66,148.95
2016,5,19,10,30,904.0,132.0,3.2,18.0,936.0,298.61,196.22
2016,5,19,10,45,910.0,132.0,3.25,18.5,956.5,355.16,245.42
2016,5,19,11,0,916.0,132.0,3.3,19.0,977.0,411.9,295.15
2016,5,19,11,15,746.0,241.0,3.35,19.0,935.5,463.68,343.32
2016,5,19,11,30,576.0,350.0,3.4,19.0,894.0,509.56,383.39
2016,5,19,11,45,587.5,341.0,3.45,19.0,898.5,551.99,418.15
2016,5,19,12,0,599.0,332.0,3.5,19.0,903.0,594.47,452.35
2016,5,19,12,15,761.0,232.5,3.55,19.0,955.5,661.16,505.28
2016,5,19,12,30,923.0,133.0,3.6,19.0,1008.0,726.7,557.7
2016,5,19,12,45,723.5,251.5,3.7,19.0,933.0,740.38,566.34
2016,5,19,13,0,524.0,370.0,3.8,19.0,858.0,726.33,554.28
2016,5,19,13,15,552.0,346.5,3.95,19.0,852.5,762.71,582.95
2016,5,19,13,30,580.0,323.0,4.1,19.0,847.0,797.77,610.32
2016,5,19,13,45,540.0,326.0,4.25,19.0,803.5,795.86,609.95
2016,5,19,14,0,500.0,329.0,4.4,19.0,760.0,789.25,606.48
2016,5,19,14,15,577.5,281.5,4.5,18.5,762.0,839.85,647.94
2016,5,19,14,30,655.0,234.0,4.6,18.0,764.0,896.39,693.27
2016,5,19,14,45,763.0,175.0,4.7,18.0,765.5,963.3,743.03
2016,5,19,15,0,871.0,116.0,4.8,18.0,767.0,1003.53,773.0
2016,5,19,15,15,686.0,171.5,4.9,17.5,666.5,917.43,715.81
2016,5,19,15,30,501.0,227.0,5.0,17.0,566.0,790.98,625.88
2016,5,19,15,45,648.0,168.5,5.1,16.5,575.5,895.9,709.3
2016,5,19,16,0,795.0,110.0,5.2,16.0,585.0,976.77,771.42
2016,5,19,16,15,687.5,121.5,5.25,15.5,507.0,890.74,712.28
2016,5,19,16,30,580.0,133.0,5.3,15.0,429.0,794.55,644.69
2016,5,19,16,45,616.0,108.5,5.4,14.5,393.0,799.31,652.62
2016,5,19,17,0,652.0,84.0,5.5,14.0,357.0,798.29,655.55
2016,5,19,17,15,580.0,89.0,5.4,13.5,308.0,726.56,602.52
2016,5,19,17,30,508.0,94.0,5.3,13.0,259.0,652.68,546.38
2016,5,19,17,45,454.0,83.5,5.25,12.5,211.5,571.61,482.43
2016,5,19,18,0,400.0,73.0,5.2,12.0,164.0,500.27,423.77
2016,5,19,18,15,325.0,60.0,5.2,12.0,121.5,408.71,345.06
2016,5,19,18,30,250.0,47.0,5.2,12.0,79.0,321.5,266.39
2016,5,19,18,45,125.0,31.5,5.25,12.0,47.5,175.18,128.27
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.59,0.0
2016,5,19,19,15,0.0,8.0,5.3,11.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,17.5,4.5,9.5,28.5,13.33,0.0
2016,5,20,5,30,224.0,35.0,4.5,10.0,57.0,26.54,16.59
2016,5,20,5,45,332.5,46.0,4.55,10.5,99.5,37.28,27.35
2016,5,20,6,0,441.0,57.0,4.6,11.0,142.0,46.08,35.71
2016,5,20,6,15,509.0,65.0,4.6,11.0,191.5,52.15,41.49
2016,5,20,6,30,577.0,73.0,4.6,11.0,241.0,58.22,47.08
2016,5,20,6,45,628.0,78.0,4.7,11.5,293.0,61.85,50.22
2016,5,20,7,0,679.0,83.0,4.8,12.0,345.0,65.52,53.29
2016,5,20,7,15,712.0,88.0,4.75,12.0,397.0,68.87,56.12
2016,5,20,7,30,745.0,93.0,4.7,12.0,449.0,78.13,64.13
2016,5,20,7,45,770.5,96.5,4.7,12.5,500.0,80.31,65.7
2016,5,20,8,0,796.0,100.0,4.7,13.0,551.0,82.43,67.21
2016,5,20,8,15,815.0,103.0,4.65,13.0,599.0,83.99,68.35
2016,5,20,8,30,834.0,106.0,4.6,13.0,647.0,85.45,69.41
2016,5,20,8,45,598.5,205.0,4.6,13.5,607.0,128.1,105.91
2016,5,20,9,0,363.0,304.0,4.6,14.0,567.0,180.27,149.82
2016,5,20,9,15,621.5,211.0,4.6,14.0,689.5,125.03,102.49
2016,5,20,9,30,880.0,118.0,4.6,14.0,812.0,99.81,80.78
2016,5,20,9,45,632.0,240.5,4.6,14.5,750.0,156.47,109.76
2016,5,20,10,0,384.0,363.0,4.6,15.0,688.0,248.79,180.81
2016,5,20,10,15,417.0,361.0,4.6,15.0,724.0,272.3,196.03
2016,5,20,10,30,450.0,359.0,4.6,15.0,760.0,312.9,228.02
2016,5,20,10,45,684.0,242.5,4.65,15.0,867.0,346.23,249.94
2016,5,20,11,0,918.0,126.0,4.7,15.0,974.0,409.7,299.7
2016,5,20,11,15,920.5,126.5,4.7,15.0,986.5,465.22,349.76
2016,5,20,11,30,923.0,127.0,4.7,15.0,999.0,520.19,398.35
2016,5,20,11,45,922.5,128.5,4.75,15.0,1004.0,573.51,444.6
2016,5,20,12,0,922.0,130.0,4.8,15.0,1009.0,625.64,488.75
2016,5,20,12,15,921.5,129.5,4.8,15.0,1006.5,675.0,529.57
2016,5,20,12,30,921.0,129.0,4.8,15.0,1004.0,722.63,568.12
2016,5,20,12,45,915.0,131.0,4.85,15.0,992.5,766.27,603.06
2016,5,20,13,0,909.0,133.0,4.9,15.0,981.0,807.36,635.51
2016,5,20,13,15,905.0,132.0,4.9,15.0,963.5,844.85,663.25
2016,5,20,13,30,901.0,131.0,4.9,15.0,946.0,879.4,688.56
2016,5,20,13,45,893.5,131.0,4.9,15.0,920.5,908.74,710.11
2016,5,20,14,0,886.0,131.0,4.9,15.0,895.0,934.71,729.34
2016,5,20,14,15,877.5,129.0,4.9,15.0,864.0,954.46,744.22
2016,5,20,14,30,869.0,127.0,4.9,15.0,833.0,970.58,756.7
2016,5,20,14,45,856.5,126.0,4.9,15.0,795.0,994.44,774.83
2016,5,20,15,0,844.0,125.0,4.9,15.0,757.0,1000.62,780.55
2016,5,20,15,15,830.0,122.0,4.85,14.5,714.5,999.29,782.35
2016,5,20,15,30,816.0,119.0,4.8,14.0,672.0,994.16,781.66
2016,5,20,15,45,796.5,116.5,4.8,14.0,625.5,980.31,773.83
2016,5,20,16,0,777.0,114.0,4.8,14.0,579.0,962.87,763.56
2016,5,20,16,15,753.0,110.0,4.7,13.5,529.0,943.17,752.36
2016,5,20,16,30,729.0,106.0,4.6,13.0,479.0,913.41,733.74
2016,5,20,16,45,698.5,100.5,4.55,13.0,428.0,872.37,705.58
2016,5,20,17,0,668.0,95.0,4.5,13.0,377.0,828.98,675.22
2016,5,20,17,15,625.0,89.0,4.4,12.5,325.5,770.68,633.68
2016,5,20,17,30,582.0,83.0,4.3,12.0,274.0,711.18,589.87
2016,5,20,17,45,520.5,75.5,4.25,12.0,224.0,631.69,527.7
2016,5,20,18,0,459.0,68.0,4.2,12.0,174.0,552.71,463.43
2016,5,20,18,15,371.5,57.5,4.05,11.5,129.0,445.33,373.73
2016,5,20,18,30,284.0,47.0,3.9,11.0,84.0,349.84,290.07
2016,5,20,18,45,164.5,31.5,3.8,11.0,51.0,226.33,169.32
2016,5,20,19,0,45.0,16.0,3.7,11.0,18.0,68.81,0.0
2016,5,20,19,15,22.5,8.0,3.6,11.0,9.0,22.81,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,2.05,11.0,13.0,9.9,0.0
2016,5,21,5,30,0.0,26.0,2.1,11.0,26.0,19.85,11.05
2016,5,21,5,45,0.0,44.5,2.2,11.0,44.5,33.24,23.79
2016,5,21,6,0,0.0,63.0,2.3,11.0,63.0,46.49,36.12
2016,5,21,6,15,7.0,83.0,2.35,11.0,85.0,60.67,49.16
2016,5,21,6,30,14.0,103.0,2.4,11.0,107.0,74.77,61.95
2016,5,21,6,45,20.5,122.5,2.45,11.5,130.0,88.5,74.04
2016,5,21,7,0,27.0,142.0,2.5,12.0,153.0,99.2,83.2
2016,5,21,7,15,203.0,157.0,2.6,12.0,253.5,105.42,88.42
2016,5,21,7,30,379.0,172.0,2.7,12.0,354.0,113.4,95.13
2016,5,21,7,45,189.5,166.5,2.8,12.5,258.0,109.68,91.37
2016,5,21,8,0,0.0,161.0,2.9,13.0,162.0,118.12,98.23
2016,5,21,8,15,4.0,181.5,2.95,13.0,184.5,132.21,110.08
2016,5,21,8,30,8.0,202.0,3.0,13.0,207.0,146.14,121.69
2016,5,21,8,45,71.5,270.5,3.1,13.5,322.0,178.09,148.28
2016,5,21,9,0,135.0,339.0,3.2,14.0,437.0,201.69,167.44
2016,5,21,9,15,87.5,334.0,3.15,13.5,399.0,211.29,175.35
2016,5,21,9,30,40.0,329.0,3.1,13.0,361.0,207.87,172.44
2016,5,21,9,45,27.5,300.0,3.1,13.0,322.5,196.31,154.73
2016,5,21,10,0,15.0,271.0,3.1,13.0,284.0,196.87,155.01
2016,5,21,10,15,168.5,342.5,3.05,13.0,493.0,245.32,186.47
2016,5,21,10,30,322.0,414.0,3.0,13.0,702.0,322.81,241.45
2016,5,21,10,45,209.0,432.5,3.0,13.0,621.0,340.46,260.7
2016,5,21,11,0,96.0,451.0,3.0,13.0,540.0,342.15,266.16
2016,5,21,11,15,179.5,458.0,2.95,13.0,627.0,385.76,299.13
2016,5,21,11,30,263.0,465.0,2.9,13.0,714.0,441.97,342.4
2016,5,21,11,45,333.5,438.5,2.9,13.0,756.0,488.0,378.66
2016,5,21,12,0,404.0,412.0,2.9,13.0,798.0,537.48,417.82
2016,5,21,12,15,315.0,444.0,2.9,13.0,744.5,539.24,419.81
2016,5,21,12,30,226.0,476.0,2.9,13.0,691.0,528.3,411.61
2016,5,21,12,45,179.5,472.0,2.9,13.5,641.5,513.25,399.85
2016,5,21,13,0,133.0,468.0,2.9,14.0,592.0,493.27,384.04
2016,5,21,13,15,245.5,438.5,2.9,14.0,662.5,585.21,455.71
2016,5,21,13,30,358.0,409.0,2.9,14.0,733.0,674.15,523.72
2016,5,21,13,45,317.5,409.5,2.9,14.0,691.5,662.55,514.81
2016,5,21,14,0,277.0,410.0,2.9,14.0,650.0,647.11,503.61
2016,5,21,14,15,309.0,385.5,2.9,14.0,644.0,671.22,523.42
2016,5,21,14,30,341.0,361.0,2.9,14.0,638.0,694.42,542.36
2016,5,21,14,45,386.0,326.0,2.9,14.0,626.5,718.21,562.38
2016,5,21,15,0,431.0,291.0,2.9,14.0,615.0,763.13,597.25
2016,5,21,15,15,412.0,280.5,2.9,14.0,576.0,746.15,585.87
2016,5,21,15,30,393.0,270.0,2.9,14.0,537.0,702.97,556.34
2016,5,21,15,45,510.5,210.0,2.9,14.0,532.0,790.28,625.38
2016,5,21,16,0,628.0,150.0,2.9,14.0,527.0,860.36,678.47
2016,5,21,16,15,651.5,134.5,2.9,14.0,496.5,869.34,686.35
2016,5,21,16,30,675.0,119.0,2.9,14.0,466.0,874.7,692.31
2016,5,21,16,45,654.5,110.0,2.95,14.0,417.5,839.94,669.69
2016,5,21,17,0,634.0,101.0,3.0,14.0,369.0,802.66,645.06
2016,5,21,17,15,592.5,94.0,2.95,13.5,318.5,745.05,605.08
2016,5,21,17,30,551.0,87.0,2.9,13.0,268.0,686.25,562.87
2016,5,21,17,45,499.0,77.5,2.9,13.0,220.0,613.91,507.53
2016,5,21,18,0,447.0,68.0,2.9,13.0,172.0,541.92,450.02
2016,5,21,18,15,365.5,57.0,2.7,12.5,128.0,438.94,365.12
2016,5,21,18,30,284.0,46.0,2.5,12.0,84.0,347.64,286.16
2016,5,21,18,45,175.5,31.0,2.35,11.5,51.5,233.33,176.09
2016,5,21,19,0,67.0,16.0,2.2,11.0,19.0,85.82,0.0
2016,5,21,19,15,33.5,8.0,2.15,10.5,9.5,30.9,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.0,14.07,0.0
2016,5,22,5,30,216.0,37.0,1.8,11.0,58.0,27.94,17.95
2016,5,22,5,45,310.5,49.0,1.95,11.5,99.5,37.12,27.18
2016,5,22,6,0,405.0,61.0,2.1,12.0,141.0,48.94,38.17
2016,5,22,6,15,318.0,87.0,2.1,12.0,160.5,63.1,51.14
2016,5,22,6,30,231.0,113.0,2.1,12.0,180.0,79.4,65.83
2016,5,22,6,45,261.0,128.0,2.1,12.5,218.0,89.25,74.39
2016,5,22,7,0,291.0,143.0,2.1,13.0,256.0,98.85,82.54
2016,5,22,7,15,203.0,173.0,2.05,13.0,257.0,118.09,99.13
2016,5,22,7,30,115.0,203.0,2.0,13.0,258.0,133.28,111.96
2016,5,22,7,45,70.0,207.5,2.0,13.5,242.5,140.61,117.66
2016,5,22,8,0,25.0,212.0,2.0,14.0,227.0,150.6,125.58
2016,5,22,8,15,12.5,187.5,1.95,14.0,195.5,136.28,112.93
2016,5,22,8,30,0.0,163.0,1.9,14.0,164.0,120.63,99.25
2016,5,22,8,45,0.0,134.5,1.9,14.5,135.0,101.5,82.47
2016,5,22,9,0,0.0,106.0,1.9,15.0,106.0,81.35,64.89
2016,5,22,9,15,5.5,170.0,1.9,15.0,174.5,126.5,103.21
2016,5,22,9,30,11.0,234.0,1.9,15.0,243.0,168.92,138.53
2016,5,22,9,45,53.0,318.5,1.95,15.5,363.5,207.65,161.36
2016,5,22,10,0,95.0,403.0,2.0,16.0,484.0,264.06,202.06
2016,5,22,10,15,61.5,376.0,2.05,16.0,429.5,256.53,196.93
2016,5,22,10,30,28.0,349.0,2.1,16.0,375.0,242.51,187.48
2016,5,22,10,45,231.0,366.0,2.15,16.0,580.5,298.03,224.14
2016,5,22,11,0,434.0,383.0,2.2,16.0,786.0,393.2,293.56
2016,5,22,11,15,449.0,389.0,2.25,16.0,810.5,438.55,330.41
2016,5,22,11,30,464.0,395.0,2.3,16.0,835.0,485.84,368.53
2016,5,22,11,45,497.5,387.5,2.4,16.0,861.0,535.91,408.31
2016,5,22,12,0,531.0,380.0,2.5,16.0,887.0,588.66,449.66
2016,5,22,12,15,703.5,264.0,2.55,16.0,934.5,648.69,497.66
2016,5,22,12,30,876.0,148.0,2.6,16.0,982.0,706.36,544.65
2016,5,22,12,45,738.5,238.0,2.7,16.0,936.5,740.55,568.78
2016,5,22,13,0,601.0,328.0,2.8,16.0,891.0,750.98,575.32
2016,5,22,13,15,561.0,339.5,2.85,16.0,857.0,763.94,585.45
2016,5,22,13,30,521.0,351.0,2.9,16.0,823.0,772.29,592.03
2016,5,22,13,45,306.0,381.5,2.95,16.0,657.0,626.83,484.88
2016,5,22,14,0,91.0,412.0,3.0,16.0,491.0,444.73,346.16
2016,5,22,14,15,213.5,387.5,3.05,15.5,564.0,564.47,441.87
2016,5,22,14,30,336.0,363.0,3.1,15.0,637.0,691.46,539.61
2016,5,22,14,45,289.0,356.0,3.15,15.0,584.0,654.54,512.05
2016,5,22,15,0,242.0,349.0,3.2,15.0,531.0,614.41,482.82
2016,5,22,15,15,236.5,328.5,3.2,15.0,498.0,574.4,454.95
2016,5,22,15,30,231.0,308.0,3.2,15.0,465.0,556.17,442.8
2016,5,22,15,45,458.0,219.5,3.25,15.0,504.5,746.99,593.14
2016,5,22,16,0,685.0,131.0,3.3,15.0,544.0,896.5,704.68
2016,5,22,16,15,696.5,120.0,3.3,14.5,509.0,897.81,707.8
2016,5,22,16,30,708.0,109.0,3.3,14.0,474.0,895.73,709.85
2016,5,22,16,45,545.0,127.0,3.3,14.0,391.0,749.31,604.68
2016,5,22,17,0,382.0,145.0,3.3,14.0,308.0,594.99,488.49
2016,5,22,17,15,349.0,132.5,3.2,13.5,266.0,544.75,451.69
2016,5,22,17,30,316.0,120.0,3.1,13.0,224.0,471.11,395.01
2016,5,22,17,45,289.5,101.5,3.05,13.0,184.5,419.54,353.56
2016,5,22,18,0,263.0,83.0,3.0,13.0,145.0,367.69,310.24
2016,5,22,18,15,217.0,65.5,2.8,12.5,108.5,300.29,252.3
2016,5,22,18,30,171.0,48.0,2.6,12.0,72.0,234.27,193.59
2016,5,22,18,45,85.5,32.5,2.45,11.5,44.5,142.1,106.88
2016,5,22,19,0,0.0,17.0,2.3,11.0,17.0,14.87,0.0
2016,5,22,19,15,0.0,8.5,2.25,10.5,8.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.5,2.2,10.5,28.5,13.34,0.0
2016,5,23,5,30,215.0,35.0,2.3,11.0,57.0,26.52,16.82
2016,5,23,5,45,304.0,47.5,2.4,11.5,97.5,36.03,26.23
2016,5,23,6,0,393.0,60.0,2.5,12.0,138.0,45.56,35.16
2016,5,23,6,15,456.5,69.5,2.5,12.5,185.5,55.01,43.83
2016,5,23,6,30,520.0,79.0,2.5,13.0,233.0,61.95,50.04
2016,5,23,6,45,566.0,86.0,2.55,13.5,282.5,66.69,54.13
2016,5,23,7,0,612.0,93.0,2.6,14.0,332.0,71.37,58.04
2016,5,23,7,15,645.5,99.0,2.55,14.0,382.5,75.04,61.09
2016,5,23,7,30,679.0,105.0,2.5,14.0,433.0,78.61,64.01
2016,5,23,7,45,702.5,110.5,2.5,14.5,481.5,81.52,66.19
2016,5,23,8,0,726.0,116.0,2.5,15.0,530.0,84.29,68.24
2016,5,23,8,15,745.5,119.5,2.5,15.0,576.5,85.6,69.15
2016,5,23,8,30,765.0,123.0,2.5,15.0,623.0,94.19,76.34
2016,5,23,8,45,571.0,211.5,2.5,15.5,599.0,131.5,107.79
2016,5,23,9,0,377.0,300.0,2.5,16.0,575.0,178.66,146.87
2016,5,23,9,15,596.0,218.5,2.5,16.0,679.0,128.05,104.02
2016,5,23,9,30,815.0,137.0,2.5,16.0,783.0,97.34,77.94
2016,5,23,9,45,478.0,276.0,2.5,16.5,659.0,170.49,122.32
2016,5,23,10,0,141.0,415.0,2.5,17.0,535.0,259.91,196.66
2016,5,23,10,15,146.0,424.0,2.5,17.0,551.5,282.43,212.85
2016,5,23,10,30,151.0,433.0,2.5,17.0,568.0,305.8,230.9
2016,5,23,10,45,512.5,284.0,2.55,17.0,756.5,326.18,236.38
2016,5,23,11,0,874.0,135.0,2.6,17.0,945.0,400.61,289.28
