Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,876.5,136.0,2.6,17.0,957.5,453.93,336.08
2016,5,23,11,30,879.0,137.0,2.6,17.0,970.0,506.79,381.53
2016,5,23,11,45,881.5,136.0,2.65,17.0,975.5,557.77,424.53
2016,5,23,12,0,884.0,135.0,2.7,17.0,981.0,607.85,465.72
2016,5,23,12,15,883.5,135.0,2.7,17.0,978.5,655.65,503.97
2016,5,23,12,30,883.0,135.0,2.7,17.0,976.0,701.86,540.1
2016,5,23,12,45,856.5,151.0,2.75,17.0,960.0,739.47,569.09
2016,5,23,13,0,830.0,167.0,2.8,17.0,944.0,786.06,603.41
2016,5,23,13,15,826.0,166.0,2.8,17.0,927.0,822.38,630.37
2016,5,23,13,30,822.0,165.0,2.8,17.0,910.0,855.85,654.28
2016,5,23,13,45,821.0,160.0,2.85,17.0,887.5,885.26,675.37
2016,5,23,14,0,820.0,155.0,2.9,17.0,865.0,911.52,694.37
2016,5,23,14,15,811.5,152.5,2.9,17.0,834.5,930.03,707.78
2016,5,23,14,30,803.0,150.0,2.9,17.0,804.0,944.97,718.92
2016,5,23,14,45,536.0,247.5,2.95,17.0,675.5,806.61,621.56
2016,5,23,15,0,269.0,345.0,3.0,17.0,547.0,636.7,494.65
2016,5,23,15,15,270.5,323.5,3.0,16.5,517.5,627.14,491.26
2016,5,23,15,30,272.0,302.0,3.0,16.0,488.0,615.55,485.36
2016,5,23,15,45,269.0,281.5,3.05,16.0,455.0,598.55,474.57
2016,5,23,16,0,266.0,261.0,3.1,16.0,422.0,579.65,462.34
2016,5,23,16,15,229.0,241.0,3.1,15.5,371.0,499.92,403.68
2016,5,23,16,30,192.0,221.0,3.1,15.0,320.0,444.11,361.92
2016,5,23,16,45,125.5,195.0,3.15,15.0,257.0,349.93,286.95
2016,5,23,17,0,59.0,169.0,3.2,15.0,194.0,233.7,191.88
2016,5,23,17,15,52.0,148.0,3.2,14.5,168.0,206.52,170.47
2016,5,23,17,30,45.0,127.0,3.2,14.0,142.0,178.91,147.96
2016,5,23,17,45,36.5,106.0,3.2,14.0,117.0,149.39,123.0
2016,5,23,18,0,28.0,85.0,3.2,14.0,92.0,119.3,97.07
2016,5,23,18,15,163.5,65.0,3.1,13.5,89.5,251.68,211.2
2016,5,23,18,30,299.0,45.0,3.0,13.0,87.0,357.75,295.42
2016,5,23,18,45,192.0,31.0,2.9,13.0,54.0,245.15,188.37
2016,5,23,19,0,85.0,17.0,2.8,13.0,21.0,115.96,0.0
2016,5,23,19,15,42.5,8.5,2.75,12.5,10.5,37.93,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,18.0,2.6,11.0,30.0,13.72,0.0
2016,5,24,5,30,228.0,36.0,2.7,11.0,60.0,27.3,17.55
2016,5,24,5,45,324.5,47.5,2.85,11.5,101.5,36.17,26.37
2016,5,24,6,0,421.0,59.0,3.0,12.0,143.0,47.39,36.8
2016,5,24,6,15,219.0,82.0,3.0,12.0,126.5,59.6,48.03
2016,5,24,6,30,17.0,105.0,3.0,12.0,110.0,76.2,62.98
2016,5,24,6,45,23.0,125.0,3.0,12.5,133.5,90.22,75.27
2016,5,24,7,0,29.0,145.0,3.0,13.0,157.0,101.06,84.52
2016,5,24,7,15,14.5,132.5,3.0,13.0,138.5,97.4,81.03
2016,5,24,7,30,0.0,120.0,3.0,13.0,120.0,89.67,73.97
2016,5,24,7,45,0.0,132.5,3.0,13.5,132.5,98.68,81.45
2016,5,24,8,0,0.0,145.0,3.0,14.0,145.0,107.63,88.77
2016,5,24,8,15,10.0,189.5,3.0,14.0,196.5,137.53,114.22
2016,5,24,8,30,20.0,234.0,3.0,14.0,248.0,166.29,138.35
2016,5,24,8,45,15.5,231.5,3.0,14.5,243.0,165.63,137.11
2016,5,24,9,0,11.0,229.0,3.0,15.0,238.0,164.71,135.74
2016,5,24,9,15,9.5,221.5,2.95,15.0,229.5,160.5,131.9
2016,5,24,9,30,8.0,214.0,2.9,15.0,221.0,156.03,127.88
2016,5,24,9,45,10.0,234.0,2.9,15.5,243.0,170.28,132.99
2016,5,24,10,0,12.0,254.0,2.9,16.0,265.0,185.65,144.47
2016,5,24,10,15,13.5,269.0,2.9,16.0,281.5,198.14,154.02
2016,5,24,10,30,15.0,284.0,2.9,16.0,298.0,211.02,163.97
2016,5,24,10,45,16.5,300.5,2.95,16.5,316.0,225.32,174.77
2016,5,24,11,0,18.0,317.0,3.0,17.0,334.0,240.08,185.9
2016,5,24,11,15,99.0,398.5,3.0,17.0,492.5,316.78,243.92
2016,5,24,11,30,180.0,480.0,3.0,17.0,651.0,419.77,321.65
2016,5,24,11,45,188.0,475.5,3.0,17.0,655.0,441.5,338.64
2016,5,24,12,0,196.0,471.0,3.0,17.0,659.0,463.58,356.14
2016,5,24,12,15,118.0,439.5,3.0,17.0,552.5,413.02,318.59
2016,5,24,12,30,40.0,408.0,3.0,17.0,446.0,347.08,268.36
2016,5,24,12,45,41.0,402.0,3.05,17.0,441.0,351.11,272.01
2016,5,24,13,0,42.0,396.0,3.1,17.0,436.0,354.78,275.16
2016,5,24,13,15,42.0,389.0,3.1,17.0,428.5,356.44,276.74
2016,5,24,13,30,42.0,382.0,3.1,17.0,421.0,357.66,278.02
2016,5,24,13,45,100.5,402.0,3.15,17.0,491.0,433.84,337.96
2016,5,24,14,0,159.0,422.0,3.2,17.0,561.0,533.58,414.19
2016,5,24,14,15,156.5,409.0,3.2,16.5,541.5,532.12,414.15
2016,5,24,14,30,154.0,396.0,3.2,16.0,522.0,529.41,413.74
2016,5,24,14,45,104.5,361.5,3.25,16.0,445.5,434.9,342.37
2016,5,24,15,0,55.0,327.0,3.3,16.0,369.0,358.26,283.08
2016,5,24,15,15,39.0,289.0,3.3,16.0,318.0,308.67,244.91
2016,5,24,15,30,23.0,251.0,3.3,16.0,267.0,235.69,187.44
2016,5,24,15,45,21.5,234.5,3.3,16.0,249.0,221.5,176.75
2016,5,24,16,0,20.0,218.0,3.3,16.0,231.0,207.11,165.7
2016,5,24,16,15,10.0,179.5,3.3,15.5,186.0,161.65,129.14
2016,5,24,16,30,0.0,141.0,3.3,15.0,141.0,116.12,91.82
2016,5,24,16,45,0.0,134.5,3.35,15.0,134.5,111.98,88.75
2016,5,24,17,0,0.0,128.0,3.4,15.0,128.0,108.26,85.95
2016,5,24,17,15,0.0,111.0,3.4,14.5,111.0,93.72,74.14
2016,5,24,17,30,0.0,94.0,3.4,14.0,94.0,78.97,61.95
2016,5,24,17,45,0.0,77.0,3.4,13.5,77.0,63.94,49.29
2016,5,24,18,0,0.0,60.0,3.4,13.0,60.0,48.58,36.12
2016,5,24,18,15,0.0,45.0,3.3,12.5,45.0,35.07,24.36
2016,5,24,18,30,0.0,30.0,3.2,12.0,30.0,22.9,13.67
2016,5,24,18,45,0.0,18.5,3.1,12.0,18.5,14.09,5.52
2016,5,24,19,0,0.0,7.0,3.0,12.0,7.0,5.3,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.0,3.5,2.75,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.3,11.0,30.5,13.74,0.19
2016,5,25,5,30,235.0,36.0,2.4,11.0,61.0,27.33,17.66
2016,5,25,5,45,326.5,47.5,2.55,11.5,102.0,36.19,26.41
2016,5,25,6,0,418.0,59.0,2.7,12.0,143.0,47.33,36.77
2016,5,25,6,15,481.0,67.5,2.7,12.0,190.5,53.66,42.72
2016,5,25,6,30,544.0,76.0,2.7,12.0,238.0,59.93,48.44
2016,5,25,6,45,272.0,70.0,2.75,12.5,151.0,50.53,39.88
2016,5,25,7,0,0.0,64.0,2.8,13.0,64.0,49.06,38.4
2016,5,25,7,15,0.0,67.5,2.8,13.0,67.5,51.78,40.7
2016,5,25,7,30,0.0,71.0,2.8,13.0,71.0,54.51,42.97
2016,5,25,7,45,0.0,99.5,2.85,13.5,99.5,75.93,61.57
2016,5,25,8,0,0.0,128.0,2.9,14.0,128.0,96.14,78.82
2016,5,25,8,15,0.0,128.0,2.9,14.0,128.0,96.5,78.85
2016,5,25,8,30,0.0,128.0,2.9,14.0,128.0,96.77,78.85
2016,5,25,8,45,0.5,144.0,2.95,14.5,144.5,108.12,88.24
2016,5,25,9,0,1.0,160.0,3.0,15.0,161.0,119.35,97.41
2016,5,25,9,15,2.0,161.5,3.0,15.0,163.0,120.61,98.25
2016,5,25,9,30,3.0,163.0,3.0,15.0,165.0,121.83,99.08
2016,5,25,9,45,5.0,177.5,3.0,15.5,181.5,132.4,102.74
2016,5,25,10,0,7.0,192.0,3.0,16.0,198.0,143.6,111.19
2016,5,25,10,15,8.5,207.5,3.0,16.0,215.0,155.77,120.67
2016,5,25,10,30,10.0,223.0,3.0,16.0,232.0,168.28,130.47
2016,5,25,10,45,9.5,214.0,3.0,16.5,222.5,163.3,126.21
2016,5,25,11,0,9.0,205.0,3.0,17.0,213.0,158.01,121.78
2016,5,25,11,15,108.5,341.0,3.0,17.0,444.0,284.55,219.37
2016,5,25,11,30,208.0,477.0,3.0,17.0,675.0,430.94,329.99
2016,5,25,11,45,209.0,480.0,3.05,17.0,679.5,455.3,348.93
2016,5,25,12,0,210.0,483.0,3.1,17.0,684.0,479.73,368.25
2016,5,25,12,15,166.0,480.5,3.15,17.0,639.0,472.29,363.32
2016,5,25,12,30,122.0,478.0,3.2,17.0,594.0,460.06,354.45
2016,5,25,12,45,127.5,467.0,3.25,17.0,588.0,471.88,364.12
2016,5,25,13,0,133.0,456.0,3.3,17.0,582.0,483.04,373.22
2016,5,25,13,15,133.0,448.0,3.35,17.0,571.5,491.66,380.3
2016,5,25,13,30,133.0,440.0,3.4,17.0,561.0,499.31,386.68
2016,5,25,13,45,133.5,428.5,3.5,17.5,547.5,503.28,389.78
2016,5,25,14,0,134.0,417.0,3.6,18.0,534.0,506.19,392.12
2016,5,25,14,15,504.0,264.5,3.65,17.5,680.0,754.36,586.33
2016,5,25,14,30,874.0,112.0,3.7,17.0,826.0,959.75,736.19
2016,5,25,14,45,866.5,109.0,3.75,17.0,791.0,971.79,744.41
2016,5,25,15,0,859.0,106.0,3.8,17.0,756.0,980.2,751.9
2016,5,25,15,15,847.5,103.5,3.85,17.0,715.0,981.55,754.7
2016,5,25,15,30,836.0,101.0,3.9,17.0,674.0,979.32,755.25
2016,5,25,15,45,820.5,98.5,3.95,17.0,629.0,982.97,760.09
2016,5,25,16,0,805.0,96.0,4.0,17.0,584.0,969.67,753.19
2016,5,25,16,15,785.0,92.5,4.0,16.5,536.0,947.17,741.07
2016,5,25,16,30,765.0,89.0,4.0,16.0,488.0,921.51,726.64
2016,5,25,16,45,735.5,85.5,4.05,15.5,437.0,883.32,703.16
2016,5,25,17,0,706.0,82.0,4.1,15.0,386.0,848.99,682.0
2016,5,25,17,15,668.0,77.5,4.1,14.5,335.5,797.23,646.83
2016,5,25,17,30,630.0,73.0,4.1,14.0,285.0,744.19,609.46
2016,5,25,17,45,570.0,67.5,4.1,14.0,235.0,668.18,551.55
2016,5,25,18,0,510.0,62.0,4.1,14.0,185.0,592.75,491.66
2016,5,25,18,15,430.0,53.0,4.0,13.5,140.0,496.44,412.8
2016,5,25,18,30,350.0,44.0,3.9,13.0,95.0,403.47,333.02
2016,5,25,18,45,222.5,31.5,3.8,12.5,59.5,269.62,211.49
2016,5,25,19,0,95.0,19.0,3.7,12.0,24.0,129.26,4.61
2016,5,25,19,15,47.5,9.5,3.65,12.0,12.0,42.43,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,1.9,11.5,30.0,15.14,1.42
2016,5,26,5,30,192.0,40.0,1.9,12.0,60.0,29.98,19.89
2016,5,26,5,45,283.5,53.0,1.95,12.5,101.0,39.75,29.46
2016,5,26,6,0,375.0,66.0,2.0,13.0,142.0,49.53,38.59
2016,5,26,6,15,233.5,92.0,1.9,13.0,144.0,66.06,53.6
2016,5,26,6,30,92.0,118.0,1.8,13.0,146.0,82.01,67.88
2016,5,26,6,45,107.0,138.5,1.75,13.5,177.0,95.12,79.25
2016,5,26,7,0,122.0,159.0,1.7,14.0,208.0,107.93,90.11
2016,5,26,7,15,153.0,181.5,1.6,14.5,251.0,121.79,101.66
2016,5,26,7,30,184.0,204.0,1.5,15.0,294.0,135.33,112.73
2016,5,26,7,45,250.0,217.5,1.4,15.5,353.5,139.09,115.27
2016,5,26,8,0,316.0,231.0,1.3,16.0,413.0,147.13,121.44
2016,5,26,8,15,538.5,179.5,1.25,16.0,520.0,116.7,95.26
2016,5,26,8,30,761.0,128.0,1.2,16.0,627.0,97.17,78.42
2016,5,26,8,45,778.5,130.5,1.15,16.5,670.5,97.55,78.42
2016,5,26,9,0,796.0,133.0,1.1,17.0,714.0,97.87,78.33
2016,5,26,9,15,808.5,135.5,1.05,17.0,752.5,97.96,78.21
2016,5,26,9,30,821.0,138.0,1.0,17.0,791.0,97.95,78.04
2016,5,26,9,45,822.5,145.0,1.0,17.5,821.5,130.41,81.36
2016,5,26,10,0,824.0,152.0,1.0,18.0,852.0,185.69,110.23
2016,5,26,10,15,831.0,153.5,1.0,18.5,879.0,239.42,148.54
2016,5,26,10,30,838.0,155.0,1.0,19.0,906.0,294.07,192.72
2016,5,26,10,45,844.0,155.5,1.05,19.5,926.0,348.55,238.78
2016,5,26,11,0,850.0,156.0,1.1,20.0,946.0,403.43,285.25
2016,5,26,11,15,853.5,156.5,1.15,20.0,958.5,456.72,330.44
2016,5,26,11,30,857.0,157.0,1.2,20.0,971.0,508.73,373.67
2016,5,26,11,45,860.0,156.5,1.3,20.5,977.0,559.43,414.34
2016,5,26,12,0,863.0,156.0,1.4,21.0,983.0,609.41,453.3
2016,5,26,12,15,862.5,155.5,1.55,21.0,981.0,656.3,490.28
2016,5,26,12,30,862.0,155.0,1.7,21.0,979.0,701.67,525.44
2016,5,26,12,45,871.5,147.0,1.85,21.0,972.5,747.0,560.13
2016,5,26,13,0,881.0,139.0,2.0,21.0,966.0,790.57,593.11
2016,5,26,13,15,877.5,138.0,2.15,21.0,949.5,827.39,619.86
2016,5,26,13,30,874.0,137.0,2.3,21.0,933.0,861.4,644.3
2016,5,26,13,45,867.5,136.5,2.45,21.0,909.0,890.31,665.36
2016,5,26,14,0,861.0,136.0,2.6,21.0,885.0,915.99,684.39
2016,5,26,14,15,853.5,134.0,2.7,20.5,855.0,936.06,700.71
2016,5,26,14,30,846.0,132.0,2.8,20.0,825.0,966.95,724.55
2016,5,26,14,45,835.0,130.5,2.9,20.0,789.0,977.47,733.42
2016,5,26,15,0,824.0,129.0,3.0,20.0,753.0,984.3,740.17
2016,5,26,15,15,810.5,126.0,3.05,19.5,712.0,983.3,742.85
2016,5,26,15,30,797.0,123.0,3.1,19.0,671.0,978.61,743.24
2016,5,26,15,45,779.5,120.0,3.2,19.0,625.5,966.24,737.53
2016,5,26,16,0,762.0,117.0,3.3,19.0,580.0,950.35,729.5
2016,5,26,16,15,740.0,113.0,3.35,18.5,532.0,933.06,721.52
2016,5,26,16,30,718.0,109.0,3.4,18.0,484.0,905.54,706.25
2016,5,26,16,45,687.5,104.0,3.45,17.5,434.0,865.38,681.7
2016,5,26,17,0,657.0,99.0,3.5,17.0,384.0,822.9,654.88
2016,5,26,17,15,617.0,93.0,3.45,16.5,333.5,767.83,617.36
2016,5,26,17,30,577.0,87.0,3.4,16.0,283.0,711.45,577.59
2016,5,26,17,45,519.0,79.5,3.4,15.5,233.5,635.39,521.16
2016,5,26,18,0,461.0,72.0,3.4,15.0,184.0,559.64,462.37
2016,5,26,18,15,380.0,61.0,3.3,14.5,139.0,456.97,378.89
2016,5,26,18,30,299.0,50.0,3.2,14.0,94.0,365.34,300.85
2016,5,26,18,45,187.5,35.0,3.1,13.5,59.0,247.7,193.86
2016,5,26,19,0,76.0,20.0,3.0,13.0,24.0,102.53,13.73
2016,5,26,19,15,38.0,10.0,2.95,12.5,12.0,35.85,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.5,20.0,1.0,11.5,30.5,15.15,1.99
2016,5,27,5,30,197.0,40.0,1.0,12.0,61.0,30.01,20.0
2016,5,27,5,45,292.5,52.5,1.05,12.5,103.0,39.47,29.26
2016,5,27,6,0,388.0,65.0,1.1,13.0,145.0,48.96,38.12
2016,5,27,6,15,452.5,74.5,1.15,13.5,192.5,58.76,47.03
2016,5,27,6,30,517.0,84.0,1.2,14.0,240.0,65.59,53.08
2016,5,27,6,45,568.5,90.0,1.25,14.5,291.0,69.55,56.42
2016,5,27,7,0,620.0,96.0,1.3,15.0,342.0,73.52,59.67
2016,5,27,7,15,654.0,101.5,1.3,15.5,392.5,76.81,62.23
2016,5,27,7,30,688.0,107.0,1.3,16.0,443.0,80.02,64.67
2016,5,27,7,45,718.0,110.0,1.3,16.5,493.0,81.45,65.54
2016,5,27,8,0,748.0,113.0,1.3,17.0,543.0,82.87,66.41
2016,5,27,8,15,767.5,116.5,1.25,17.5,590.0,91.37,73.32
2016,5,27,8,30,787.0,120.0,1.2,18.0,637.0,92.77,74.12
2016,5,27,8,45,805.5,121.5,1.2,18.5,681.0,92.8,73.79
2016,5,27,9,0,824.0,123.0,1.2,19.0,725.0,92.81,73.47
2016,5,27,9,15,835.5,125.0,1.15,19.5,763.0,92.83,73.17
2016,5,27,9,30,847.0,127.0,1.1,20.0,801.0,92.78,72.82
2016,5,27,9,45,864.0,124.0,1.05,20.5,836.0,132.23,80.73
2016,5,27,10,0,881.0,121.0,1.0,21.0,871.0,184.96,106.08
2016,5,27,10,15,887.0,122.0,0.95,21.5,897.5,239.71,144.67
2016,5,27,10,30,893.0,123.0,0.9,22.0,924.0,295.06,189.05
2016,5,27,10,45,899.5,123.0,0.9,22.5,944.5,350.42,235.41
2016,5,27,11,0,906.0,123.0,0.9,23.0,965.0,406.03,281.99
2016,5,27,11,15,908.5,123.5,0.95,23.5,977.5,460.36,327.02
2016,5,27,11,30,911.0,124.0,1.0,24.0,990.0,514.16,370.39
2016,5,27,11,45,913.0,123.5,1.1,24.5,995.5,566.36,411.59
2016,5,27,12,0,915.0,123.0,1.2,25.0,1001.0,617.58,450.84
2016,5,27,12,15,915.0,123.0,1.35,25.0,999.0,666.72,488.85
2016,5,27,12,30,915.0,123.0,1.5,25.0,997.0,714.27,524.97
2016,5,27,12,45,909.5,124.5,1.65,25.0,986.5,757.18,557.25
2016,5,27,13,0,904.0,126.0,1.8,25.0,976.0,797.61,587.35
2016,5,27,13,15,900.5,125.5,1.9,25.0,959.0,835.31,613.39
2016,5,27,13,30,897.0,125.0,2.0,25.0,942.0,870.18,637.49
2016,5,27,13,45,890.5,124.5,2.15,25.0,918.0,899.48,658.45
2016,5,27,14,0,884.0,124.0,2.3,25.0,894.0,925.51,677.4
2016,5,27,14,15,876.5,122.5,2.35,24.5,864.0,946.3,693.47
2016,5,27,14,30,869.0,121.0,2.4,24.0,834.0,963.6,707.49
2016,5,27,14,45,858.0,119.5,2.5,24.0,797.5,973.97,716.29
2016,5,27,15,0,847.0,118.0,2.6,24.0,761.0,980.7,722.93
2016,5,27,15,15,834.5,115.5,2.6,23.5,720.0,995.44,735.52
2016,5,27,15,30,822.0,113.0,2.6,23.0,679.0,992.44,736.55
2016,5,27,15,45,803.0,111.0,2.65,23.0,633.0,979.78,730.55
2016,5,27,16,0,784.0,109.0,2.7,23.0,587.0,963.59,722.35
2016,5,27,16,15,762.5,105.5,2.7,22.5,539.0,939.72,709.94
2016,5,27,16,30,741.0,102.0,2.7,22.0,491.0,919.75,700.13
2016,5,27,16,45,708.0,98.5,2.75,22.0,440.0,878.85,674.71
2016,5,27,17,0,675.0,95.0,2.8,22.0,389.0,835.66,647.27
2016,5,27,17,15,636.0,89.0,2.75,21.0,338.0,781.37,612.82
2016,5,27,17,30,597.0,83.0,2.7,20.0,287.0,725.77,576.04
2016,5,27,17,45,539.5,76.0,2.65,19.5,237.0,650.57,521.79
2016,5,27,18,0,482.0,69.0,2.6,19.0,187.0,575.73,465.32
2016,5,27,18,15,403.0,59.0,2.5,18.0,142.0,479.47,389.87
2016,5,27,18,30,324.0,49.0,2.4,17.0,97.0,384.58,311.74
2016,5,27,18,45,212.0,35.0,2.35,16.5,61.5,267.06,207.48
2016,5,27,19,0,100.0,21.0,2.3,16.0,26.0,138.63,32.42
2016,5,27,19,15,50.0,10.5,2.3,15.5,13.0,45.1,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,1.5,13.5,32.0,14.13,1.83
2016,5,28,5,30,248.0,37.0,1.5,14.0,64.0,28.13,18.25
2016,5,28,5,45,338.0,48.5,1.55,14.5,106.0,36.98,26.83
2016,5,28,6,0,428.0,60.0,1.6,15.0,148.0,48.15,37.08
2016,5,28,6,15,490.0,68.5,1.65,15.5,195.5,54.46,42.84
2016,5,28,6,30,552.0,77.0,1.7,16.0,243.0,60.72,48.36
2016,5,28,6,45,597.0,83.0,1.75,16.5,293.5,64.85,51.85
2016,5,28,7,0,642.0,89.0,1.8,17.0,344.0,68.94,55.19
2016,5,28,7,15,675.0,94.5,1.75,17.5,395.0,72.42,57.93
2016,5,28,7,30,708.0,100.0,1.7,18.0,446.0,75.81,60.53
2016,5,28,7,45,733.5,104.0,1.65,18.5,495.5,77.97,62.05
2016,5,28,8,0,759.0,108.0,1.6,19.0,545.0,86.73,69.19
2016,5,28,8,15,778.0,111.5,1.55,19.5,592.0,88.35,70.18
2016,5,28,8,30,797.0,115.0,1.5,20.0,639.0,89.86,71.1
2016,5,28,8,45,812.0,118.0,1.45,21.0,682.5,90.84,71.43
2016,5,28,9,0,827.0,121.0,1.4,22.0,726.0,91.7,71.68
2016,5,28,9,15,838.5,123.5,1.3,22.5,764.5,92.05,71.65
2016,5,28,9,30,850.0,126.0,1.2,23.0,803.0,102.54,79.99
2016,5,28,9,45,858.0,128.0,1.2,23.5,836.0,134.18,81.22
2016,5,28,10,0,866.0,130.0,1.2,24.0,869.0,187.98,107.75
2016,5,28,10,15,750.5,209.0,1.2,24.0,863.0,249.61,156.54
2016,5,28,10,30,635.0,288.0,1.2,24.0,857.0,315.74,212.72
2016,5,28,10,45,761.5,212.0,1.2,24.5,909.5,353.64,240.51
2016,5,28,11,0,888.0,136.0,1.2,25.0,962.0,407.19,282.01
2016,5,28,11,15,891.0,136.5,1.25,25.0,975.0,460.92,327.01
2016,5,28,11,30,894.0,137.0,1.3,25.0,988.0,514.22,370.64
2016,5,28,11,45,895.0,137.5,1.4,25.5,993.5,565.89,411.41
2016,5,28,12,0,896.0,138.0,1.5,26.0,999.0,616.6,450.25
2016,5,28,12,15,895.5,138.5,1.6,26.0,997.0,665.21,487.47
2016,5,28,12,30,895.0,139.0,1.7,26.0,995.0,712.29,522.78
2016,5,28,12,45,882.5,145.5,1.8,26.0,982.5,753.4,553.22
2016,5,28,13,0,870.0,152.0,1.9,26.0,970.0,791.75,581.25
2016,5,28,13,15,866.0,151.0,1.95,25.5,953.0,828.13,607.91
2016,5,28,13,30,862.0,150.0,2.0,25.0,936.0,861.7,631.94
2016,5,28,13,45,856.5,148.0,2.1,25.0,912.5,890.19,651.92
2016,5,28,14,0,851.0,146.0,2.2,25.0,889.0,929.77,679.29
2016,5,28,14,15,843.0,144.0,2.25,25.0,858.5,949.86,693.38
2016,5,28,14,30,835.0,142.0,2.3,25.0,828.0,966.37,705.47
2016,5,28,14,45,825.0,139.5,2.35,25.0,792.0,976.81,713.8
2016,5,28,15,0,815.0,137.0,2.4,25.0,756.0,983.57,719.96
2016,5,28,15,15,801.0,134.0,2.4,24.5,715.0,982.1,721.88
2016,5,28,15,30,787.0,131.0,2.4,24.0,674.0,976.94,721.6
2016,5,28,15,45,770.0,127.0,2.45,24.0,628.5,964.01,715.47
2016,5,28,16,0,753.0,123.0,2.5,24.0,583.0,955.57,712.45
2016,5,28,16,15,730.0,118.5,2.5,23.5,534.5,929.53,698.57
2016,5,28,16,30,707.0,114.0,2.5,23.0,486.0,900.49,682.63
2016,5,28,16,45,678.5,108.5,2.5,22.5,436.0,861.87,659.81
2016,5,28,17,0,650.0,103.0,2.5,22.0,386.0,820.89,634.82
2016,5,28,17,15,610.0,96.5,2.4,21.0,335.5,765.31,599.09
2016,5,28,17,30,570.0,90.0,2.3,20.0,285.0,708.39,561.09
2016,5,28,17,45,516.5,81.5,2.25,19.5,236.0,635.51,508.72
2016,5,28,18,0,463.0,73.0,2.2,19.0,187.0,562.83,454.1
2016,5,28,18,15,384.5,62.0,2.1,18.0,142.0,462.14,375.47
2016,5,28,18,30,306.0,51.0,2.0,17.0,97.0,372.36,301.71
2016,5,28,18,45,200.5,36.0,1.9,16.5,61.5,259.08,201.68
2016,5,28,19,0,95.0,21.0,1.8,16.0,26.0,135.33,41.7
2016,5,28,19,15,47.5,10.5,1.8,15.5,13.0,43.28,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,1.65,11.5,33.0,14.49,2.46
2016,5,29,5,30,245.0,38.0,1.6,12.0,66.0,28.83,19.06
2016,5,29,5,45,338.5,49.5,1.55,12.5,108.0,37.69,27.71
2016,5,29,6,0,432.0,61.0,1.5,13.0,150.0,48.96,38.12
2016,5,29,6,15,495.5,69.0,1.4,13.5,198.5,54.89,43.58
2016,5,29,6,30,559.0,77.0,1.3,14.0,247.0,60.79,48.83
2016,5,29,6,45,604.5,83.5,1.25,14.5,298.0,65.31,52.67
2016,5,29,7,0,650.0,90.0,1.2,15.0,349.0,69.76,56.36
2016,5,29,7,15,683.0,95.0,1.15,15.5,400.0,72.89,58.8
2016,5,29,7,30,716.0,100.0,1.1,16.0,451.0,75.96,61.13
2016,5,29,7,45,741.0,104.5,1.05,16.5,500.5,78.44,62.94
2016,5,29,8,0,766.0,109.0,1.0,17.0,550.0,87.56,70.42
2016,5,29,8,15,785.0,112.0,1.0,17.5,597.0,88.84,71.12
2016,5,29,8,30,804.0,115.0,1.0,18.0,644.0,90.04,71.78
2016,5,29,8,45,818.5,118.0,1.0,18.5,687.5,91.01,72.26
2016,5,29,9,0,833.0,121.0,1.0,19.0,731.0,91.86,72.65
2016,5,29,9,15,844.5,123.5,1.05,19.5,769.5,92.22,72.64
2016,5,29,9,30,856.0,126.0,1.1,20.0,808.0,102.72,81.1
2016,5,29,9,45,863.5,128.5,1.15,20.5,840.5,135.15,82.68
2016,5,29,10,0,871.0,131.0,1.2,21.0,873.0,189.4,109.91
2016,5,29,10,15,877.0,132.5,1.25,21.0,899.5,243.87,148.83
2016,5,29,10,30,883.0,134.0,1.3,21.0,926.0,298.96,193.75
2016,5,29,10,45,885.5,136.0,1.4,21.5,945.5,353.72,240.35
2016,5,29,11,0,888.0,138.0,1.5,22.0,965.0,408.36,287.05
2016,5,29,11,15,890.5,139.0,1.55,22.0,977.5,462.16,332.83
2016,5,29,11,30,893.0,140.0,1.6,22.0,990.0,515.5,377.2
2016,5,29,11,45,892.0,141.5,1.7,22.5,994.5,566.72,418.31
2016,5,29,12,0,891.0,143.0,1.8,23.0,999.0,616.83,457.36
2016,5,29,12,15,890.5,143.0,1.85,23.0,997.0,664.97,494.54
2016,5,29,12,30,890.0,143.0,1.9,23.0,995.0,711.56,529.74
2016,5,29,12,45,880.5,147.5,1.95,23.0,983.5,753.2,560.66
2016,5,29,13,0,871.0,152.0,2.0,23.0,972.0,792.26,589.22
2016,5,29,13,15,867.0,151.0,2.05,23.0,955.0,828.66,615.04
2016,5,29,13,30,863.0,150.0,2.1,23.0,938.0,862.27,638.13
2016,5,29,13,45,859.0,147.5,2.15,23.0,915.0,891.66,658.43
2016,5,29,14,0,855.0,145.0,2.2,23.0,892.0,932.13,686.1
2016,5,29,14,15,847.5,143.0,2.25,22.5,861.5,952.78,702.01
2016,5,29,14,30,840.0,141.0,2.3,22.0,831.0,969.86,715.95
2016,5,29,14,45,832.0,137.5,2.35,22.0,796.0,981.29,725.03
2016,5,29,15,0,824.0,134.0,2.4,22.0,761.0,989.06,731.92
2016,5,29,15,15,810.5,131.0,2.4,22.0,719.5,988.2,732.82
2016,5,29,15,30,797.0,128.0,2.4,22.0,678.0,983.64,731.52
2016,5,29,15,45,781.5,123.5,2.45,22.0,633.0,971.76,726.06
2016,5,29,16,0,766.0,119.0,2.5,22.0,588.0,956.34,718.36
2016,5,29,16,15,743.5,115.0,2.5,21.5,539.5,938.81,710.2
2016,5,29,16,30,721.0,111.0,2.5,21.0,491.0,910.86,694.87
2016,5,29,16,45,693.0,105.5,2.55,20.5,441.0,872.66,672.65
2016,5,29,17,0,665.0,100.0,2.6,20.0,391.0,832.06,648.19
2016,5,29,17,15,625.5,94.0,2.6,19.5,340.0,777.44,612.46
2016,5,29,17,30,586.0,88.0,2.6,19.0,289.0,721.46,574.47
2016,5,29,17,45,532.5,80.0,2.65,18.5,240.0,648.93,522.59
2016,5,29,18,0,479.0,72.0,2.7,18.0,191.0,576.56,468.25
2016,5,29,18,15,399.5,61.5,2.6,17.0,145.5,474.44,387.99
2016,5,29,18,30,320.0,51.0,2.5,16.0,100.0,384.0,313.22
2016,5,29,18,45,210.0,36.5,2.45,15.5,64.0,267.27,210.26
2016,5,29,19,0,100.0,22.0,2.4,15.0,28.0,141.98,53.32
2016,5,29,19,15,50.0,11.0,2.4,14.5,14.0,45.54,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,10.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,11.0,10.0,7.08,0.0
2016,5,30,5,15,150.5,23.5,0.85,11.5,39.0,17.86,4.75
2016,5,30,5,30,271.0,38.0,0.8,12.0,68.0,28.96,19.25
2016,5,30,5,45,365.5,48.0,0.8,12.5,111.0,38.87,28.79
2016,5,30,6,0,460.0,58.0,0.8,13.0,154.0,46.8,36.23
2016,5,30,6,15,377.5,83.5,0.75,13.5,176.5,61.35,49.35
2016,5,30,6,30,295.0,109.0,0.7,14.0,199.0,77.91,63.97
2016,5,30,6,45,328.5,122.5,0.7,15.0,239.5,87.04,71.62
2016,5,30,7,0,362.0,136.0,0.7,16.0,280.0,93.37,76.64
2016,5,30,7,15,551.0,114.5,0.7,16.5,368.0,83.76,67.92
2016,5,30,7,30,740.0,93.0,0.7,17.0,456.0,77.83,62.46
2016,5,30,7,45,765.5,96.0,0.75,17.5,506.0,79.66,63.7
2016,5,30,8,0,791.0,99.0,0.8,18.0,556.0,81.44,64.88
2016,5,30,8,15,809.0,102.0,0.8,18.5,603.0,82.97,65.84
2016,5,30,8,30,827.0,105.0,0.8,19.0,650.0,84.41,66.72
2016,5,30,8,45,841.0,107.5,0.85,19.5,693.0,85.33,67.18
2016,5,30,9,0,855.0,110.0,0.9,20.0,736.0,95.99,75.81
2016,5,30,9,15,865.5,112.0,0.95,20.5,774.5,96.81,76.15
2016,5,30,9,30,876.0,114.0,1.0,21.0,813.0,97.47,76.39
2016,5,30,9,45,885.0,115.5,1.1,21.5,846.0,130.49,78.04
2016,5,30,10,0,894.0,117.0,1.2,22.0,879.0,185.42,105.46
2016,5,30,10,15,899.5,118.0,1.25,22.5,905.5,240.58,144.54
2016,5,30,10,30,905.0,119.0,1.3,23.0,932.0,296.3,189.48
2016,5,30,10,45,909.0,120.0,1.4,23.5,952.0,351.92,236.52
2016,5,30,11,0,913.0,121.0,1.5,24.0,972.0,407.54,283.74
2016,5,30,11,15,915.5,121.5,1.55,24.0,984.5,462.06,329.9
2016,5,30,11,30,918.0,122.0,1.6,24.0,997.0,516.05,374.58
2016,5,30,11,45,918.5,122.5,1.7,24.5,1002.0,568.3,416.23
2016,5,30,12,0,919.0,123.0,1.8,25.0,1007.0,619.47,455.83
2016,5,30,12,15,918.5,123.0,1.85,25.0,1005.0,668.4,493.36
2016,5,30,12,30,918.0,123.0,1.9,25.0,1003.0,715.69,528.84
2016,5,30,12,45,912.5,124.5,1.95,25.0,992.0,758.67,560.55
2016,5,30,13,0,907.0,126.0,2.0,25.0,981.0,799.18,589.99
2016,5,30,13,15,903.5,125.5,2.05,25.0,964.0,836.96,615.72
2016,5,30,13,30,900.0,125.0,2.1,25.0,947.0,871.92,639.46
2016,5,30,13,45,895.0,123.0,2.2,25.0,923.5,901.28,659.98
2016,5,30,14,0,890.0,121.0,2.3,25.0,900.0,927.35,678.48
2016,5,30,14,15,883.0,119.5,2.35,24.5,869.5,948.69,694.9
2016,5,30,14,30,876.0,118.0,2.4,24.0,839.0,966.55,709.26
2016,5,30,14,45,867.0,115.5,2.5,24.0,803.5,977.93,718.7
2016,5,30,15,0,858.0,113.0,2.6,24.0,768.0,985.67,725.99
2016,5,30,15,15,845.5,111.0,2.6,23.5,726.5,986.85,729.64
2016,5,30,15,30,833.0,109.0,2.6,23.0,685.0,998.38,740.37
2016,5,30,15,45,818.0,105.5,2.65,23.0,640.0,988.13,735.84
2016,5,30,16,0,803.0,102.0,2.7,23.0,595.0,974.34,729.24
2016,5,30,16,15,782.0,98.5,2.65,22.5,546.5,951.02,716.81
2016,5,30,16,30,761.0,95.0,2.6,22.0,498.0,924.53,702.21
2016,5,30,16,45,735.0,90.5,2.6,21.5,448.0,888.82,681.48
2016,5,30,17,0,709.0,86.0,2.6,21.0,398.0,857.34,663.28
2016,5,30,17,15,672.0,81.0,2.5,20.5,347.0,805.95,629.58
2016,5,30,17,30,635.0,76.0,2.4,20.0,296.0,753.18,593.9
2016,5,30,17,45,582.5,69.5,2.35,19.5,246.0,682.8,544.04
2016,5,30,18,0,530.0,63.0,2.3,19.0,196.0,612.66,492.02
2016,5,30,18,15,454.0,54.5,2.15,18.0,150.5,519.96,420.26
2016,5,30,18,30,378.0,46.0,2.0,17.0,105.0,430.18,347.11
2016,5,30,18,45,262.5,34.0,1.95,16.5,68.0,308.74,242.39
2016,5,30,19,0,147.0,22.0,1.9,16.0,31.0,179.16,77.87
2016,5,30,19,15,73.5,11.0,1.9,15.5,15.5,62.91,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.6,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,5,31,5,15,158.0,23.0,1.55,12.5,39.5,17.52,4.83
2016,5,31,5,30,283.0,37.0,1.5,13.0,69.0,30.15,20.18
2016,5,31,5,45,375.0,47.0,1.5,13.5,112.0,38.1,27.97
2016,5,31,6,0,467.0,57.0,1.5,14.0,155.0,46.05,35.4
2016,5,31,6,15,529.0,64.5,1.45,14.5,203.5,51.76,40.64
2016,5,31,6,30,591.0,72.0,1.4,15.0,252.0,57.45,45.67
2016,5,31,6,45,635.0,77.5,1.35,15.5,303.0,61.41,49.03
2016,5,31,7,0,679.0,83.0,1.3,16.0,354.0,65.35,52.26
2016,5,31,7,15,711.0,87.5,1.3,16.5,405.5,68.35,54.6
2016,5,31,7,30,743.0,92.0,1.3,17.0,457.0,77.16,61.94
2016,5,31,7,45,768.0,95.5,1.3,18.0,507.0,79.36,63.34
2016,5,31,8,0,793.0,99.0,1.3,19.0,557.0,81.48,64.68
2016,5,31,8,15,811.0,102.0,1.25,19.5,604.5,83.01,65.64
2016,5,31,8,30,829.0,105.0,1.2,20.0,652.0,84.45,66.52
2016,5,31,8,45,844.0,107.5,1.2,20.5,695.5,85.4,66.99
2016,5,31,9,0,859.0,110.0,1.2,21.0,739.0,96.11,75.63
2016,5,31,9,15,869.5,112.0,1.2,21.5,778.0,96.93,75.97
2016,5,31,9,30,880.0,114.0,1.2,22.0,817.0,97.59,76.21
2016,5,31,9,45,890.5,114.5,1.25,22.5,851.0,130.6,77.6
2016,5,31,10,0,901.0,115.0,1.3,23.0,885.0,185.44,104.8
2016,5,31,10,15,907.5,116.5,1.35,23.5,912.0,241.38,144.32
2016,5,31,10,30,914.0,118.0,1.4,24.0,939.0,297.99,189.8
2016,5,31,10,45,918.0,118.5,1.45,24.5,959.0,353.77,236.77
2016,5,31,11,0,922.0,119.0,1.5,25.0,979.0,409.53,283.85
2016,5,31,11,15,925.0,120.0,1.55,25.0,992.5,464.97,330.52
2016,5,31,11,30,928.0,121.0,1.6,25.0,1006.0,519.95,375.73
2016,5,31,11,45,929.5,121.0,1.65,25.5,1011.5,572.86,417.44
2016,5,31,12,0,931.0,121.0,1.7,26.0,1017.0,624.76,457.08
2016,5,31,12,15,931.0,121.0,1.75,26.0,1015.0,674.5,494.94
2016,5,31,12,30,931.0,121.0,1.8,26.0,1013.0,722.64,530.76
2016,5,31,12,45,933.0,118.0,1.9,26.5,1005.0,768.02,563.27
2016,5,31,13,0,935.0,115.0,2.0,27.0,997.0,811.24,593.36
2016,5,31,13,15,932.0,114.0,2.05,27.0,980.5,849.74,619.18
2016,5,31,13,30,929.0,113.0,2.1,27.0,964.0,885.35,643.08
2016,5,31,13,45,924.0,112.5,2.2,27.0,940.5,916.65,664.65
2016,5,31,14,0,919.0,112.0,2.3,27.0,917.0,944.69,684.22
2016,5,31,14,15,912.5,110.5,2.3,26.5,886.5,967.01,700.62
2016,5,31,14,30,906.0,109.0,2.3,26.0,856.0,985.79,714.94
2016,5,31,14,45,897.0,107.5,2.35,26.0,820.0,998.57,724.71
2016,5,31,15,0,888.0,106.0,2.4,26.0,784.0,1007.68,732.34
2016,5,31,15,15,876.5,104.0,2.4,25.5,743.0,1010.09,736.79
2016,5,31,15,30,865.0,102.0,2.4,25.0,702.0,1008.85,739.12
2016,5,31,15,45,849.5,99.5,2.45,25.0,656.0,1012.9,744.18
2016,5,31,16,0,834.0,97.0,2.5,25.0,610.0,999.86,738.18
2016,5,31,16,15,814.5,93.5,2.45,24.5,561.0,978.03,727.04
2016,5,31,16,30,795.0,90.0,2.4,24.0,512.0,952.94,713.73
2016,5,31,16,45,768.5,86.5,2.4,23.5,461.0,917.73,693.89
2016,5,31,17,0,742.0,83.0,2.4,23.0,410.0,879.84,671.82
2016,5,31,17,15,706.0,78.0,2.3,22.0,358.0,835.15,644.74
2016,5,31,17,30,670.0,73.0,2.2,21.0,306.0,782.75,611.12
2016,5,31,17,45,619.0,67.0,2.15,20.5,255.5,713.75,563.13
2016,5,31,18,0,568.0,61.0,2.1,20.0,205.0,644.86,512.91
2016,5,31,18,15,491.5,53.0,2.05,19.0,157.5,551.37,442.06
2016,5,31,18,30,415.0,45.0,2.0,18.0,110.0,460.79,369.45
2016,5,31,18,45,296.0,34.0,1.95,17.5,72.0,336.23,263.32
2016,5,31,19,0,177.0,23.0,1.9,17.0,34.0,205.32,98.66
2016,5,31,19,15,88.5,11.5,1.95,16.5,17.0,74.42,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,11.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,12.0,11.0,7.87,0.0
2016,6,1,5,15,177.5,24.0,2.35,12.5,42.0,18.31,5.58
2016,6,1,5,30,311.0,38.0,2.4,13.0,73.0,31.12,21.01
2016,6,1,5,45,401.5,48.0,2.5,13.5,117.0,39.09,28.83
2016,6,1,6,0,492.0,58.0,2.6,14.0,161.0,47.06,36.28
2016,6,1,6,15,554.5,65.0,2.55,14.5,210.5,52.41,41.2
2016,6,1,6,30,617.0,72.0,2.5,15.0,260.0,57.78,45.95
2016,6,1,6,45,660.5,77.5,2.5,15.5,312.5,61.79,49.35
2016,6,1,7,0,704.0,83.0,2.5,16.0,365.0,65.77,52.63
2016,6,1,7,15,530.0,132.0,2.5,16.5,360.5,93.06,76.15
2016,6,1,7,30,356.0,181.0,2.5,17.0,356.0,121.83,100.49
2016,6,1,7,45,357.5,202.5,2.5,17.5,394.0,133.42,109.78
2016,6,1,8,0,359.0,224.0,2.5,18.0,432.0,144.44,118.51
2016,6,1,8,15,361.0,245.0,2.45,18.5,469.0,154.64,126.45
2016,6,1,8,30,363.0,266.0,2.4,19.0,506.0,164.28,133.84
2016,6,1,8,45,622.0,187.5,2.4,19.5,630.5,117.5,94.24
2016,6,1,9,0,881.0,109.0,2.4,20.0,755.0,96.26,76.11
2016,6,1,9,15,891.5,111.0,2.35,20.0,794.5,97.12,76.68
2016,6,1,9,30,902.0,113.0,2.3,20.0,834.0,97.83,77.11
2016,6,1,9,45,912.5,113.5,2.3,20.5,868.0,131.81,78.73
2016,6,1,10,0,923.0,114.0,2.3,21.0,902.0,187.85,106.93
2016,6,1,10,15,929.0,115.0,2.3,21.0,929.5,244.62,147.91
2016,6,1,10,30,935.0,116.0,2.3,21.0,957.0,302.0,195.2
2016,6,1,10,45,938.0,118.0,2.3,21.5,977.0,359.45,244.47
2016,6,1,11,0,941.0,120.0,2.3,22.0,997.0,416.8,293.77
2016,6,1,11,15,943.5,120.5,2.3,22.0,1010.5,472.76,341.81
2016,6,1,11,30,946.0,121.0,2.3,22.0,1024.0,528.16,388.25
2016,6,1,11,45,945.5,122.5,2.3,22.5,1029.0,581.92,431.36
2016,6,1,12,0,945.0,124.0,2.3,23.0,1034.0,634.51,472.14
2016,6,1,12,15,944.5,124.0,2.3,23.0,1032.0,684.69,510.87
2016,6,1,12,30,944.0,124.0,2.3,23.0,1030.0,733.21,547.4
2016,6,1,12,45,930.5,131.0,2.35,23.0,1017.0,775.81,579.12
2016,6,1,13,0,917.0,138.0,2.4,23.0,1004.0,815.48,608.2
2016,6,1,13,15,913.5,137.0,2.4,23.0,986.5,853.65,634.39
2016,6,1,13,30,910.0,136.0,2.4,23.0,969.0,888.94,658.19
2016,6,1,13,45,771.0,206.5,2.45,23.0,900.0,890.45,659.64
2016,6,1,14,0,632.0,277.0,2.5,23.0,831.0,861.03,638.32
2016,6,1,14,15,756.0,204.5,2.45,22.5,845.0,935.83,693.32
2016,6,1,14,30,880.0,132.0,2.4,22.0,859.0,983.47,725.96
2016,6,1,14,45,869.0,130.5,2.4,22.0,822.0,1009.09,743.47
2016,6,1,15,0,858.0,129.0,2.4,22.0,785.0,1016.62,749.52
2016,6,1,15,15,845.0,126.0,2.4,21.5,743.0,1016.72,752.53
2016,6,1,15,30,832.0,123.0,2.4,21.0,701.0,1013.04,753.3
2016,6,1,15,45,816.5,119.5,2.4,21.0,655.5,1002.55,748.32
2016,6,1,16,0,801.0,116.0,2.4,21.0,610.0,988.44,741.11
2016,6,1,16,15,619.5,149.0,2.35,20.5,512.5,851.97,651.49
2016,6,1,16,30,438.0,182.0,2.3,20.0,415.0,695.0,542.62
2016,6,1,16,45,412.0,167.0,2.3,20.0,369.0,651.42,513.81
2016,6,1,17,0,386.0,152.0,2.3,20.0,323.0,606.27,482.28
2016,6,1,17,15,506.5,119.0,2.25,19.5,314.0,680.91,541.67
2016,6,1,17,30,627.0,86.0,2.2,19.0,305.0,758.67,599.82
2016,6,1,17,45,576.0,78.0,2.2,18.5,254.5,687.75,548.84
2016,6,1,18,0,525.0,70.0,2.2,18.0,204.0,616.87,496.65
2016,6,1,18,15,447.0,60.5,2.1,17.0,157.0,520.89,422.64
2016,6,1,18,30,369.0,51.0,2.0,16.0,110.0,427.69,346.99
2016,6,1,18,45,256.5,38.0,1.9,15.5,72.0,306.76,243.02
2016,6,1,19,0,144.0,25.0,1.8,15.0,34.0,184.49,95.83
2016,6,1,19,15,72.0,12.5,1.85,14.5,17.0,63.05,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.0,1.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,46.0,10.0,1.7,11.0,11.0,7.87,0.0
2016,6,2,5,15,180.0,24.0,1.65,11.5,42.5,18.32,5.88
2016,6,2,5,30,314.0,38.0,1.6,12.0,74.0,31.12,21.15
2016,6,2,5,45,409.0,47.5,1.6,12.5,118.5,38.72,28.66
2016,6,2,6,0,504.0,57.0,1.6,13.0,163.0,46.36,35.84
2016,6,2,6,15,565.5,64.0,1.5,13.5,213.0,51.76,40.81
2016,6,2,6,30,627.0,71.0,1.4,14.0,263.0,57.17,45.61
2016,6,2,6,45,452.0,110.5,1.35,14.5,262.0,79.38,65.1
2016,6,2,7,0,277.0,150.0,1.3,15.0,261.0,102.72,85.19
2016,6,2,7,15,527.0,120.0,1.2,15.5,366.5,87.07,71.1
2016,6,2,7,30,777.0,90.0,1.1,16.0,472.0,76.43,61.51
2016,6,2,7,45,800.5,93.5,1.05,17.0,523.0,78.7,63.02
2016,6,2,8,0,824.0,97.0,1.0,18.0,574.0,80.9,64.42
