Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,841.5,100.0,0.95,18.5,622.0,82.52,65.46
2016,6,2,8,30,859.0,103.0,0.9,19.0,670.0,84.04,66.41
2016,6,2,8,45,872.0,105.5,0.85,19.5,713.5,94.44,74.84
2016,6,2,9,0,885.0,108.0,0.8,20.0,757.0,95.84,75.64
2016,6,2,9,15,895.5,110.0,0.75,20.5,796.5,96.73,76.04
2016,6,2,9,30,906.0,112.0,0.7,21.0,836.0,97.45,76.32
2016,6,2,9,45,907.0,117.5,0.7,21.5,867.0,133.56,79.58
2016,6,2,10,0,908.0,123.0,0.7,22.0,898.0,190.66,108.58
2016,6,2,10,15,913.5,124.0,0.7,22.5,925.0,246.56,147.83
2016,6,2,10,30,919.0,125.0,0.7,23.0,952.0,303.02,192.81
2016,6,2,10,45,923.0,126.0,0.75,23.5,972.0,359.38,239.79
2016,6,2,11,0,927.0,127.0,0.8,24.0,992.0,415.74,286.83
2016,6,2,11,15,929.0,127.5,0.85,24.5,1004.5,470.81,332.09
2016,6,2,11,30,931.0,128.0,0.9,25.0,1017.0,525.29,375.62
2016,6,2,11,45,931.5,128.5,0.95,25.5,1022.5,578.24,416.67
2016,6,2,12,0,932.0,129.0,1.0,26.0,1028.0,630.13,455.6
2016,6,2,12,15,931.5,128.5,1.05,26.0,1025.5,679.44,492.51
2016,6,2,12,30,931.0,128.0,1.1,26.0,1023.0,727.1,527.38
2016,6,2,12,45,935.5,123.5,1.2,26.5,1015.0,773.36,560.1
2016,6,2,13,0,940.0,119.0,1.3,27.0,1007.0,817.56,590.6
2016,6,2,13,15,936.5,118.0,1.4,27.0,990.0,856.0,616.52
2016,6,2,13,30,933.0,117.0,1.5,27.0,973.0,891.51,640.59
2016,6,2,13,45,927.5,116.0,1.6,27.0,948.5,922.2,661.64
2016,6,2,14,0,922.0,115.0,1.7,27.0,924.0,949.56,680.69
2016,6,2,14,15,915.0,113.5,1.75,27.0,893.0,971.63,695.88
2016,6,2,14,30,908.0,112.0,1.8,27.0,862.0,990.13,709.0
2016,6,2,14,45,898.0,110.5,1.9,27.0,825.5,1002.11,718.82
2016,6,2,15,0,888.0,109.0,2.0,27.0,789.0,1010.38,726.52
2016,6,2,15,15,876.0,106.5,2.05,26.5,747.5,1011.88,730.96
2016,6,2,15,30,864.0,104.0,2.1,26.0,706.0,1009.7,733.28
2016,6,2,15,45,848.0,101.5,2.15,26.0,659.5,1013.45,738.16
2016,6,2,16,0,832.0,99.0,2.2,26.0,613.0,999.99,732.03
2016,6,2,16,15,812.0,95.5,2.2,25.5,564.0,977.75,721.26
2016,6,2,16,30,792.0,92.0,2.2,25.0,515.0,952.25,708.33
2016,6,2,16,45,765.0,88.5,2.25,24.5,463.5,916.63,688.91
2016,6,2,17,0,738.0,85.0,2.3,24.0,412.0,878.33,667.19
2016,6,2,17,15,702.0,80.0,2.25,23.0,360.5,834.04,640.98
2016,6,2,17,30,666.0,75.0,2.2,22.0,309.0,781.76,608.03
2016,6,2,17,45,616.0,68.5,2.2,21.5,258.0,713.13,560.88
2016,6,2,18,0,566.0,62.0,2.2,21.0,207.0,644.55,511.42
2016,6,2,18,15,491.0,54.0,2.1,20.0,160.0,552.43,441.71
2016,6,2,18,30,416.0,46.0,2.0,19.0,113.0,463.09,370.34
2016,6,2,18,45,301.5,35.0,1.95,18.0,74.5,341.99,268.64
2016,6,2,19,0,187.0,24.0,1.9,17.0,36.0,216.55,119.4
2016,6,2,19,15,93.5,12.0,1.9,16.5,18.0,78.6,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,1.1,14.0,12.0,7.87,0.0
2016,6,3,5,15,194.0,23.0,1.1,14.5,43.0,18.73,6.22
2016,6,3,5,30,327.0,36.0,1.1,15.0,74.0,29.49,19.52
2016,6,3,5,45,416.5,45.0,1.1,15.5,117.5,36.73,26.57
2016,6,3,6,0,506.0,54.0,1.1,16.0,161.0,44.01,33.33
2016,6,3,6,15,565.5,61.0,1.0,16.5,210.0,49.47,38.3
2016,6,3,6,30,625.0,68.0,0.9,17.0,259.0,54.92,43.08
2016,6,3,6,45,666.0,73.0,0.85,17.5,310.5,58.65,46.21
2016,6,3,7,0,707.0,78.0,0.8,18.0,362.0,62.36,49.23
2016,6,3,7,15,737.0,82.0,0.75,18.5,413.0,70.47,55.98
2016,6,3,7,30,767.0,86.0,0.7,19.0,464.0,73.38,58.15
2016,6,3,7,45,790.0,89.5,0.65,20.0,514.0,75.71,59.68
2016,6,3,8,0,813.0,93.0,0.6,21.0,564.0,77.96,61.13
2016,6,3,8,15,830.0,96.0,0.55,22.0,611.0,79.64,62.08
2016,6,3,8,30,847.0,99.0,0.5,23.0,658.0,90.24,70.44
2016,6,3,8,45,860.0,101.0,0.5,24.0,701.0,91.58,71.02
2016,6,3,9,0,873.0,103.0,0.5,25.0,744.0,92.75,71.51
2016,6,3,9,15,883.0,105.0,0.45,25.5,782.0,93.68,71.94
2016,6,3,9,30,893.0,107.0,0.4,26.0,820.0,94.46,72.25
2016,6,3,9,45,907.0,104.5,0.4,27.0,854.5,126.95,72.57
2016,6,3,10,0,921.0,102.0,0.4,28.0,889.0,181.25,98.15
2016,6,3,10,15,799.5,182.0,0.55,28.5,880.5,250.91,151.87
2016,6,3,10,30,678.0,262.0,0.7,29.0,872.0,311.31,202.72
2016,6,3,10,45,596.5,316.5,0.85,29.5,861.5,369.99,250.98
2016,6,3,11,0,515.0,371.0,1.0,30.0,851.0,414.9,288.21
2016,6,3,11,15,728.0,239.5,1.1,30.0,929.0,455.96,318.23
2016,6,3,11,30,941.0,108.0,1.2,30.0,1007.0,517.08,364.54
2016,6,3,11,45,940.5,109.5,1.35,30.0,1012.0,570.23,406.71
2016,6,3,12,0,940.0,111.0,1.5,30.0,1017.0,622.19,447.02
2016,6,3,12,15,939.0,111.0,1.6,30.0,1015.0,671.41,484.19
2016,6,3,12,30,938.0,111.0,1.7,30.0,1013.0,718.89,519.34
2016,6,3,12,45,924.5,118.5,1.8,30.0,1000.0,761.32,550.21
2016,6,3,13,0,911.0,126.0,1.9,30.0,987.0,800.86,578.59
2016,6,3,13,15,907.5,125.0,1.95,30.0,970.5,838.37,603.61
2016,6,3,13,30,904.0,124.0,2.0,30.0,954.0,873.04,626.63
2016,6,3,13,45,898.5,123.0,2.05,30.0,930.0,902.98,646.62
2016,6,3,14,0,893.0,122.0,2.1,30.0,906.0,929.68,664.61
2016,6,3,14,15,886.0,120.5,2.1,29.5,876.0,951.19,680.26
2016,6,3,14,30,879.0,119.0,2.1,29.0,846.0,969.21,693.89
2016,6,3,14,45,869.5,117.0,2.15,29.0,810.0,980.79,702.76
2016,6,3,15,0,860.0,115.0,2.2,29.0,774.0,988.74,709.56
2016,6,3,15,15,848.0,112.5,2.15,29.0,733.5,990.07,711.26
2016,6,3,15,30,836.0,110.0,2.1,29.0,693.0,1001.78,719.77
2016,6,3,15,45,795.0,111.0,2.1,29.0,636.5,970.45,701.46
2016,6,3,16,0,754.0,112.0,2.1,29.0,580.0,935.42,681.08
2016,6,3,16,15,759.5,104.5,2.05,28.5,543.0,934.78,683.87
2016,6,3,16,30,765.0,97.0,2.0,28.0,506.0,930.78,684.22
2016,6,3,16,45,738.0,92.5,2.0,27.5,455.5,894.19,663.6
2016,6,3,17,0,711.0,88.0,2.0,27.0,405.0,861.97,645.77
2016,6,3,17,15,674.5,83.0,1.9,26.0,354.0,811.17,614.9
2016,6,3,17,30,638.0,78.0,1.8,25.0,303.0,758.93,582.0
2016,6,3,17,45,587.5,71.5,1.7,24.5,253.0,690.44,534.92
2016,6,3,18,0,537.0,65.0,1.6,24.0,203.0,622.03,485.83
2016,6,3,18,15,463.5,56.5,1.55,23.0,157.0,531.3,418.67
2016,6,3,18,30,390.0,48.0,1.5,22.0,111.0,443.25,349.78
2016,6,3,18,45,281.0,36.0,1.45,21.0,73.5,326.33,253.41
2016,6,3,19,0,172.0,24.0,1.4,20.0,36.0,205.43,116.93
2016,6,3,19,15,86.0,12.0,1.4,19.5,18.0,73.1,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,16.0,5.0,3.93,0.0
2016,6,4,5,15,0.0,18.5,0.9,16.0,18.5,14.12,3.38
2016,6,4,5,30,0.0,32.0,0.8,16.0,32.0,24.24,15.0
2016,6,4,5,45,0.5,51.0,0.75,16.5,51.0,37.88,27.49
2016,6,4,6,0,1.0,70.0,0.7,17.0,70.0,51.39,39.67
2016,6,4,6,15,9.0,89.5,0.7,17.5,92.0,65.21,51.93
2016,6,4,6,30,17.0,109.0,0.7,18.0,114.0,78.98,63.87
2016,6,4,6,45,23.0,128.5,0.7,18.5,136.5,92.67,75.47
2016,6,4,7,0,29.0,148.0,0.7,19.0,159.0,103.03,83.98
2016,6,4,7,15,31.0,167.5,0.75,19.0,181.0,115.46,94.28
2016,6,4,7,30,33.0,187.0,0.8,19.0,203.0,127.65,104.25
2016,6,4,7,45,19.5,183.5,0.85,19.5,193.5,132.12,107.43
2016,6,4,8,0,6.0,180.0,0.9,20.0,184.0,130.67,105.66
2016,6,4,8,15,95.0,240.5,0.95,20.0,303.0,161.52,130.93
2016,6,4,8,30,184.0,301.0,1.0,20.0,422.0,185.83,150.4
2016,6,4,8,45,261.0,308.0,1.05,20.5,492.5,180.25,145.12
2016,6,4,9,0,338.0,315.0,1.1,21.0,563.0,184.15,147.71
2016,6,4,9,15,260.5,349.5,1.1,21.0,547.0,195.35,156.41
2016,6,4,9,30,183.0,384.0,1.1,21.0,531.0,221.63,177.12
2016,6,4,9,45,127.5,389.5,1.1,21.5,494.0,231.76,173.25
2016,6,4,10,0,72.0,395.0,1.1,22.0,457.0,258.18,192.72
2016,6,4,10,15,85.5,415.5,1.15,22.0,491.5,282.23,209.64
2016,6,4,10,30,99.0,436.0,1.2,22.0,526.0,308.54,228.76
2016,6,4,10,45,84.0,436.5,1.25,22.0,514.0,317.34,236.2
2016,6,4,11,0,69.0,437.0,1.3,22.0,502.0,324.19,242.17
2016,6,4,11,15,100.0,458.5,1.3,22.0,554.0,361.27,269.31
2016,6,4,11,30,131.0,480.0,1.3,22.0,606.0,395.95,294.71
2016,6,4,11,45,192.5,479.0,1.35,22.5,664.5,444.88,330.05
2016,6,4,12,0,254.0,478.0,1.4,23.0,723.0,497.1,367.67
2016,6,4,12,15,327.5,446.5,1.4,23.0,762.0,546.41,403.92
2016,6,4,12,30,401.0,415.0,1.4,23.0,801.0,600.05,443.15
2016,6,4,12,45,263.5,444.0,1.4,23.5,696.5,554.73,409.67
2016,6,4,13,0,126.0,473.0,1.4,24.0,592.0,489.9,361.99
2016,6,4,13,15,73.5,400.0,1.4,24.0,469.5,389.77,290.86
2016,6,4,13,30,21.0,327.0,1.4,24.0,347.0,278.35,208.94
2016,6,4,13,45,146.0,373.0,1.45,24.5,502.5,462.06,346.69
2016,6,4,14,0,271.0,419.0,1.5,25.0,658.0,646.82,476.75
2016,6,4,14,15,441.0,340.5,1.5,25.0,713.0,764.89,560.11
2016,6,4,14,30,611.0,262.0,1.5,25.0,768.0,876.53,637.81
2016,6,4,14,45,714.0,195.5,1.5,25.5,762.5,933.44,675.29
2016,6,4,15,0,817.0,129.0,1.5,26.0,757.0,975.2,701.13
2016,6,4,15,15,804.5,126.5,1.5,25.5,717.0,975.87,703.89
2016,6,4,15,30,792.0,124.0,1.5,25.0,677.0,972.93,705.01
2016,6,4,15,45,780.5,118.5,1.55,25.0,633.5,964.11,701.88
2016,6,4,16,0,769.0,113.0,1.6,25.0,590.0,951.81,696.66
2016,6,4,16,15,748.0,109.0,1.6,24.5,542.5,928.18,684.8
2016,6,4,16,30,727.0,105.0,1.6,24.0,495.0,908.65,675.66
2016,6,4,16,45,704.5,99.0,1.65,24.0,446.5,875.45,656.49
2016,6,4,17,0,682.0,93.0,1.7,24.0,398.0,839.75,635.33
2016,6,4,17,15,645.5,87.5,1.7,23.0,348.0,788.75,604.81
2016,6,4,17,30,609.0,82.0,1.7,22.0,298.0,736.35,572.1
2016,6,4,17,45,564.0,74.0,1.7,21.5,249.5,671.68,527.78
2016,6,4,18,0,519.0,66.0,1.7,21.0,201.0,606.93,481.2
2016,6,4,18,15,447.5,57.0,1.65,20.0,155.5,517.86,414.12
2016,6,4,18,30,376.0,48.0,1.6,19.0,110.0,431.47,345.47
2016,6,4,18,45,275.5,36.0,1.55,18.0,73.0,321.98,253.78
2016,6,4,19,0,175.0,24.0,1.5,17.0,36.0,208.36,125.12
2016,6,4,19,15,87.5,12.0,1.55,16.5,18.0,74.26,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,12.0,12.0,7.87,0.0
2016,6,5,5,15,185.0,23.5,1.65,12.5,42.5,17.98,6.14
2016,6,5,5,30,307.0,37.0,1.7,13.0,73.0,30.21,20.33
2016,6,5,5,45,394.5,46.5,1.8,13.5,116.0,37.78,27.72
2016,6,5,6,0,482.0,56.0,1.9,14.0,159.0,45.35,34.79
2016,6,5,6,15,241.0,75.0,1.85,14.5,126.5,54.13,42.74
2016,6,5,6,30,0.0,94.0,1.8,15.0,94.0,69.26,56.12
2016,6,5,6,45,1.0,112.5,1.8,15.5,113.0,82.33,67.42
2016,6,5,7,0,2.0,131.0,1.8,16.0,132.0,95.3,78.43
2016,6,5,7,15,29.0,164.5,1.8,16.5,179.0,113.76,93.97
2016,6,5,7,30,56.0,198.0,1.8,17.0,226.0,134.05,110.8
2016,6,5,7,45,127.5,225.5,1.8,17.5,297.5,146.18,120.45
2016,6,5,8,0,199.0,253.0,1.8,18.0,369.0,162.32,133.35
2016,6,5,8,15,324.0,246.0,1.85,18.5,452.5,154.15,125.83
2016,6,5,8,30,449.0,239.0,1.9,19.0,536.0,144.37,117.12
2016,6,5,8,45,652.5,174.5,2.0,19.5,638.0,110.75,88.55
2016,6,5,9,0,856.0,110.0,2.1,20.0,740.0,96.0,75.87
2016,6,5,9,15,866.5,112.0,2.15,20.5,778.0,96.8,76.25
2016,6,5,9,30,877.0,114.0,2.2,21.0,816.0,97.45,76.48
2016,6,5,9,45,892.5,111.5,2.3,21.5,851.0,129.5,76.99
2016,6,5,10,0,908.0,109.0,2.4,22.0,886.0,183.2,103.51
2016,6,5,10,15,913.5,110.5,2.4,22.0,913.0,239.02,143.72
2016,6,5,10,30,919.0,112.0,2.4,22.0,940.0,295.41,190.1
2016,6,5,10,45,922.0,113.5,2.45,22.5,959.5,351.42,238.15
2016,6,5,11,0,925.0,115.0,2.5,23.0,979.0,407.33,286.32
2016,6,5,11,15,927.5,115.5,2.5,23.0,992.0,462.15,333.43
2016,6,5,11,30,930.0,116.0,2.5,23.0,1005.0,516.43,379.03
2016,6,5,11,45,930.5,116.5,2.5,23.0,1010.5,568.97,422.11
2016,6,5,12,0,931.0,117.0,2.5,23.0,1016.0,620.43,463.15
2016,6,5,12,15,931.0,117.0,2.45,23.0,1014.5,669.94,501.42
2016,6,5,12,30,931.0,117.0,2.4,23.0,1013.0,717.88,537.49
2016,6,5,12,45,921.5,122.0,2.4,23.0,1001.5,761.04,569.49
2016,6,5,13,0,912.0,127.0,2.4,23.0,990.0,801.57,598.98
2016,6,5,13,15,909.0,126.5,2.4,23.0,974.0,839.98,625.21
2016,6,5,13,30,906.0,126.0,2.4,23.0,958.0,875.62,649.31
2016,6,5,13,45,902.5,124.0,2.4,23.5,935.5,906.56,668.93
2016,6,5,14,0,899.0,122.0,2.4,24.0,913.0,934.32,686.4
2016,6,5,14,15,892.5,120.5,2.45,23.5,883.0,956.5,703.41
2016,6,5,14,30,886.0,119.0,2.5,23.0,853.0,975.2,718.36
2016,6,5,14,45,878.0,116.5,2.55,23.0,818.0,987.93,728.21
2016,6,5,15,0,870.0,114.0,2.6,23.0,783.0,997.03,735.9
2016,6,5,15,15,858.0,111.5,2.65,22.5,742.0,998.53,740.24
2016,6,5,15,30,846.0,109.0,2.7,22.0,701.0,1010.33,751.64
2016,6,5,15,45,832.0,105.5,2.75,22.0,656.0,1001.39,747.96
2016,6,5,16,0,818.0,102.0,2.8,22.0,611.0,988.88,742.19
2016,6,5,16,15,798.0,98.5,2.8,21.5,562.5,966.8,731.03
2016,6,5,16,30,778.0,95.0,2.8,21.0,514.0,941.49,717.66
2016,6,5,16,45,753.0,91.0,2.85,21.0,463.5,907.51,697.15
2016,6,5,17,0,728.0,87.0,2.9,21.0,413.0,877.55,679.11
2016,6,5,17,15,692.5,82.0,2.85,20.0,361.5,827.54,648.1
2016,6,5,17,30,657.0,77.0,2.8,19.0,310.0,776.0,614.9
2016,6,5,17,45,609.0,70.5,2.8,18.5,260.0,709.51,568.18
2016,6,5,18,0,561.0,64.0,2.8,18.0,210.0,642.96,519.17
2016,6,5,18,15,488.5,55.5,2.7,17.5,163.0,552.52,448.64
2016,6,5,18,30,416.0,47.0,2.6,17.0,116.0,464.74,376.79
2016,6,5,18,45,308.0,36.0,2.55,16.5,77.5,348.76,278.07
2016,6,5,19,0,200.0,25.0,2.5,16.0,39.0,230.72,144.7
2016,6,5,19,15,100.0,12.5,2.5,15.5,19.5,83.96,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.45,12.5,6.0,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.5,13.0,12.0,7.87,0.0
2016,6,6,5,15,183.0,22.5,2.5,13.5,41.5,18.25,6.37
2016,6,6,5,30,301.0,35.0,2.5,14.0,71.0,28.5,18.77
2016,6,6,5,45,385.5,44.5,2.5,14.5,112.5,36.09,26.11
2016,6,6,6,0,470.0,54.0,2.5,15.0,154.0,43.67,33.15
2016,6,6,6,15,526.5,61.0,2.45,15.0,200.5,49.02,38.12
2016,6,6,6,30,583.0,68.0,2.4,15.0,247.0,54.36,42.92
2016,6,6,6,45,291.5,97.5,2.4,15.5,187.0,68.58,55.35
2016,6,6,7,0,0.0,127.0,2.4,16.0,127.0,92.74,76.24
2016,6,6,7,15,6.0,148.0,2.4,16.5,151.0,107.31,88.45
2016,6,6,7,30,12.0,169.0,2.4,17.0,175.0,121.76,100.38
2016,6,6,7,45,25.5,199.0,2.4,17.5,213.5,141.71,116.8
2016,6,6,8,0,39.0,229.0,2.4,18.0,252.0,152.89,125.59
2016,6,6,8,15,79.5,264.5,2.4,18.0,316.0,173.39,142.35
2016,6,6,8,30,120.0,300.0,2.4,18.0,380.0,183.58,150.37
2016,6,6,8,45,240.0,304.5,2.45,18.5,477.0,177.96,145.03
2016,6,6,9,0,360.0,309.0,2.5,19.0,574.0,182.02,147.78
2016,6,6,9,15,354.0,329.5,2.5,19.5,601.5,189.4,153.23
2016,6,6,9,30,348.0,350.0,2.5,20.0,629.0,196.2,158.16
2016,6,6,9,45,605.5,232.5,2.55,20.5,741.0,154.45,103.62
2016,6,6,10,0,863.0,115.0,2.6,21.0,853.0,180.47,103.59
2016,6,6,10,15,869.0,116.5,2.6,21.0,879.5,233.84,142.25
2016,6,6,10,30,875.0,118.0,2.6,21.0,906.0,287.85,186.88
2016,6,6,10,45,880.0,118.5,2.65,21.0,926.0,341.44,233.52
2016,6,6,11,0,885.0,119.0,2.7,21.0,946.0,395.16,280.7
2016,6,6,11,15,888.0,119.5,2.65,21.0,959.0,448.01,326.55
2016,6,6,11,30,891.0,120.0,2.6,21.0,972.0,500.44,370.98
2016,6,6,11,45,892.5,120.0,2.6,21.5,978.0,551.17,412.3
2016,6,6,12,0,894.0,120.0,2.6,22.0,984.0,600.98,451.6
2016,6,6,12,15,894.0,120.0,2.6,22.0,982.5,648.74,489.12
2016,6,6,12,30,894.0,120.0,2.6,22.0,981.0,695.0,524.62
2016,6,6,12,45,886.0,124.0,2.6,22.0,970.5,736.87,556.1
2016,6,6,13,0,878.0,128.0,2.6,22.0,960.0,776.28,585.2
2016,6,6,13,15,874.5,127.0,2.6,22.0,944.0,812.56,610.55
2016,6,6,13,30,871.0,126.0,2.6,22.0,928.0,846.09,633.61
2016,6,6,13,45,865.5,125.5,2.6,22.0,905.0,875.44,653.81
2016,6,6,14,0,860.0,125.0,2.6,22.0,882.0,901.69,671.95
2016,6,6,14,15,853.0,123.5,2.6,21.5,853.0,922.43,687.8
2016,6,6,14,30,846.0,122.0,2.6,21.0,824.0,939.8,701.58
2016,6,6,14,45,836.0,120.0,2.65,21.0,789.0,950.36,710.09
2016,6,6,15,0,826.0,118.0,2.7,21.0,754.0,957.4,716.46
2016,6,6,15,15,814.0,115.5,2.7,20.5,714.5,972.56,729.44
2016,6,6,15,30,802.0,113.0,2.7,20.0,675.0,970.14,730.73
2016,6,6,15,45,786.0,110.5,2.75,20.0,631.5,960.14,726.27
2016,6,6,16,0,770.0,108.0,2.8,20.0,588.0,946.73,719.65
2016,6,6,16,15,749.5,104.5,2.85,19.5,541.0,924.26,708.22
2016,6,6,16,30,729.0,101.0,2.9,19.0,494.0,898.7,694.57
2016,6,6,16,45,703.5,96.5,2.95,18.5,445.5,871.0,679.18
2016,6,6,17,0,678.0,92.0,3.0,18.0,397.0,834.39,657.02
2016,6,6,17,15,642.5,86.5,3.0,17.5,347.5,784.5,624.26
2016,6,6,17,30,607.0,81.0,3.0,17.0,298.0,733.21,589.39
2016,6,6,17,45,560.0,74.0,3.0,17.0,250.0,668.08,541.53
2016,6,6,18,0,513.0,67.0,3.0,17.0,202.0,602.93,491.69
2016,6,6,18,15,443.0,58.0,2.95,16.5,157.0,515.36,422.56
2016,6,6,18,30,373.0,49.0,2.9,16.0,112.0,430.34,352.24
2016,6,6,18,45,273.5,37.0,2.9,15.5,75.0,317.06,255.15
2016,6,6,19,0,174.0,25.0,2.9,15.0,38.0,210.95,136.33
2016,6,6,19,15,87.0,12.5,2.9,14.5,19.0,74.38,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,6,7,5,15,161.5,24.5,2.4,13.0,41.5,18.64,6.74
2016,6,7,5,30,274.0,38.0,2.4,13.0,71.0,29.0,19.3
2016,6,7,5,45,363.5,48.0,2.45,13.5,113.0,38.76,28.58
2016,6,7,6,0,453.0,58.0,2.5,14.0,155.0,46.66,35.94
2016,6,7,6,15,512.5,65.5,2.45,14.5,202.5,52.29,41.1
2016,6,7,6,30,572.0,73.0,2.4,15.0,250.0,57.9,46.06
2016,6,7,6,45,286.0,82.5,2.35,15.5,171.0,58.8,46.71
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,69.53,55.92
2016,6,7,7,15,0.0,118.0,2.25,16.0,118.0,87.79,71.68
2016,6,7,7,30,0.0,144.0,2.2,16.0,144.0,105.68,86.91
2016,6,7,7,45,0.0,149.0,2.15,16.5,149.0,109.74,89.9
2016,6,7,8,0,0.0,154.0,2.1,17.0,154.0,113.71,92.81
2016,6,7,8,15,8.0,190.5,2.1,17.5,196.0,138.26,113.11
2016,6,7,8,30,16.0,227.0,2.1,18.0,238.0,162.12,132.5
2016,6,7,8,45,13.5,227.0,2.15,18.5,236.5,162.94,132.54
2016,6,7,9,0,11.0,227.0,2.2,19.0,235.0,163.58,132.5
2016,6,7,9,15,18.0,264.5,2.25,19.5,279.0,187.63,151.73
2016,6,7,9,30,25.0,302.0,2.3,20.0,323.0,210.96,170.09
2016,6,7,9,45,40.0,340.5,2.35,20.5,374.5,218.55,166.88
2016,6,7,10,0,55.0,379.0,2.4,21.0,426.0,247.97,187.64
2016,6,7,10,15,90.5,411.5,2.45,21.0,492.5,280.96,210.8
2016,6,7,10,30,126.0,444.0,2.5,21.0,559.0,305.25,227.85
2016,6,7,10,45,287.5,415.5,2.6,21.0,682.5,341.6,251.02
2016,6,7,11,0,449.0,387.0,2.7,21.0,806.0,399.38,292.75
2016,6,7,11,15,674.5,257.0,2.75,21.0,896.5,443.41,325.83
2016,6,7,11,30,900.0,127.0,2.8,21.0,987.0,508.55,377.19
2016,6,7,11,45,901.5,127.0,2.85,21.0,993.0,559.9,419.9
2016,6,7,12,0,903.0,127.0,2.9,21.0,999.0,610.33,460.85
2016,6,7,12,15,903.5,126.5,2.9,21.0,998.0,658.68,499.07
2016,6,7,12,30,904.0,126.0,2.9,21.0,997.0,705.56,535.27
2016,6,7,12,45,906.5,123.0,2.95,21.0,989.5,750.22,569.38
2016,6,7,13,0,909.0,120.0,3.0,21.0,982.0,792.86,601.46
2016,6,7,13,15,906.0,119.5,3.0,21.0,966.0,830.93,627.92
2016,6,7,13,30,903.0,119.0,3.0,21.0,950.0,866.25,652.37
2016,6,7,13,45,896.0,119.0,3.05,21.0,926.5,895.64,673.08
2016,6,7,14,0,889.0,119.0,3.1,21.0,903.0,921.78,691.68
2016,6,7,14,15,882.5,117.5,3.1,20.5,874.0,943.63,708.47
2016,6,7,14,30,876.0,116.0,3.1,20.0,845.0,962.04,723.12
2016,6,7,14,45,863.5,116.0,3.15,20.0,809.0,972.7,731.74
2016,6,7,15,0,851.0,116.0,3.2,20.0,773.0,979.76,738.16
2016,6,7,15,15,839.0,114.0,3.2,19.5,732.5,995.69,751.83
2016,6,7,15,30,827.0,112.0,3.2,19.0,692.0,994.13,753.77
2016,6,7,15,45,430.5,177.5,3.2,19.0,478.5,668.45,524.05
2016,6,7,16,0,34.0,243.0,3.2,19.0,265.0,268.18,211.18
2016,6,7,16,15,29.5,221.0,3.15,18.5,239.0,244.17,194.17
2016,6,7,16,30,25.0,199.0,3.1,18.0,213.0,198.69,158.65
2016,6,7,16,45,39.0,188.5,3.1,18.0,207.5,227.19,182.91
2016,6,7,17,0,53.0,178.0,3.1,18.0,202.0,234.98,190.39
2016,6,7,17,15,26.5,135.5,3.1,17.5,147.5,160.54,129.53
2016,6,7,17,30,0.0,93.0,3.1,17.0,93.0,76.3,58.86
2016,6,7,17,45,0.0,78.0,3.1,16.5,78.0,63.36,48.21
2016,6,7,18,0,0.0,63.0,3.1,16.0,63.0,50.22,37.13
2016,6,7,18,15,0.0,49.0,3.0,15.5,49.0,37.9,26.58
2016,6,7,18,30,0.0,35.0,2.9,15.0,35.0,26.74,16.9
2016,6,7,18,45,0.0,23.5,2.85,14.5,23.5,17.91,9.1
2016,6,7,19,0,0.0,12.0,2.8,14.0,12.0,9.11,0.55
2016,6,7,19,15,0.0,6.0,2.8,13.5,6.0,4.72,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,12.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,14.0,2.95,12.0,14.0,10.65,1.5
2016,6,8,5,30,0.0,24.0,3.0,12.0,24.0,18.3,10.16
2016,6,8,5,45,0.0,38.0,3.15,12.5,38.0,29.06,20.13
2016,6,8,6,0,0.0,52.0,3.3,13.0,52.0,39.46,29.68
2016,6,8,6,15,0.0,67.5,3.35,13.5,67.5,50.78,39.92
2016,6,8,6,30,0.0,83.0,3.4,14.0,83.0,62.03,49.92
2016,6,8,6,45,0.0,99.0,3.5,14.5,99.0,73.55,59.96
2016,6,8,7,0,0.0,115.0,3.6,15.0,115.0,84.98,69.75
2016,6,8,7,15,14.5,150.0,3.65,15.0,157.0,108.73,90.28
2016,6,8,7,30,29.0,185.0,3.7,15.0,199.0,126.49,105.36
2016,6,8,7,45,67.0,219.0,3.75,15.5,256.5,146.94,122.36
2016,6,8,8,0,105.0,253.0,3.8,16.0,314.0,166.77,138.57
2016,6,8,8,15,77.5,263.5,3.8,16.0,311.0,172.84,143.25
2016,6,8,8,30,50.0,274.0,3.8,16.0,308.0,178.56,147.65
2016,6,8,8,45,68.0,304.0,3.85,16.5,352.5,194.86,160.63
2016,6,8,9,0,86.0,334.0,3.9,17.0,397.0,210.6,172.99
2016,6,8,9,15,174.5,353.0,3.9,17.0,490.0,208.78,171.08
2016,6,8,9,30,263.0,372.0,3.9,17.0,583.0,202.84,165.85
2016,6,8,9,45,348.5,356.5,3.9,17.5,648.0,215.36,159.53
2016,6,8,10,0,434.0,341.0,3.9,18.0,713.0,233.07,163.6
2016,6,8,10,15,476.0,343.5,3.9,18.0,763.5,275.38,193.29
2016,6,8,10,30,518.0,346.0,3.9,18.0,814.0,322.89,230.06
2016,6,8,10,45,702.5,240.0,3.9,18.0,888.5,350.5,249.22
2016,6,8,11,0,887.0,134.0,3.9,18.0,963.0,403.75,291.54
2016,6,8,11,15,743.0,237.0,3.95,18.0,938.0,458.81,341.85
2016,6,8,11,30,599.0,340.0,4.0,18.0,913.0,511.75,387.19
2016,6,8,11,45,744.5,239.5,4.05,18.5,956.0,557.85,424.61
2016,6,8,12,0,890.0,139.0,4.1,19.0,999.0,610.28,467.48
2016,6,8,12,15,889.5,139.0,4.1,18.5,997.5,658.04,507.01
2016,6,8,12,30,889.0,139.0,4.1,18.0,996.0,704.33,544.68
2016,6,8,12,45,690.5,264.5,4.1,18.0,926.0,721.98,555.86
2016,6,8,13,0,492.0,390.0,4.1,18.0,856.0,712.94,546.69
2016,6,8,13,15,511.5,372.5,4.05,18.0,850.0,746.81,572.69
2016,6,8,13,30,531.0,355.0,4.0,18.0,844.0,779.27,597.26
2016,6,8,13,45,684.5,253.5,4.0,18.0,867.5,854.99,656.08
2016,6,8,14,0,838.0,152.0,4.0,18.0,891.0,920.04,704.31
2016,6,8,14,15,830.0,150.0,3.95,17.5,861.5,940.11,719.74
2016,6,8,14,30,822.0,148.0,3.9,17.0,832.0,956.65,733.19
2016,6,8,14,45,728.0,184.5,3.85,17.0,771.5,934.46,718.52
2016,6,8,15,0,634.0,221.0,3.8,17.0,711.0,897.28,693.18
2016,6,8,15,15,590.0,221.0,3.8,16.5,657.5,867.62,674.7
2016,6,8,15,30,546.0,221.0,3.8,16.0,604.0,826.21,647.68
2016,6,8,15,45,658.0,169.0,3.8,16.0,601.5,903.65,706.41
2016,6,8,16,0,770.0,117.0,3.8,16.0,599.0,956.89,745.45
2016,6,8,16,15,618.0,148.0,3.8,15.5,515.5,848.6,671.06
2016,6,8,16,30,466.0,179.0,3.8,15.0,432.0,719.19,578.41
2016,6,8,16,45,541.5,140.0,3.8,15.0,406.0,748.6,604.26
2016,6,8,17,0,617.0,101.0,3.8,15.0,380.0,785.21,633.37
2016,6,8,17,15,468.5,113.0,3.75,14.5,310.0,635.16,521.83
2016,6,8,17,30,320.0,125.0,3.7,14.0,240.0,478.37,399.76
2016,6,8,17,45,286.5,111.0,3.7,14.0,202.0,426.68,358.81
2016,6,8,18,0,253.0,97.0,3.7,14.0,164.0,375.73,316.63
2016,6,8,18,15,218.5,79.0,3.55,14.0,128.0,318.44,267.75
2016,6,8,18,30,184.0,61.0,3.4,14.0,92.0,261.89,218.0
2016,6,8,18,45,131.5,44.0,3.3,14.0,62.5,193.27,156.15
2016,6,8,19,0,79.0,27.0,3.2,14.0,33.0,122.89,81.21
2016,6,8,19,15,39.5,13.5,3.15,13.5,16.5,39.97,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,5.5,3.0,12.0,6.5,0.0,0.0
2016,6,9,5,0,50.0,11.0,3.1,12.0,13.0,8.65,0.0
2016,6,9,5,15,167.5,25.0,3.25,12.5,43.0,19.02,7.14
2016,6,9,5,30,285.0,39.0,3.4,13.0,73.0,29.77,19.96
2016,6,9,5,45,373.0,49.0,3.6,13.5,115.5,39.64,29.34
2016,6,9,6,0,461.0,59.0,3.8,14.0,158.0,47.51,36.69
2016,6,9,6,15,230.5,63.0,3.8,14.0,112.5,45.92,35.5
2016,6,9,6,30,0.0,67.0,3.8,14.0,67.0,51.09,40.17
2016,6,9,6,45,0.0,80.5,3.8,14.5,80.5,61.03,48.87
2016,6,9,7,0,0.0,94.0,3.8,15.0,94.0,70.9,57.37
2016,6,9,7,15,0.0,100.0,3.75,15.0,100.0,75.57,61.28
2016,6,9,7,30,0.0,106.0,3.7,15.0,106.0,80.19,65.1
2016,6,9,7,45,0.0,125.5,3.7,15.5,125.5,94.05,76.79
2016,6,9,8,0,0.0,145.0,3.7,16.0,145.0,107.72,88.16
2016,6,9,8,15,1.5,160.5,3.65,16.0,161.5,118.63,97.21
2016,6,9,8,30,3.0,176.0,3.6,16.0,178.0,129.43,106.11
2016,6,9,8,45,4.5,184.0,3.55,16.5,187.5,135.22,110.51
2016,6,9,9,0,6.0,192.0,3.5,17.0,197.0,140.95,114.85
2016,6,9,9,15,6.5,195.5,3.45,17.0,201.0,143.63,116.83
2016,6,9,9,30,7.0,199.0,3.4,17.0,205.0,146.24,118.78
2016,6,9,9,45,12.0,243.5,3.4,17.5,254.0,176.69,137.06
2016,6,9,10,0,17.0,288.0,3.4,18.0,303.0,208.22,160.97
2016,6,9,10,15,18.0,301.0,3.35,18.0,317.0,219.9,169.72
2016,6,9,10,30,19.0,314.0,3.3,18.0,331.0,231.86,178.85
2016,6,9,10,45,37.0,368.0,3.3,18.5,402.5,262.94,201.89
2016,6,9,11,0,55.0,422.0,3.3,19.0,474.0,309.78,237.0
2016,6,9,11,15,65.5,439.5,3.3,19.0,501.5,334.73,255.97
2016,6,9,11,30,76.0,457.0,3.3,19.0,529.0,361.63,276.52
2016,6,9,11,45,79.0,456.5,3.35,19.5,532.5,374.42,286.02
2016,6,9,12,0,82.0,456.0,3.4,20.0,536.0,387.39,295.66
2016,6,9,12,15,275.5,432.0,3.45,20.0,698.5,502.33,383.44
2016,6,9,12,30,469.0,408.0,3.5,20.0,861.0,640.41,486.63
2016,6,9,12,45,531.0,373.5,3.55,20.0,881.5,693.81,526.81
2016,6,9,13,0,593.0,339.0,3.6,20.0,902.0,748.62,568.26
2016,6,9,13,15,461.5,383.5,3.65,19.5,817.0,715.56,544.68
2016,6,9,13,30,330.0,428.0,3.7,19.0,732.0,662.8,506.6
2016,6,9,13,45,342.5,406.0,3.75,19.0,715.0,676.32,518.3
2016,6,9,14,0,355.0,384.0,3.8,19.0,698.0,688.04,528.4
2016,6,9,14,15,411.0,350.0,3.8,19.0,701.5,744.19,571.01
2016,6,9,14,30,467.0,316.0,3.8,19.0,705.0,785.07,602.63
2016,6,9,14,45,418.5,321.5,3.85,19.0,658.5,761.26,585.73
2016,6,9,15,0,370.0,327.0,3.9,19.0,612.0,713.4,552.17
2016,6,9,15,15,612.5,213.0,3.95,18.5,656.0,882.23,682.57
2016,6,9,15,30,855.0,99.0,4.0,18.0,700.0,993.41,762.7
2016,6,9,15,45,839.5,96.5,4.05,18.0,655.5,984.1,757.56
2016,6,9,16,0,824.0,94.0,4.1,18.0,611.0,984.63,760.36
2016,6,9,16,15,805.5,91.0,4.1,17.5,563.0,964.78,750.08
2016,6,9,16,30,787.0,88.0,4.1,17.0,515.0,941.74,737.64
2016,6,9,16,45,761.0,85.0,4.15,17.0,465.0,908.11,716.37
2016,6,9,17,0,735.0,82.0,4.2,17.0,415.0,871.86,692.88
2016,6,9,17,15,701.5,77.5,4.2,16.5,364.5,823.99,661.29
2016,6,9,17,30,668.0,73.0,4.2,16.0,314.0,781.29,632.58
2016,6,9,17,45,620.0,67.5,4.2,15.5,264.5,716.1,585.37
2016,6,9,18,0,572.0,62.0,4.2,15.0,215.0,650.86,536.13
2016,6,9,18,15,504.5,54.5,4.1,14.5,168.5,566.0,468.44
2016,6,9,18,30,437.0,47.0,4.0,14.0,122.0,483.4,399.32
2016,6,9,18,45,333.0,36.5,3.95,13.5,83.0,370.41,301.64
2016,6,9,19,0,229.0,26.0,3.9,13.0,44.0,261.53,181.89
2016,6,9,19,15,114.5,13.0,3.85,13.0,22.0,95.37,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,51.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,10,5,0,102.0,11.0,3.4,12.0,14.0,8.65,0.0
2016,6,10,5,15,232.0,22.0,3.55,12.5,45.5,17.97,6.46
2016,6,10,5,30,362.0,33.0,3.7,13.0,77.0,27.15,17.71
2016,6,10,5,45,442.5,41.5,3.85,13.5,119.5,34.08,24.45
2016,6,10,6,0,523.0,50.0,4.0,14.0,162.0,41.03,30.94
2016,6,10,6,15,578.0,56.0,4.05,14.5,210.0,45.82,35.34
2016,6,10,6,30,633.0,62.0,4.1,15.0,258.0,50.64,39.6
2016,6,10,6,45,668.0,67.5,4.2,15.5,307.0,54.79,43.15
2016,6,10,7,0,703.0,73.0,4.3,16.0,356.0,63.66,50.77
2016,6,10,7,15,731.5,77.0,4.3,16.0,406.0,66.71,53.27
2016,6,10,7,30,760.0,81.0,4.3,16.0,456.0,69.69,55.69
2016,6,10,7,45,779.5,85.0,4.3,16.5,504.5,72.39,57.73
2016,6,10,8,0,799.0,89.0,4.3,17.0,553.0,74.97,59.65
2016,6,10,8,15,816.0,92.0,4.3,17.5,599.5,76.72,60.84
2016,6,10,8,30,833.0,95.0,4.3,18.0,646.0,87.53,69.78
2016,6,10,8,45,843.5,99.0,4.3,18.5,688.0,89.95,71.5
2016,6,10,9,0,854.0,103.0,4.3,19.0,730.0,92.15,73.04
2016,6,10,9,15,865.0,105.0,4.25,19.0,769.0,93.08,73.65
2016,6,10,9,30,876.0,107.0,4.2,19.0,808.0,93.86,74.16
2016,6,10,9,45,886.0,107.5,4.2,19.5,841.5,125.9,75.5
2016,6,10,10,0,896.0,108.0,4.2,20.0,875.0,179.86,102.62
2016,6,10,10,15,902.5,109.0,4.2,20.0,902.5,234.7,142.47
2016,6,10,10,30,909.0,110.0,4.2,20.0,930.0,290.22,188.77
2016,6,10,10,45,913.5,111.5,4.25,20.0,950.5,345.92,237.8
2016,6,10,11,0,918.0,113.0,4.3,20.0,971.0,401.7,287.42
2016,6,10,11,15,921.5,113.5,4.3,20.0,985.0,456.37,335.66
2016,6,10,11,30,925.0,114.0,4.3,20.0,999.0,510.63,382.56
2016,6,10,11,45,927.0,114.0,4.3,20.0,1005.5,563.21,427.04
2016,6,10,12,0,929.0,114.0,4.3,20.0,1012.0,614.85,469.63
2016,6,10,12,15,929.5,114.0,4.3,20.0,1011.5,664.45,509.6
2016,6,10,12,30,930.0,114.0,4.3,20.0,1011.0,712.54,547.54
2016,6,10,12,45,910.0,126.0,4.3,20.0,997.0,753.45,579.14
2016,6,10,13,0,890.0,138.0,4.3,20.0,983.0,791.11,607.71
2016,6,10,13,15,887.0,137.5,4.3,20.0,967.5,829.06,635.37
2016,6,10,13,30,884.0,137.0,4.3,20.0,952.0,864.32,660.42
2016,6,10,13,45,881.5,134.5,4.3,20.0,930.0,895.43,682.53
2016,6,10,14,0,879.0,132.0,4.3,20.0,908.0,923.45,702.54
2016,6,10,14,15,719.5,209.0,4.3,19.5,831.0,903.13,690.41
2016,6,10,14,30,560.0,286.0,4.3,19.0,754.0,844.37,647.95
2016,6,10,14,45,706.5,204.0,4.3,19.0,767.5,932.84,715.2
2016,6,10,15,0,853.0,122.0,4.3,19.0,781.0,987.11,753.55
2016,6,10,15,15,841.0,119.5,4.3,19.0,741.0,1003.19,765.77
2016,6,10,15,30,829.0,117.0,4.3,19.0,701.0,1001.28,766.06
2016,6,10,15,45,816.0,113.0,4.3,19.0,657.0,993.01,762.26
2016,6,10,16,0,803.0,109.0,4.3,19.0,613.0,981.2,756.16
2016,6,10,16,15,783.0,105.5,4.3,18.5,565.0,959.41,744.6
2016,6,10,16,30,763.0,102.0,4.3,18.0,517.0,934.39,730.73
2016,6,10,16,45,738.0,97.5,4.3,17.5,467.0,907.13,715.09
2016,6,10,17,0,713.0,93.0,4.3,17.0,417.0,870.77,692.5
2016,6,10,17,15,677.0,87.5,4.25,16.5,366.0,820.0,658.52
2016,6,10,17,30,641.0,82.0,4.2,16.0,315.0,767.7,622.37
2016,6,10,17,45,591.0,76.0,4.2,16.0,265.0,700.38,572.4
2016,6,10,18,0,541.0,70.0,4.2,16.0,215.0,632.94,520.35
2016,6,10,18,15,469.5,61.5,4.0,15.5,168.0,543.69,449.12
2016,6,10,18,30,398.0,53.0,3.8,15.0,121.0,456.68,376.57
2016,6,10,18,45,290.0,41.0,3.65,14.5,82.0,337.32,274.3
2016,6,10,19,0,182.0,29.0,3.5,14.0,43.0,228.19,159.58
2016,6,10,19,15,91.0,14.5,3.4,13.5,21.5,79.12,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,5.5,1.95,11.0,6.5,0.0,0.0
2016,6,11,5,0,52.0,11.0,1.9,11.0,13.0,8.65,0.0
2016,6,11,5,15,169.5,25.0,1.95,11.5,43.0,19.03,7.24
2016,6,11,5,30,287.0,39.0,2.0,12.0,73.0,29.78,20.09
2016,6,11,5,45,379.0,49.0,2.1,13.0,116.5,39.68,29.47
2016,6,11,6,0,471.0,59.0,2.2,14.0,160.0,47.61,36.79
2016,6,11,6,15,530.0,66.5,2.2,14.5,208.0,53.25,41.96
2016,6,11,6,30,589.0,74.0,2.2,15.0,256.0,58.86,46.91
2016,6,11,6,45,634.0,79.0,2.2,16.0,307.0,62.43,49.81
2016,6,11,7,0,679.0,84.0,2.2,17.0,358.0,66.01,52.61
2016,6,11,7,15,709.5,88.5,2.15,17.5,408.5,68.96,54.9
2016,6,11,7,30,740.0,93.0,2.1,18.0,459.0,77.78,62.23
2016,6,11,7,45,764.0,96.5,2.1,18.5,508.5,79.92,63.71
2016,6,11,8,0,788.0,100.0,2.1,19.0,558.0,81.99,65.13
2016,6,11,8,15,805.5,103.0,2.0,19.5,604.5,83.47,66.05
2016,6,11,8,30,823.0,106.0,1.9,20.0,651.0,84.86,66.89
2016,6,11,8,45,837.5,108.0,1.85,21.0,694.0,85.46,66.94
2016,6,11,9,0,852.0,110.0,1.8,22.0,737.0,95.87,75.17
2016,6,11,9,15,862.5,112.5,1.7,22.5,775.5,96.93,75.7
2016,6,11,9,30,873.0,115.0,1.6,23.0,814.0,97.81,76.11
2016,6,11,9,45,877.0,119.0,1.55,23.5,845.5,130.75,78.24
2016,6,11,10,0,881.0,123.0,1.5,24.0,877.0,185.38,105.38
2016,6,11,10,15,887.0,124.0,1.4,24.0,903.5,239.47,143.4
2016,6,11,10,30,893.0,125.0,1.3,24.0,930.0,294.18,187.33
2016,6,11,10,45,896.5,126.5,1.25,24.5,950.0,348.87,233.03
2016,6,11,11,0,900.0,128.0,1.2,25.0,970.0,403.57,278.73
2016,6,11,11,15,595.0,295.5,1.2,25.0,855.5,432.44,309.85
2016,6,11,11,30,290.0,463.0,1.2,25.0,741.0,449.77,327.6
2016,6,11,11,45,390.5,433.5,1.2,25.5,810.0,510.17,370.81
2016,6,11,12,0,491.0,404.0,1.2,26.0,879.0,576.43,417.69
2016,6,11,12,15,485.0,405.0,1.3,26.0,874.0,611.24,443.57
2016,6,11,12,30,479.0,406.0,1.4,26.0,869.0,644.74,468.36
2016,6,11,12,45,699.5,262.5,1.55,26.5,931.0,725.31,527.92
2016,6,11,13,0,920.0,119.0,1.7,27.0,993.0,798.32,582.41
2016,6,11,13,15,917.0,118.5,1.85,26.5,977.0,836.87,610.05
2016,6,11,13,30,914.0,118.0,2.0,26.0,961.0,872.64,636.25
2016,6,11,13,45,908.0,118.0,2.2,26.0,938.0,903.34,658.44
2016,6,11,14,0,902.0,118.0,2.4,26.0,915.0,930.83,678.65
2016,6,11,14,15,895.5,116.5,2.5,26.0,885.5,953.12,694.69
2016,6,11,14,30,889.0,115.0,2.6,26.0,856.0,971.95,708.65
2016,6,11,14,45,877.5,114.5,2.75,26.0,820.5,983.46,718.47
2016,6,11,15,0,866.0,114.0,2.9,26.0,785.0,991.35,726.14
2016,6,11,15,15,854.5,111.5,2.95,25.5,744.5,993.51,730.83
2016,6,11,15,30,843.0,109.0,3.0,25.0,704.0,1005.99,742.55
2016,6,11,15,45,824.5,108.0,3.05,25.0,658.5,995.66,737.87
2016,6,11,16,0,806.0,107.0,3.1,25.0,613.0,981.8,731.14
2016,6,11,16,15,786.5,103.5,3.05,24.5,565.5,960.54,720.16
2016,6,11,16,30,767.0,100.0,3.0,24.0,518.0,936.08,707.0
2016,6,11,16,45,737.5,96.5,3.0,23.5,467.5,905.27,689.72
2016,6,11,17,0,708.0,93.0,3.0,23.0,417.0,865.8,666.07
2016,6,11,17,15,673.5,88.0,2.95,22.0,366.0,817.28,636.32
2016,6,11,17,30,639.0,83.0,2.9,21.0,315.0,767.19,604.33
2016,6,11,17,45,589.5,76.5,2.85,20.5,265.0,699.74,556.97
2016,6,11,18,0,540.0,70.0,2.8,20.0,215.0,632.18,507.46
2016,6,11,18,15,471.5,61.0,2.75,19.0,168.5,545.09,441.23
2016,6,11,18,30,403.0,52.0,2.7,18.0,122.0,460.22,373.2
2016,6,11,18,45,302.0,40.0,2.65,17.5,83.0,348.82,279.47
2016,6,11,19,0,201.0,28.0,2.6,17.0,44.0,241.49,168.9
2016,6,11,19,15,100.5,14.0,2.55,16.5,22.0,85.85,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,6.0,2.1,12.0,6.5,0.0,0.0
2016,6,12,5,0,37.0,12.0,2.1,12.0,13.0,9.44,0.0
2016,6,12,5,15,148.5,27.0,2.2,12.5,43.0,20.41,8.11
2016,6,12,5,30,260.0,42.0,2.3,13.0,73.0,31.77,21.69
2016,6,12,5,45,352.0,52.5,2.4,13.5,115.5,39.91,29.59
2016,6,12,6,0,444.0,63.0,2.5,14.0,158.0,50.55,39.4
2016,6,12,6,15,505.0,71.0,2.45,14.5,206.0,56.44,44.78
2016,6,12,6,30,566.0,79.0,2.4,15.0,254.0,62.29,49.95
2016,6,12,6,45,616.0,83.5,2.35,15.5,305.0,65.4,52.53
2016,6,12,7,0,666.0,88.0,2.3,16.0,356.0,68.57,55.07
2016,6,12,7,15,697.0,93.0,2.25,16.0,406.5,71.74,57.67
2016,6,12,7,30,728.0,98.0,2.2,16.0,457.0,74.84,60.17
