Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,755.0,100.5,2.15,16.5,507.0,82.49,66.46
2016,6,12,8,0,782.0,103.0,2.1,17.0,557.0,83.85,67.26
2016,6,12,8,15,800.0,106.0,2.05,17.5,603.5,85.27,68.12
2016,6,12,8,30,818.0,109.0,2.0,18.0,650.0,86.59,68.91
2016,6,12,8,45,833.0,111.0,1.95,18.5,693.5,87.13,69.03
2016,6,12,9,0,848.0,113.0,1.9,19.0,737.0,97.34,77.33
2016,6,12,9,15,858.5,115.0,1.9,19.5,775.0,98.09,77.61
2016,6,12,9,30,869.0,117.0,1.9,20.0,813.0,98.67,77.79
2016,6,12,9,45,883.0,115.5,1.9,20.5,847.5,129.0,77.91
2016,6,12,10,0,897.0,114.0,1.9,21.0,882.0,182.3,103.82
2016,6,12,10,15,902.5,115.0,1.95,21.0,908.5,237.05,142.95
2016,6,12,10,30,908.0,116.0,2.0,21.0,935.0,292.37,188.35
2016,6,12,10,45,912.0,117.0,2.1,21.5,955.0,347.62,235.74
2016,6,12,11,0,916.0,118.0,2.2,22.0,975.0,402.9,283.44
2016,6,12,11,15,918.0,118.5,2.25,22.0,987.5,456.9,330.07
2016,6,12,11,30,920.0,119.0,2.3,22.0,1000.0,510.35,375.25
2016,6,12,11,45,919.5,120.0,2.4,22.0,1005.5,562.11,418.18
2016,6,12,12,0,919.0,121.0,2.5,22.0,1011.0,612.77,459.18
2016,6,12,12,15,918.5,121.0,2.55,22.0,1009.0,661.45,497.52
2016,6,12,12,30,918.0,121.0,2.6,22.0,1007.0,708.58,533.82
2016,6,12,12,45,910.5,124.0,2.65,22.5,996.5,751.2,565.0
2016,6,12,13,0,903.0,127.0,2.7,23.0,986.0,791.31,593.7
2016,6,12,13,15,899.5,126.5,2.7,22.5,969.5,829.07,621.09
2016,6,12,13,30,896.0,126.0,2.7,22.0,953.0,864.06,646.28
2016,6,12,13,45,890.5,125.0,2.7,22.0,929.5,893.98,666.79
2016,6,12,14,0,885.0,124.0,2.7,22.0,906.0,920.7,685.19
2016,6,12,14,15,877.5,122.5,2.65,22.0,876.5,941.82,699.5
2016,6,12,14,30,870.0,121.0,2.6,22.0,847.0,959.48,711.61
2016,6,12,14,45,861.0,119.0,2.6,22.0,812.0,971.7,720.7
2016,6,12,15,0,852.0,117.0,2.6,22.0,777.0,980.36,727.64
2016,6,12,15,15,840.0,114.5,2.55,21.5,736.5,996.01,740.33
2016,6,12,15,30,828.0,112.0,2.5,21.0,696.0,994.08,741.49
2016,6,12,15,45,813.0,109.0,2.45,21.0,652.0,984.94,736.76
2016,6,12,16,0,798.0,106.0,2.4,21.0,608.0,972.3,729.89
2016,6,12,16,15,778.0,102.5,2.35,20.5,560.0,950.57,718.41
2016,6,12,16,30,758.0,99.0,2.3,20.0,512.0,925.68,704.79
2016,6,12,16,45,732.0,94.5,2.3,19.5,462.5,890.54,684.45
2016,6,12,17,0,706.0,90.0,2.3,19.0,413.0,859.76,666.81
2016,6,12,17,15,671.5,85.0,2.25,18.5,362.5,811.32,635.63
2016,6,12,17,30,637.0,80.0,2.2,18.0,312.0,761.35,602.49
2016,6,12,17,45,588.5,74.0,2.2,18.0,263.0,695.65,555.66
2016,6,12,18,0,540.0,68.0,2.2,18.0,214.0,629.86,506.83
2016,6,12,18,15,472.5,59.5,2.15,17.5,168.0,544.38,441.12
2016,6,12,18,30,405.0,51.0,2.1,17.0,122.0,461.11,373.86
2016,6,12,18,45,306.0,39.5,2.05,16.5,83.5,351.84,282.23
2016,6,12,19,0,207.0,28.0,2.0,16.0,45.0,246.72,174.73
2016,6,12,19,15,103.5,14.0,2.05,15.5,22.5,88.15,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,2.8,12.0,13.0,8.65,0.0
2016,6,13,5,15,175.0,24.5,2.8,12.0,43.0,18.68,6.94
2016,6,13,5,30,290.0,38.0,2.8,12.0,73.0,30.94,21.06
2016,6,13,5,45,381.5,47.5,2.85,12.5,115.5,38.48,28.45
2016,6,13,6,0,473.0,57.0,2.9,13.0,158.0,46.05,35.55
2016,6,13,6,15,354.0,86.0,2.9,13.5,173.0,62.74,50.58
2016,6,13,6,30,235.0,115.0,2.9,14.0,188.0,80.8,66.57
2016,6,13,6,45,258.0,132.0,2.95,14.5,225.0,91.66,75.93
2016,6,13,7,0,281.0,149.0,3.0,15.0,262.0,102.22,84.83
2016,6,13,7,15,208.0,178.5,3.0,15.0,268.5,121.41,101.27
2016,6,13,7,30,135.0,208.0,3.0,15.0,275.0,136.5,113.93
2016,6,13,7,45,111.5,228.5,3.05,15.5,288.0,147.31,122.58
2016,6,13,8,0,88.0,249.0,3.1,16.0,301.0,164.33,136.4
2016,6,13,8,15,212.0,261.0,3.15,16.0,398.0,167.25,138.43
2016,6,13,8,30,336.0,273.0,3.2,16.0,495.0,166.97,137.8
2016,6,13,8,45,302.5,302.0,3.25,16.5,512.0,178.65,146.97
2016,6,13,9,0,269.0,331.0,3.3,17.0,529.0,189.38,155.26
2016,6,13,9,15,183.5,352.5,3.3,17.0,491.0,208.86,171.04
2016,6,13,9,30,98.0,374.0,3.3,17.0,453.0,230.77,188.68
2016,6,13,9,45,195.5,386.0,3.3,17.5,551.0,234.12,177.82
2016,6,13,10,0,293.0,398.0,3.3,18.0,649.0,254.73,185.98
2016,6,13,10,15,368.5,380.5,3.4,18.0,706.0,285.64,205.52
2016,6,13,10,30,444.0,363.0,3.5,18.0,763.0,312.31,224.37
2016,6,13,10,45,685.0,237.5,3.6,18.5,870.5,341.65,242.11
2016,6,13,11,0,926.0,112.0,3.7,19.0,978.0,402.31,287.99
2016,6,13,11,15,929.0,112.5,3.8,18.5,992.0,457.15,337.17
2016,6,13,11,30,932.0,113.0,3.9,18.0,1006.0,511.53,385.21
2016,6,13,11,45,931.5,114.5,4.0,18.0,1012.0,564.12,430.15
2016,6,13,12,0,931.0,116.0,4.1,18.0,1018.0,615.6,473.09
2016,6,13,12,15,931.0,116.0,4.15,18.0,1016.5,665.04,513.35
2016,6,13,12,30,931.0,116.0,4.2,18.0,1015.0,712.95,551.53
2016,6,13,12,45,928.0,116.5,4.3,18.0,1005.5,757.31,586.51
2016,6,13,13,0,925.0,117.0,4.4,18.0,996.0,799.38,619.41
2016,6,13,13,15,921.5,116.5,4.45,18.0,980.0,837.71,647.22
2016,6,13,13,30,918.0,116.0,4.5,18.0,964.0,873.22,672.98
2016,6,13,13,45,911.0,116.5,4.55,18.0,940.5,903.64,695.17
2016,6,13,14,0,904.0,117.0,4.6,18.0,917.0,930.8,715.16
2016,6,13,14,15,897.0,115.5,4.6,18.0,887.0,952.73,731.21
2016,6,13,14,30,890.0,114.0,4.6,18.0,857.0,971.17,744.95
2016,6,13,14,45,877.5,114.0,4.7,18.0,821.0,982.29,754.62
2016,6,13,15,0,865.0,114.0,4.8,18.0,785.0,989.78,761.98
2016,6,13,15,15,853.5,111.5,4.8,17.5,744.5,992.01,766.53
2016,6,13,15,30,842.0,109.0,4.8,17.0,704.0,1004.56,778.56
2016,6,13,15,45,831.0,104.5,4.85,17.0,660.5,997.8,776.06
2016,6,13,16,0,820.0,100.0,4.9,17.0,617.0,987.48,771.29
2016,6,13,16,15,800.5,96.5,4.9,16.5,569.0,966.24,759.93
2016,6,13,16,30,781.0,93.0,4.9,16.0,521.0,941.79,746.24
2016,6,13,16,45,763.0,87.5,4.9,16.0,472.0,913.36,728.08
2016,6,13,17,0,745.0,82.0,4.9,16.0,423.0,882.11,707.61
2016,6,13,17,15,712.0,77.5,4.9,15.5,372.0,834.74,676.0
2016,6,13,17,30,679.0,73.0,4.9,15.0,321.0,792.31,647.19
2016,6,13,17,45,630.5,68.0,4.9,15.0,271.0,727.22,598.48
2016,6,13,18,0,582.0,63.0,4.9,15.0,221.0,662.02,547.82
2016,6,13,18,15,515.0,55.5,4.8,14.5,174.5,577.32,479.91
2016,6,13,18,30,448.0,48.0,4.7,14.0,128.0,494.79,410.58
2016,6,13,18,45,337.0,38.5,4.65,13.5,87.5,376.56,308.69
2016,6,13,19,0,226.0,29.0,4.6,13.0,47.0,264.39,192.81
2016,6,13,19,15,113.0,14.5,4.6,13.0,23.5,95.69,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,6.0,3.7,11.0,6.5,0.0,0.0
2016,6,14,5,0,55.0,12.0,3.7,11.0,13.0,9.44,0.0
2016,6,14,5,15,176.0,25.5,3.7,11.5,43.5,19.41,7.39
2016,6,14,5,30,297.0,39.0,3.7,12.0,74.0,31.82,21.8
2016,6,14,5,45,399.5,46.5,3.75,12.5,117.5,37.8,27.84
2016,6,14,6,0,502.0,54.0,3.8,13.0,161.0,43.96,33.68
2016,6,14,6,15,559.5,60.5,3.8,13.5,209.0,49.01,38.34
2016,6,14,6,30,617.0,67.0,3.8,14.0,257.0,54.08,42.83
2016,6,14,6,45,665.0,70.0,3.85,14.5,308.5,56.51,44.86
2016,6,14,7,0,713.0,73.0,3.9,15.0,360.0,63.84,51.13
2016,6,14,7,15,706.0,82.0,3.85,15.0,397.5,69.88,56.28
2016,6,14,7,30,699.0,91.0,3.8,15.0,435.0,69.71,55.93
2016,6,14,7,45,758.0,88.0,3.75,15.5,497.0,73.96,59.33
2016,6,14,8,0,817.0,85.0,3.7,16.0,559.0,72.8,58.0
2016,6,14,8,15,661.0,150.0,3.65,16.5,554.0,101.5,82.4
2016,6,14,8,30,505.0,215.0,3.6,17.0,549.0,133.16,108.9
2016,6,14,8,45,689.0,155.0,3.55,17.5,643.0,100.73,80.9
2016,6,14,9,0,873.0,95.0,3.5,18.0,737.0,88.33,70.06
2016,6,14,9,15,883.0,97.0,3.5,18.0,775.0,89.39,70.81
2016,6,14,9,30,893.0,99.0,3.5,18.0,813.0,90.3,71.43
2016,6,14,9,45,894.0,104.0,3.5,18.5,844.0,122.87,73.98
2016,6,14,10,0,895.0,109.0,3.5,19.0,875.0,178.39,102.1
2016,6,14,10,15,901.0,110.0,3.55,19.0,902.0,233.0,141.56
2016,6,14,10,30,907.0,111.0,3.6,19.0,929.0,288.23,187.58
2016,6,14,10,45,911.0,112.0,3.65,19.0,949.0,343.32,236.11
2016,6,14,11,0,915.0,113.0,3.7,19.0,969.0,398.43,285.23
2016,6,14,11,15,917.5,113.5,3.75,19.0,982.5,452.47,333.07
2016,6,14,11,30,920.0,114.0,3.8,19.0,996.0,506.0,379.55
2016,6,14,11,45,921.0,114.0,3.9,19.0,1001.5,557.77,423.67
2016,6,14,12,0,922.0,114.0,4.0,19.0,1007.0,608.53,465.92
2016,6,14,12,15,922.0,114.0,4.1,18.5,1006.0,657.48,506.76
2016,6,14,12,30,922.0,114.0,4.2,18.0,1005.0,704.91,545.73
2016,6,14,12,45,922.0,112.5,4.35,18.0,996.5,749.4,581.17
2016,6,14,13,0,922.0,111.0,4.5,18.0,988.0,791.75,614.57
2016,6,14,13,15,919.0,110.5,4.55,17.5,972.0,830.16,643.76
2016,6,14,13,30,916.0,110.0,4.6,17.0,956.0,865.82,671.05
2016,6,14,13,45,910.0,110.0,4.65,17.0,933.0,896.42,693.52
2016,6,14,14,0,904.0,110.0,4.7,17.0,910.0,923.82,713.81
2016,6,14,14,15,897.5,108.5,4.7,16.5,881.0,946.01,731.57
2016,6,14,14,30,891.0,107.0,4.7,16.0,852.0,964.74,747.1
2016,6,14,14,45,884.5,104.5,4.7,16.0,818.0,978.94,758.17
2016,6,14,15,0,878.0,102.0,4.7,16.0,784.0,989.58,766.93
2016,6,14,15,15,867.5,100.0,4.7,16.0,744.0,993.22,770.98
2016,6,14,15,30,857.0,98.0,4.7,16.0,704.0,993.29,772.73
2016,6,14,15,45,845.0,94.5,4.75,16.0,660.5,986.58,770.32
2016,6,14,16,0,833.0,91.0,4.8,16.0,617.0,976.4,765.61
2016,6,14,16,15,815.0,88.5,4.8,15.5,569.5,970.96,765.49
2016,6,14,16,30,797.0,86.0,4.8,15.0,522.0,949.24,753.67
2016,6,14,16,45,772.0,83.0,4.85,15.0,472.5,916.77,732.92
2016,6,14,17,0,747.0,80.0,4.9,15.0,423.0,881.64,709.92
2016,6,14,17,15,715.5,75.5,4.9,14.5,372.5,835.79,679.34
2016,6,14,17,30,684.0,71.0,4.9,14.0,322.0,794.37,651.19
2016,6,14,17,45,635.5,66.5,4.9,14.0,272.0,729.93,602.84
2016,6,14,18,0,587.0,62.0,4.9,14.0,222.0,665.4,552.56
2016,6,14,18,15,520.5,55.0,4.8,13.5,175.5,581.73,485.28
2016,6,14,18,30,454.0,48.0,4.7,13.0,129.0,500.15,416.53
2016,6,14,18,45,343.0,38.5,4.6,12.5,88.5,381.68,314.14
2016,6,14,19,0,232.0,29.0,4.5,12.0,48.0,271.02,199.93
2016,6,14,19,15,116.0,14.5,4.45,11.5,24.0,97.99,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,10.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,11.02,0.0
2016,6,15,5,15,156.0,26.0,3.85,11.0,44.5,19.71,7.54
2016,6,15,5,30,312.0,38.0,3.9,11.0,75.0,31.06,21.23
2016,6,15,5,45,408.0,46.0,4.0,11.5,118.0,37.46,27.65
2016,6,15,6,0,504.0,54.0,4.1,12.0,161.0,43.98,33.83
2016,6,15,6,15,561.5,60.5,4.15,12.5,209.0,49.04,38.51
2016,6,15,6,30,619.0,67.0,4.2,13.0,257.0,54.11,43.03
2016,6,15,6,45,664.5,70.5,4.3,13.5,308.0,56.86,45.35
2016,6,15,7,0,710.0,74.0,4.4,14.0,359.0,64.54,51.96
2016,6,15,7,15,738.5,78.0,4.45,14.0,409.5,67.58,54.48
2016,6,15,7,30,767.0,82.0,4.5,14.0,460.0,70.55,56.91
2016,6,15,7,45,792.0,83.5,4.55,14.5,509.5,71.67,57.57
2016,6,15,8,0,817.0,85.0,4.6,15.0,559.0,72.8,58.25
2016,6,15,8,15,833.0,88.0,4.6,15.0,605.5,83.35,67.21
2016,6,15,8,30,849.0,91.0,4.6,15.0,652.0,85.63,68.98
2016,6,15,8,45,863.5,92.0,4.7,15.5,695.0,86.56,69.45
2016,6,15,9,0,878.0,93.0,4.8,16.0,738.0,87.37,69.83
2016,6,15,9,15,887.5,94.5,4.8,16.0,776.0,88.18,70.37
2016,6,15,9,30,897.0,96.0,4.8,16.0,814.0,88.85,70.8
2016,6,15,9,45,900.5,100.0,4.85,16.5,845.5,120.65,72.97
2016,6,15,10,0,904.0,104.0,4.9,17.0,877.0,176.26,101.12
2016,6,15,10,15,909.5,105.0,4.9,17.0,904.0,231.2,141.24
2016,6,15,10,30,915.0,106.0,4.9,17.0,931.0,286.71,188.1
2016,6,15,10,45,919.5,107.0,4.95,17.0,951.5,342.3,237.79
2016,6,15,11,0,924.0,108.0,5.0,17.0,972.0,397.97,288.21
2016,6,15,11,15,927.0,108.5,5.0,17.0,985.5,452.62,337.38
2016,6,15,11,30,930.0,109.0,5.0,17.0,999.0,506.79,385.22
2016,6,15,11,45,932.0,108.5,5.05,17.5,1006.0,559.16,429.84
2016,6,15,12,0,934.0,108.0,5.1,18.0,1013.0,610.57,472.43
2016,6,15,12,15,934.0,108.0,5.05,18.0,1011.5,659.95,512.95
2016,6,15,12,30,934.0,108.0,5.0,18.0,1010.0,707.78,551.29
2016,6,15,12,45,922.5,114.5,4.95,18.0,999.0,750.7,584.95
2016,6,15,13,0,911.0,121.0,4.9,18.0,988.0,790.91,615.89
2016,6,15,13,15,908.0,120.0,4.85,17.5,972.0,828.84,644.59
2016,6,15,13,30,905.0,119.0,4.8,17.0,956.0,864.01,671.05
2016,6,15,13,45,904.5,115.5,4.8,17.0,934.5,896.16,694.37
2016,6,15,14,0,904.0,112.0,4.8,17.0,913.0,925.25,715.53
2016,6,15,14,15,897.5,110.5,4.7,17.0,884.0,947.55,731.21
2016,6,15,14,30,891.0,109.0,4.6,17.0,855.0,966.38,744.5
2016,6,15,14,45,887.5,104.5,4.6,17.0,821.0,981.52,756.16
2016,6,15,15,0,884.0,100.0,4.6,17.0,787.0,993.07,765.49
2016,6,15,15,15,873.5,98.0,4.55,16.5,747.0,996.78,770.59
2016,6,15,15,30,863.0,96.0,4.5,16.0,707.0,996.89,773.41
2016,6,15,15,45,854.0,91.5,4.45,16.0,664.0,992.09,771.48
2016,6,15,16,0,845.0,87.0,4.4,16.0,621.0,983.73,767.23
2016,6,15,16,15,827.0,84.0,4.3,15.5,573.5,964.6,756.5
2016,6,15,16,30,809.0,81.0,4.2,15.0,526.0,954.93,752.9
2016,6,15,16,45,788.5,77.0,4.15,15.0,476.5,925.61,734.0
2016,6,15,17,0,768.0,73.0,4.1,15.0,427.0,893.52,712.99
2016,6,15,17,15,737.0,69.5,3.95,14.5,376.0,849.25,683.39
2016,6,15,17,30,706.0,66.0,3.8,14.0,325.0,803.09,651.6
2016,6,15,17,45,664.0,61.0,3.65,14.0,275.5,743.0,606.92
2016,6,15,18,0,622.0,56.0,3.5,14.0,226.0,689.01,565.25
2016,6,15,18,15,558.5,49.5,3.25,13.5,179.0,607.89,500.95
2016,6,15,18,30,495.0,43.0,3.0,13.0,132.0,528.84,435.27
2016,6,15,18,45,397.5,34.5,2.75,12.5,91.5,421.79,343.48
2016,6,15,19,0,300.0,26.0,2.5,12.0,51.0,321.85,237.56
2016,6,15,19,15,150.0,13.0,2.35,11.5,25.5,156.47,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,10.23,0.0
2016,6,16,5,15,154.0,24.5,1.2,12.0,43.0,18.61,6.71
2016,6,16,5,30,308.0,36.0,1.2,12.0,73.0,29.38,19.73
2016,6,16,5,45,394.0,45.0,1.3,12.5,114.5,36.56,26.78
2016,6,16,6,0,480.0,54.0,1.4,13.0,156.0,43.77,33.54
2016,6,16,6,15,537.0,61.0,1.3,13.5,203.5,49.15,38.49
2016,6,16,6,30,594.0,68.0,1.2,14.0,251.0,54.52,43.25
2016,6,16,6,45,632.0,74.0,1.2,14.5,300.0,58.85,46.96
2016,6,16,7,0,670.0,80.0,1.2,15.0,349.0,63.11,50.5
2016,6,16,7,15,401.5,144.0,1.15,15.5,311.0,97.95,80.64
2016,6,16,7,30,133.0,208.0,1.1,16.0,273.0,136.42,113.14
2016,6,16,7,45,289.0,205.0,1.1,16.5,366.5,133.21,109.7
2016,6,16,8,0,445.0,202.0,1.1,17.0,460.0,128.5,105.16
2016,6,16,8,15,242.5,233.5,1.1,17.0,375.5,145.56,119.2
2016,6,16,8,30,40.0,265.0,1.1,17.0,291.0,173.69,142.24
2016,6,16,8,45,93.0,304.0,1.1,17.5,370.5,195.56,159.5
2016,6,16,9,0,146.0,343.0,1.1,18.0,450.0,203.76,165.41
2016,6,16,9,15,143.5,362.5,1.15,18.0,472.5,211.82,171.61
2016,6,16,9,30,141.0,382.0,1.2,18.0,495.0,219.4,177.42
2016,6,16,9,45,519.0,241.5,1.3,18.5,682.0,155.91,108.3
2016,6,16,10,0,897.0,101.0,1.4,19.0,869.0,173.16,97.59
2016,6,16,10,15,902.5,102.0,1.5,19.0,895.5,227.63,136.5
2016,6,16,10,30,908.0,103.0,1.6,19.0,922.0,282.68,181.84
2016,6,16,10,45,912.5,103.5,1.7,19.5,942.0,337.53,229.14
2016,6,16,11,0,917.0,104.0,1.8,20.0,962.0,392.44,276.86
2016,6,16,11,15,919.5,104.5,1.9,20.0,975.0,446.42,323.86
2016,6,16,11,30,922.0,105.0,2.0,20.0,988.0,499.88,369.48
2016,6,16,11,45,924.0,104.5,2.1,20.5,994.5,551.74,412.02
2016,6,16,12,0,926.0,104.0,2.2,21.0,1001.0,602.64,452.57
2016,6,16,12,15,926.0,104.0,2.25,21.0,999.5,651.52,491.19
2016,6,16,12,30,926.0,104.0,2.3,21.0,998.0,698.87,527.75
2016,6,16,12,45,924.0,103.5,2.4,21.0,989.5,742.61,561.28
2016,6,16,13,0,922.0,103.0,2.5,21.0,981.0,784.08,592.4
2016,6,16,13,15,919.0,102.5,2.55,21.0,965.0,822.28,619.04
2016,6,16,13,30,916.0,102.0,2.6,21.0,949.0,857.72,643.73
2016,6,16,13,45,913.5,99.5,2.65,21.0,927.0,888.83,665.49
2016,6,16,14,0,911.0,97.0,2.7,21.0,905.0,916.79,685.18
2016,6,16,14,15,905.0,96.0,2.7,21.0,876.5,939.77,701.2
2016,6,16,14,30,899.0,95.0,2.7,21.0,848.0,959.34,715.08
2016,6,16,14,45,893.0,92.5,2.75,21.0,814.0,973.86,726.18
2016,6,16,15,0,887.0,90.0,2.8,21.0,780.0,984.83,735.11
2016,6,16,15,15,876.5,88.0,2.75,20.5,740.0,988.3,739.78
2016,6,16,15,30,866.0,86.0,2.7,20.0,700.0,988.17,742.27
2016,6,16,15,45,854.0,83.0,2.7,20.0,656.5,981.8,739.82
2016,6,16,16,0,842.0,80.0,2.7,20.0,613.0,971.95,735.22
2016,6,16,16,15,825.0,77.5,2.6,19.5,566.0,954.28,725.91
2016,6,16,16,30,808.0,75.0,2.5,19.0,519.0,933.51,714.54
2016,6,16,16,45,786.5,72.0,2.45,19.0,470.5,916.82,705.05
2016,6,16,17,0,765.0,69.0,2.4,19.0,422.0,885.11,684.98
2016,6,16,17,15,735.0,65.5,2.3,18.5,372.0,841.91,657.37
2016,6,16,17,30,705.0,62.0,2.2,18.0,322.0,796.87,627.7
2016,6,16,17,45,664.5,57.0,2.1,17.5,273.0,738.32,587.02
2016,6,16,18,0,624.0,52.0,2.0,17.0,224.0,679.16,544.13
2016,6,16,18,15,562.5,46.5,1.8,16.5,177.5,606.94,488.43
2016,6,16,18,30,501.0,41.0,1.6,16.0,131.0,531.16,427.14
2016,6,16,18,45,406.5,33.0,1.45,15.5,91.0,427.13,340.55
2016,6,16,19,0,312.0,25.0,1.3,15.0,51.0,330.08,240.24
2016,6,16,19,15,156.0,12.5,1.2,14.5,25.5,160.44,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,14.0,11.0,8.65,0.0
2016,6,17,5,15,94.5,24.0,1.55,14.0,35.0,18.19,6.22
2016,6,17,5,30,189.0,37.0,1.6,14.0,59.0,27.85,18.21
2016,6,17,5,45,229.5,52.5,1.7,14.5,92.5,39.03,28.7
2016,6,17,6,0,270.0,68.0,1.8,15.0,126.0,49.95,38.7
2016,6,17,6,15,295.5,84.5,1.8,15.5,163.0,61.1,48.72
2016,6,17,6,30,321.0,101.0,1.8,16.0,200.0,71.88,58.19
2016,6,17,6,45,332.0,120.0,1.8,16.5,238.5,83.64,68.31
2016,6,17,7,0,343.0,139.0,1.8,17.0,277.0,97.42,79.96
2016,6,17,7,15,554.0,105.5,1.8,17.0,362.5,77.56,62.47
2016,6,17,7,30,765.0,72.0,1.8,17.0,448.0,63.52,50.08
2016,6,17,7,45,783.5,75.5,1.85,17.5,496.0,66.08,52.03
2016,6,17,8,0,802.0,79.0,1.9,18.0,544.0,76.76,60.93
2016,6,17,8,15,486.0,189.0,1.95,18.0,478.0,120.47,97.94
2016,6,17,8,30,170.0,299.0,2.0,18.0,412.0,184.51,151.17
2016,6,17,8,45,515.0,193.5,2.05,18.5,565.0,120.06,96.68
2016,6,17,9,0,860.0,88.0,2.1,19.0,718.0,83.97,66.03
2016,6,17,9,15,463.5,223.0,2.15,19.0,565.5,129.18,103.84
2016,6,17,9,30,67.0,358.0,2.2,19.0,413.0,222.5,180.26
2016,6,17,9,45,52.5,356.0,2.3,19.5,399.5,226.29,173.29
2016,6,17,10,0,38.0,354.0,2.4,20.0,386.0,232.32,177.03
2016,6,17,10,15,52.0,384.5,2.45,20.0,430.5,258.83,196.41
2016,6,17,10,30,66.0,415.0,2.5,20.0,475.0,287.94,217.98
2016,6,17,10,45,57.0,413.5,2.55,20.5,466.0,294.83,223.28
2016,6,17,11,0,48.0,412.0,2.6,21.0,457.0,300.39,227.59
2016,6,17,11,15,65.0,436.5,2.65,21.0,498.5,331.62,251.08
2016,6,17,11,30,82.0,461.0,2.7,21.0,540.0,365.82,276.77
2016,6,17,11,45,71.5,454.5,2.75,21.5,523.5,368.03,278.32
2016,6,17,12,0,61.0,448.0,2.8,22.0,507.0,368.69,278.68
2016,6,17,12,15,39.5,386.5,2.8,22.0,425.0,320.41,242.96
2016,6,17,12,30,18.0,325.0,2.8,22.0,343.0,263.07,199.88
2016,6,17,12,45,27.5,362.0,2.85,22.0,388.5,307.55,233.96
2016,6,17,13,0,37.0,399.0,2.9,22.0,434.0,351.1,266.81
2016,6,17,13,15,26.0,343.0,2.9,21.5,367.5,302.67,230.92
2016,6,17,13,30,15.0,287.0,2.9,21.0,301.0,240.11,183.84
2016,6,17,13,45,13.5,267.0,2.9,21.0,279.5,224.26,171.99
2016,6,17,14,0,12.0,247.0,2.9,21.0,258.0,207.93,159.58
2016,6,17,14,15,41.0,314.5,2.9,20.5,349.5,311.65,240.95
2016,6,17,14,30,70.0,382.0,2.9,20.0,441.0,409.83,316.41
2016,6,17,14,45,179.0,367.0,2.95,20.0,508.5,530.62,409.92
2016,6,17,15,0,288.0,352.0,3.0,20.0,576.0,656.71,504.87
2016,6,17,15,15,256.0,338.0,3.05,19.5,529.5,622.32,480.82
2016,6,17,15,30,224.0,324.0,3.1,19.0,483.0,560.98,437.92
2016,6,17,15,45,208.5,303.5,3.2,19.0,444.0,531.36,417.47
2016,6,17,16,0,193.0,283.0,3.3,19.0,405.0,500.17,395.39
2016,6,17,16,15,477.5,185.0,3.4,18.5,456.0,734.75,581.01
2016,6,17,16,30,762.0,87.0,3.5,18.0,507.0,914.81,713.7
2016,6,17,16,45,389.5,125.0,3.6,18.0,339.0,575.17,464.56
2016,6,17,17,0,17.0,163.0,3.7,18.0,171.0,159.81,127.26
2016,6,17,17,15,8.5,109.5,3.7,17.5,113.5,98.42,77.43
2016,6,17,17,30,0.0,56.0,3.7,17.0,56.0,42.87,30.73
2016,6,17,17,45,0.0,47.5,3.7,16.5,47.5,36.31,25.31
2016,6,17,18,0,0.0,39.0,3.7,16.0,39.0,29.77,19.78
2016,6,17,18,15,0.0,31.0,3.5,15.5,31.0,23.63,14.5
2016,6,17,18,30,0.0,23.0,3.3,15.0,23.0,17.5,9.17
2016,6,17,18,45,0.0,16.0,3.15,14.5,16.0,12.15,4.45
2016,6,17,19,0,0.0,9.0,3.0,14.0,9.0,6.82,0.0
2016,6,17,19,15,0.0,4.5,2.85,14.0,4.5,3.4,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,111.0,11.0,1.7,12.0,14.0,8.65,0.0
2016,6,18,5,15,244.5,21.5,1.75,12.5,45.0,17.61,5.77
2016,6,18,5,30,378.0,32.0,1.8,13.0,76.0,26.43,17.07
2016,6,18,5,45,462.5,39.5,1.85,13.5,119.5,32.65,23.2
2016,6,18,6,0,547.0,47.0,1.9,14.0,163.0,38.94,29.1
2016,6,18,6,15,603.0,52.5,1.9,14.5,211.5,43.5,33.29
2016,6,18,6,30,659.0,58.0,1.9,15.0,260.0,52.03,40.86
2016,6,18,6,45,698.0,62.0,1.9,15.5,311.0,55.52,43.82
2016,6,18,7,0,737.0,66.0,1.9,16.0,362.0,59.02,46.7
2016,6,18,7,15,766.0,69.5,1.85,16.5,413.0,61.96,49.02
2016,6,18,7,30,795.0,73.0,1.8,17.0,464.0,64.85,51.26
2016,6,18,7,45,816.5,76.0,1.75,17.5,514.0,74.78,59.55
2016,6,18,8,0,838.0,79.0,1.7,18.0,564.0,77.64,61.67
2016,6,18,8,15,855.0,81.5,1.6,18.0,611.5,79.94,63.43
2016,6,18,8,30,872.0,84.0,1.5,18.0,659.0,82.1,65.08
2016,6,18,8,45,885.5,86.0,1.45,18.5,703.0,83.71,66.13
2016,6,18,9,0,899.0,88.0,1.4,19.0,747.0,85.19,67.07
2016,6,18,9,15,909.0,90.0,1.35,19.5,786.5,86.41,67.81
2016,6,18,9,30,919.0,92.0,1.3,20.0,826.0,87.48,68.42
2016,6,18,9,45,923.5,95.5,1.3,20.5,859.0,117.81,69.78
2016,6,18,10,0,928.0,99.0,1.3,21.0,892.0,174.49,96.92
2016,6,18,10,15,934.0,100.0,1.3,21.0,920.0,230.77,136.36
2016,6,18,10,30,940.0,101.0,1.3,21.0,948.0,287.69,182.5
2016,6,18,10,45,946.0,101.0,1.3,21.5,969.5,344.46,230.58
2016,6,18,11,0,952.0,101.0,1.3,22.0,991.0,401.42,279.04
2016,6,18,11,15,954.5,101.5,1.35,22.0,1005.0,457.28,326.71
2016,6,18,11,30,957.0,102.0,1.4,22.0,1019.0,512.58,372.87
2016,6,18,11,45,959.0,102.0,1.5,22.5,1026.0,566.57,416.27
2016,6,18,12,0,961.0,102.0,1.6,23.0,1033.0,619.57,457.62
2016,6,18,12,15,961.0,102.0,1.65,23.0,1032.0,670.16,496.69
2016,6,18,12,30,961.0,102.0,1.7,23.0,1031.0,719.15,533.63
2016,6,18,12,45,962.0,100.0,1.8,23.5,1023.0,765.39,567.2
2016,6,18,13,0,963.0,98.0,1.9,24.0,1015.0,809.44,598.1
2016,6,18,13,15,960.5,97.5,1.9,24.0,999.5,849.58,624.76
2016,6,18,13,30,958.0,97.0,1.9,24.0,984.0,886.89,649.43
2016,6,18,13,45,954.0,96.5,1.95,24.0,961.5,919.93,671.76
2016,6,18,14,0,950.0,96.0,2.0,24.0,939.0,949.74,692.05
2016,6,18,14,15,944.5,94.5,2.0,24.0,910.0,973.85,708.17
2016,6,18,14,30,939.0,93.0,2.0,24.0,881.0,994.41,722.14
2016,6,18,14,45,930.5,92.5,2.05,24.0,845.5,1009.55,733.4
2016,6,18,15,0,922.0,92.0,2.1,24.0,810.0,1021.03,742.53
2016,6,18,15,15,912.0,90.0,2.1,23.5,769.5,1025.68,748.34
2016,6,18,15,30,902.0,88.0,2.1,23.0,729.0,1026.62,752.02
2016,6,18,15,45,886.5,87.0,2.15,23.0,683.5,1019.51,749.85
2016,6,18,16,0,871.0,86.0,2.2,23.0,638.0,1008.88,745.6
2016,6,18,16,15,853.5,83.5,2.2,22.5,590.0,990.99,737.54
2016,6,18,16,30,836.0,81.0,2.2,22.0,542.0,982.5,735.78
2016,6,18,16,45,812.0,78.0,2.25,22.0,491.0,950.9,717.59
2016,6,18,17,0,788.0,75.0,2.3,22.0,440.0,916.51,697.38
2016,6,18,17,15,756.5,71.0,2.3,21.5,388.0,870.89,669.72
2016,6,18,17,30,725.0,67.0,2.3,21.0,336.0,823.31,639.78
2016,6,18,17,45,682.0,62.5,2.3,20.5,285.0,762.56,599.04
2016,6,18,18,0,639.0,58.0,2.3,20.0,234.0,708.23,561.01
2016,6,18,18,15,575.0,51.5,2.3,19.0,186.0,626.16,500.77
2016,6,18,18,30,511.0,45.0,2.3,18.0,138.0,546.05,438.34
2016,6,18,18,45,413.5,36.0,2.35,17.5,96.5,437.55,348.95
2016,6,18,19,0,316.0,27.0,2.4,17.0,55.0,336.0,246.78
2016,6,18,19,15,158.0,13.5,2.4,16.5,27.5,164.49,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.5,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,121.0,11.0,1.2,14.0,14.0,8.65,0.0
2016,6,19,5,15,259.0,21.5,1.15,14.5,46.5,17.66,5.57
2016,6,19,5,30,397.0,32.0,1.1,15.0,79.0,26.53,16.99
2016,6,19,5,45,482.0,39.5,1.1,15.5,123.0,32.79,23.13
2016,6,19,6,0,567.0,47.0,1.1,16.0,167.0,39.13,29.03
2016,6,19,6,15,621.0,52.5,1.1,16.5,216.0,47.33,36.41
2016,6,19,6,30,675.0,58.0,1.1,17.0,265.0,52.24,40.72
2016,6,19,6,45,712.5,62.5,1.1,18.0,316.0,56.13,43.91
2016,6,19,7,0,750.0,67.0,1.1,19.0,367.0,59.99,46.97
2016,6,19,7,15,777.0,70.5,1.1,19.5,417.5,62.89,49.22
2016,6,19,7,30,804.0,74.0,1.1,20.0,468.0,65.73,51.39
2016,6,19,7,45,823.5,77.0,1.15,20.5,517.5,68.01,53.03
2016,6,19,8,0,843.0,80.0,1.2,21.0,567.0,78.39,61.56
2016,6,19,8,15,858.5,82.0,1.15,21.5,614.0,80.34,62.85
2016,6,19,8,30,874.0,84.0,1.1,22.0,661.0,82.15,64.05
2016,6,19,8,45,885.0,87.0,1.1,22.5,703.5,84.29,65.52
2016,6,19,9,0,896.0,90.0,1.1,23.0,746.0,86.24,66.83
2016,6,19,9,15,905.5,91.5,1.1,23.5,784.5,87.13,67.28
2016,6,19,9,30,915.0,93.0,1.1,24.0,823.0,87.89,67.62
2016,6,19,9,45,928.5,90.5,1.1,24.5,858.0,114.69,66.45
2016,6,19,10,0,942.0,88.0,1.1,25.0,893.0,169.33,90.93
2016,6,19,10,15,947.5,89.0,1.15,25.0,920.5,226.16,130.06
2016,6,19,10,30,953.0,90.0,1.2,25.0,948.0,283.56,175.92
2016,6,19,10,45,955.0,92.0,1.25,25.5,968.0,340.92,223.97
2016,6,19,11,0,957.0,94.0,1.3,26.0,988.0,398.08,272.14
2016,6,19,11,15,959.5,94.5,1.4,26.0,1002.0,454.1,319.46
2016,6,19,11,30,962.0,95.0,1.5,26.0,1016.0,509.55,365.36
2016,6,19,11,45,958.0,98.5,1.65,26.5,1021.0,562.96,408.07
2016,6,19,12,0,954.0,102.0,1.8,27.0,1026.0,614.91,448.43
2016,6,19,12,15,954.0,102.0,1.9,27.0,1025.0,665.18,487.15
2016,6,19,12,30,954.0,102.0,2.0,27.0,1024.0,713.85,523.85
2016,6,19,12,45,942.0,108.5,2.15,27.0,1012.5,757.3,556.41
2016,6,19,13,0,930.0,115.0,2.3,27.0,1001.0,797.96,586.52
2016,6,19,13,15,927.0,114.5,2.4,26.5,985.0,837.0,614.6
2016,6,19,13,30,924.0,114.0,2.5,26.0,969.0,873.27,640.81
2016,6,19,13,45,924.5,110.0,2.6,26.0,948.0,906.45,663.78
2016,6,19,14,0,925.0,106.0,2.7,26.0,927.0,936.53,684.79
2016,6,19,14,15,919.5,104.5,2.75,26.0,898.0,960.32,701.37
2016,6,19,14,30,914.0,103.0,2.8,26.0,869.0,980.64,715.84
2016,6,19,14,45,908.5,100.0,2.85,26.0,835.0,995.88,727.16
2016,6,19,15,0,903.0,97.0,2.9,26.0,801.0,1007.48,736.33
2016,6,19,15,15,893.0,95.0,2.9,25.5,761.0,1012.07,742.16
2016,6,19,15,30,883.0,93.0,2.9,25.0,721.0,1013.0,745.84
2016,6,19,15,45,870.5,90.5,2.95,25.0,677.0,1007.23,744.3
2016,6,19,16,0,858.0,88.0,3.0,25.0,633.0,997.94,740.63
2016,6,19,16,15,841.0,85.5,3.0,24.5,585.0,980.67,732.78
2016,6,19,16,30,824.0,83.0,3.0,24.0,537.0,972.91,731.39
2016,6,19,16,45,800.5,80.0,3.0,23.5,487.0,941.96,714.2
2016,6,19,17,0,777.0,77.0,3.0,23.0,437.0,908.25,694.94
2016,6,19,17,15,746.0,73.0,2.9,22.5,386.0,863.31,666.61
2016,6,19,17,30,715.0,69.0,2.8,22.0,335.0,816.39,636.1
2016,6,19,17,45,670.5,64.5,2.75,21.5,284.0,760.94,598.52
2016,6,19,18,0,626.0,60.0,2.7,21.0,233.0,699.39,554.67
2016,6,19,18,15,562.5,53.5,2.55,20.0,185.5,618.09,494.11
2016,6,19,18,30,499.0,47.0,2.4,19.0,138.0,538.63,431.58
2016,6,19,18,45,403.0,37.5,2.3,18.5,96.5,431.0,342.69
2016,6,19,19,0,307.0,28.0,2.2,18.0,55.0,330.12,242.29
2016,6,19,19,15,153.5,14.0,2.2,17.5,27.5,162.29,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,118.0,12.0,2.5,12.0,15.0,9.44,0.0
2016,6,20,5,15,262.5,22.5,2.5,12.5,47.5,18.52,6.0
2016,6,20,5,30,407.0,33.0,2.5,13.0,80.0,27.42,17.86
2016,6,20,5,45,499.0,40.0,2.55,13.5,125.5,33.31,23.75
2016,6,20,6,0,591.0,47.0,2.6,14.0,171.0,39.34,29.43
2016,6,20,6,15,645.5,52.0,2.5,14.5,221.0,47.19,36.56
2016,6,20,6,30,700.0,57.0,2.4,15.0,271.0,51.77,40.62
2016,6,20,6,45,741.0,60.5,2.35,15.5,323.5,55.02,43.38
2016,6,20,7,0,782.0,64.0,2.3,16.0,376.0,58.31,46.07
2016,6,20,7,15,808.5,67.5,2.3,16.5,428.0,61.33,48.47
2016,6,20,7,30,835.0,71.0,2.3,17.0,480.0,71.27,56.86
2016,6,20,7,45,856.0,73.5,2.35,18.0,531.0,74.03,58.8
2016,6,20,8,0,877.0,76.0,2.4,19.0,582.0,76.67,60.62
2016,6,20,8,15,892.0,78.0,2.4,19.5,629.5,78.72,62.04
2016,6,20,8,30,907.0,80.0,2.4,20.0,677.0,80.64,63.35
2016,6,20,8,45,919.0,81.5,2.4,21.0,721.0,82.04,64.1
2016,6,20,9,0,931.0,83.0,2.4,22.0,765.0,83.31,64.73
2016,6,20,9,15,940.0,84.5,2.4,22.5,804.5,84.35,65.32
2016,6,20,9,30,949.0,86.0,2.4,23.0,844.0,85.26,65.8
2016,6,20,9,45,944.5,94.0,2.4,23.5,874.5,116.79,68.59
2016,6,20,10,0,940.0,102.0,2.4,24.0,905.0,176.0,97.0
2016,6,20,10,15,945.0,103.0,2.45,24.0,932.0,232.82,136.44
2016,6,20,10,30,950.0,104.0,2.5,24.0,959.0,290.17,182.79
2016,6,20,10,45,954.0,104.5,2.55,24.5,980.0,347.27,231.26
2016,6,20,11,0,958.0,105.0,2.6,25.0,1001.0,404.35,280.14
2016,6,20,11,15,959.5,105.5,2.65,25.0,1014.0,460.23,328.13
2016,6,20,11,30,961.0,106.0,2.7,25.0,1027.0,515.45,374.58
2016,6,20,11,45,962.5,105.5,2.75,25.0,1033.0,569.18,418.74
2016,6,20,12,0,964.0,105.0,2.8,25.0,1039.0,621.85,460.92
2016,6,20,12,15,963.5,105.0,2.85,25.0,1037.5,672.42,500.46
2016,6,20,12,30,963.0,105.0,2.9,25.0,1036.0,721.33,537.85
2016,6,20,12,45,964.0,103.0,3.0,25.0,1028.0,767.83,573.02
2016,6,20,13,0,965.0,101.0,3.1,25.0,1020.0,812.14,605.73
2016,6,20,13,15,962.0,100.5,3.15,25.0,1003.5,852.15,633.24
2016,6,20,13,30,959.0,100.0,3.2,25.0,987.0,889.29,658.76
2016,6,20,13,45,954.0,99.0,3.25,25.0,964.0,921.23,680.77
2016,6,20,14,0,949.0,98.0,3.3,25.0,941.0,949.85,700.64
2016,6,20,14,15,943.0,97.0,3.35,24.5,911.5,974.13,719.14
2016,6,20,14,30,937.0,96.0,3.4,24.0,882.0,994.88,735.49
2016,6,20,14,45,927.0,95.5,3.45,24.0,846.0,1008.72,746.04
2016,6,20,15,0,917.0,95.0,3.5,24.0,810.0,1018.85,754.35
2016,6,20,15,15,906.5,93.5,3.5,23.5,770.0,1023.69,760.47
2016,6,20,15,30,896.0,92.0,3.5,23.0,730.0,1024.85,764.38
2016,6,20,15,45,880.5,90.5,3.5,23.0,684.5,1017.32,761.2
2016,6,20,16,0,865.0,89.0,3.5,23.0,639.0,1006.25,755.86
2016,6,20,16,15,847.5,86.5,3.45,22.5,590.5,988.55,747.24
2016,6,20,16,30,830.0,84.0,3.4,22.0,542.0,980.37,745.17
2016,6,20,16,45,493.0,138.5,3.35,21.5,403.5,697.27,548.06
2016,6,20,17,0,156.0,193.0,3.3,21.0,265.0,378.2,303.03
2016,6,20,17,15,185.0,168.0,3.15,20.0,243.5,379.41,308.44
2016,6,20,17,30,214.0,143.0,3.0,19.0,222.0,400.11,327.46
2016,6,20,17,45,197.5,124.0,2.95,18.5,188.5,360.51,296.77
2016,6,20,18,0,181.0,105.0,2.9,18.0,155.0,320.48,264.97
2016,6,20,18,15,161.0,85.5,2.85,17.5,123.5,276.18,228.4
2016,6,20,18,30,141.0,66.0,2.8,17.0,92.0,231.61,190.32
2016,6,20,18,45,110.0,48.0,2.8,16.5,64.5,180.32,145.02
2016,6,20,19,0,79.0,30.0,2.8,16.0,37.0,128.8,93.78
2016,6,20,19,15,39.5,15.0,2.85,15.5,18.5,60.7,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,51.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,102.0,11.0,1.9,13.0,14.0,8.65,0.0
2016,6,21,5,15,240.5,22.0,1.9,13.5,45.5,18.04,5.45
2016,6,21,5,30,379.0,33.0,1.9,14.0,77.0,27.28,17.65
2016,6,21,5,45,472.0,40.0,1.9,14.5,121.5,33.13,23.49
2016,6,21,6,0,565.0,47.0,1.9,15.0,166.0,39.11,29.11
2016,6,21,6,15,620.0,52.5,1.8,15.5,215.0,47.33,36.54
2016,6,21,6,30,675.0,58.0,1.7,16.0,264.0,52.24,40.88
2016,6,21,6,45,717.5,61.0,1.65,16.5,315.5,55.06,43.23
2016,6,21,7,0,760.0,64.0,1.6,17.0,367.0,57.93,45.56
2016,6,21,7,15,787.0,67.5,1.6,17.5,418.0,60.92,47.92
2016,6,21,7,30,814.0,71.0,1.6,18.0,469.0,63.86,50.2
2016,6,21,7,45,835.5,73.0,1.6,19.0,519.0,73.23,57.87
2016,6,21,8,0,857.0,75.0,1.6,20.0,569.0,75.53,59.39
2016,6,21,8,15,872.5,77.0,1.6,20.5,616.0,77.57,60.8
2016,6,21,8,30,888.0,79.0,1.6,21.0,663.0,79.49,62.11
2016,6,21,8,45,900.0,80.5,1.6,22.0,706.5,80.87,62.84
2016,6,21,9,0,912.0,82.0,1.6,23.0,750.0,82.13,63.46
2016,6,21,9,15,920.5,83.5,1.6,23.5,788.5,83.15,64.03
2016,6,21,9,30,929.0,85.0,1.6,24.0,827.0,84.03,64.49
2016,6,21,9,45,931.0,89.5,1.6,24.5,859.0,112.67,65.71
2016,6,21,10,0,933.0,94.0,1.6,25.0,891.0,169.95,92.19
2016,6,21,10,15,938.5,95.0,1.65,25.5,918.0,226.34,130.62
2016,6,21,10,30,944.0,96.0,1.7,26.0,945.0,283.32,175.78
2016,6,21,10,45,946.5,97.5,1.75,26.5,965.0,340.11,223.38
2016,6,21,11,0,949.0,99.0,1.8,27.0,985.0,396.76,271.24
2016,6,21,11,15,951.0,99.5,1.85,27.0,998.5,452.25,318.16
2016,6,21,11,30,953.0,100.0,1.9,27.0,1012.0,507.13,363.59
2016,6,21,11,45,953.0,101.0,2.0,27.5,1018.0,560.56,406.16
2016,6,21,12,0,953.0,102.0,2.1,28.0,1024.0,612.85,446.58
2016,6,21,12,15,952.5,102.0,2.2,28.0,1023.0,662.81,485.14
2016,6,21,12,30,952.0,102.0,2.3,28.0,1022.0,711.14,521.66
2016,6,21,12,45,946.0,104.0,2.4,28.5,1012.0,755.28,553.4
2016,6,21,13,0,940.0,106.0,2.5,29.0,1002.0,796.94,582.64
2016,6,21,13,15,937.0,105.5,2.6,28.5,986.0,836.14,610.58
2016,6,21,13,30,934.0,105.0,2.7,28.0,970.0,872.56,636.75
2016,6,21,13,45,929.5,104.0,2.85,28.0,947.0,904.27,658.99
2016,6,21,14,0,925.0,103.0,3.0,28.0,924.0,932.78,679.23
2016,6,21,14,15,918.5,102.0,3.05,27.5,895.0,956.13,696.86
2016,6,21,14,30,912.0,101.0,3.1,27.0,866.0,976.0,712.42
2016,6,21,14,45,904.0,99.0,3.2,27.0,831.0,989.85,723.23
2016,6,21,15,0,896.0,97.0,3.3,27.0,796.0,1000.06,731.85
2016,6,21,15,15,885.5,95.5,3.35,26.5,756.5,1004.7,738.12
2016,6,21,15,30,875.0,94.0,3.4,26.0,717.0,1005.73,742.24
2016,6,21,15,45,861.5,91.5,3.45,25.5,672.5,999.01,741.42
2016,6,21,16,0,848.0,89.0,3.5,25.0,628.0,988.79,738.43
2016,6,21,16,15,830.5,86.5,3.5,24.5,580.5,971.12,730.16
2016,6,21,16,30,813.0,84.0,3.5,24.0,533.0,963.05,728.47
2016,6,21,16,45,790.5,80.5,3.5,23.5,483.5,932.64,711.38
2016,6,21,17,0,768.0,77.0,3.5,23.0,434.0,899.46,692.19
2016,6,21,17,15,737.0,73.0,3.45,22.0,383.5,854.72,665.31
2016,6,21,17,30,706.0,69.0,3.4,21.0,333.0,808.04,636.09
2016,6,21,17,45,663.0,64.5,3.4,20.0,282.5,754.2,600.49
2016,6,21,18,0,620.0,60.0,3.4,19.0,232.0,694.27,558.34
2016,6,21,18,15,557.5,53.5,3.3,18.0,185.0,614.05,497.74
2016,6,21,18,30,495.0,47.0,3.2,17.0,138.0,535.62,435.12
2016,6,21,18,45,397.5,38.0,3.1,16.5,97.0,427.45,344.44
2016,6,21,19,0,300.0,29.0,3.0,16.0,56.0,325.89,243.44
2016,6,21,19,15,150.0,14.5,3.0,15.5,28.0,161.11,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
