Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.6,12.0,14.0,8.65,0.0
2016,6,22,5,15,252.5,22.0,3.65,12.5,46.5,18.09,5.25
2016,6,22,5,30,397.0,33.0,3.7,13.0,79.0,27.38,17.76
2016,6,22,5,45,482.5,40.5,3.75,13.5,123.0,33.6,23.97
2016,6,22,6,0,568.0,48.0,3.8,14.0,167.0,39.92,29.92
2016,6,22,6,15,623.5,53.5,3.8,14.0,216.5,44.48,34.2
2016,6,22,6,30,679.0,59.0,3.8,14.0,266.0,53.1,41.96
2016,6,22,6,45,449.0,107.0,3.8,14.5,254.0,77.12,63.15
2016,6,22,7,0,219.0,155.0,3.8,15.0,242.0,104.61,87.0
2016,6,22,7,15,514.5,115.0,3.75,15.5,356.5,83.51,68.11
2016,6,22,7,30,810.0,75.0,3.7,16.0,471.0,66.57,52.97
2016,6,22,7,45,831.5,77.5,3.65,16.5,521.0,68.54,54.4
2016,6,22,8,0,853.0,80.0,3.6,17.0,571.0,78.62,62.82
2016,6,22,8,15,868.5,82.5,3.55,17.5,618.0,80.9,64.44
2016,6,22,8,30,884.0,85.0,3.5,18.0,665.0,83.03,65.94
2016,6,22,8,45,897.5,86.0,3.5,18.5,709.0,84.07,66.51
2016,6,22,9,0,911.0,87.0,3.5,19.0,753.0,85.0,66.99
2016,6,22,9,15,920.0,88.5,3.45,19.0,792.0,85.95,67.64
2016,6,22,9,30,929.0,90.0,3.4,19.0,831.0,86.77,68.18
2016,6,22,9,45,936.5,91.0,3.35,19.5,864.5,112.95,67.75
2016,6,22,10,0,944.0,92.0,3.3,20.0,898.0,169.27,93.56
2016,6,22,10,15,949.5,93.0,3.3,20.0,925.0,226.27,133.59
2016,6,22,10,30,955.0,94.0,3.3,20.0,952.0,283.85,180.93
2016,6,22,10,45,958.5,94.5,3.3,20.5,973.0,340.93,230.43
2016,6,22,11,0,962.0,95.0,3.3,21.0,994.0,397.95,280.37
2016,6,22,11,15,964.5,95.0,3.3,21.0,1008.0,453.98,329.54
2016,6,22,11,30,967.0,95.0,3.3,21.0,1022.0,509.42,377.21
2016,6,22,11,45,968.5,95.5,3.35,21.5,1028.5,563.93,422.21
2016,6,22,12,0,970.0,96.0,3.4,22.0,1035.0,617.41,465.04
2016,6,22,12,15,970.0,96.0,3.4,22.0,1034.0,668.37,505.56
2016,6,22,12,30,970.0,96.0,3.4,22.0,1033.0,717.71,543.85
2016,6,22,12,45,961.0,100.5,3.4,22.0,1023.0,762.4,577.83
2016,6,22,13,0,952.0,105.0,3.4,22.0,1013.0,804.43,609.06
2016,6,22,13,15,949.5,104.5,3.4,21.5,997.5,844.53,638.11
2016,6,22,13,30,947.0,104.0,3.4,21.0,982.0,881.84,665.22
2016,6,22,13,45,942.0,104.0,3.45,21.0,959.0,914.51,688.18
2016,6,22,14,0,937.0,104.0,3.5,21.0,936.0,943.96,709.0
2016,6,22,14,15,931.0,102.5,3.5,21.0,907.0,967.71,725.71
2016,6,22,14,30,925.0,101.0,3.5,21.0,878.0,987.93,740.18
2016,6,22,14,45,917.0,99.5,3.5,21.0,843.0,1002.65,751.09
2016,6,22,15,0,909.0,98.0,3.5,21.0,808.0,1013.71,759.74
2016,6,22,15,15,898.5,96.5,3.5,20.5,768.0,1018.63,765.94
2016,6,22,15,30,888.0,95.0,3.5,20.0,728.0,1019.89,769.93
2016,6,22,15,45,875.5,92.0,3.55,19.5,683.5,1013.78,769.5
2016,6,22,16,0,863.0,89.0,3.6,19.0,639.0,1004.09,766.82
2016,6,22,16,15,845.0,86.5,3.6,18.5,590.5,985.97,758.06
2016,6,22,16,30,827.0,84.0,3.6,18.0,542.0,977.38,756.0
2016,6,22,16,45,804.5,80.5,3.65,18.0,491.5,946.91,737.44
2016,6,22,17,0,782.0,77.0,3.7,18.0,441.0,913.61,716.75
2016,6,22,17,15,750.5,73.0,3.7,17.5,389.5,868.22,687.87
2016,6,22,17,30,719.0,69.0,3.7,17.0,338.0,820.84,656.66
2016,6,22,17,45,674.0,64.5,3.75,16.5,286.5,758.35,613.06
2016,6,22,18,0,629.0,60.0,3.8,16.0,235.0,702.79,572.67
2016,6,22,18,15,565.0,53.5,3.8,15.5,187.0,620.98,509.3
2016,6,22,18,30,501.0,47.0,3.8,15.0,139.0,541.02,444.06
2016,6,22,18,45,399.5,38.0,3.8,14.5,97.5,429.31,349.64
2016,6,22,19,0,298.0,29.0,3.8,14.0,56.0,324.49,245.44
2016,6,22,19,15,149.0,14.5,3.8,13.5,28.0,160.64,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,58.5,5.5,3.3,10.5,6.5,0.0,0.0
2016,6,23,5,0,117.0,11.0,3.4,11.0,13.0,8.65,0.0
2016,6,23,5,15,262.5,21.5,3.4,11.5,45.5,17.7,4.78
2016,6,23,5,30,408.0,32.0,3.4,12.0,78.0,26.62,17.17
2016,6,23,5,45,499.5,38.5,3.45,12.5,123.0,32.13,22.78
2016,6,23,6,0,591.0,45.0,3.5,13.0,168.0,40.98,30.99
2016,6,23,6,15,645.5,50.5,3.5,13.5,218.0,45.97,35.61
2016,6,23,6,30,700.0,56.0,3.5,14.0,268.0,50.98,40.08
2016,6,23,6,45,740.5,59.0,3.55,15.0,320.0,53.87,42.43
2016,6,23,7,0,781.0,62.0,3.6,16.0,372.0,56.8,44.75
2016,6,23,7,15,807.5,65.5,3.5,16.5,424.0,59.87,47.2
2016,6,23,7,30,834.0,69.0,3.4,17.0,476.0,69.88,55.66
2016,6,23,7,45,855.0,71.0,3.35,17.5,526.5,72.33,57.47
2016,6,23,8,0,876.0,73.0,3.3,18.0,577.0,74.69,59.18
2016,6,23,8,15,890.5,75.0,3.25,18.5,624.0,76.77,60.65
2016,6,23,8,30,905.0,77.0,3.2,19.0,671.0,78.72,62.01
2016,6,23,8,45,917.0,78.5,3.15,19.5,715.0,80.17,62.93
2016,6,23,9,0,929.0,80.0,3.1,20.0,759.0,81.49,63.76
2016,6,23,9,15,936.5,81.5,3.05,20.5,797.0,82.54,64.36
2016,6,23,9,30,944.0,83.0,3.0,21.0,835.0,83.45,64.86
2016,6,23,9,45,944.5,87.0,3.0,21.5,866.5,110.34,65.46
2016,6,23,10,0,945.0,91.0,3.0,22.0,898.0,167.91,91.85
2016,6,23,10,15,949.0,92.0,3.05,22.0,924.0,224.69,131.28
2016,6,23,10,30,953.0,93.0,3.1,22.0,950.0,281.89,177.94
2016,6,23,10,45,955.0,94.0,3.2,22.5,969.5,338.72,226.92
2016,6,23,11,0,957.0,95.0,3.3,23.0,989.0,395.34,276.29
2016,6,23,11,15,958.0,95.5,3.4,23.0,1001.5,450.83,324.85
2016,6,23,11,30,959.0,96.0,3.5,23.0,1014.0,505.61,371.9
2016,6,23,11,45,959.5,95.5,3.6,23.0,1019.0,558.55,416.45
2016,6,23,12,0,960.0,95.0,3.7,23.0,1024.0,610.33,458.98
2016,6,23,12,15,959.0,95.0,3.8,23.0,1022.5,660.19,499.04
2016,6,23,12,30,958.0,95.0,3.9,23.0,1021.0,708.35,536.93
2016,6,23,12,45,954.5,95.5,4.0,23.0,1011.5,753.2,571.65
2016,6,23,13,0,951.0,96.0,4.1,23.0,1002.0,795.66,603.71
2016,6,23,13,15,948.0,95.5,4.1,23.0,986.5,835.05,631.28
2016,6,23,13,30,945.0,95.0,4.1,23.0,971.0,871.62,656.81
2016,6,23,13,45,942.5,93.5,4.2,23.0,949.0,904.71,680.38
2016,6,23,14,0,940.0,92.0,4.3,23.0,927.0,934.65,701.86
2016,6,23,14,15,934.0,91.0,4.35,22.5,898.5,958.62,720.51
2016,6,23,14,30,928.0,90.0,4.4,22.0,870.0,979.09,736.99
2016,6,23,14,45,923.0,87.5,4.45,22.0,836.0,995.38,749.33
2016,6,23,15,0,918.0,85.0,4.5,22.0,802.0,1008.05,759.62
2016,6,23,15,15,908.0,83.5,4.5,21.5,762.0,1013.24,766.1
2016,6,23,15,30,898.0,82.0,4.5,21.0,722.0,1014.75,770.32
2016,6,23,15,45,886.5,79.0,4.5,21.0,677.5,1009.34,768.47
2016,6,23,16,0,875.0,76.0,4.5,21.0,633.0,1000.31,764.34
2016,6,23,16,15,858.0,74.0,4.5,20.5,585.0,983.48,756.43
2016,6,23,16,30,841.0,72.0,4.5,20.0,537.0,963.43,746.32
2016,6,23,16,45,818.5,69.0,4.5,19.5,487.0,933.49,729.1
2016,6,23,17,0,796.0,66.0,4.5,19.0,437.0,912.71,718.2
2016,6,23,17,15,766.5,63.0,4.4,18.5,386.0,870.49,690.6
2016,6,23,17,30,737.0,60.0,4.3,18.0,335.0,826.31,660.91
2016,6,23,17,45,694.0,56.0,4.25,17.5,284.5,766.29,618.66
2016,6,23,18,0,651.0,52.0,4.2,17.0,234.0,705.64,574.03
2016,6,23,18,15,590.5,46.5,4.05,16.5,186.5,627.1,512.84
2016,6,23,18,30,530.0,41.0,3.9,16.0,139.0,557.54,455.5
2016,6,23,18,45,430.5,33.5,3.8,15.5,97.5,448.9,363.74
2016,6,23,19,0,331.0,26.0,3.7,15.0,56.0,347.28,261.77
2016,6,23,19,15,165.5,13.0,3.65,14.5,28.0,170.62,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,3.1,12.0,13.0,7.87,0.0
2016,6,24,5,15,260.0,20.5,3.1,12.0,45.0,16.86,3.95
2016,6,24,5,30,407.0,31.0,3.1,12.0,77.0,25.79,16.44
2016,6,24,5,45,492.0,38.5,3.15,12.5,121.5,32.08,22.73
2016,6,24,6,0,577.0,46.0,3.2,13.0,166.0,38.46,28.74
2016,6,24,6,15,349.5,81.5,3.1,13.5,160.0,59.72,47.87
2016,6,24,6,30,122.0,117.0,3.0,14.0,154.0,81.85,67.51
2016,6,24,6,45,130.0,138.0,2.9,14.5,184.0,95.19,79.05
2016,6,24,7,0,138.0,159.0,2.8,15.0,214.0,108.19,90.08
2016,6,24,7,15,200.0,176.5,2.65,15.5,268.0,120.01,99.86
2016,6,24,7,30,262.0,194.0,2.5,16.0,322.0,127.1,105.41
2016,6,24,7,45,390.5,183.5,2.35,17.0,396.5,118.65,97.4
2016,6,24,8,0,519.0,173.0,2.2,18.0,471.0,114.07,92.8
2016,6,24,8,15,704.0,129.0,2.1,18.5,569.5,90.15,72.01
2016,6,24,8,30,889.0,85.0,2.0,19.0,668.0,83.16,65.75
2016,6,24,8,45,899.5,87.5,1.95,19.5,711.5,85.01,67.0
2016,6,24,9,0,910.0,90.0,1.9,20.0,755.0,86.69,68.1
2016,6,24,9,15,919.5,91.5,1.85,20.5,794.0,87.62,68.58
2016,6,24,9,30,929.0,93.0,1.8,21.0,833.0,88.4,68.95
2016,6,24,9,45,937.0,94.0,1.8,21.5,866.5,112.72,67.92
2016,6,24,10,0,945.0,95.0,1.8,22.0,900.0,169.17,92.8
2016,6,24,10,15,950.0,96.0,1.8,22.5,927.5,226.19,131.67
2016,6,24,10,30,955.0,97.0,1.8,23.0,955.0,283.75,177.61
2016,6,24,10,45,958.0,97.5,1.85,23.5,975.5,340.76,225.95
2016,6,24,11,0,961.0,98.0,1.9,24.0,996.0,397.66,274.67
2016,6,24,11,15,963.5,98.5,1.95,24.0,1010.0,454.05,322.94
2016,6,24,11,30,966.0,99.0,2.0,24.0,1024.0,509.89,369.74
2016,6,24,11,45,966.5,99.5,2.15,24.5,1030.0,563.97,413.61
2016,6,24,12,0,967.0,100.0,2.3,25.0,1036.0,616.94,455.37
2016,6,24,12,15,967.0,100.0,2.4,25.0,1035.0,667.93,495.26
2016,6,24,12,30,967.0,100.0,2.5,25.0,1034.0,717.32,533.07
2016,6,24,12,45,957.5,105.0,2.6,25.0,1023.5,762.09,566.77
2016,6,24,13,0,948.0,110.0,2.7,25.0,1013.0,804.21,597.99
2016,6,24,13,15,945.0,109.0,2.8,25.0,997.5,843.59,625.35
2016,6,24,13,30,942.0,108.0,2.9,25.0,982.0,880.13,650.71
2016,6,24,13,45,938.0,107.0,3.0,25.5,959.5,912.8,672.19
2016,6,24,14,0,934.0,106.0,3.1,26.0,937.0,942.27,691.53
2016,6,24,14,15,928.0,105.0,3.1,25.5,908.0,966.6,709.55
2016,6,24,14,30,922.0,104.0,3.1,25.0,879.0,987.44,725.47
2016,6,24,14,45,914.0,102.5,3.15,25.0,844.0,1002.29,736.61
2016,6,24,15,0,906.0,101.0,3.2,25.0,809.0,1013.5,745.56
2016,6,24,15,15,895.5,99.0,3.15,24.5,769.0,1018.02,750.98
2016,6,24,15,30,885.0,97.0,3.1,24.0,729.0,1018.85,754.21
2016,6,24,15,45,871.0,95.0,3.1,24.0,684.0,1012.53,751.85
2016,6,24,16,0,857.0,93.0,3.1,24.0,639.0,1002.69,747.36
2016,6,24,16,15,839.0,90.5,3.1,23.5,591.0,997.86,747.82
2016,6,24,16,30,821.0,88.0,3.1,23.0,543.0,976.52,737.21
2016,6,24,16,45,797.0,84.5,3.1,22.5,492.5,944.69,719.44
2016,6,24,17,0,773.0,81.0,3.1,22.0,442.0,910.05,699.46
2016,6,24,17,15,741.5,77.0,3.05,21.5,390.5,864.81,671.14
2016,6,24,17,30,710.0,73.0,3.0,21.0,339.0,817.54,640.54
2016,6,24,17,45,665.0,68.0,3.0,20.5,287.5,761.82,602.83
2016,6,24,18,0,620.0,63.0,3.0,20.0,236.0,699.21,558.16
2016,6,24,18,15,555.0,56.0,2.9,19.0,188.0,615.97,495.96
2016,6,24,18,30,490.0,49.0,2.8,18.0,140.0,534.56,431.7
2016,6,24,18,45,388.5,39.5,2.7,17.0,98.0,422.38,339.38
2016,6,24,19,0,287.0,30.0,2.6,16.0,56.0,317.0,237.8
2016,6,24,19,15,143.5,15.0,2.6,15.5,28.0,157.7,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,10.0,1.4,13.0,12.0,7.87,0.0
2016,6,25,5,15,231.0,21.5,1.4,13.5,43.5,17.63,3.97
2016,6,25,5,30,374.0,33.0,1.4,14.0,75.0,27.3,17.55
2016,6,25,5,45,464.5,41.0,1.4,15.0,119.0,33.9,24.08
2016,6,25,6,0,555.0,49.0,1.4,16.0,163.0,40.6,30.28
2016,6,25,6,15,612.0,54.5,1.35,16.5,212.5,45.12,34.43
2016,6,25,6,30,669.0,60.0,1.3,17.0,262.0,53.78,42.07
2016,6,25,6,45,710.0,64.5,1.3,17.5,313.5,57.66,45.34
2016,6,25,7,0,751.0,69.0,1.3,18.0,365.0,61.53,48.52
2016,6,25,7,15,779.5,72.5,1.3,18.5,417.0,64.4,50.76
2016,6,25,7,30,808.0,76.0,1.3,19.0,469.0,67.24,52.92
2016,6,25,7,45,830.5,78.5,1.35,20.0,519.5,69.21,54.19
2016,6,25,8,0,853.0,81.0,1.4,21.0,570.0,79.23,62.29
2016,6,25,8,15,869.0,83.5,1.45,21.5,617.5,81.51,63.88
2016,6,25,8,30,885.0,86.0,1.5,22.0,665.0,83.65,65.35
2016,6,25,8,45,898.0,87.5,1.55,22.5,709.5,84.97,66.13
2016,6,25,9,0,911.0,89.0,1.6,23.0,754.0,86.16,66.81
2016,6,25,9,15,920.5,91.0,1.65,23.5,793.0,87.38,67.54
2016,6,25,9,30,930.0,93.0,1.7,24.0,832.0,88.44,68.14
2016,6,25,9,45,931.5,97.0,1.75,25.0,864.5,113.0,67.78
2016,6,25,10,0,933.0,101.0,1.8,26.0,897.0,170.06,92.62
2016,6,25,10,15,939.0,102.5,1.9,26.0,924.5,226.94,130.92
2016,6,25,10,30,945.0,104.0,2.0,26.0,952.0,284.5,176.53
2016,6,25,10,45,948.5,105.0,2.1,26.5,973.0,341.52,224.33
2016,6,25,11,0,952.0,106.0,2.2,27.0,994.0,398.5,272.64
2016,6,25,11,15,954.5,106.5,2.25,27.0,1008.0,454.56,320.21
2016,6,25,11,30,957.0,107.0,2.3,27.0,1022.0,510.09,366.38
2016,6,25,11,45,957.5,107.5,2.4,27.0,1028.5,563.91,410.28
2016,6,25,12,0,958.0,108.0,2.5,27.0,1035.0,616.64,452.24
2016,6,25,12,15,957.5,108.0,2.55,27.0,1034.0,667.14,491.34
2016,6,25,12,30,957.0,108.0,2.6,27.0,1033.0,716.02,528.31
2016,6,25,12,45,957.5,106.5,2.7,27.0,1025.5,762.57,563.15
2016,6,25,13,0,958.0,105.0,2.8,27.0,1018.0,806.96,595.82
2016,6,25,13,15,955.0,104.5,2.85,27.0,1002.0,847.04,623.06
2016,6,25,13,30,952.0,104.0,2.9,27.0,986.0,884.29,648.34
2016,6,25,13,45,947.5,103.0,2.95,27.0,963.5,916.79,670.47
2016,6,25,14,0,943.0,102.0,3.0,27.0,941.0,946.04,690.51
2016,6,25,14,15,937.0,101.0,3.05,26.5,912.0,970.54,708.93
2016,6,25,14,30,931.0,100.0,3.1,26.0,883.0,991.53,725.26
2016,6,25,14,45,923.0,98.5,3.15,26.0,847.5,1006.51,736.43
2016,6,25,15,0,915.0,97.0,3.2,26.0,812.0,1017.81,745.4
2016,6,25,15,15,904.5,95.0,3.2,25.5,772.0,1022.39,751.26
2016,6,25,15,30,894.0,93.0,3.2,25.0,732.0,1023.25,754.94
2016,6,25,15,45,881.0,91.0,3.25,25.0,687.0,1017.94,753.67
2016,6,25,16,0,868.0,89.0,3.3,25.0,642.0,1009.1,750.25
2016,6,25,16,15,850.5,86.0,3.25,24.5,594.0,991.0,741.46
2016,6,25,16,30,833.0,83.0,3.2,24.0,546.0,982.35,739.11
2016,6,25,16,45,811.0,80.0,3.2,23.5,495.5,953.12,723.1
2016,6,25,17,0,789.0,77.0,3.2,23.0,445.0,921.04,704.98
2016,6,25,17,15,758.0,73.0,3.15,22.5,393.0,876.13,677.07
2016,6,25,17,30,727.0,69.0,3.1,22.0,341.0,829.2,646.91
2016,6,25,17,45,684.5,64.0,3.05,21.5,290.0,768.36,605.45
2016,6,25,18,0,642.0,59.0,3.0,21.0,239.0,714.0,566.9
2016,6,25,18,15,578.5,52.5,2.85,20.0,190.5,632.31,506.09
2016,6,25,18,30,515.0,46.0,2.7,19.0,142.0,552.45,443.32
2016,6,25,18,45,416.0,37.5,2.6,18.0,100.0,442.98,353.74
2016,6,25,19,0,317.0,29.0,2.5,17.0,58.0,340.07,253.89
2016,6,25,19,15,158.5,14.5,2.55,16.5,29.0,168.4,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,45.0,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,90.0,10.0,1.9,13.0,11.0,7.87,0.0
2016,6,26,5,15,228.0,21.0,1.9,13.5,42.0,17.21,3.31
2016,6,26,5,30,366.0,32.0,1.9,14.0,73.0,26.44,16.77
2016,6,26,5,45,453.5,40.0,1.9,14.5,116.0,33.03,23.35
2016,6,26,6,0,541.0,48.0,1.9,15.0,159.0,39.7,29.6
2016,6,26,6,15,597.0,54.0,1.8,15.5,207.5,44.58,34.09
2016,6,26,6,30,653.0,60.0,1.7,16.0,256.0,49.48,38.44
2016,6,26,6,45,693.0,64.5,1.6,16.5,306.5,57.41,45.32
2016,6,26,7,0,733.0,69.0,1.5,17.0,357.0,61.23,48.46
2016,6,26,7,15,761.0,72.5,1.45,17.5,408.0,64.06,50.67
2016,6,26,7,30,789.0,76.0,1.4,18.0,459.0,66.85,52.81
2016,6,26,7,45,810.5,78.5,1.4,19.0,508.5,68.76,54.04
2016,6,26,8,0,832.0,81.0,1.4,20.0,558.0,78.71,62.11
2016,6,26,8,15,848.0,83.5,1.4,20.5,605.0,80.96,63.68
2016,6,26,8,30,864.0,86.0,1.4,21.0,652.0,83.07,65.12
2016,6,26,8,45,876.5,88.0,1.45,22.0,695.0,84.63,65.98
2016,6,26,9,0,889.0,90.0,1.5,23.0,738.0,86.05,66.72
2016,6,26,9,15,898.0,92.0,1.55,23.5,776.5,87.21,67.39
2016,6,26,9,30,907.0,94.0,1.6,24.0,815.0,88.21,67.94
2016,6,26,9,45,916.5,94.0,1.7,24.5,848.5,109.52,66.0
2016,6,26,10,0,926.0,94.0,1.8,25.0,882.0,164.43,89.12
2016,6,26,10,15,931.0,95.0,1.85,25.5,909.0,220.38,126.53
2016,6,26,10,30,936.0,96.0,1.9,26.0,936.0,276.86,171.04
2016,6,26,10,45,938.0,97.5,2.0,26.5,956.0,333.13,218.31
2016,6,26,11,0,940.0,99.0,2.1,27.0,976.0,389.23,265.99
2016,6,26,11,15,942.0,99.5,2.15,27.0,989.5,444.32,312.85
2016,6,26,11,30,944.0,100.0,2.2,27.0,1003.0,498.84,358.3
2016,6,26,11,45,943.0,101.5,2.3,27.5,1008.5,551.76,400.78
2016,6,26,12,0,942.0,103.0,2.4,28.0,1014.0,603.49,441.08
2016,6,26,12,15,941.5,102.5,2.5,28.0,1013.0,652.73,479.4
2016,6,26,12,30,941.0,102.0,2.6,28.0,1012.0,700.34,515.68
2016,6,26,12,45,928.5,109.0,2.75,28.5,1000.0,743.52,547.13
2016,6,26,13,0,916.0,116.0,2.9,29.0,988.0,783.94,575.97
2016,6,26,13,15,912.5,115.5,2.95,28.5,973.0,822.34,603.65
2016,6,26,13,30,909.0,115.0,3.0,28.0,958.0,857.99,629.16
2016,6,26,13,45,904.5,114.0,3.1,28.0,935.5,889.42,650.97
2016,6,26,14,0,900.0,113.0,3.2,28.0,913.0,917.71,670.78
2016,6,26,14,15,893.5,111.5,3.25,28.0,884.5,940.45,686.71
2016,6,26,14,30,887.0,110.0,3.3,28.0,856.0,959.75,700.52
2016,6,26,14,45,878.0,108.5,3.4,28.0,821.0,973.16,710.98
2016,6,26,15,0,869.0,107.0,3.5,28.0,786.0,983.0,719.3
2016,6,26,15,15,858.0,105.0,3.5,27.5,746.5,986.75,724.57
2016,6,26,15,30,847.0,103.0,3.5,27.0,707.0,986.93,727.71
2016,6,26,15,45,832.0,100.5,3.55,26.5,663.5,978.99,725.98
2016,6,26,16,0,817.0,98.0,3.6,26.0,620.0,981.08,731.15
2016,6,26,16,15,798.5,95.0,3.55,25.5,572.5,962.07,721.51
2016,6,26,16,30,780.0,92.0,3.5,25.0,525.0,939.84,709.82
2016,6,26,16,45,756.0,88.5,3.5,24.5,476.0,908.39,692.0
2016,6,26,17,0,732.0,85.0,3.5,24.0,427.0,874.24,672.0
2016,6,26,17,15,700.0,80.5,3.4,23.5,377.0,834.85,647.24
2016,6,26,17,30,668.0,76.0,3.3,23.0,327.0,787.92,616.34
2016,6,26,17,45,625.5,70.0,3.25,22.5,277.5,727.58,574.75
2016,6,26,18,0,583.0,64.0,3.2,22.0,228.0,666.84,531.04
2016,6,26,18,15,519.5,57.0,3.05,21.0,181.5,585.95,470.31
2016,6,26,18,30,456.0,50.0,2.9,20.0,135.0,506.84,407.74
2016,6,26,18,45,364.0,40.0,2.8,19.0,95.0,402.99,322.23
2016,6,26,19,0,272.0,30.0,2.7,18.0,55.0,305.43,227.99
2016,6,26,19,15,136.0,15.0,2.7,17.5,27.5,152.33,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,44.0,4.5,2.15,12.5,5.5,0.0,0.0
2016,6,27,5,0,88.0,9.0,2.2,13.0,11.0,7.08,0.0
2016,6,27,5,15,224.5,20.0,2.15,13.5,41.0,16.37,2.41
2016,6,27,5,30,361.0,31.0,2.1,14.0,71.0,25.6,16.01
2016,6,27,5,45,446.5,39.5,2.1,14.5,113.5,32.6,22.95
2016,6,27,6,0,532.0,48.0,2.1,15.0,156.0,39.63,29.52
2016,6,27,6,15,588.5,54.0,2.0,15.5,204.5,44.5,34.01
2016,6,27,6,30,645.0,60.0,1.9,16.0,253.0,49.39,38.35
2016,6,27,6,45,683.5,64.5,1.8,17.0,303.0,57.28,45.11
2016,6,27,7,0,722.0,69.0,1.7,18.0,353.0,61.05,48.11
2016,6,27,7,15,750.5,72.5,1.65,18.5,403.5,63.87,50.31
2016,6,27,7,30,779.0,76.0,1.6,19.0,454.0,66.65,52.43
2016,6,27,7,45,800.0,79.5,1.6,20.0,503.5,69.21,54.21
2016,6,27,8,0,821.0,83.0,1.6,21.0,553.0,71.67,55.89
2016,6,27,8,15,837.5,85.5,1.65,22.0,599.5,81.91,64.11
2016,6,27,8,30,854.0,88.0,1.7,23.0,646.0,83.99,65.38
2016,6,27,8,45,867.0,90.0,1.75,24.0,689.5,85.52,66.2
2016,6,27,9,0,880.0,92.0,1.8,25.0,733.0,86.91,66.9
2016,6,27,9,15,890.0,94.0,1.85,25.5,772.0,88.06,67.55
2016,6,27,9,30,900.0,96.0,1.9,26.0,811.0,89.05,68.09
2016,6,27,9,45,896.5,103.5,1.95,26.5,841.5,112.36,68.57
2016,6,27,10,0,893.0,111.0,2.0,27.0,872.0,168.8,93.18
2016,6,27,10,15,899.5,112.5,2.05,27.5,899.5,223.65,129.36
2016,6,27,10,30,906.0,114.0,2.1,28.0,927.0,279.23,172.63
2016,6,27,10,45,910.5,115.0,2.2,28.5,948.0,334.52,218.51
2016,6,27,11,0,915.0,116.0,2.3,29.0,969.0,389.92,265.1
2016,6,27,11,15,917.5,116.5,2.4,29.0,983.0,444.17,310.98
2016,6,27,11,30,920.0,117.0,2.5,29.0,997.0,497.94,355.64
2016,6,27,11,45,921.5,117.0,2.6,29.5,1003.5,550.26,397.37
2016,6,27,12,0,923.0,117.0,2.7,30.0,1010.0,601.65,437.19
2016,6,27,12,15,923.0,117.0,2.8,30.0,1009.5,651.04,475.37
2016,6,27,12,30,923.0,117.0,2.9,30.0,1009.0,698.94,511.63
2016,6,27,12,45,926.0,114.0,3.0,30.0,1002.5,744.93,545.89
2016,6,27,13,0,929.0,111.0,3.1,30.0,996.0,788.97,578.22
2016,6,27,13,15,926.0,110.5,3.15,30.0,981.0,828.17,605.01
2016,6,27,13,30,923.0,110.0,3.2,30.0,966.0,864.62,629.69
2016,6,27,13,45,919.5,108.5,3.3,30.0,944.0,896.83,651.85
2016,6,27,14,0,916.0,107.0,3.4,30.0,922.0,925.88,672.01
2016,6,27,14,15,909.5,106.0,3.45,29.5,893.5,949.42,689.73
2016,6,27,14,30,903.0,105.0,3.5,29.0,865.0,969.51,705.39
2016,6,27,14,45,896.0,103.0,3.6,29.0,830.5,984.58,716.89
2016,6,27,15,0,889.0,101.0,3.7,29.0,796.0,996.07,726.25
2016,6,27,15,15,878.0,99.0,3.75,28.5,756.5,999.99,731.97
2016,6,27,15,30,867.0,97.0,3.8,28.0,717.0,1000.27,735.53
2016,6,27,15,45,855.0,94.0,3.85,28.0,673.0,994.82,734.04
2016,6,27,16,0,843.0,91.0,3.9,28.0,629.0,985.87,730.38
2016,6,27,16,15,825.5,88.5,3.9,27.5,581.5,981.54,731.09
2016,6,27,16,30,808.0,86.0,3.9,27.0,534.0,960.87,720.83
2016,6,27,16,45,787.0,82.0,3.9,26.5,485.0,931.62,704.72
2016,6,27,17,0,766.0,78.0,3.9,26.0,436.0,899.56,686.4
2016,6,27,17,15,735.0,74.0,3.8,25.0,385.0,855.05,659.63
2016,6,27,17,30,704.0,70.0,3.7,24.0,334.0,808.55,630.56
2016,6,27,17,45,664.0,64.5,3.6,23.5,284.0,756.38,594.92
2016,6,27,18,0,624.0,59.0,3.5,23.0,234.0,697.82,552.89
2016,6,27,18,15,562.0,52.5,3.35,22.0,186.5,617.98,493.43
2016,6,27,18,30,500.0,46.0,3.2,21.0,139.0,539.93,432.04
2016,6,27,18,45,406.0,37.0,3.1,20.0,98.0,434.42,345.6
2016,6,27,19,0,312.0,28.0,3.0,19.0,57.0,335.4,249.34
2016,6,27,19,15,156.0,14.0,2.95,18.5,28.5,165.9,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.5,2.2,13.0,34.5,13.29,0.47
2016,6,28,5,30,325.0,33.0,2.1,13.0,69.0,27.11,17.32
2016,6,28,5,45,411.5,42.0,2.05,13.5,111.0,34.39,24.61
2016,6,28,6,0,498.0,51.0,2.0,14.0,153.0,41.69,31.47
2016,6,28,6,15,556.5,58.0,1.9,14.5,200.5,47.19,36.55
2016,6,28,6,30,615.0,65.0,1.8,15.0,248.0,52.68,41.44
2016,6,28,6,45,657.0,69.5,1.7,16.0,298.0,56.12,44.27
2016,6,28,7,0,699.0,74.0,1.6,17.0,348.0,64.45,51.3
2016,6,28,7,15,729.0,78.5,1.55,17.5,399.0,67.87,54.0
2016,6,28,7,30,759.0,83.0,1.5,18.0,450.0,71.21,56.58
2016,6,28,7,45,783.0,85.5,1.5,19.0,499.5,72.94,57.64
2016,6,28,8,0,807.0,88.0,1.5,20.0,549.0,74.65,58.66
2016,6,28,8,15,824.5,91.0,1.5,20.5,596.0,76.46,59.88
2016,6,28,8,30,842.0,94.0,1.5,21.0,643.0,87.21,68.64
2016,6,28,8,45,856.5,95.5,1.55,22.0,686.5,88.4,69.14
2016,6,28,9,0,871.0,97.0,1.6,23.0,730.0,89.46,69.56
2016,6,28,9,15,881.0,99.0,1.65,23.5,769.0,90.51,70.13
2016,6,28,9,30,891.0,101.0,1.7,24.0,808.0,91.41,70.59
2016,6,28,9,45,900.5,101.5,1.75,24.5,842.0,110.49,68.19
2016,6,28,10,0,910.0,102.0,1.8,25.0,876.0,164.9,90.48
2016,6,28,10,15,916.0,103.5,1.85,25.0,904.0,220.53,127.54
2016,6,28,10,30,922.0,105.0,1.9,25.0,932.0,276.83,172.07
2016,6,28,10,45,926.0,106.0,2.0,25.5,953.0,332.77,219.03
2016,6,28,11,0,930.0,107.0,2.1,26.0,974.0,388.76,266.66
2016,6,28,11,15,932.5,107.5,2.15,26.0,988.0,443.7,313.53
2016,6,28,11,30,935.0,108.0,2.2,26.0,1002.0,498.15,359.05
2016,6,28,11,45,936.0,108.5,2.3,26.5,1008.5,551.18,401.76
2016,6,28,12,0,937.0,109.0,2.4,27.0,1015.0,603.21,442.43
2016,6,28,12,15,937.0,109.0,2.45,27.0,1015.0,653.11,481.13
2016,6,28,12,30,937.0,109.0,2.5,27.0,1015.0,701.49,517.79
2016,6,28,12,45,928.0,114.0,2.6,27.0,1004.5,745.65,550.87
2016,6,28,13,0,919.0,119.0,2.7,27.0,994.0,787.27,581.58
2016,6,28,13,15,916.5,118.5,2.75,26.5,979.5,826.78,610.21
2016,6,28,13,30,914.0,118.0,2.8,26.0,965.0,863.6,636.59
2016,6,28,13,45,910.5,116.0,2.85,26.0,943.5,895.38,658.38
2016,6,28,14,0,907.0,114.0,2.9,26.0,922.0,924.0,678.14
2016,6,28,14,15,901.0,113.0,2.95,25.5,893.5,948.02,696.31
2016,6,28,14,30,895.0,112.0,3.0,25.0,865.0,968.64,712.45
2016,6,28,14,45,889.0,109.0,3.05,25.0,831.0,983.76,723.77
2016,6,28,15,0,883.0,106.0,3.1,25.0,797.0,995.29,732.92
2016,6,28,15,15,872.0,104.0,3.1,24.5,757.5,999.33,738.39
2016,6,28,15,30,861.0,102.0,3.1,24.0,718.0,999.75,741.71
2016,6,28,15,45,849.5,99.0,3.1,24.0,674.0,994.98,740.34
2016,6,28,16,0,838.0,96.0,3.1,24.0,630.0,1000.07,745.74
2016,6,28,16,15,820.0,93.0,3.05,23.5,582.5,981.65,736.52
2016,6,28,16,30,802.0,90.0,3.0,23.0,535.0,959.93,725.27
2016,6,28,16,45,780.5,85.5,3.0,22.5,485.5,929.66,708.48
2016,6,28,17,0,759.0,81.0,3.0,22.0,436.0,896.57,689.46
2016,6,28,17,15,728.0,77.0,2.95,21.0,385.5,852.15,662.89
2016,6,28,17,30,697.0,73.0,2.9,20.0,335.0,812.18,638.6
2016,6,28,17,45,655.0,67.5,2.9,19.5,284.5,752.46,597.77
2016,6,28,18,0,613.0,62.0,2.9,19.0,234.0,692.23,554.71
2016,6,28,18,15,550.0,55.0,2.85,18.0,186.5,611.02,493.97
2016,6,28,18,30,487.0,48.0,2.8,17.0,139.0,531.59,431.13
2016,6,28,18,45,390.0,39.0,2.75,16.5,98.0,423.84,341.37
2016,6,28,19,0,293.0,30.0,2.7,16.0,57.0,322.45,242.33
2016,6,28,19,15,146.5,15.0,2.8,15.5,28.5,160.44,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,175.5,16.5,2.65,11.5,35.5,13.33,0.02
2016,6,29,5,30,351.0,33.0,2.6,12.0,71.0,27.25,17.46
2016,6,29,5,45,444.0,41.5,2.6,12.5,114.5,34.21,24.54
2016,6,29,6,0,537.0,50.0,2.6,13.0,158.0,41.26,31.2
2016,6,29,6,15,268.5,59.0,2.55,13.5,113.0,43.68,33.55
2016,6,29,6,30,0.0,68.0,2.5,14.0,68.0,51.63,40.66
2016,6,29,6,45,0.0,81.5,2.5,14.5,81.5,61.55,49.37
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,71.42,57.86
2016,6,29,7,15,6.0,129.5,2.45,15.5,132.5,95.22,78.38
2016,6,29,7,30,12.0,164.0,2.4,16.0,170.0,118.32,97.92
2016,6,29,7,45,10.5,174.5,2.4,16.5,180.5,126.03,103.96
2016,6,29,8,0,9.0,185.0,2.4,17.0,191.0,133.64,109.88
2016,6,29,8,15,12.0,203.5,2.4,17.5,211.5,146.26,119.97
2016,6,29,8,30,15.0,222.0,2.4,18.0,232.0,158.75,129.84
2016,6,29,8,45,14.5,230.5,2.4,18.5,240.5,164.9,134.33
2016,6,29,9,0,14.0,239.0,2.4,19.0,249.0,170.95,138.73
2016,6,29,9,15,13.5,245.0,2.4,19.0,255.5,175.35,142.04
2016,6,29,9,30,13.0,251.0,2.4,19.0,262.0,179.64,145.27
2016,6,29,9,45,72.5,331.5,2.45,19.5,393.0,213.61,163.76
2016,6,29,10,0,132.0,412.0,2.5,20.0,524.0,253.33,189.91
2016,6,29,10,15,161.0,427.0,2.55,20.0,568.5,281.62,209.19
2016,6,29,10,30,190.0,442.0,2.6,20.0,613.0,313.82,232.61
2016,6,29,10,45,340.5,409.0,2.65,20.5,723.0,345.36,252.0
2016,6,29,11,0,491.0,376.0,2.7,21.0,833.0,396.86,288.78
2016,6,29,11,15,721.5,243.0,2.7,21.0,926.0,439.92,320.88
2016,6,29,11,30,952.0,110.0,2.7,21.0,1019.0,506.15,372.89
2016,6,29,11,45,953.0,110.0,2.75,21.5,1026.0,559.84,417.0
2016,6,29,12,0,954.0,110.0,2.8,22.0,1033.0,612.49,459.01
2016,6,29,12,15,954.0,110.0,2.85,21.5,1032.5,663.3,500.3
2016,6,29,12,30,954.0,110.0,2.9,21.0,1032.0,712.57,539.61
2016,6,29,12,45,949.5,112.0,2.95,21.0,1023.0,758.43,574.64
2016,6,29,13,0,945.0,114.0,3.0,21.0,1014.0,801.94,607.3
2016,6,29,13,15,942.0,113.5,3.0,21.0,998.5,842.0,635.32
2016,6,29,13,30,939.0,113.0,3.0,21.0,983.0,879.27,660.99
2016,6,29,13,45,935.0,112.0,3.05,21.0,961.0,912.28,684.04
2016,6,29,14,0,931.0,111.0,3.1,21.0,939.0,942.09,704.98
2016,6,29,14,15,925.0,109.5,3.1,20.5,910.0,966.29,723.24
2016,6,29,14,30,919.0,108.0,3.1,20.0,881.0,986.97,739.32
2016,6,29,14,45,911.5,106.0,3.1,20.0,846.0,1002.13,750.47
2016,6,29,15,0,904.0,104.0,3.1,20.0,811.0,1013.63,759.36
2016,6,29,15,15,893.0,102.0,3.1,19.5,771.0,1017.98,765.14
2016,6,29,15,30,882.0,100.0,3.1,19.0,731.0,1018.63,768.7
2016,6,29,15,45,868.5,97.5,3.1,19.0,686.0,1012.55,766.45
2016,6,29,16,0,855.0,95.0,3.1,19.0,641.0,1002.93,762.02
2016,6,29,16,15,837.0,92.5,3.1,18.5,593.0,998.47,762.7
2016,6,29,16,30,819.0,90.0,3.1,18.0,545.0,977.37,752.0
2016,6,29,16,45,795.5,86.5,3.1,17.5,494.5,946.27,734.36
2016,6,29,17,0,772.0,83.0,3.1,17.0,444.0,912.31,714.45
2016,6,29,17,15,740.0,78.5,3.1,16.5,392.0,866.1,685.21
2016,6,29,17,30,708.0,74.0,3.1,16.0,340.0,824.52,658.46
2016,6,29,17,45,663.0,69.0,3.15,15.5,289.0,762.44,615.52
2016,6,29,18,0,618.0,64.0,3.2,15.0,238.0,699.91,570.21
2016,6,29,18,15,552.5,57.0,3.15,14.5,189.5,616.24,505.55
2016,6,29,18,30,487.0,50.0,3.1,14.0,141.0,534.35,438.95
2016,6,29,18,45,384.5,40.5,3.1,13.5,99.0,421.18,343.7
2016,6,29,19,0,282.0,31.0,3.1,13.0,57.0,314.63,239.49
2016,6,29,19,15,141.0,15.5,3.1,12.5,28.5,157.06,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,139.0,18.0,1.75,12.5,32.5,13.79,0.0
2016,6,30,5,30,278.0,36.0,1.7,13.0,65.0,29.47,19.2
2016,6,30,5,45,370.5,46.5,1.7,13.5,107.5,37.84,27.6
2016,6,30,6,0,463.0,57.0,1.7,14.0,150.0,46.19,35.44
2016,6,30,6,15,525.5,64.5,1.6,14.5,198.0,51.89,40.71
2016,6,30,6,30,588.0,72.0,1.5,15.0,246.0,57.58,45.78
2016,6,30,6,45,630.0,78.5,1.4,15.5,296.5,62.22,49.76
2016,6,30,7,0,672.0,85.0,1.3,16.0,347.0,66.79,53.56
2016,6,30,7,15,704.5,89.5,1.25,16.5,398.0,69.74,55.86
2016,6,30,7,30,737.0,94.0,1.2,17.0,449.0,72.65,58.07
2016,6,30,7,45,760.5,98.5,1.2,17.5,499.0,81.49,65.37
2016,6,30,8,0,784.0,103.0,1.2,18.0,549.0,84.18,67.3
2016,6,30,8,15,802.5,106.5,1.15,18.5,596.5,85.96,68.45
2016,6,30,8,30,821.0,110.0,1.1,19.0,644.0,87.63,69.51
2016,6,30,8,45,834.0,113.5,1.1,19.5,688.0,89.01,70.34
2016,6,30,9,0,847.0,117.0,1.1,20.0,732.0,90.25,71.06
2016,6,30,9,15,858.5,119.5,1.15,20.5,771.5,100.6,79.38
2016,6,30,9,30,870.0,122.0,1.2,21.0,811.0,101.43,79.74
2016,6,30,9,45,888.0,118.5,1.25,21.5,847.5,116.27,75.0
2016,6,30,10,0,906.0,115.0,1.3,22.0,884.0,169.15,95.37
2016,6,30,10,15,912.0,116.5,1.4,22.5,912.0,224.77,132.02
2016,6,30,10,30,918.0,118.0,1.5,23.0,940.0,281.09,176.22
2016,6,30,10,45,922.0,119.0,1.6,23.5,961.0,337.06,223.22
2016,6,30,11,0,926.0,120.0,1.7,24.0,982.0,393.1,270.94
2016,6,30,11,15,928.5,121.0,1.8,24.0,996.5,448.43,318.27
2016,6,30,11,30,931.0,122.0,1.9,24.0,1011.0,503.31,364.33
2016,6,30,11,45,932.0,122.0,2.05,24.5,1017.5,556.19,407.24
2016,6,30,12,0,933.0,122.0,2.2,25.0,1024.0,608.09,448.18
2016,6,30,12,15,933.0,122.0,2.3,25.0,1023.5,658.23,487.43
2016,6,30,12,30,933.0,122.0,2.4,25.0,1023.0,706.89,524.7
2016,6,30,12,45,924.0,126.5,2.5,25.0,1012.5,750.9,557.86
2016,6,30,13,0,915.0,131.0,2.6,25.0,1002.0,792.38,588.65
2016,6,30,13,15,911.5,130.0,2.65,25.0,986.5,831.05,616.02
2016,6,30,13,30,908.0,129.0,2.7,25.0,971.0,866.93,640.61
2016,6,30,13,45,903.5,127.5,2.75,25.0,948.5,898.58,662.35
2016,6,30,14,0,899.0,126.0,2.8,25.0,926.0,927.05,682.04
2016,6,30,14,15,892.0,124.5,2.85,24.5,896.5,949.96,699.52
2016,6,30,14,30,885.0,123.0,2.9,24.0,867.0,969.39,714.92
2016,6,30,14,45,876.5,120.5,2.95,24.0,832.5,982.87,725.19
2016,6,30,15,0,868.0,118.0,3.0,24.0,798.0,992.71,733.28
2016,6,30,15,15,856.0,116.0,3.0,23.5,757.5,995.99,738.25
2016,6,30,15,30,844.0,114.0,3.0,23.0,717.0,1009.84,750.49
2016,6,30,15,45,829.5,110.5,3.05,23.0,672.5,1001.66,747.17
2016,6,30,16,0,815.0,107.0,3.1,23.0,628.0,989.88,741.76
2016,6,30,16,15,795.5,104.0,3.1,22.5,580.0,970.11,732.08
2016,6,30,16,30,776.0,101.0,3.1,22.0,532.0,947.06,720.18
2016,6,30,16,45,751.0,96.5,3.1,22.0,481.5,913.54,699.58
2016,6,30,17,0,726.0,92.0,3.1,22.0,431.0,884.31,681.74
2016,6,30,17,15,692.0,87.0,3.05,21.5,380.0,836.64,651.38
2016,6,30,17,30,658.0,82.0,3.0,21.0,329.0,787.26,618.97
2016,6,30,17,45,612.0,76.0,2.95,20.5,279.0,723.81,574.96
2016,6,30,18,0,566.0,70.0,2.9,20.0,229.0,659.96,528.77
2016,6,30,18,15,499.5,62.0,2.8,19.0,181.5,575.24,464.94
2016,6,30,18,30,433.0,54.0,2.7,18.0,134.0,492.32,399.13
2016,6,30,18,45,333.5,43.0,2.65,17.5,93.5,381.38,306.96
2016,6,30,19,0,234.0,32.0,2.6,17.0,53.0,277.15,207.13
2016,6,30,19,15,117.0,16.0,2.7,16.5,26.5,135.16,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,18.0,2.3,12.5,31.5,13.76,0.0
2016,7,1,5,30,255.0,36.0,2.3,13.0,63.0,27.41,17.38
2016,7,1,5,45,349.5,46.5,2.35,13.5,104.0,37.73,27.47
2016,7,1,6,0,444.0,57.0,2.4,14.0,145.0,46.06,35.29
2016,7,1,6,15,507.0,64.5,2.35,14.0,192.5,51.71,40.62
2016,7,1,6,30,570.0,72.0,2.3,14.0,240.0,57.37,45.77
2016,7,1,6,45,615.0,78.0,2.25,14.5,290.5,61.66,49.46
2016,7,1,7,0,660.0,84.0,2.2,15.0,341.0,65.91,53.01
2016,7,1,7,15,692.5,89.0,2.1,15.5,391.5,69.2,55.62
2016,7,1,7,30,725.0,94.0,2.0,16.0,442.0,72.42,58.13
2016,7,1,7,45,750.0,97.5,1.95,16.5,491.5,80.58,64.88
2016,7,1,8,0,775.0,101.0,1.9,17.0,541.0,82.64,66.28
2016,7,1,8,15,794.0,104.5,1.85,17.5,588.5,84.46,67.49
2016,7,1,8,30,813.0,108.0,1.8,18.0,636.0,86.17,68.61
2016,7,1,8,45,828.5,110.0,1.8,18.5,680.0,86.75,68.76
2016,7,1,9,0,844.0,112.0,1.8,19.0,724.0,87.26,68.88
2016,7,1,9,15,855.0,114.0,1.85,19.0,763.0,97.67,77.48
2016,7,1,9,30,866.0,116.0,1.9,19.0,802.0,98.34,77.86
2016,7,1,9,45,876.0,117.5,1.95,19.5,836.0,114.03,74.83
2016,7,1,10,0,886.0,119.0,2.0,20.0,870.0,167.92,96.33
2016,7,1,10,15,892.5,120.5,2.0,20.5,898.0,222.56,132.52
2016,7,1,10,30,899.0,122.0,2.0,21.0,926.0,277.96,176.36
2016,7,1,10,45,904.5,122.5,2.05,21.5,948.0,333.08,223.07
2016,7,1,11,0,910.0,123.0,2.1,22.0,970.0,388.45,270.67
2016,7,1,11,15,913.0,123.5,2.15,22.0,984.0,442.88,317.74
2016,7,1,11,30,916.0,124.0,2.2,22.0,998.0,496.92,363.57
2016,7,1,11,45,918.0,124.0,2.25,22.0,1005.5,549.59,407.25
2016,7,1,12,0,920.0,124.0,2.3,22.0,1013.0,601.41,449.11
2016,7,1,12,15,920.0,124.0,2.35,22.0,1012.5,651.0,488.26
2016,7,1,12,30,920.0,124.0,2.4,22.0,1012.0,699.15,525.4
2016,7,1,12,45,914.5,126.5,2.45,22.0,1003.0,743.62,559.06
2016,7,1,13,0,909.0,129.0,2.5,22.0,994.0,785.78,590.43
2016,7,1,13,15,905.5,128.0,2.55,22.0,978.5,824.19,617.93
2016,7,1,13,30,902.0,127.0,2.6,22.0,963.0,859.83,642.64
2016,7,1,13,45,898.0,125.5,2.65,22.0,941.0,891.68,664.77
2016,7,1,14,0,894.0,124.0,2.7,22.0,919.0,920.4,684.86
2016,7,1,14,15,887.5,122.5,2.7,21.5,890.0,943.61,702.29
2016,7,1,14,30,881.0,121.0,2.7,21.0,861.0,963.38,717.61
2016,7,1,14,45,872.5,118.5,2.75,21.0,826.5,976.76,727.92
2016,7,1,15,0,864.0,116.0,2.8,21.0,792.0,986.51,736.04
2016,7,1,15,15,852.0,114.0,2.8,20.5,752.0,989.72,740.98
2016,7,1,15,30,840.0,112.0,2.8,20.0,712.0,1003.39,753.16
2016,7,1,15,45,825.0,109.0,2.8,20.0,667.5,995.27,749.41
2016,7,1,16,0,810.0,106.0,2.8,20.0,623.0,983.58,743.59
2016,7,1,16,15,790.5,102.5,2.8,19.5,575.5,963.24,733.42
2016,7,1,16,30,771.0,99.0,2.8,19.0,528.0,939.63,721.03
2016,7,1,16,45,746.0,95.0,2.8,19.0,478.0,906.79,700.74
2016,7,1,17,0,721.0,91.0,2.8,19.0,428.0,878.08,683.13
2016,7,1,17,15,687.0,86.0,2.75,18.5,377.0,830.5,652.54
2016,7,1,17,30,653.0,81.0,2.7,18.0,326.0,781.25,619.92
2016,7,1,17,45,606.5,75.0,2.7,17.5,276.0,717.45,575.55
2016,7,1,18,0,560.0,69.0,2.7,17.0,226.0,653.34,528.94
2016,7,1,18,15,494.0,61.0,2.65,16.5,179.0,569.29,464.25
2016,7,1,18,30,428.0,53.0,2.6,16.0,132.0,487.09,397.8
2016,7,1,18,45,328.0,42.0,2.55,15.5,92.0,376.02,304.85
2016,7,1,19,0,228.0,31.0,2.5,15.0,52.0,270.51,203.4
2016,7,1,19,15,114.0,15.5,2.5,14.5,26.0,131.76,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
