Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,2.15,12.0,30.5,13.02,0.0
2016,7,2,5,30,261.0,34.0,2.2,12.0,61.0,26.0,16.21
2016,7,2,5,45,354.5,44.5,2.25,12.5,102.5,36.14,26.18
2016,7,2,6,0,448.0,55.0,2.3,13.0,144.0,44.51,34.06
2016,7,2,6,15,510.0,62.5,2.3,13.5,191.0,50.22,39.37
2016,7,2,6,30,572.0,70.0,2.3,14.0,238.0,55.92,44.48
2016,7,2,6,45,318.5,110.5,2.3,14.5,207.0,77.58,63.56
2016,7,2,7,0,65.0,151.0,2.3,15.0,176.0,104.74,87.1
2016,7,2,7,15,88.0,175.5,2.3,15.5,214.5,120.31,100.16
2016,7,2,7,30,111.0,200.0,2.3,16.0,253.0,131.53,109.26
2016,7,2,7,45,440.0,150.5,2.3,16.5,395.0,100.73,82.23
2016,7,2,8,0,769.0,101.0,2.3,17.0,537.0,82.52,66.18
2016,7,2,8,15,787.5,104.5,2.3,17.5,584.0,84.32,67.39
2016,7,2,8,30,806.0,108.0,2.3,18.0,631.0,86.01,68.49
2016,7,2,8,45,819.5,111.0,2.3,18.5,674.0,87.13,69.11
2016,7,2,9,0,833.0,114.0,2.3,19.0,717.0,88.13,69.64
2016,7,2,9,15,844.5,116.5,2.3,19.5,756.5,98.65,78.18
2016,7,2,9,30,856.0,119.0,2.3,20.0,796.0,99.52,78.58
2016,7,2,9,45,859.5,124.0,2.3,20.5,828.0,115.26,76.51
2016,7,2,10,0,863.0,129.0,2.3,21.0,860.0,169.36,98.22
2016,7,2,10,15,869.5,130.5,2.3,21.0,888.0,222.86,133.61
2016,7,2,10,30,876.0,132.0,2.3,21.0,916.0,277.11,176.75
2016,7,2,10,45,879.5,134.0,2.35,21.5,937.0,331.38,222.8
2016,7,2,11,0,883.0,136.0,2.4,22.0,958.0,385.72,269.64
2016,7,2,11,15,886.5,137.0,2.4,22.0,972.5,439.41,316.03
2016,7,2,11,30,890.0,138.0,2.4,22.0,987.0,492.83,361.26
2016,7,2,11,45,890.0,139.0,2.45,22.0,993.5,544.08,403.93
2016,7,2,12,0,890.0,140.0,2.5,22.0,1000.0,594.4,444.75
2016,7,2,12,15,890.0,140.0,2.5,22.0,1000.0,642.96,483.02
2016,7,2,12,30,890.0,140.0,2.5,22.0,1000.0,690.18,519.32
2016,7,2,12,45,895.5,135.5,2.55,22.0,994.0,736.35,554.38
2016,7,2,13,0,901.0,131.0,2.6,22.0,988.0,780.79,587.58
2016,7,2,13,15,898.0,130.5,2.6,22.0,973.0,819.78,615.31
2016,7,2,13,30,895.0,130.0,2.6,22.0,958.0,856.1,640.16
2016,7,2,13,45,889.0,129.0,2.65,22.0,936.0,886.58,661.38
2016,7,2,14,0,883.0,128.0,2.7,22.0,914.0,913.87,680.54
2016,7,2,14,15,876.5,126.5,2.7,21.5,885.5,936.94,697.9
2016,7,2,14,30,870.0,125.0,2.7,21.0,857.0,956.61,713.17
2016,7,2,14,45,860.0,123.5,2.7,21.0,822.0,969.47,722.69
2016,7,2,15,0,850.0,122.0,2.7,21.0,787.0,978.75,730.05
2016,7,2,15,15,838.5,119.5,2.7,20.5,747.5,996.27,744.5
2016,7,2,15,30,827.0,117.0,2.7,20.0,708.0,995.92,747.17
2016,7,2,15,45,811.0,114.5,2.7,20.0,664.0,987.39,743.27
2016,7,2,16,0,795.0,112.0,2.7,20.0,620.0,975.29,737.17
2016,7,2,16,15,775.0,108.5,2.65,19.5,572.5,954.52,726.23
2016,7,2,16,30,755.0,105.0,2.6,19.0,525.0,930.49,713.1
2016,7,2,16,45,728.5,101.0,2.6,18.5,475.0,903.51,698.24
2016,7,2,17,0,702.0,97.0,2.6,18.0,425.0,867.22,676.54
2016,7,2,17,15,668.0,91.5,2.55,17.5,374.5,819.27,645.61
2016,7,2,17,30,634.0,86.0,2.5,17.0,324.0,769.62,612.57
2016,7,2,17,45,586.5,79.5,2.5,16.5,274.0,704.52,567.06
2016,7,2,18,0,539.0,73.0,2.5,16.0,224.0,639.1,519.27
2016,7,2,18,15,474.5,64.0,2.45,15.5,177.5,555.54,454.7
2016,7,2,18,30,410.0,55.0,2.4,15.0,131.0,473.77,388.34
2016,7,2,18,45,316.0,43.0,2.35,14.5,91.0,367.1,298.59
2016,7,2,19,0,222.0,31.0,2.3,14.0,51.0,265.99,200.21
2016,7,2,19,15,111.0,15.5,2.3,13.5,25.5,129.48,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.0,16.5,2.1,11.5,30.5,13.29,0.0
2016,7,3,5,30,276.0,33.0,2.2,12.0,61.0,27.0,16.96
2016,7,3,5,45,369.5,43.0,2.3,12.5,102.5,35.03,25.18
2016,7,3,6,0,463.0,53.0,2.4,13.0,144.0,43.07,32.76
2016,7,3,6,15,524.5,60.5,2.4,13.5,191.5,48.85,38.14
2016,7,3,6,30,586.0,68.0,2.4,14.0,239.0,54.62,43.32
2016,7,3,6,45,297.0,99.0,2.4,14.5,186.0,69.87,56.74
2016,7,3,7,0,8.0,130.0,2.4,15.0,133.0,94.3,77.98
2016,7,3,7,15,52.5,164.0,2.35,15.5,188.5,113.37,94.16
2016,7,3,7,30,97.0,198.0,2.3,16.0,244.0,134.24,111.62
2016,7,3,7,45,151.0,220.5,2.25,16.5,301.5,143.85,119.18
2016,7,3,8,0,205.0,243.0,2.2,17.0,359.0,157.26,129.87
2016,7,3,8,15,288.0,249.5,2.2,17.5,427.5,155.36,127.59
2016,7,3,8,30,371.0,256.0,2.2,18.0,496.0,159.86,130.74
2016,7,3,8,45,329.0,287.5,2.2,18.5,511.0,173.02,141.06
2016,7,3,9,0,287.0,319.0,2.2,19.0,526.0,185.1,150.36
2016,7,3,9,15,578.0,216.0,2.2,19.5,662.5,126.69,101.46
2016,7,3,9,30,869.0,113.0,2.2,20.0,799.0,96.96,76.39
2016,7,3,9,45,892.0,106.5,2.25,20.5,837.0,106.97,70.31
2016,7,3,10,0,915.0,100.0,2.3,21.0,875.0,158.76,88.31
2016,7,3,10,15,921.0,101.0,2.3,21.0,903.0,214.49,125.01
2016,7,3,10,30,927.0,102.0,2.3,21.0,931.0,270.91,169.94
2016,7,3,10,45,931.0,103.0,2.35,21.5,952.0,327.25,217.93
2016,7,3,11,0,935.0,104.0,2.4,22.0,973.0,383.65,266.76
2016,7,3,11,15,937.5,104.5,2.45,22.0,987.5,439.03,314.96
2016,7,3,11,30,940.0,105.0,2.5,22.0,1002.0,493.9,361.83
2016,7,3,11,45,941.0,105.5,2.55,22.0,1008.5,547.35,406.47
2016,7,3,12,0,942.0,106.0,2.6,22.0,1015.0,599.79,449.14
2016,7,3,12,15,941.5,106.0,2.6,22.0,1014.5,649.79,488.7
2016,7,3,12,30,941.0,106.0,2.6,22.0,1014.0,698.2,526.05
2016,7,3,12,45,925.0,115.5,2.65,22.5,1002.0,741.32,557.73
2016,7,3,13,0,909.0,125.0,2.7,23.0,990.0,781.47,586.49
2016,7,3,13,15,905.5,124.0,2.7,22.5,974.5,819.84,614.82
2016,7,3,13,30,902.0,123.0,2.7,22.0,959.0,855.45,640.44
2016,7,3,13,45,897.0,122.0,2.75,22.0,937.0,886.86,662.33
2016,7,3,14,0,892.0,121.0,2.8,22.0,915.0,915.11,682.15
2016,7,3,14,15,885.5,120.0,2.8,22.0,886.5,938.74,698.57
2016,7,3,14,30,879.0,119.0,2.8,22.0,858.0,958.98,712.85
2016,7,3,14,45,870.0,117.0,2.8,22.0,823.5,972.38,722.71
2016,7,3,15,0,861.0,115.0,2.8,22.0,789.0,982.17,730.38
2016,7,3,15,15,849.5,112.5,2.75,21.5,749.0,985.37,734.84
2016,7,3,15,30,838.0,110.0,2.7,21.0,709.0,998.88,746.4
2016,7,3,15,45,823.5,107.5,2.7,20.5,665.0,991.91,744.85
2016,7,3,16,0,809.0,105.0,2.7,20.0,621.0,981.38,741.24
2016,7,3,16,15,789.5,101.5,2.7,19.5,573.5,961.11,731.12
2016,7,3,16,30,770.0,98.0,2.7,19.0,526.0,937.58,718.8
2016,7,3,16,45,745.5,94.0,2.7,19.0,476.5,905.32,698.94
2016,7,3,17,0,721.0,90.0,2.7,19.0,427.0,877.03,681.66
2016,7,3,17,15,688.0,85.0,2.65,18.5,376.5,830.48,651.84
2016,7,3,17,30,655.0,80.0,2.6,18.0,326.0,782.22,620.0
2016,7,3,17,45,610.5,73.5,2.6,17.5,276.0,719.65,576.62
2016,7,3,18,0,566.0,67.0,2.6,17.0,226.0,656.7,530.98
2016,7,3,18,15,501.5,59.0,2.55,16.5,179.0,573.92,467.38
2016,7,3,18,30,437.0,51.0,2.5,16.0,132.0,493.0,402.02
2016,7,3,18,45,343.5,40.5,2.5,15.5,92.0,387.71,313.8
2016,7,3,19,0,250.0,30.0,2.5,15.0,52.0,288.94,216.46
2016,7,3,19,15,125.0,15.0,2.5,14.5,26.0,138.91,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,152.5,15.5,2.3,12.5,30.5,12.51,0.0
2016,7,4,5,30,305.0,31.0,2.4,13.0,61.0,25.47,15.5
2016,7,4,5,45,401.5,39.5,2.55,13.5,103.5,32.4,22.74
2016,7,4,6,0,498.0,48.0,2.7,14.0,146.0,39.42,29.38
2016,7,4,6,15,261.0,76.0,2.65,14.0,128.5,55.15,43.66
2016,7,4,6,30,24.0,104.0,2.6,14.0,111.0,73.94,60.48
2016,7,4,6,45,30.0,123.5,2.6,14.5,134.0,86.92,71.8
2016,7,4,7,0,36.0,143.0,2.6,15.0,157.0,99.71,82.72
2016,7,4,7,15,43.5,165.5,2.55,15.5,184.5,113.98,94.71
2016,7,4,7,30,51.0,188.0,2.5,16.0,212.0,127.97,106.26
2016,7,4,7,45,83.5,216.5,2.45,16.5,261.5,145.34,120.51
2016,7,4,8,0,116.0,245.0,2.4,17.0,311.0,156.07,128.92
2016,7,4,8,15,156.0,267.5,2.35,17.5,363.5,168.66,138.82
2016,7,4,8,30,196.0,290.0,2.3,18.0,416.0,180.91,148.31
2016,7,4,8,45,314.0,281.5,2.3,18.5,500.5,169.7,138.29
2016,7,4,9,0,432.0,273.0,2.3,19.0,585.0,157.06,127.24
2016,7,4,9,15,666.0,184.5,2.3,19.5,695.5,112.17,89.42
2016,7,4,9,30,900.0,96.0,2.3,20.0,806.0,89.14,69.88
2016,7,4,9,45,896.5,104.0,2.35,20.5,837.0,104.7,69.29
2016,7,4,10,0,893.0,112.0,2.4,21.0,868.0,161.63,91.66
2016,7,4,10,15,899.5,113.5,2.4,21.0,896.0,216.66,127.66
2016,7,4,10,30,906.0,115.0,2.4,21.0,924.0,272.46,171.93
2016,7,4,10,45,909.0,117.0,2.45,21.5,945.5,328.14,219.27
2016,7,4,11,0,912.0,119.0,2.5,22.0,967.0,383.82,267.42
2016,7,4,11,15,915.0,119.5,2.5,22.0,981.0,438.42,314.82
2016,7,4,11,30,918.0,120.0,2.5,22.0,995.0,492.63,360.95
2016,7,4,11,45,917.5,122.0,2.55,22.0,1001.5,545.49,405.05
2016,7,4,12,0,917.0,124.0,2.6,22.0,1008.0,597.33,447.16
2016,7,4,12,15,916.5,124.0,2.6,22.0,1007.5,646.62,486.14
2016,7,4,12,30,916.0,124.0,2.6,22.0,1007.0,694.41,523.0
2016,7,4,12,45,921.5,119.0,2.65,22.0,1001.5,740.88,558.41
2016,7,4,13,0,927.0,114.0,2.7,22.0,996.0,785.49,591.85
2016,7,4,13,15,924.0,113.0,2.7,22.0,980.5,824.67,619.29
2016,7,4,13,30,921.0,112.0,2.7,22.0,965.0,861.07,644.22
2016,7,4,13,45,916.5,111.0,2.7,22.0,943.0,893.26,666.24
2016,7,4,14,0,912.0,110.0,2.7,22.0,921.0,922.28,686.13
2016,7,4,14,15,905.0,109.0,2.7,21.5,892.0,945.74,703.71
2016,7,4,14,30,898.0,108.0,2.7,21.0,863.0,965.72,719.17
2016,7,4,14,45,889.0,106.5,2.7,21.0,828.0,979.75,729.46
2016,7,4,15,0,880.0,105.0,2.7,21.0,793.0,990.16,737.55
2016,7,4,15,15,869.0,103.0,2.7,20.5,753.0,994.43,743.18
2016,7,4,15,30,858.0,101.0,2.7,20.0,713.0,995.08,746.64
2016,7,4,15,45,843.0,98.5,2.75,20.0,668.5,987.55,743.87
2016,7,4,16,0,828.0,96.0,2.8,20.0,624.0,989.88,747.94
2016,7,4,16,15,809.5,93.0,2.75,19.5,576.5,971.19,738.36
2016,7,4,16,30,791.0,90.0,2.7,19.0,529.0,949.22,726.71
2016,7,4,16,45,766.0,86.5,2.7,19.0,479.0,916.95,706.93
2016,7,4,17,0,741.0,83.0,2.7,19.0,429.0,881.95,685.03
2016,7,4,17,15,709.0,78.5,2.7,18.0,378.5,836.29,657.56
2016,7,4,17,30,677.0,74.0,2.7,17.0,328.0,795.41,632.56
2016,7,4,17,45,631.5,68.5,2.7,16.5,277.5,732.86,589.06
2016,7,4,18,0,586.0,63.0,2.7,16.0,227.0,670.0,543.39
2016,7,4,18,15,522.0,56.0,2.65,15.5,180.0,588.59,480.69
2016,7,4,18,30,458.0,49.0,2.6,15.0,133.0,509.0,416.15
2016,7,4,18,45,361.0,39.0,2.55,14.5,93.0,400.8,325.18
2016,7,4,19,0,264.0,29.0,2.5,14.0,53.0,299.38,224.55
2016,7,4,19,15,132.0,14.5,2.5,13.5,26.5,148.29,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,143.5,16.0,2.65,12.5,30.0,12.92,0.0
2016,7,5,5,30,287.0,32.0,2.7,13.0,60.0,26.26,16.05
2016,7,5,5,45,383.5,41.0,2.75,13.5,101.5,33.53,23.7
2016,7,5,6,0,480.0,50.0,2.8,14.0,143.0,40.86,30.64
2016,7,5,6,15,542.0,56.5,2.75,14.0,190.5,45.99,35.5
2016,7,5,6,30,604.0,63.0,2.7,14.0,238.0,51.15,40.22
2016,7,5,6,45,322.0,103.5,2.65,14.5,198.5,73.17,59.68
2016,7,5,7,0,40.0,144.0,2.6,15.0,159.0,100.29,83.25
2016,7,5,7,15,34.0,160.0,2.55,15.5,174.0,110.72,91.89
2016,7,5,7,30,28.0,176.0,2.5,16.0,189.0,120.92,100.2
2016,7,5,7,45,24.5,189.0,2.45,16.5,201.5,135.03,111.73
2016,7,5,8,0,21.0,202.0,2.4,17.0,214.0,144.2,118.9
2016,7,5,8,15,16.0,205.5,2.35,17.0,215.0,147.42,121.22
2016,7,5,8,30,11.0,209.0,2.3,17.0,216.0,150.45,123.4
2016,7,5,8,45,12.5,223.5,2.3,17.5,232.0,160.38,131.13
2016,7,5,9,0,14.0,238.0,2.3,18.0,248.0,170.2,138.69
2016,7,5,9,15,18.0,262.5,2.35,18.5,276.5,186.07,151.2
2016,7,5,9,30,22.0,287.0,2.4,19.0,305.0,201.67,163.35
2016,7,5,9,45,83.5,348.5,2.45,19.5,419.0,221.05,169.79
2016,7,5,10,0,145.0,410.0,2.5,20.0,533.0,251.72,188.47
2016,7,5,10,15,217.0,415.5,2.55,20.0,606.0,283.07,208.02
2016,7,5,10,30,289.0,421.0,2.6,20.0,679.0,307.96,224.12
2016,7,5,10,45,306.0,427.0,2.65,20.0,706.0,342.27,251.05
2016,7,5,11,0,323.0,433.0,2.7,20.0,733.0,378.87,280.26
2016,7,5,11,15,335.5,428.0,2.75,20.0,744.0,409.57,305.37
2016,7,5,11,30,348.0,423.0,2.8,20.0,755.0,441.34,331.22
2016,7,5,11,45,642.5,266.5,2.85,20.0,884.5,506.27,380.96
2016,7,5,12,0,937.0,110.0,2.9,20.0,1014.0,598.13,452.47
2016,7,5,12,15,937.5,110.0,2.95,20.0,1014.0,648.69,492.89
2016,7,5,12,30,938.0,110.0,3.0,20.0,1014.0,697.78,531.46
2016,7,5,12,45,931.5,113.0,3.05,20.0,1005.0,742.6,566.04
2016,7,5,13,0,925.0,116.0,3.1,20.0,996.0,785.0,598.2
2016,7,5,13,15,922.5,115.5,3.1,20.0,981.5,825.02,626.77
2016,7,5,13,30,920.0,115.0,3.1,20.0,967.0,862.35,652.73
2016,7,5,13,45,917.0,113.5,3.1,20.0,945.5,895.5,675.75
2016,7,5,14,0,914.0,112.0,3.1,20.0,924.0,925.53,696.65
2016,7,5,14,15,908.0,110.5,3.1,19.5,895.5,949.61,714.92
2016,7,5,14,30,902.0,109.0,3.1,19.0,867.0,970.22,731.03
2016,7,5,14,45,895.5,106.5,3.15,19.0,833.0,985.8,742.94
2016,7,5,15,0,889.0,104.0,3.2,19.0,799.0,997.78,752.62
2016,7,5,15,15,878.5,102.0,3.2,18.5,759.5,1002.71,758.79
2016,7,5,15,30,868.0,100.0,3.2,18.0,720.0,1004.0,762.74
2016,7,5,15,45,856.5,97.0,3.25,18.0,676.5,999.55,761.95
2016,7,5,16,0,845.0,94.0,3.3,18.0,633.0,991.57,758.95
2016,7,5,16,15,827.5,91.0,3.35,17.5,585.5,987.17,759.99
2016,7,5,16,30,810.0,88.0,3.4,17.0,538.0,966.19,749.55
2016,7,5,16,45,788.0,84.5,3.45,17.0,488.0,936.86,731.85
2016,7,5,17,0,766.0,81.0,3.5,17.0,438.0,904.68,711.88
2016,7,5,17,15,495.5,112.0,3.55,16.5,332.5,662.45,536.97
2016,7,5,17,30,225.0,143.0,3.6,16.0,227.0,411.77,340.48
2016,7,5,17,45,205.0,124.5,3.65,15.5,192.5,369.44,308.33
2016,7,5,18,0,185.0,106.0,3.7,15.0,158.0,326.87,274.0
2016,7,5,18,15,164.0,86.5,3.65,14.5,125.5,281.7,236.16
2016,7,5,18,30,143.0,67.0,3.6,14.0,93.0,236.35,196.81
2016,7,5,18,45,106.0,48.5,3.55,13.5,64.5,179.18,145.8
2016,7,5,19,0,69.0,30.0,3.5,13.0,36.0,121.99,89.23
2016,7,5,19,15,34.5,15.0,3.45,12.5,18.0,48.17,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,132.5,16.0,2.75,12.0,29.0,12.27,0.0
2016,7,6,5,30,265.0,32.0,2.7,12.0,58.0,26.2,15.95
2016,7,6,5,45,362.5,41.5,2.7,12.5,98.5,33.83,24.05
2016,7,6,6,0,460.0,51.0,2.7,13.0,139.0,41.52,31.34
2016,7,6,6,15,522.5,58.0,2.55,13.5,186.0,46.96,36.43
2016,7,6,6,30,585.0,65.0,2.4,14.0,233.0,52.42,41.36
2016,7,6,6,45,292.5,81.5,2.3,14.5,165.5,58.46,46.64
2016,7,6,7,0,0.0,98.0,2.2,15.0,98.0,73.31,59.56
2016,7,6,7,15,0.0,114.0,2.1,15.0,114.0,84.77,69.42
2016,7,6,7,30,0.0,130.0,2.0,15.0,130.0,96.14,79.09
2016,7,6,7,45,1.0,148.0,1.9,15.5,148.5,108.75,89.54
2016,7,6,8,0,2.0,166.0,1.8,16.0,167.0,121.24,99.73
2016,7,6,8,15,3.0,174.5,1.75,16.5,177.0,127.53,104.53
2016,7,6,8,30,4.0,183.0,1.7,17.0,187.0,133.74,109.24
2016,7,6,8,45,5.0,189.5,1.7,17.5,194.0,138.58,112.78
2016,7,6,9,0,6.0,196.0,1.7,18.0,201.0,143.36,116.24
2016,7,6,9,15,12.0,234.5,1.75,18.0,244.5,168.64,136.96
2016,7,6,9,30,18.0,273.0,1.8,18.0,288.0,193.15,156.78
2016,7,6,9,45,103.5,341.0,1.85,18.5,429.0,202.66,155.7
2016,7,6,10,0,189.0,409.0,1.9,19.0,570.0,255.4,190.21
2016,7,6,10,15,195.0,418.0,1.95,19.0,588.5,280.28,207.11
2016,7,6,10,30,201.0,427.0,2.0,19.0,607.0,306.09,226.53
2016,7,6,10,45,327.0,403.0,2.15,19.5,703.0,334.78,244.6
2016,7,6,11,0,453.0,379.0,2.3,20.0,799.0,381.31,278.26
2016,7,6,11,15,688.5,243.5,2.4,20.0,893.5,421.7,308.08
2016,7,6,11,30,924.0,108.0,2.5,20.0,988.0,485.93,358.72
2016,7,6,11,45,926.5,107.5,2.65,20.5,995.5,538.84,402.8
2016,7,6,12,0,929.0,107.0,2.8,21.0,1003.0,590.88,445.02
2016,7,6,12,15,929.0,107.0,2.9,20.5,1002.5,640.71,486.11
2016,7,6,12,30,929.0,107.0,3.0,20.0,1002.0,689.03,525.3
2016,7,6,12,45,921.5,110.5,3.15,20.0,992.5,733.1,559.85
2016,7,6,13,0,914.0,114.0,3.3,20.0,983.0,774.72,592.03
2016,7,6,13,15,910.5,113.5,3.4,20.0,967.5,813.49,620.43
2016,7,6,13,30,907.0,113.0,3.5,20.0,952.0,849.53,646.26
2016,7,6,13,45,902.0,112.0,3.6,20.0,929.5,880.94,668.89
2016,7,6,14,0,897.0,111.0,3.7,20.0,907.0,909.19,689.43
2016,7,6,14,15,491.5,252.0,3.7,19.5,686.5,719.21,553.72
2016,7,6,14,30,86.0,393.0,3.7,19.0,466.0,434.32,335.94
2016,7,6,14,45,74.0,368.5,3.75,19.0,429.5,406.94,316.81
2016,7,6,15,0,62.0,344.0,3.8,19.0,393.0,377.95,295.24
2016,7,6,15,15,80.5,334.0,3.8,18.5,394.0,393.36,309.14
2016,7,6,15,30,99.0,324.0,3.8,18.0,395.0,409.12,323.3
2016,7,6,15,45,71.0,290.5,3.8,18.0,340.0,351.11,278.43
2016,7,6,16,0,43.0,257.0,3.8,18.0,285.0,291.44,231.68
2016,7,6,16,15,28.0,222.5,3.75,17.5,240.5,242.69,193.69
2016,7,6,16,30,13.0,188.0,3.7,17.0,196.0,173.95,138.65
2016,7,6,16,45,57.0,190.5,3.7,17.0,218.0,246.12,199.82
2016,7,6,17,0,101.0,193.0,3.7,17.0,240.0,300.69,246.08
2016,7,6,17,15,166.0,167.5,3.7,16.5,234.0,360.62,297.8
2016,7,6,17,30,231.0,142.0,3.7,16.0,228.0,416.38,345.72
2016,7,6,17,45,413.5,101.0,3.7,15.5,227.0,558.83,463.98
2016,7,6,18,0,596.0,60.0,3.7,15.0,226.0,675.41,554.74
2016,7,6,18,15,533.0,53.0,3.6,14.5,179.5,594.7,490.26
2016,7,6,18,30,470.0,46.0,3.5,14.0,133.0,515.89,425.22
2016,7,6,18,45,374.0,37.0,3.45,13.5,93.0,409.55,334.46
2016,7,6,19,0,278.0,28.0,3.4,13.0,53.0,309.89,232.27
2016,7,6,19,15,139.0,14.0,3.35,12.5,26.5,152.38,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,14.0,3.1,12.5,29.0,11.31,0.0
2016,7,7,5,30,311.0,28.0,3.1,13.0,58.0,23.04,13.16
2016,7,7,5,45,405.0,36.5,3.1,13.5,99.0,30.04,20.6
2016,7,7,6,0,499.0,45.0,3.1,14.0,140.0,37.1,27.29
2016,7,7,6,15,559.0,51.0,3.0,14.0,187.0,41.99,31.93
2016,7,7,6,30,619.0,57.0,2.9,14.0,234.0,46.92,36.45
2016,7,7,6,45,309.5,77.0,2.85,14.5,165.5,55.77,44.25
2016,7,7,7,0,0.0,97.0,2.8,15.0,97.0,72.61,58.95
2016,7,7,7,15,0.0,99.5,2.8,15.5,99.5,74.96,60.71
2016,7,7,7,30,0.0,102.0,2.8,16.0,102.0,77.2,62.33
2016,7,7,7,45,0.0,125.0,2.8,16.5,125.0,93.45,76.08
2016,7,7,8,0,0.0,148.0,2.8,17.0,148.0,109.43,89.38
2016,7,7,8,15,2.0,164.5,2.8,17.0,166.0,120.98,98.92
2016,7,7,8,30,4.0,181.0,2.8,17.0,184.0,132.42,108.32
2016,7,7,8,45,10.5,214.5,2.85,17.5,222.5,154.67,126.51
2016,7,7,9,0,17.0,248.0,2.9,18.0,261.0,176.36,143.99
2016,7,7,9,15,24.0,278.0,2.95,18.0,297.0,195.48,159.45
2016,7,7,9,30,31.0,308.0,3.0,18.0,333.0,197.23,160.53
2016,7,7,9,45,32.0,323.0,3.1,18.5,350.0,205.94,167.1
2016,7,7,10,0,33.0,338.0,3.2,19.0,367.0,220.72,169.57
2016,7,7,10,15,45.5,369.5,3.25,19.0,410.0,246.62,188.62
2016,7,7,10,30,58.0,401.0,3.3,19.0,453.0,274.97,209.77
2016,7,7,10,45,52.5,403.5,3.35,19.0,451.5,284.62,217.48
2016,7,7,11,0,47.0,406.0,3.4,19.0,450.0,293.55,224.73
2016,7,7,11,15,36.5,386.0,3.4,19.0,421.0,285.74,219.2
2016,7,7,11,30,26.0,366.0,3.4,19.0,392.0,275.49,211.69
2016,7,7,11,45,27.5,367.5,3.4,19.0,394.5,283.81,218.23
2016,7,7,12,0,29.0,369.0,3.4,19.0,397.0,292.38,224.91
2016,7,7,12,15,58.0,418.0,3.4,19.0,474.0,352.49,270.98
2016,7,7,12,30,87.0,467.0,3.4,19.0,551.0,417.67,320.3
2016,7,7,12,45,64.0,437.5,3.4,19.0,499.0,390.55,299.88
2016,7,7,13,0,41.0,408.0,3.4,19.0,447.0,359.5,276.51
2016,7,7,13,15,56.5,420.5,3.35,19.0,474.0,389.93,300.15
2016,7,7,13,30,72.0,433.0,3.3,19.0,501.0,422.18,324.88
2016,7,7,13,45,236.0,402.5,3.3,19.0,614.0,574.5,442.16
2016,7,7,14,0,400.0,372.0,3.3,19.0,727.0,724.14,553.63
2016,7,7,14,15,371.0,372.5,3.3,19.0,693.5,704.47,539.34
2016,7,7,14,30,342.0,373.0,3.3,19.0,660.0,696.6,534.2
2016,7,7,14,45,272.0,371.0,3.3,19.0,594.0,644.06,495.81
2016,7,7,15,0,202.0,369.0,3.3,19.0,528.0,564.55,437.52
2016,7,7,15,15,206.0,347.0,3.3,18.5,501.5,556.38,434.16
2016,7,7,15,30,210.0,325.0,3.3,18.0,475.0,546.7,429.32
2016,7,7,15,45,272.5,292.5,3.35,18.0,474.0,608.15,478.34
2016,7,7,16,0,335.0,260.0,3.4,18.0,473.0,643.29,507.83
2016,7,7,16,15,271.0,248.5,3.45,17.5,412.5,571.36,454.96
2016,7,7,16,30,207.0,237.0,3.5,17.0,352.0,473.63,381.73
2016,7,7,16,45,118.5,205.5,3.6,16.5,270.0,350.53,285.09
2016,7,7,17,0,30.0,174.0,3.7,16.0,188.0,204.87,166.06
2016,7,7,17,15,23.5,152.5,3.75,15.5,163.0,159.44,129.5
2016,7,7,17,30,17.0,131.0,3.8,15.0,138.0,133.77,108.46
2016,7,7,17,45,11.5,112.5,3.9,14.5,117.0,112.45,90.69
2016,7,7,18,0,6.0,94.0,4.0,14.0,96.0,91.02,72.47
2016,7,7,18,15,240.5,70.0,3.9,13.5,114.5,347.01,293.92
2016,7,7,18,30,475.0,46.0,3.8,13.0,133.0,520.43,432.16
2016,7,7,18,45,379.5,36.5,3.75,13.0,92.5,413.68,338.57
2016,7,7,19,0,284.0,27.0,3.7,13.0,52.0,313.78,234.23
2016,7,7,19,15,142.0,13.5,3.6,12.5,26.0,153.58,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,161.0,13.0,3.1,12.5,28.5,10.5,0.0
2016,7,8,5,30,322.0,26.0,3.1,13.0,57.0,21.44,11.73
2016,7,8,5,45,416.0,33.5,3.15,13.5,97.5,27.7,18.54
2016,7,8,6,0,510.0,41.0,3.2,14.0,138.0,34.08,24.59
2016,7,8,6,15,255.0,52.0,3.15,14.5,100.5,38.8,29.01
2016,7,8,6,30,0.0,63.0,3.1,15.0,63.0,48.0,37.25
2016,7,8,6,45,0.0,76.5,3.05,15.5,76.5,57.95,45.99
2016,7,8,7,0,0.0,90.0,3.0,16.0,90.0,67.84,54.52
2016,7,8,7,15,0.0,116.0,2.9,16.0,116.0,86.04,70.3
2016,7,8,7,30,0.0,142.0,2.8,16.0,142.0,103.9,85.56
2016,7,8,7,45,4.5,161.5,2.75,16.5,164.0,117.44,96.74
2016,7,8,8,0,9.0,181.0,2.7,17.0,186.0,130.87,107.67
2016,7,8,8,15,19.5,213.0,2.65,17.5,225.0,151.99,124.96
2016,7,8,8,30,30.0,245.0,2.6,18.0,264.0,162.61,133.2
2016,7,8,8,45,42.0,275.0,2.6,18.5,304.0,179.29,146.43
2016,7,8,9,0,54.0,305.0,2.6,19.0,344.0,195.38,159.0
2016,7,8,9,15,207.5,319.5,2.6,19.0,481.0,195.2,158.46
2016,7,8,9,30,361.0,334.0,2.6,19.0,618.0,190.71,154.45
2016,7,8,9,45,385.5,338.5,2.6,19.5,653.5,195.51,157.8
2016,7,8,10,0,410.0,343.0,2.6,20.0,689.0,216.05,152.15
2016,7,8,10,15,659.0,216.5,2.65,20.5,794.0,215.65,137.38
2016,7,8,10,30,908.0,90.0,2.7,21.0,899.0,254.18,157.68
2016,7,8,10,45,911.5,91.5,2.8,21.5,920.0,309.64,205.08
2016,7,8,11,0,915.0,93.0,2.9,22.0,941.0,365.14,253.49
2016,7,8,11,15,918.0,93.5,2.95,22.0,955.5,419.64,301.36
2016,7,8,11,30,921.0,94.0,3.0,22.0,970.0,473.71,348.03
2016,7,8,11,45,923.0,94.0,3.05,22.0,977.0,526.34,392.5
2016,7,8,12,0,925.0,94.0,3.1,22.0,984.0,578.03,435.1
2016,7,8,12,15,925.0,94.0,3.15,22.0,984.5,627.42,474.89
2016,7,8,12,30,925.0,94.0,3.2,22.0,985.0,675.26,512.58
2016,7,8,12,45,919.0,97.5,3.25,22.5,976.0,719.97,546.03
2016,7,8,13,0,913.0,101.0,3.3,23.0,967.0,762.34,576.99
2016,7,8,13,15,910.5,100.5,3.35,22.5,953.0,801.52,606.05
2016,7,8,13,30,908.0,100.0,3.4,22.0,939.0,838.03,632.96
2016,7,8,13,45,904.5,98.5,3.45,22.0,918.0,869.95,655.51
2016,7,8,14,0,901.0,97.0,3.5,22.0,897.0,898.77,675.99
2016,7,8,14,15,895.5,96.0,3.5,22.0,869.5,923.06,693.14
2016,7,8,14,30,890.0,95.0,3.5,22.0,842.0,943.99,708.14
2016,7,8,14,45,883.0,93.0,3.55,22.0,808.5,959.02,719.6
2016,7,8,15,0,876.0,91.0,3.6,22.0,775.0,970.49,728.87
2016,7,8,15,15,866.0,89.0,3.6,21.5,736.5,975.44,734.99
2016,7,8,15,30,856.0,87.0,3.6,21.0,698.0,976.79,738.93
2016,7,8,15,45,844.5,84.5,3.65,21.0,655.0,972.52,738.14
2016,7,8,16,0,833.0,82.0,3.7,21.0,612.0,964.8,735.17
2016,7,8,16,15,816.0,79.5,3.65,20.5,565.5,948.12,726.9
2016,7,8,16,30,799.0,77.0,3.6,20.0,519.0,928.32,716.51
2016,7,8,16,45,778.5,73.5,3.55,20.0,471.0,912.99,707.88
2016,7,8,17,0,758.0,70.0,3.5,20.0,423.0,882.44,688.35
2016,7,8,17,15,728.0,66.5,3.4,19.5,373.0,839.96,660.99
2016,7,8,17,30,698.0,63.0,3.3,19.0,323.0,795.57,631.49
2016,7,8,17,45,658.5,58.0,3.25,18.5,274.0,738.5,591.67
2016,7,8,18,0,619.0,53.0,3.2,18.0,225.0,680.66,549.47
2016,7,8,18,15,558.0,47.0,3.1,17.5,178.5,608.51,493.72
2016,7,8,18,30,497.0,41.0,3.0,17.0,132.0,532.44,431.84
2016,7,8,18,45,404.0,33.0,2.95,16.5,92.0,429.33,344.93
2016,7,8,19,0,311.0,25.0,2.9,16.0,52.0,333.02,243.47
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.0,161.76,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,2.1,14.0,28.0,9.71,0.0
2016,7,9,5,30,350.0,24.0,2.1,14.0,56.0,19.91,10.31
2016,7,9,5,45,440.0,31.0,2.15,14.5,96.5,28.08,18.77
2016,7,9,6,0,530.0,38.0,2.2,15.0,137.0,34.6,24.94
2016,7,9,6,15,586.5,43.0,2.25,15.5,183.5,39.23,29.27
2016,7,9,6,30,643.0,48.0,2.3,16.0,230.0,43.91,33.48
2016,7,9,6,45,406.5,98.0,2.4,17.0,221.5,70.87,57.08
2016,7,9,7,0,170.0,148.0,2.5,18.0,213.0,102.15,83.92
2016,7,9,7,15,183.5,170.5,2.55,18.5,249.5,115.96,95.36
2016,7,9,7,30,197.0,193.0,2.6,19.0,286.0,129.39,106.3
2016,7,9,7,45,162.0,217.5,2.65,19.5,299.5,142.39,116.71
2016,7,9,8,0,127.0,242.0,2.7,20.0,313.0,154.74,126.45
2016,7,9,8,15,105.0,260.5,2.7,20.0,323.0,171.22,139.76
2016,7,9,8,30,83.0,279.0,2.7,20.0,333.0,181.25,147.62
2016,7,9,8,45,82.5,299.5,2.75,20.5,356.0,192.48,156.16
2016,7,9,9,0,82.0,320.0,2.8,21.0,379.0,203.36,164.35
2016,7,9,9,15,486.5,200.0,2.85,21.0,579.0,119.57,95.06
2016,7,9,9,30,891.0,80.0,2.9,21.0,779.0,80.09,62.06
2016,7,9,9,45,892.5,85.0,3.0,21.5,811.0,88.18,68.6
2016,7,9,10,0,894.0,90.0,3.1,22.0,843.0,143.87,78.99
2016,7,9,10,15,900.0,91.5,3.15,22.0,871.0,198.76,113.72
2016,7,9,10,30,906.0,93.0,3.2,22.0,899.0,254.37,157.45
2016,7,9,10,45,911.5,93.0,3.25,22.5,920.5,309.46,204.3
2016,7,9,11,0,917.0,93.0,3.3,23.0,942.0,364.76,252.42
2016,7,9,11,15,920.0,93.5,3.35,23.0,956.5,419.43,300.4
2016,7,9,11,30,923.0,94.0,3.4,23.0,971.0,473.67,347.2
2016,7,9,11,45,927.0,92.5,3.5,23.0,979.0,526.42,391.89
2016,7,9,12,0,931.0,91.0,3.6,23.0,987.0,578.37,434.88
2016,7,9,12,15,931.0,91.0,3.7,22.5,987.0,628.04,476.03
2016,7,9,12,30,931.0,91.0,3.8,22.0,987.0,676.14,515.25
2016,7,9,12,45,928.5,92.0,3.9,22.0,979.0,721.53,550.74
2016,7,9,13,0,926.0,93.0,4.0,22.0,971.0,764.72,584.0
2016,7,9,13,15,923.5,92.5,4.05,22.0,957.0,804.22,612.24
2016,7,9,13,30,921.0,92.0,4.1,22.0,943.0,841.01,638.39
2016,7,9,13,45,919.0,90.0,4.2,22.0,922.5,873.97,662.08
2016,7,9,14,0,917.0,88.0,4.3,22.0,902.0,903.85,683.7
2016,7,9,14,15,912.5,87.0,4.35,21.5,874.5,929.27,703.45
2016,7,9,14,30,908.0,86.0,4.4,21.0,847.0,951.33,721.08
2016,7,9,14,45,902.5,84.0,4.45,21.0,814.5,967.95,733.82
2016,7,9,15,0,897.0,82.0,4.5,21.0,782.0,981.01,744.42
2016,7,9,15,15,889.0,80.5,4.5,20.5,744.5,988.59,752.51
2016,7,9,15,30,881.0,79.0,4.5,20.0,707.0,992.6,758.38
2016,7,9,15,45,870.5,77.0,4.55,19.5,664.5,989.93,760.29
2016,7,9,16,0,860.0,75.0,4.6,19.0,622.0,983.76,759.97
2016,7,9,16,15,846.5,73.0,4.6,18.5,576.5,971.13,754.81
2016,7,9,16,30,833.0,71.0,4.6,18.0,531.0,955.29,747.44
2016,7,9,16,45,813.0,68.5,4.6,18.0,483.0,929.13,731.23
2016,7,9,17,0,793.0,66.0,4.6,18.0,435.0,912.16,721.52
2016,7,9,17,15,766.5,63.0,4.55,17.5,385.0,873.37,696.6
2016,7,9,17,30,740.0,60.0,4.5,17.0,335.0,832.46,669.45
2016,7,9,17,45,698.5,56.5,4.45,16.5,285.0,774.72,628.51
2016,7,9,18,0,657.0,53.0,4.4,16.0,235.0,716.11,585.04
2016,7,9,18,15,598.5,47.0,4.25,15.5,187.0,638.45,523.86
2016,7,9,18,30,540.0,41.0,4.1,15.0,139.0,570.04,466.77
2016,7,9,18,45,437.0,33.5,3.95,14.5,97.0,457.88,371.1
2016,7,9,19,0,334.0,26.0,3.8,14.0,55.0,352.93,258.77
2016,7,9,19,15,167.0,13.0,3.75,13.5,27.5,136.75,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,13.0,3.15,12.5,28.5,10.54,0.0
2016,7,10,5,30,339.0,26.0,3.2,13.0,57.0,21.54,11.49
2016,7,10,5,45,436.0,34.0,3.25,13.5,99.0,28.24,18.95
2016,7,10,6,0,533.0,42.0,3.3,14.0,141.0,35.05,25.42
2016,7,10,6,15,593.5,48.0,3.25,14.5,189.0,43.43,33.11
2016,7,10,6,30,654.0,54.0,3.2,15.0,237.0,48.85,38.0
2016,7,10,6,45,695.5,58.0,3.15,15.5,288.0,52.46,41.13
2016,7,10,7,0,737.0,62.0,3.1,16.0,339.0,56.08,44.17
2016,7,10,7,15,766.5,65.5,3.0,16.5,390.5,59.12,46.62
2016,7,10,7,30,796.0,69.0,2.9,17.0,442.0,62.13,48.99
2016,7,10,7,45,819.0,71.5,2.85,17.5,492.5,71.59,56.92
2016,7,10,8,0,842.0,74.0,2.8,18.0,543.0,74.3,58.93
2016,7,10,8,15,859.0,76.5,2.75,18.5,591.0,76.75,60.71
2016,7,10,8,30,876.0,79.0,2.7,19.0,639.0,79.06,62.37
2016,7,10,8,45,890.0,80.0,2.65,19.5,683.5,80.24,63.06
2016,7,10,9,0,904.0,81.0,2.6,20.0,728.0,81.31,63.67
2016,7,10,9,15,914.0,83.0,2.6,20.5,768.0,82.73,64.58
2016,7,10,9,30,924.0,85.0,2.6,21.0,808.0,84.0,65.37
2016,7,10,9,45,931.5,86.5,2.6,21.5,842.5,89.23,69.46
2016,7,10,10,0,939.0,88.0,2.6,22.0,877.0,145.87,79.37
2016,7,10,10,15,945.0,89.0,2.65,22.0,906.0,203.1,115.14
2016,7,10,10,30,951.0,90.0,2.7,22.0,935.0,261.02,160.42
2016,7,10,10,45,954.5,91.0,2.8,22.5,956.5,318.76,209.39
2016,7,10,11,0,958.0,92.0,2.9,23.0,978.0,376.49,259.49
2016,7,10,11,15,961.0,92.5,3.0,23.0,993.0,433.5,309.33
2016,7,10,11,30,964.0,93.0,3.1,23.0,1008.0,490.04,357.94
2016,7,10,11,45,965.0,93.5,3.25,23.5,1015.5,544.92,403.51
2016,7,10,12,0,966.0,94.0,3.4,24.0,1023.0,598.73,446.95
2016,7,10,12,15,966.5,94.0,3.45,24.0,1023.5,650.61,488.36
2016,7,10,12,30,967.0,94.0,3.5,24.0,1024.0,700.91,527.6
2016,7,10,12,45,960.0,98.0,3.6,24.0,1015.0,747.4,563.34
2016,7,10,13,0,953.0,102.0,3.7,24.0,1006.0,791.39,596.61
2016,7,10,13,15,950.5,101.5,3.7,24.0,991.0,832.38,625.35
2016,7,10,13,30,948.0,101.0,3.7,24.0,976.0,870.6,651.74
2016,7,10,13,45,945.5,99.5,3.75,24.0,955.0,904.95,675.71
2016,7,10,14,0,943.0,98.0,3.8,24.0,934.0,936.16,697.57
2016,7,10,14,15,937.5,97.0,3.75,24.0,905.5,961.84,715.18
2016,7,10,14,30,932.0,96.0,3.7,24.0,877.0,984.03,730.52
2016,7,10,14,45,925.0,94.0,3.7,24.0,842.5,1000.16,742.27
2016,7,10,15,0,918.0,92.0,3.7,24.0,808.0,1012.59,751.75
2016,7,10,15,15,908.0,90.0,3.65,23.5,768.0,1018.32,758.1
2016,7,10,15,30,898.0,88.0,3.6,23.0,728.0,1020.32,762.18
2016,7,10,15,45,885.5,86.0,3.6,23.0,683.5,1016.1,761.2
2016,7,10,16,0,873.0,84.0,3.6,23.0,639.0,1008.29,758.01
2016,7,10,16,15,856.5,81.5,3.55,22.5,591.0,992.3,750.53
2016,7,10,16,30,840.0,79.0,3.5,22.0,543.0,973.02,740.88
2016,7,10,16,45,817.5,76.0,3.5,22.0,492.5,956.26,731.87
2016,7,10,17,0,795.0,73.0,3.5,22.0,442.0,924.05,711.97
2016,7,10,17,15,765.0,69.0,3.4,21.5,390.0,880.41,684.43
2016,7,10,17,30,735.0,65.0,3.3,21.0,338.0,834.67,654.6
2016,7,10,17,45,691.5,60.5,3.25,20.5,286.5,773.63,612.67
2016,7,10,18,0,648.0,56.0,3.2,20.0,235.0,711.76,568.19
2016,7,10,18,15,584.0,50.0,3.1,19.0,186.5,637.03,512.2
2016,7,10,18,30,520.0,44.0,3.0,18.0,138.0,557.35,448.9
2016,7,10,18,45,416.5,35.5,2.9,17.5,95.5,443.81,354.09
2016,7,10,19,0,313.0,27.0,2.8,17.0,53.0,337.42,241.99
2016,7,10,19,15,156.5,13.5,2.8,16.5,26.5,129.22,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,13.5,27.0,10.53,0.0
2016,7,11,5,30,321.0,26.0,1.2,14.0,54.0,21.49,11.23
2016,7,11,5,45,418.5,34.5,1.3,15.0,96.0,28.56,19.1
2016,7,11,6,0,516.0,43.0,1.4,16.0,138.0,35.71,25.8
2016,7,11,6,15,577.5,49.0,1.4,16.5,185.5,40.69,30.43
2016,7,11,6,30,639.0,55.0,1.4,17.0,233.0,49.49,38.27
2016,7,11,6,45,681.5,59.0,1.4,17.5,283.5,53.05,41.33
2016,7,11,7,0,724.0,63.0,1.4,18.0,334.0,56.63,44.3
2016,7,11,7,15,753.5,67.0,1.4,18.5,385.0,59.99,47.0
2016,7,11,7,30,783.0,71.0,1.4,19.0,436.0,63.29,49.6
2016,7,11,7,45,805.5,73.5,1.4,19.5,486.0,65.34,51.07
2016,7,11,8,0,828.0,76.0,1.4,20.0,536.0,75.25,59.26
2016,7,11,8,15,844.5,78.5,1.45,20.5,583.5,77.63,60.95
2016,7,11,8,30,861.0,81.0,1.5,21.0,631.0,79.88,62.53
2016,7,11,8,45,874.0,83.0,1.55,22.0,675.0,81.58,63.52
2016,7,11,9,0,887.0,85.0,1.6,23.0,719.0,83.15,64.39
2016,7,11,9,15,897.0,87.0,1.65,23.0,758.5,84.48,65.34
2016,7,11,9,30,907.0,89.0,1.7,23.0,798.0,85.66,66.18
2016,7,11,9,45,907.5,94.5,1.8,23.5,830.0,91.25,70.53
2016,7,11,10,0,908.0,100.0,1.9,24.0,862.0,148.18,81.83
2016,7,11,10,15,914.0,101.0,1.95,24.0,890.5,203.84,115.95
2016,7,11,10,30,920.0,102.0,2.0,24.0,919.0,260.22,159.33
2016,7,11,10,45,924.0,103.5,2.05,24.5,940.5,316.85,206.56
2016,7,11,11,0,928.0,105.0,2.1,25.0,962.0,373.58,254.92
2016,7,11,11,15,931.0,105.5,2.15,25.0,977.0,429.22,302.73
2016,7,11,11,30,934.0,106.0,2.2,25.0,992.0,484.43,349.32
2016,7,11,11,45,935.0,106.5,2.3,25.5,999.5,538.05,392.99
2016,7,11,12,0,936.0,107.0,2.4,26.0,1007.0,590.67,434.59
2016,7,11,12,15,936.5,107.0,2.45,26.0,1007.0,641.45,474.35
2016,7,11,12,30,937.0,107.0,2.5,26.0,1007.0,690.74,512.04
2016,7,11,12,45,940.0,104.0,2.65,26.0,1001.0,737.7,547.84
2016,7,11,13,0,943.0,101.0,2.8,26.0,995.0,782.67,581.65
2016,7,11,13,15,941.0,100.5,2.85,25.5,981.0,823.65,611.3
2016,7,11,13,30,939.0,100.0,2.9,25.0,967.0,861.93,638.8
2016,7,11,13,45,935.5,99.0,3.0,25.0,945.5,895.6,662.31
2016,7,11,14,0,932.0,98.0,3.1,25.0,924.0,926.11,683.79
2016,7,11,14,15,927.0,97.0,3.15,24.5,896.5,951.98,703.29
2016,7,11,14,30,922.0,96.0,3.2,24.0,869.0,974.41,720.72
2016,7,11,14,45,915.5,94.5,3.25,24.0,835.0,991.37,733.3
2016,7,11,15,0,909.0,93.0,3.3,24.0,801.0,1004.72,743.7
2016,7,11,15,15,899.5,91.0,3.3,23.5,762.0,1010.89,750.63
2016,7,11,15,30,890.0,89.0,3.3,23.0,723.0,1013.36,755.35
2016,7,11,15,45,879.0,86.5,3.3,23.0,679.0,1010.08,754.99
2016,7,11,16,0,868.0,84.0,3.3,23.0,635.0,1003.21,752.43
2016,7,11,16,15,851.5,81.5,3.3,22.5,587.5,987.25,745.34
2016,7,11,16,30,835.0,79.0,3.3,22.0,540.0,968.01,736.09
2016,7,11,16,45,815.0,75.5,3.3,21.5,490.0,953.17,729.82
2016,7,11,17,0,795.0,72.0,3.3,21.0,440.0,922.83,712.6
2016,7,11,17,15,765.0,68.5,3.25,20.5,388.5,879.88,685.78
2016,7,11,17,30,735.0,65.0,3.2,20.0,337.0,834.84,656.66
2016,7,11,17,45,694.0,60.0,3.2,19.5,286.0,775.52,616.14
2016,7,11,18,0,653.0,55.0,3.2,19.0,235.0,715.3,572.95
2016,7,11,18,15,589.5,49.0,3.1,18.0,186.0,640.67,516.79
2016,7,11,18,30,526.0,43.0,3.0,17.0,137.0,561.33,453.46
2016,7,11,18,45,425.0,34.5,2.95,16.5,95.0,449.73,359.77
2016,7,11,19,0,324.0,26.0,2.9,16.0,53.0,344.45,245.7
2016,7,11,19,15,162.0,13.0,2.95,15.5,26.5,133.02,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
