Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,3.15,12.5,27.0,9.44,0.0
2016,7,12,5,30,342.0,24.0,3.2,13.0,54.0,19.92,9.81
2016,7,12,5,45,438.0,32.0,3.25,13.5,95.5,26.66,17.52
2016,7,12,6,0,534.0,40.0,3.3,14.0,137.0,36.35,26.54
2016,7,12,6,15,594.5,45.5,3.25,14.5,185.0,41.38,31.27
2016,7,12,6,30,655.0,51.0,3.2,15.0,233.0,46.46,35.87
2016,7,12,6,45,366.5,98.5,3.15,15.5,204.0,70.68,57.26
2016,7,12,7,0,78.0,146.0,3.1,16.0,175.0,101.58,84.13
2016,7,12,7,15,46.5,154.0,3.05,16.0,172.0,107.24,88.78
2016,7,12,7,30,15.0,162.0,3.0,16.0,169.0,116.62,96.61
2016,7,12,7,45,49.0,198.0,2.95,16.5,225.0,134.44,111.38
2016,7,12,8,0,83.0,234.0,2.9,17.0,281.0,155.57,128.73
2016,7,12,8,15,199.0,249.0,2.8,17.5,373.0,160.64,132.29
2016,7,12,8,30,315.0,264.0,2.7,18.0,465.0,162.67,133.3
2016,7,12,8,45,605.5,174.0,2.65,18.5,594.0,110.95,89.26
2016,7,12,9,0,896.0,84.0,2.6,19.0,723.0,82.84,65.2
2016,7,12,9,15,907.0,85.5,2.55,19.0,763.0,83.95,66.01
2016,7,12,9,30,918.0,87.0,2.5,19.0,803.0,84.93,66.69
2016,7,12,9,45,927.0,88.0,2.45,19.5,838.5,87.15,68.29
2016,7,12,10,0,936.0,89.0,2.4,20.0,874.0,143.52,79.01
2016,7,12,10,15,942.5,90.0,2.4,20.0,903.0,200.76,114.42
2016,7,12,10,30,949.0,91.0,2.4,20.0,932.0,258.77,159.73
2016,7,12,10,45,952.5,92.5,2.4,20.5,954.5,316.83,209.03
2016,7,12,11,0,956.0,94.0,2.4,21.0,977.0,374.91,259.47
2016,7,12,11,15,959.0,94.5,2.45,21.0,992.0,431.98,309.45
2016,7,12,11,30,962.0,95.0,2.5,21.0,1007.0,488.58,358.14
2016,7,12,11,45,963.5,95.5,2.55,21.5,1015.0,543.77,403.81
2016,7,12,12,0,965.0,96.0,2.6,22.0,1023.0,597.96,447.25
2016,7,12,12,15,965.5,96.0,2.65,22.0,1023.0,649.96,488.7
2016,7,12,12,30,966.0,96.0,2.7,22.0,1023.0,700.4,527.95
2016,7,12,12,45,957.0,101.0,2.8,22.0,1013.5,746.44,563.31
2016,7,12,13,0,948.0,106.0,2.9,22.0,1004.0,789.85,596.12
2016,7,12,13,15,945.5,105.5,2.95,22.0,989.5,830.89,625.21
2016,7,12,13,30,943.0,105.0,3.0,22.0,975.0,869.17,651.83
2016,7,12,13,45,939.5,103.5,3.1,22.0,953.0,902.76,675.57
2016,7,12,14,0,936.0,102.0,3.2,22.0,931.0,933.13,697.21
2016,7,12,14,15,930.5,101.0,3.2,21.5,902.5,958.86,716.48
2016,7,12,14,30,925.0,100.0,3.2,21.0,874.0,981.1,733.59
2016,7,12,14,45,917.5,98.0,3.25,21.0,839.5,996.83,745.5
2016,7,12,15,0,910.0,96.0,3.3,21.0,805.0,1008.85,755.15
2016,7,12,15,15,899.5,94.5,3.3,21.0,764.5,1014.75,760.51
2016,7,12,15,30,889.0,93.0,3.3,21.0,724.0,1016.94,763.62
2016,7,12,15,45,876.0,90.0,3.3,21.0,679.5,1011.19,761.6
2016,7,12,16,0,863.0,87.0,3.3,21.0,635.0,1001.8,757.34
2016,7,12,16,15,845.5,84.5,3.25,20.5,586.5,984.94,749.2
2016,7,12,16,30,828.0,82.0,3.2,20.0,538.0,977.51,747.6
2016,7,12,16,45,805.5,78.5,3.2,19.5,487.5,947.67,730.84
2016,7,12,17,0,783.0,75.0,3.2,19.0,437.0,914.95,711.91
2016,7,12,17,15,751.5,71.0,3.1,18.5,385.5,870.01,683.1
2016,7,12,17,30,720.0,67.0,3.0,18.0,334.0,823.03,652.0
2016,7,12,17,45,677.0,62.0,2.95,18.0,282.5,762.06,608.5
2016,7,12,18,0,634.0,57.0,2.9,18.0,231.0,707.48,567.95
2016,7,12,18,15,569.0,50.5,2.8,17.5,182.5,624.68,504.45
2016,7,12,18,30,504.0,44.0,2.7,17.0,134.0,543.82,439.06
2016,7,12,18,45,400.5,35.0,2.6,16.5,92.5,430.13,343.69
2016,7,12,19,0,297.0,26.0,2.5,16.0,51.0,322.11,227.16
2016,7,12,19,15,148.5,13.0,2.5,15.5,25.5,122.81,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,158.0,13.0,1.75,12.5,26.0,10.23,0.0
2016,7,13,5,30,316.0,26.0,1.7,13.0,52.0,21.51,10.81
2016,7,13,5,45,417.0,34.5,1.65,13.5,94.0,28.58,19.17
2016,7,13,6,0,518.0,43.0,1.6,14.0,136.0,35.75,26.02
2016,7,13,6,15,581.5,49.0,1.45,14.5,184.5,40.74,30.72
2016,7,13,6,30,645.0,55.0,1.3,15.0,233.0,49.58,38.67
2016,7,13,6,45,688.0,60.0,1.2,16.0,284.5,53.94,42.38
2016,7,13,7,0,731.0,65.0,1.1,17.0,336.0,58.27,45.94
2016,7,13,7,15,761.5,68.5,1.0,17.5,387.5,61.25,48.31
2016,7,13,7,30,792.0,72.0,0.9,18.0,439.0,64.19,50.59
2016,7,13,7,45,815.0,75.0,0.85,19.0,490.0,66.59,52.26
2016,7,13,8,0,838.0,78.0,0.8,20.0,541.0,76.74,60.52
2016,7,13,8,15,855.5,80.5,0.75,20.5,589.5,79.15,62.21
2016,7,13,8,30,873.0,83.0,0.7,21.0,638.0,81.42,63.78
2016,7,13,8,45,886.0,85.0,0.7,21.5,682.5,83.12,64.89
2016,7,13,9,0,899.0,87.0,0.7,22.0,727.0,84.69,65.88
2016,7,13,9,15,909.0,89.0,0.75,22.5,767.5,86.01,66.69
2016,7,13,9,30,919.0,91.0,0.8,23.0,808.0,87.19,67.38
2016,7,13,9,45,915.0,99.0,0.85,24.0,839.5,91.19,70.26
2016,7,13,10,0,911.0,107.0,0.9,25.0,871.0,149.61,83.06
2016,7,13,10,15,917.5,108.5,1.0,25.5,899.5,206.02,116.44
2016,7,13,10,30,924.0,110.0,1.1,26.0,928.0,263.21,159.2
2016,7,13,10,45,928.5,111.0,1.25,26.5,950.0,320.17,205.86
2016,7,13,11,0,933.0,112.0,1.4,27.0,972.0,377.27,253.83
2016,7,13,11,15,936.0,112.5,1.5,27.0,987.0,433.45,301.37
2016,7,13,11,30,939.0,113.0,1.6,27.0,1002.0,489.21,347.76
2016,7,13,11,45,940.5,113.0,1.7,27.5,1010.0,543.31,391.07
2016,7,13,12,0,942.0,113.0,1.8,28.0,1018.0,596.44,432.36
2016,7,13,12,15,942.0,113.0,1.9,28.0,1017.5,647.52,471.89
2016,7,13,12,30,942.0,113.0,2.0,28.0,1017.0,697.06,509.39
2016,7,13,12,45,943.5,111.0,2.15,28.0,1010.5,744.32,544.88
2016,7,13,13,0,945.0,109.0,2.3,28.0,1004.0,789.53,578.37
2016,7,13,13,15,942.0,108.5,2.4,28.0,989.0,830.22,606.71
2016,7,13,13,30,939.0,108.0,2.5,28.0,974.0,868.12,632.59
2016,7,13,13,45,934.5,107.0,2.6,28.0,952.0,901.34,655.41
2016,7,13,14,0,930.0,106.0,2.7,28.0,930.0,931.32,676.19
2016,7,13,14,15,924.0,105.0,2.75,27.5,901.0,956.6,694.98
2016,7,13,14,30,918.0,104.0,2.8,27.0,872.0,978.38,711.71
2016,7,13,14,45,910.0,102.0,2.85,27.0,837.0,993.66,723.0
2016,7,13,15,0,902.0,100.0,2.9,27.0,802.0,1005.22,732.1
2016,7,13,15,15,891.0,98.0,2.95,26.5,761.5,1010.11,738.53
2016,7,13,15,30,880.0,96.0,3.0,26.0,721.0,1011.27,742.79
2016,7,13,15,45,866.5,94.0,3.05,26.0,676.5,1006.24,741.73
2016,7,13,16,0,853.0,92.0,3.1,26.0,632.0,997.67,738.51
2016,7,13,16,15,834.5,89.0,3.1,25.5,583.5,992.37,738.66
2016,7,13,16,30,816.0,86.0,3.1,25.0,535.0,970.56,727.8
2016,7,13,16,45,792.5,82.5,3.1,25.0,484.5,939.84,709.53
2016,7,13,17,0,769.0,79.0,3.1,25.0,434.0,906.26,689.08
2016,7,13,17,15,737.0,75.0,3.05,24.0,382.5,861.0,662.31
2016,7,13,17,30,705.0,71.0,3.0,23.0,331.0,813.66,633.1
2016,7,13,17,45,660.5,65.5,2.95,22.5,279.5,757.93,595.24
2016,7,13,18,0,616.0,60.0,2.9,22.0,228.0,695.37,550.48
2016,7,13,18,15,549.5,53.0,2.7,21.0,180.0,610.92,487.1
2016,7,13,18,30,483.0,46.0,2.5,20.0,132.0,528.42,421.73
2016,7,13,18,45,379.5,36.5,2.4,19.5,90.5,414.63,327.3
2016,7,13,19,0,276.0,27.0,2.3,19.0,49.0,305.35,210.09
2016,7,13,19,15,138.0,13.5,2.25,18.5,24.5,115.25,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,13.0,1.45,13.5,25.5,10.23,0.0
2016,7,14,5,30,309.0,26.0,1.4,14.0,51.0,21.51,10.45
2016,7,14,5,45,414.0,34.5,1.35,14.5,93.0,28.58,19.05
2016,7,14,6,0,519.0,43.0,1.3,15.0,135.0,35.76,25.91
2016,7,14,6,15,583.0,49.0,1.2,15.5,184.0,40.76,30.61
2016,7,14,6,30,647.0,55.0,1.1,16.0,233.0,49.61,38.53
2016,7,14,6,45,691.0,59.5,1.0,17.0,284.5,53.59,41.9
2016,7,14,7,0,735.0,64.0,0.9,18.0,336.0,57.58,45.15
2016,7,14,7,15,766.0,68.0,0.9,18.5,388.0,60.96,47.87
2016,7,14,7,30,797.0,72.0,0.9,19.0,440.0,64.3,50.48
2016,7,14,7,45,820.0,74.5,0.9,20.0,491.0,66.36,51.85
2016,7,14,8,0,843.0,77.0,0.9,21.0,542.0,76.2,59.82
2016,7,14,8,15,860.5,79.5,0.9,21.5,590.5,78.64,61.53
2016,7,14,8,30,878.0,82.0,0.9,22.0,639.0,80.93,63.14
2016,7,14,8,45,891.5,84.0,0.95,22.5,684.0,82.68,64.28
2016,7,14,9,0,905.0,86.0,1.0,23.0,729.0,84.29,65.31
2016,7,14,9,15,915.5,87.5,1.05,23.5,769.5,85.37,65.92
2016,7,14,9,30,926.0,89.0,1.1,24.0,810.0,86.33,66.43
2016,7,14,9,45,932.0,91.5,1.2,24.5,844.5,87.53,67.16
2016,7,14,10,0,938.0,94.0,1.3,25.0,879.0,143.8,78.23
2016,7,14,10,15,944.0,95.5,1.35,25.5,908.0,201.56,112.26
2016,7,14,10,30,950.0,97.0,1.4,26.0,937.0,260.04,156.07
2016,7,14,10,45,954.0,98.0,1.5,26.5,959.0,318.22,203.86
2016,7,14,11,0,958.0,99.0,1.6,27.0,981.0,376.46,252.92
2016,7,14,11,15,961.0,99.5,1.7,27.0,996.5,433.88,301.68
2016,7,14,11,30,964.0,100.0,1.8,27.0,1012.0,490.82,349.24
2016,7,14,11,45,965.0,100.5,1.9,27.5,1019.5,546.14,393.69
2016,7,14,12,0,966.0,101.0,2.0,28.0,1027.0,600.39,435.99
2016,7,14,12,15,966.5,101.0,2.05,28.0,1027.5,652.72,476.33
2016,7,14,12,30,967.0,101.0,2.1,28.0,1028.0,703.48,514.51
2016,7,14,12,45,958.5,105.5,2.2,28.0,1018.5,749.77,548.95
2016,7,14,13,0,950.0,110.0,2.3,28.0,1009.0,793.46,580.93
2016,7,14,13,15,947.0,109.5,2.35,27.5,994.0,834.45,610.35
2016,7,14,13,30,944.0,109.0,2.4,27.0,979.0,872.64,637.3
2016,7,14,13,45,939.5,108.0,2.45,27.0,956.5,906.13,659.93
2016,7,14,14,0,935.0,107.0,2.5,27.0,934.0,936.37,680.48
2016,7,14,14,15,929.0,106.0,2.5,26.5,905.0,961.88,698.98
2016,7,14,14,30,923.0,105.0,2.5,26.0,876.0,983.88,715.36
2016,7,14,14,45,914.0,103.5,2.55,26.0,841.0,998.92,726.5
2016,7,14,15,0,905.0,102.0,2.6,26.0,806.0,1010.21,735.46
2016,7,14,15,15,894.0,100.0,2.6,25.5,765.5,1015.26,741.55
2016,7,14,15,30,883.0,98.0,2.6,25.0,725.0,1016.55,745.46
2016,7,14,15,45,869.0,95.5,2.6,25.0,679.5,1010.56,743.37
2016,7,14,16,0,855.0,93.0,2.6,25.0,634.0,1000.96,739.13
2016,7,14,16,15,836.5,90.5,2.6,24.5,585.5,996.41,739.81
2016,7,14,16,30,818.0,88.0,2.6,24.0,537.0,975.26,729.51
2016,7,14,16,45,793.0,84.5,2.6,23.5,486.0,943.04,711.78
2016,7,14,17,0,768.0,81.0,2.6,23.0,435.0,907.95,691.8
2016,7,14,17,15,735.0,76.5,2.55,22.0,382.5,861.05,663.93
2016,7,14,17,30,702.0,72.0,2.5,21.0,330.0,812.1,633.59
2016,7,14,17,45,654.5,67.0,2.5,20.5,278.5,754.57,594.75
2016,7,14,18,0,607.0,62.0,2.5,20.0,227.0,690.02,548.72
2016,7,14,18,15,538.5,55.0,2.45,19.0,178.5,603.92,484.45
2016,7,14,18,30,470.0,48.0,2.4,18.0,130.0,519.73,417.84
2016,7,14,18,45,362.5,37.5,2.35,17.5,89.0,401.66,319.36
2016,7,14,19,0,255.0,27.0,2.3,17.0,48.0,287.56,196.5
2016,7,14,19,15,127.5,13.5,2.35,16.5,24.0,107.3,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,137.5,13.0,2.25,12.5,24.0,10.23,0.0
2016,7,15,5,30,275.0,26.0,2.3,13.0,48.0,21.42,10.08
2016,7,15,5,45,381.0,35.5,2.35,13.5,89.5,29.24,19.64
2016,7,15,6,0,487.0,45.0,2.4,14.0,131.0,37.13,27.18
2016,7,15,6,15,553.5,51.5,2.3,14.5,179.0,42.41,32.17
2016,7,15,6,30,620.0,58.0,2.2,15.0,227.0,47.74,37.01
2016,7,15,6,45,346.0,100.5,2.15,15.5,198.0,71.76,58.21
2016,7,15,7,0,72.0,143.0,2.1,16.0,169.0,99.62,82.39
2016,7,15,7,15,102.0,167.0,2.05,16.5,210.5,112.36,93.01
2016,7,15,7,30,132.0,191.0,2.0,17.0,252.0,126.81,104.92
2016,7,15,7,45,160.0,213.5,1.95,17.5,296.0,140.09,115.64
2016,7,15,8,0,188.0,236.0,1.9,18.0,340.0,153.03,125.91
2016,7,15,8,15,526.5,161.0,1.9,18.5,486.5,106.89,86.31
2016,7,15,8,30,865.0,86.0,1.9,19.0,633.0,83.03,65.72
2016,7,15,8,45,879.5,87.5,1.9,19.5,678.0,84.43,66.61
2016,7,15,9,0,894.0,89.0,1.9,20.0,723.0,85.7,67.37
2016,7,15,9,15,905.0,91.0,1.9,20.5,763.5,87.03,68.19
2016,7,15,9,30,916.0,93.0,1.9,21.0,804.0,88.21,68.88
2016,7,15,9,45,922.5,95.0,1.95,21.5,839.0,89.08,69.34
2016,7,15,10,0,929.0,97.0,2.0,22.0,874.0,143.29,79.63
2016,7,15,10,15,935.5,98.0,2.05,22.0,903.0,200.43,113.7
2016,7,15,10,30,942.0,99.0,2.1,22.0,932.0,258.34,158.05
2016,7,15,10,45,947.0,99.5,2.15,22.5,954.5,316.12,206.42
2016,7,15,11,0,952.0,100.0,2.2,23.0,977.0,374.07,256.23
2016,7,15,11,15,955.0,100.5,2.25,23.0,992.0,431.24,305.79
2016,7,15,11,30,958.0,101.0,2.3,23.0,1007.0,487.94,354.11
2016,7,15,11,45,960.5,101.0,2.35,23.5,1015.0,543.42,399.54
2016,7,15,12,0,963.0,101.0,2.4,24.0,1023.0,597.98,442.83
2016,7,15,12,15,963.0,101.0,2.4,24.0,1023.5,649.93,483.61
2016,7,15,12,30,963.0,101.0,2.4,24.0,1024.0,700.26,522.11
2016,7,15,12,45,955.5,105.0,2.4,24.0,1014.5,746.74,556.82
2016,7,15,13,0,948.0,109.0,2.4,24.0,1005.0,790.67,588.96
2016,7,15,13,15,945.0,108.5,2.4,24.0,990.0,831.6,617.29
2016,7,15,13,30,942.0,108.0,2.4,24.0,975.0,869.73,642.95
2016,7,15,13,45,937.5,107.0,2.4,24.0,952.5,903.17,665.41
2016,7,15,14,0,933.0,106.0,2.4,24.0,930.0,933.37,685.72
2016,7,15,14,15,926.5,104.5,2.4,23.5,901.0,957.9,703.73
2016,7,15,14,30,920.0,103.0,2.4,23.0,872.0,978.85,719.59
2016,7,15,14,45,910.0,102.5,2.4,23.0,836.5,993.88,730.36
2016,7,15,15,0,900.0,102.0,2.4,23.0,801.0,1005.21,738.91
2016,7,15,15,15,888.5,100.0,2.4,22.5,760.0,1009.71,744.66
2016,7,15,15,30,877.0,98.0,2.4,22.0,719.0,1010.47,748.22
2016,7,15,15,45,859.5,97.0,2.4,22.0,673.5,1002.65,744.91
2016,7,15,16,0,842.0,96.0,2.4,22.0,628.0,1004.64,748.3
2016,7,15,16,15,823.0,93.0,2.35,21.5,579.5,985.79,738.84
2016,7,15,16,30,804.0,90.0,2.3,21.0,531.0,963.58,727.31
2016,7,15,16,45,775.0,87.5,2.3,21.0,479.5,928.66,706.22
2016,7,15,17,0,746.0,85.0,2.3,21.0,428.0,890.95,682.96
2016,7,15,17,15,711.5,80.5,2.3,20.0,376.0,849.55,659.11
2016,7,15,17,30,677.0,76.0,2.3,19.0,324.0,800.27,628.6
2016,7,15,17,45,624.0,71.0,2.35,18.5,272.5,731.29,581.42
2016,7,15,18,0,571.0,66.0,2.4,18.0,221.0,662.15,531.74
2016,7,15,18,15,501.0,58.0,2.35,17.5,173.5,574.14,464.26
2016,7,15,18,30,431.0,50.0,2.3,17.0,126.0,488.16,394.81
2016,7,15,18,45,320.5,39.0,2.3,16.5,85.5,368.09,294.19
2016,7,15,19,0,210.0,28.0,2.3,16.0,45.0,251.1,168.89
2016,7,15,19,15,105.0,14.0,2.35,15.5,22.5,90.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.5,2.2,13.0,23.0,10.62,0.0
2016,7,16,5,30,245.0,27.0,2.2,13.0,46.0,22.2,10.23
2016,7,16,5,45,354.5,36.5,2.2,13.5,86.5,29.94,20.21
2016,7,16,6,0,464.0,46.0,2.2,14.0,127.0,37.78,27.73
2016,7,16,6,15,532.0,53.0,2.1,14.5,174.5,43.38,33.02
2016,7,16,6,30,600.0,60.0,2.0,15.0,222.0,49.02,38.15
2016,7,16,6,45,306.5,93.5,1.9,15.5,177.0,66.67,53.73
2016,7,16,7,0,13.0,127.0,1.8,16.0,132.0,91.88,75.63
2016,7,16,7,15,21.5,149.0,1.7,16.5,158.5,107.08,88.43
2016,7,16,7,30,30.0,171.0,1.6,17.0,185.0,117.67,97.04
2016,7,16,7,45,36.5,193.5,1.55,17.5,212.5,131.54,108.31
2016,7,16,8,0,43.0,216.0,1.5,18.0,240.0,145.1,119.15
2016,7,16,8,15,54.5,242.5,1.5,18.5,275.5,160.53,131.41
2016,7,16,8,30,66.0,269.0,1.5,19.0,311.0,175.54,143.15
2016,7,16,8,45,162.0,293.0,1.5,19.5,405.5,181.61,147.42
2016,7,16,9,0,258.0,317.0,1.5,20.0,500.0,184.04,148.73
2016,7,16,9,15,350.5,305.5,1.55,20.5,569.5,179.75,144.61
2016,7,16,9,30,443.0,294.0,1.6,21.0,639.0,162.66,130.15
2016,7,16,9,45,678.5,198.0,1.65,21.5,752.0,114.9,90.58
2016,7,16,10,0,914.0,102.0,1.7,22.0,865.0,143.32,80.48
2016,7,16,10,15,920.5,103.5,1.8,22.0,894.0,200.01,114.01
2016,7,16,10,30,927.0,105.0,1.9,22.0,923.0,257.48,157.82
2016,7,16,10,45,931.0,106.0,2.0,22.5,945.0,314.6,205.55
2016,7,16,11,0,935.0,107.0,2.1,23.0,967.0,371.8,254.71
2016,7,16,11,15,938.5,107.5,2.15,23.0,982.5,428.4,303.69
2016,7,16,11,30,942.0,108.0,2.2,23.0,998.0,484.62,351.52
2016,7,16,11,45,943.5,108.5,2.3,23.0,1006.0,539.31,397.21
2016,7,16,12,0,945.0,109.0,2.4,23.0,1014.0,593.03,440.98
2016,7,16,12,15,946.0,109.0,2.4,23.0,1014.5,644.94,481.88
2016,7,16,12,30,947.0,109.0,2.4,23.0,1015.0,695.39,520.59
2016,7,16,12,45,944.5,110.0,2.45,23.0,1007.5,742.5,556.25
2016,7,16,13,0,942.0,111.0,2.5,23.0,1000.0,787.39,589.62
2016,7,16,13,15,939.5,110.0,2.5,23.0,985.5,828.16,618.13
2016,7,16,13,30,937.0,109.0,2.5,23.0,971.0,866.16,643.89
2016,7,16,13,45,935.0,107.0,2.55,23.0,950.0,900.71,667.67
2016,7,16,14,0,933.0,105.0,2.6,23.0,929.0,932.13,689.39
2016,7,16,14,15,927.5,104.0,2.6,22.5,900.5,958.08,708.49
2016,7,16,14,30,922.0,103.0,2.6,22.0,872.0,980.54,725.47
2016,7,16,14,45,915.5,101.0,2.6,22.0,838.0,997.46,737.56
2016,7,16,15,0,909.0,99.0,2.6,22.0,804.0,1010.71,747.43
2016,7,16,15,15,898.5,97.0,2.6,21.5,764.0,1016.29,753.94
2016,7,16,15,30,888.0,95.0,2.6,21.0,724.0,1018.13,758.24
2016,7,16,15,45,875.5,92.5,2.65,21.0,679.0,1013.68,757.64
2016,7,16,16,0,863.0,90.0,2.7,21.0,634.0,1005.61,754.84
2016,7,16,16,15,845.5,87.0,2.7,20.5,585.5,988.33,746.95
2016,7,16,16,30,828.0,84.0,2.7,20.0,537.0,980.49,745.54
2016,7,16,16,45,805.5,80.5,2.7,20.0,486.5,950.74,727.68
2016,7,16,17,0,783.0,77.0,2.7,20.0,436.0,918.07,707.73
2016,7,16,17,15,751.0,73.0,2.7,19.5,383.5,872.64,679.67
2016,7,16,17,30,719.0,69.0,2.7,19.0,331.0,825.11,649.16
2016,7,16,17,45,673.5,64.0,2.7,18.5,279.5,768.61,610.69
2016,7,16,18,0,628.0,59.0,2.7,18.0,228.0,705.56,565.31
2016,7,16,18,15,560.0,52.0,2.7,17.0,179.0,619.42,500.61
2016,7,16,18,30,492.0,45.0,2.7,16.0,130.0,535.32,433.42
2016,7,16,18,45,380.0,35.5,2.7,15.5,88.5,414.19,331.17
2016,7,16,19,0,268.0,26.0,2.7,15.0,47.0,294.91,195.29
2016,7,16,19,15,134.0,13.0,2.75,14.5,23.5,111.85,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.5,2.95,12.5,23.0,9.83,0.0
2016,7,17,5,30,278.0,25.0,3.0,13.0,46.0,20.63,8.63
2016,7,17,5,45,391.5,33.5,3.05,13.5,87.5,27.69,18.21
2016,7,17,6,0,505.0,42.0,3.1,14.0,129.0,34.9,25.17
2016,7,17,6,15,570.5,48.5,3.05,14.5,177.0,40.28,30.25
2016,7,17,6,30,636.0,55.0,3.0,15.0,225.0,49.51,38.56
2016,7,17,6,45,318.0,82.0,3.0,15.5,167.0,59.3,47.21
2016,7,17,7,0,0.0,109.0,3.0,16.0,109.0,80.22,65.46
2016,7,17,7,15,0.0,122.5,2.95,16.0,122.5,90.0,73.82
2016,7,17,7,30,0.0,136.0,2.9,16.0,136.0,99.72,82.03
2016,7,17,7,45,5.5,159.0,2.85,16.5,162.5,115.55,95.23
2016,7,17,8,0,11.0,182.0,2.8,17.0,189.0,131.2,108.08
2016,7,17,8,15,16.0,204.0,2.8,17.5,214.5,146.05,120.08
2016,7,17,8,30,21.0,226.0,2.8,18.0,240.0,160.72,131.79
2016,7,17,8,45,26.5,250.5,2.85,18.5,268.5,165.96,135.51
2016,7,17,9,0,32.0,275.0,2.9,19.0,297.0,179.52,146.15
2016,7,17,9,15,86.0,321.0,2.95,19.0,386.5,204.64,166.48
2016,7,17,9,30,140.0,367.0,3.0,19.0,476.0,213.53,173.37
2016,7,17,9,45,111.5,377.5,3.05,19.5,466.5,216.44,175.08
2016,7,17,10,0,83.0,388.0,3.1,20.0,457.0,247.81,188.55
2016,7,17,10,15,143.0,410.0,3.1,20.0,534.0,264.25,197.35
2016,7,17,10,30,203.0,432.0,3.1,20.0,611.0,304.39,225.25
2016,7,17,10,45,566.5,270.0,3.15,20.0,787.0,302.82,212.08
2016,7,17,11,0,930.0,108.0,3.2,20.0,963.0,369.76,257.51
2016,7,17,11,15,932.5,108.5,3.25,20.0,977.5,425.79,307.1
2016,7,17,11,30,935.0,109.0,3.3,20.0,992.0,481.35,355.54
2016,7,17,11,45,936.0,109.5,3.4,20.0,999.0,535.51,401.9
2016,7,17,12,0,937.0,110.0,3.5,20.0,1006.0,588.66,446.3
2016,7,17,12,15,937.0,110.0,3.55,20.0,1006.0,639.67,487.85
2016,7,17,12,30,937.0,110.0,3.6,20.0,1006.0,689.13,527.21
2016,7,17,12,45,932.0,112.0,3.65,20.0,997.5,734.92,562.98
2016,7,17,13,0,927.0,114.0,3.7,20.0,989.0,778.35,596.31
2016,7,17,13,15,924.0,113.0,3.75,19.5,973.5,818.27,626.86
2016,7,17,13,30,921.0,112.0,3.8,19.0,958.0,855.41,654.58
2016,7,17,13,45,919.0,109.5,3.85,19.0,936.5,889.1,678.68
2016,7,17,14,0,917.0,107.0,3.9,19.0,915.0,919.65,700.63
2016,7,17,14,15,910.5,105.5,3.95,19.0,886.5,943.84,718.26
2016,7,17,14,30,904.0,104.0,4.0,19.0,858.0,964.5,733.62
2016,7,17,14,45,591.5,226.0,4.05,19.0,711.5,835.44,643.28
2016,7,17,15,0,279.0,348.0,4.1,19.0,565.0,641.61,497.49
2016,7,17,15,15,277.0,330.5,4.15,18.5,536.0,634.01,495.39
2016,7,17,15,30,275.0,313.0,4.2,18.0,507.0,624.48,490.89
2016,7,17,15,45,210.0,298.0,4.3,18.0,440.5,526.91,418.02
2016,7,17,16,0,145.0,283.0,4.4,18.0,374.0,451.89,360.47
2016,7,17,16,15,94.5,249.5,4.4,17.5,307.5,343.85,276.8
2016,7,17,16,30,44.0,216.0,4.4,17.0,241.0,258.98,208.84
2016,7,17,16,45,47.5,197.5,4.45,16.5,222.0,246.83,200.57
2016,7,17,17,0,51.0,179.0,4.5,16.0,203.0,234.25,191.64
2016,7,17,17,15,44.5,157.0,4.45,15.5,176.5,206.55,169.6
2016,7,17,17,30,38.0,135.0,4.4,15.0,150.0,178.3,146.7
2016,7,17,17,45,31.5,115.5,4.4,15.0,126.0,153.15,125.64
2016,7,17,18,0,25.0,96.0,4.4,15.0,102.0,127.66,103.9
2016,7,17,18,15,16.5,76.5,4.3,14.5,80.0,87.61,69.53
2016,7,17,18,30,8.0,57.0,4.2,14.0,58.0,61.31,46.42
2016,7,17,18,45,4.0,38.5,4.1,13.5,39.0,39.28,26.9
2016,7,17,19,0,0.0,20.0,4.0,13.0,20.0,15.27,4.48
2016,7,17,19,15,0.0,10.0,3.95,12.5,10.0,7.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,11.5,3.1,12.5,21.5,9.05,0.0
2016,7,18,5,30,269.0,23.0,3.2,13.0,43.0,18.94,6.95
2016,7,18,5,45,380.0,32.0,3.3,13.5,83.5,26.42,17.06
2016,7,18,6,0,491.0,41.0,3.4,14.0,124.0,34.02,24.36
2016,7,18,6,15,556.0,47.0,3.4,14.0,171.0,39.0,29.16
2016,7,18,6,30,621.0,53.0,3.4,14.0,218.0,47.71,37.11
2016,7,18,6,45,331.5,94.5,3.4,14.5,184.5,67.7,54.86
2016,7,18,7,0,42.0,136.0,3.4,15.0,151.0,95.04,78.77
2016,7,18,7,15,21.0,132.5,3.3,15.5,140.0,96.72,79.85
2016,7,18,7,30,0.0,129.0,3.2,16.0,129.0,95.14,78.05
2016,7,18,7,45,0.0,133.0,3.15,16.5,133.0,98.56,80.6
2016,7,18,8,0,0.0,137.0,3.1,17.0,137.0,101.88,83.01
2016,7,18,8,15,2.5,160.5,3.05,17.0,162.0,118.13,96.63
2016,7,18,8,30,5.0,184.0,3.0,17.0,187.0,134.13,109.91
2016,7,18,8,45,16.5,226.5,3.0,17.5,238.0,161.94,132.77
2016,7,18,9,0,28.0,269.0,3.0,18.0,289.0,176.29,144.07
2016,7,18,9,15,18.0,239.5,3.0,18.0,253.0,171.67,139.87
2016,7,18,9,30,8.0,210.0,3.0,18.0,217.0,153.18,124.22
2016,7,18,9,45,12.5,246.0,3.0,18.5,257.0,176.68,143.23
2016,7,18,10,0,17.0,282.0,3.0,19.0,297.0,202.05,155.8
2016,7,18,10,15,18.5,297.0,3.0,19.0,313.5,215.02,165.38
2016,7,18,10,30,20.0,312.0,3.0,19.0,330.0,228.38,175.46
2016,7,18,10,45,43.5,368.5,3.05,19.5,408.0,260.33,198.78
2016,7,18,11,0,67.0,425.0,3.1,20.0,486.0,309.46,235.29
2016,7,18,11,15,53.5,413.0,3.1,20.0,463.0,307.74,234.54
2016,7,18,11,30,40.0,401.0,3.1,20.0,440.0,303.62,231.92
2016,7,18,11,45,64.5,432.0,3.15,20.5,494.0,344.74,262.65
2016,7,18,12,0,89.0,463.0,3.2,21.0,548.0,389.92,296.18
2016,7,18,12,15,93.5,458.5,3.25,21.0,548.0,401.79,305.45
2016,7,18,12,30,98.0,454.0,3.3,21.0,548.0,413.66,314.84
2016,7,18,12,45,520.5,273.5,3.35,21.0,764.5,590.58,452.39
2016,7,18,13,0,943.0,93.0,3.4,21.0,981.0,772.38,590.11
2016,7,18,13,15,940.5,92.5,3.4,21.0,967.0,813.11,618.06
2016,7,18,13,30,938.0,92.0,3.4,21.0,953.0,851.09,644.59
2016,7,18,13,45,936.5,89.5,3.4,21.0,932.0,885.1,668.32
2016,7,18,14,0,935.0,87.0,3.4,21.0,911.0,915.97,689.89
2016,7,18,14,15,930.0,86.0,3.4,21.0,883.0,941.91,708.14
2016,7,18,14,30,925.0,85.0,3.4,21.0,855.0,964.39,724.17
2016,7,18,14,45,920.0,82.5,3.4,21.0,821.5,981.72,736.85
2016,7,18,15,0,915.0,80.0,3.4,21.0,788.0,995.4,747.25
2016,7,18,15,15,905.5,78.5,3.4,20.5,748.5,1002.08,754.6
2016,7,18,15,30,896.0,77.0,3.4,20.0,709.0,1005.05,759.7
2016,7,18,15,45,885.5,74.5,3.4,20.0,665.5,1002.14,759.58
2016,7,18,16,0,875.0,72.0,3.4,20.0,622.0,995.59,757.2
2016,7,18,16,15,859.0,69.5,3.4,19.5,574.5,979.91,750.15
2016,7,18,16,30,843.0,67.0,3.4,19.0,527.0,960.9,740.88
2016,7,18,16,45,823.0,64.0,3.45,19.0,477.5,934.02,724.98
2016,7,18,17,0,803.0,61.0,3.5,19.0,428.0,904.33,706.87
2016,7,18,17,15,774.5,58.0,3.5,18.5,376.5,875.24,689.75
2016,7,18,17,30,746.0,55.0,3.5,18.0,325.0,832.32,661.84
2016,7,18,17,45,705.0,51.0,3.5,17.5,274.5,774.3,621.5
2016,7,18,18,0,664.0,47.0,3.5,17.0,224.0,715.51,578.48
2016,7,18,18,15,602.0,41.5,3.45,16.5,176.0,635.36,516.14
2016,7,18,18,30,540.0,36.0,3.4,16.0,128.0,556.68,451.24
2016,7,18,18,45,435.5,28.5,3.35,15.5,87.0,442.28,352.69
2016,7,18,19,0,331.0,21.0,3.3,15.0,46.0,327.73,204.62
2016,7,18,19,15,165.5,10.5,3.25,14.5,23.0,133.76,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.6,12.0,22.5,8.26,0.0
2016,7,19,5,30,329.0,21.0,2.7,12.0,45.0,17.46,5.47
2016,7,19,5,45,435.0,28.5,2.8,12.5,86.0,25.94,16.68
2016,7,19,6,0,541.0,36.0,2.9,13.0,127.0,33.0,23.56
2016,7,19,6,15,604.0,41.5,2.9,13.5,175.5,38.15,28.46
2016,7,19,6,30,667.0,47.0,2.9,14.0,224.0,43.36,33.23
2016,7,19,6,45,333.5,56.0,2.9,14.5,144.5,42.33,32.29
2016,7,19,7,0,0.0,65.0,2.9,15.0,65.0,49.83,38.85
2016,7,19,7,15,0.0,88.0,2.85,15.5,88.0,66.79,53.63
2016,7,19,7,30,0.0,111.0,2.8,16.0,111.0,83.13,67.62
2016,7,19,7,45,1.5,138.0,2.8,16.5,139.0,101.86,83.46
2016,7,19,8,0,3.0,165.0,2.8,17.0,167.0,120.23,98.75
2016,7,19,8,15,2.5,168.5,2.8,17.0,170.0,123.3,101.02
2016,7,19,8,30,2.0,172.0,2.8,17.0,173.0,126.25,103.21
2016,7,19,8,45,10.0,209.0,2.8,17.5,215.5,150.87,123.46
2016,7,19,9,0,18.0,246.0,2.8,18.0,258.0,174.79,142.81
2016,7,19,9,15,21.5,268.0,2.8,18.5,283.5,189.05,153.95
2016,7,19,9,30,25.0,290.0,2.8,19.0,309.0,203.1,164.83
2016,7,19,9,45,50.5,336.0,2.8,19.5,377.0,211.69,171.17
2016,7,19,10,0,76.0,382.0,2.8,20.0,445.0,243.81,185.64
2016,7,19,10,15,151.0,404.5,2.8,20.0,535.5,262.11,195.29
2016,7,19,10,30,226.0,427.0,2.8,20.0,626.0,305.75,225.12
2016,7,19,10,45,583.5,261.0,2.85,20.0,792.0,300.69,209.49
2016,7,19,11,0,941.0,95.0,2.9,20.0,958.0,363.29,251.79
2016,7,19,11,15,944.0,95.5,2.9,20.0,973.0,420.03,301.92
2016,7,19,11,30,947.0,96.0,2.9,20.0,988.0,476.31,350.84
2016,7,19,11,45,948.5,96.0,2.95,20.0,995.5,530.88,397.4
2016,7,19,12,0,950.0,96.0,3.0,20.0,1003.0,584.43,441.91
2016,7,19,12,15,950.0,96.0,3.0,20.0,1003.0,635.85,483.49
2016,7,19,12,30,950.0,96.0,3.0,20.0,1003.0,685.66,522.76
2016,7,19,12,45,943.0,99.5,3.05,20.5,994.0,731.62,557.37
2016,7,19,13,0,936.0,103.0,3.1,21.0,985.0,775.07,589.3
2016,7,19,13,15,933.5,102.5,3.1,21.0,970.0,815.9,618.42
2016,7,19,13,30,931.0,102.0,3.1,21.0,955.0,854.01,644.88
2016,7,19,13,45,930.0,99.0,3.15,21.5,934.5,888.17,667.6
2016,7,19,14,0,929.0,96.0,3.2,22.0,914.0,919.19,688.13
2016,7,19,14,15,923.0,95.0,3.25,21.5,885.0,944.4,707.45
2016,7,19,14,30,917.0,94.0,3.3,21.0,856.0,966.11,724.64
2016,7,19,14,45,912.0,91.0,3.35,21.0,822.5,983.1,737.44
2016,7,19,15,0,907.0,88.0,3.4,21.0,789.0,996.41,747.97
2016,7,19,15,15,896.5,86.0,3.45,20.5,749.0,1001.7,754.77
2016,7,19,15,30,886.0,84.0,3.5,20.0,709.0,1003.24,759.29
2016,7,19,15,45,876.0,81.0,3.55,20.0,665.0,1000.42,759.61
2016,7,19,16,0,866.0,78.0,3.6,20.0,621.0,993.97,757.65
2016,7,19,16,15,849.0,75.5,3.6,19.5,573.0,977.49,750.01
2016,7,19,16,30,832.0,73.0,3.6,19.0,525.0,957.72,740.15
2016,7,19,16,45,813.0,69.0,3.6,19.0,475.5,930.82,723.81
2016,7,19,17,0,794.0,65.0,3.6,19.0,426.0,912.93,713.69
2016,7,19,17,15,764.5,61.5,3.55,18.5,375.0,870.53,686.65
2016,7,19,17,30,735.0,58.0,3.5,18.0,324.0,826.07,657.36
2016,7,19,17,45,696.0,53.5,3.5,17.5,273.5,769.43,617.94
2016,7,19,18,0,657.0,49.0,3.5,17.0,223.0,711.9,575.74
2016,7,19,18,15,593.0,43.5,3.35,16.5,175.0,630.0,511.58
2016,7,19,18,30,529.0,38.0,3.2,16.0,127.0,549.45,444.89
2016,7,19,18,45,426.5,29.5,3.1,15.5,86.0,445.16,353.76
2016,7,19,19,0,324.0,21.0,3.0,15.0,45.0,330.7,197.94
2016,7,19,19,15,162.0,10.5,2.95,14.5,22.5,131.09,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.45,12.5,21.5,7.87,0.0
2016,7,20,5,30,330.0,20.0,2.5,13.0,43.0,18.12,5.17
2016,7,20,5,45,436.0,28.0,2.6,13.5,84.0,25.51,16.17
2016,7,20,6,0,542.0,36.0,2.7,14.0,125.0,33.01,23.44
2016,7,20,6,15,605.5,41.0,2.7,14.5,173.5,37.75,27.97
2016,7,20,6,30,669.0,46.0,2.7,15.0,222.0,42.58,32.39
2016,7,20,6,45,369.0,92.5,2.7,15.5,192.5,66.92,53.95
2016,7,20,7,0,69.0,139.0,2.7,16.0,163.0,96.98,80.15
2016,7,20,7,15,130.0,161.5,2.6,16.5,217.0,109.65,90.76
2016,7,20,7,30,191.0,184.0,2.5,17.0,271.0,124.06,102.69
2016,7,20,7,45,284.5,191.5,2.45,17.5,337.5,126.13,103.89
2016,7,20,8,0,378.0,199.0,2.4,18.0,404.0,131.95,108.27
2016,7,20,8,15,633.0,134.5,2.35,18.5,514.5,93.11,74.71
2016,7,20,8,30,888.0,70.0,2.3,19.0,625.0,73.58,57.74
2016,7,20,8,45,900.5,71.5,2.25,19.5,669.5,75.22,58.86
2016,7,20,9,0,913.0,73.0,2.2,20.0,714.0,76.74,59.86
2016,7,20,9,15,923.0,74.5,2.2,20.0,754.5,78.06,60.82
2016,7,20,9,30,933.0,76.0,2.2,20.0,795.0,79.26,61.69
2016,7,20,9,45,931.0,83.0,2.25,20.5,828.0,82.97,64.56
2016,7,20,10,0,929.0,90.0,2.3,21.0,861.0,132.79,74.04
2016,7,20,10,15,935.0,91.0,2.3,21.5,890.0,190.07,106.52
2016,7,20,10,30,941.0,92.0,2.3,22.0,919.0,248.07,150.07
2016,7,20,10,45,947.0,92.0,2.35,22.5,941.5,305.99,198.39
2016,7,20,11,0,953.0,92.0,2.4,23.0,964.0,364.17,248.49
2016,7,20,11,15,956.0,92.5,2.45,23.0,979.5,421.61,298.54
2016,7,20,11,30,959.0,93.0,2.5,23.0,995.0,478.58,347.38
2016,7,20,11,45,961.5,92.5,2.6,23.5,1003.0,533.95,393.22
2016,7,20,12,0,964.0,92.0,2.7,24.0,1011.0,588.34,436.94
2016,7,20,12,15,964.5,92.0,2.75,24.0,1011.5,640.73,478.62
2016,7,20,12,30,965.0,92.0,2.8,24.0,1012.0,691.52,518.07
2016,7,20,12,45,964.5,91.5,2.85,24.0,1004.5,739.38,554.52
2016,7,20,13,0,964.0,91.0,2.9,24.0,997.0,785.02,588.67
2016,7,20,13,15,961.5,90.5,2.95,24.0,982.5,826.68,617.77
2016,7,20,13,30,959.0,90.0,3.0,24.0,968.0,865.53,644.59
2016,7,20,13,45,956.0,88.5,3.1,24.0,946.5,900.02,668.77
2016,7,20,14,0,953.0,87.0,3.2,24.0,925.0,931.26,690.85
2016,7,20,14,15,947.5,86.0,3.25,23.5,896.5,957.39,710.63
2016,7,20,14,30,942.0,85.0,3.3,23.0,868.0,979.96,728.25
2016,7,20,14,45,935.5,83.5,3.35,23.0,833.5,997.43,741.25
2016,7,20,15,0,929.0,82.0,3.4,23.0,799.0,1011.18,751.98
2016,7,20,15,15,919.5,80.5,3.4,22.5,759.0,1018.22,759.56
2016,7,20,15,30,910.0,79.0,3.4,22.0,719.0,1021.5,764.89
2016,7,20,15,45,897.5,77.0,3.45,22.0,674.5,1017.41,764.41
2016,7,20,16,0,885.0,75.0,3.5,22.0,630.0,1009.66,761.66
2016,7,20,16,15,868.5,73.0,3.5,21.5,581.5,994.27,754.97
2016,7,20,16,30,852.0,71.0,3.5,21.0,533.0,975.55,746.06
2016,7,20,16,45,831.0,68.0,3.55,20.5,482.0,947.79,731.14
2016,7,20,17,0,810.0,65.0,3.6,20.0,431.0,917.2,713.93
2016,7,20,17,15,780.0,61.5,3.6,19.5,379.0,885.97,695.42
2016,7,20,17,30,750.0,58.0,3.6,19.0,327.0,840.75,666.0
2016,7,20,17,45,708.0,53.5,3.6,18.5,276.0,780.92,624.47
2016,7,20,18,0,666.0,49.0,3.6,18.0,225.0,720.3,580.13
2016,7,20,18,15,601.0,43.5,3.5,17.0,176.0,637.22,516.41
2016,7,20,18,30,536.0,38.0,3.4,16.0,127.0,555.47,449.7
2016,7,20,18,45,429.0,29.5,3.35,15.5,85.5,447.49,355.1
2016,7,20,19,0,322.0,21.0,3.3,15.0,44.0,327.97,186.64
2016,7,20,19,15,161.0,10.5,3.3,14.5,22.0,130.32,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.9,12.5,21.0,8.26,0.0
2016,7,21,5,30,320.0,21.0,3.0,13.0,42.0,17.46,3.99
2016,7,21,5,45,429.5,28.5,3.15,13.5,83.5,25.93,16.46
2016,7,21,6,0,539.0,36.0,3.3,14.0,125.0,33.0,23.4
2016,7,21,6,15,603.0,42.0,3.3,14.5,173.0,38.56,28.67
2016,7,21,6,30,667.0,48.0,3.3,15.0,221.0,44.17,33.79
2016,7,21,6,45,710.0,51.5,3.3,15.5,272.5,47.56,36.8
2016,7,21,7,0,753.0,55.0,3.3,16.0,324.0,51.01,39.73
2016,7,21,7,15,782.0,58.5,3.2,16.5,375.5,54.25,42.4
2016,7,21,7,30,811.0,62.0,3.1,17.0,427.0,63.95,50.66
2016,7,21,7,45,833.0,64.5,3.05,17.5,477.5,66.91,52.94
2016,7,21,8,0,855.0,67.0,3.0,18.0,528.0,69.76,55.11
2016,7,21,8,15,871.0,69.0,2.95,18.5,576.0,72.03,56.75
2016,7,21,8,30,887.0,71.0,2.9,19.0,624.0,74.18,58.29
2016,7,21,8,45,900.0,72.5,2.85,19.5,668.5,75.82,59.38
2016,7,21,9,0,913.0,74.0,2.8,20.0,713.0,77.34,60.39
2016,7,21,9,15,922.5,75.5,2.8,20.0,753.5,78.64,61.33
2016,7,21,9,30,932.0,77.0,2.8,20.0,794.0,79.8,62.17
2016,7,21,9,45,937.5,79.0,2.8,20.5,828.0,80.99,62.91
2016,7,21,10,0,943.0,81.0,2.8,21.0,862.0,127.55,70.04
2016,7,21,10,15,949.0,82.0,2.85,21.0,891.0,185.58,102.89
2016,7,21,10,30,955.0,83.0,2.9,21.0,920.0,244.33,147.41
2016,7,21,10,45,960.0,83.5,2.95,21.5,942.5,303.01,196.77
2016,7,21,11,0,965.0,84.0,3.0,22.0,965.0,361.86,247.95
2016,7,21,11,15,968.0,84.5,3.1,22.0,981.0,419.9,299.1
2016,7,21,11,30,971.0,85.0,3.2,22.0,997.0,477.45,349.08
2016,7,21,11,45,973.0,84.5,3.3,22.5,1005.0,533.11,395.75
2016,7,21,12,0,975.0,84.0,3.4,23.0,1013.0,587.71,440.21
2016,7,21,12,15,975.5,84.0,3.45,23.0,1013.5,640.51,482.79
2016,7,21,12,30,976.0,84.0,3.5,23.0,1014.0,691.66,523.07
2016,7,21,12,45,967.5,89.5,3.6,23.0,1005.0,739.27,559.93
2016,7,21,13,0,959.0,95.0,3.7,23.0,996.0,784.25,594.16
2016,7,21,13,15,957.0,94.5,3.7,22.5,982.0,826.28,625.11
2016,7,21,13,30,955.0,94.0,3.7,22.0,968.0,865.55,653.69
2016,7,21,13,45,954.0,91.5,3.75,22.0,947.0,900.84,678.52
2016,7,21,14,0,953.0,89.0,3.8,22.0,926.0,932.96,701.21
2016,7,21,14,15,948.0,88.0,3.8,21.5,897.5,959.66,721.37
2016,7,21,14,30,943.0,87.0,3.8,21.0,869.0,982.83,739.32
2016,7,21,14,45,939.0,84.0,3.8,21.0,835.0,1001.19,752.77
2016,7,21,15,0,935.0,81.0,3.8,21.0,801.0,1015.83,763.88
2016,7,21,15,15,925.5,79.5,3.75,21.0,761.0,1022.97,769.79
2016,7,21,15,30,916.0,78.0,3.7,21.0,721.0,1026.32,773.38
2016,7,21,15,45,907.0,74.5,3.7,21.0,676.5,1023.99,773.7
2016,7,21,16,0,898.0,71.0,3.7,21.0,632.0,1017.88,771.68
2016,7,21,16,15,881.5,69.0,3.65,20.5,583.5,1002.39,764.53
2016,7,21,16,30,865.0,67.0,3.6,20.0,535.0,983.51,755.14
2016,7,21,16,45,845.5,64.0,3.6,19.5,484.5,957.04,740.75
2016,7,21,17,0,826.0,61.0,3.6,19.0,434.0,927.65,724.06
2016,7,21,17,15,796.5,58.0,3.55,18.5,381.5,885.75,697.6
2016,7,21,17,30,767.0,55.0,3.5,18.0,329.0,852.99,676.91
2016,7,21,17,45,725.0,51.0,3.45,17.5,277.0,793.56,635.34
2016,7,21,18,0,683.0,47.0,3.4,17.0,225.0,733.31,591.07
2016,7,21,18,15,618.5,41.5,3.3,16.5,176.0,650.33,526.4
2016,7,21,18,30,554.0,36.0,3.2,16.0,127.0,568.81,458.96
2016,7,21,18,45,444.0,28.5,3.1,15.5,85.0,449.19,354.93
