Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,0,832.0,86.0,2.9,22.0,592.0,968.79,730.7
2016,7,31,16,15,812.5,83.5,2.9,21.5,543.5,962.87,730.37
2016,7,31,16,30,793.0,81.0,2.9,21.0,495.0,940.81,719.04
2016,7,31,16,45,770.5,76.5,2.9,20.5,444.5,909.93,701.55
2016,7,31,17,0,748.0,72.0,2.9,20.0,394.0,876.2,681.68
2016,7,31,17,15,713.0,67.5,2.85,19.0,342.5,827.53,651.35
2016,7,31,17,30,678.0,63.0,2.8,18.0,291.0,776.99,618.39
2016,7,31,17,45,631.0,57.0,2.75,17.5,241.0,718.37,576.47
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,653.61,527.46
2016,7,31,18,15,508.0,44.0,2.6,16.5,144.0,561.86,454.38
2016,7,31,18,30,432.0,37.0,2.5,16.0,97.0,473.11,379.14
2016,7,31,18,45,311.5,26.0,2.45,15.5,60.0,346.87,255.95
2016,7,31,19,0,191.0,15.0,2.4,15.0,23.0,200.44,0.0
2016,7,31,19,15,95.5,7.5,2.3,14.5,11.5,77.98,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.5,1.75,12.5,11.0,5.9,0.0
2016,8,1,5,30,195.0,15.0,1.8,13.0,22.0,11.8,0.0
2016,8,1,5,45,322.0,24.5,1.9,13.5,59.0,20.24,10.25
2016,8,1,6,0,449.0,34.0,2.0,14.0,96.0,28.32,18.99
2016,8,1,6,15,523.5,41.0,2.0,14.5,142.5,34.19,24.64
2016,8,1,6,30,598.0,48.0,2.0,15.0,189.0,43.47,33.1
2016,8,1,6,45,307.0,82.5,2.05,15.5,156.0,59.73,47.58
2016,8,1,7,0,16.0,117.0,2.1,16.0,123.0,84.7,69.44
2016,8,1,7,15,19.5,136.5,2.05,16.5,144.5,98.35,81.04
2016,8,1,7,30,23.0,156.0,2.0,17.0,166.0,111.91,92.35
2016,8,1,7,45,58.0,188.0,1.95,17.5,217.0,128.02,105.63
2016,8,1,8,0,93.0,220.0,1.9,18.0,268.0,147.27,121.35
2016,8,1,8,15,168.0,240.5,1.85,18.5,338.5,155.08,127.22
2016,8,1,8,30,243.0,261.0,1.8,19.0,409.0,160.11,130.74
2016,8,1,8,45,561.5,170.5,1.8,19.5,545.0,109.93,88.16
2016,8,1,9,0,880.0,80.0,1.8,20.0,681.0,79.96,62.61
2016,8,1,9,15,891.0,81.5,1.85,20.5,721.5,81.21,63.42
2016,8,1,9,30,902.0,83.0,1.9,21.0,762.0,82.34,64.09
2016,8,1,9,45,904.0,88.0,1.95,21.5,795.5,84.99,66.04
2016,8,1,10,0,906.0,93.0,2.0,22.0,829.0,117.1,68.65
2016,8,1,10,15,912.5,94.0,2.05,22.0,858.5,174.08,96.58
2016,8,1,10,30,919.0,95.0,2.1,22.0,888.0,231.84,138.05
2016,8,1,10,45,924.0,96.0,2.15,22.5,910.5,289.82,185.58
2016,8,1,11,0,929.0,97.0,2.2,23.0,933.0,348.01,235.46
2016,8,1,11,15,932.5,97.5,2.25,23.0,948.5,405.33,285.4
2016,8,1,11,30,936.0,98.0,2.3,23.0,964.0,462.25,334.31
2016,8,1,11,45,937.5,98.0,2.35,23.5,972.0,517.27,379.95
2016,8,1,12,0,939.0,98.0,2.4,24.0,980.0,571.23,423.35
2016,8,1,12,15,939.5,98.0,2.45,24.0,980.0,623.33,464.91
2016,8,1,12,30,940.0,98.0,2.5,24.0,980.0,673.83,504.22
2016,8,1,12,45,935.0,100.0,2.55,24.0,971.5,720.38,539.74
2016,8,1,13,0,930.0,102.0,2.6,24.0,963.0,764.47,572.79
2016,8,1,13,15,927.0,101.5,2.65,24.0,948.0,805.3,602.01
2016,8,1,13,30,924.0,101.0,2.7,24.0,933.0,843.33,628.32
2016,8,1,13,45,921.0,99.0,2.75,24.0,911.0,876.99,651.65
2016,8,1,14,0,918.0,97.0,2.8,24.0,889.0,907.44,672.87
2016,8,1,14,15,912.0,96.0,2.8,23.5,860.0,932.85,691.77
2016,8,1,14,30,906.0,95.0,2.8,23.0,831.0,954.75,708.52
2016,8,1,14,45,899.0,92.5,2.85,23.0,796.5,970.51,720.41
2016,8,1,15,0,892.0,90.0,2.9,23.0,762.0,982.54,730.05
2016,8,1,15,15,881.0,88.5,2.95,22.5,721.5,988.02,736.99
2016,8,1,15,30,870.0,87.0,3.0,22.0,681.0,989.79,741.71
2016,8,1,15,45,857.0,84.0,3.1,22.0,636.5,984.06,740.59
2016,8,1,16,0,844.0,81.0,3.2,22.0,592.0,974.71,737.18
2016,8,1,16,15,825.5,78.5,3.2,21.0,543.5,956.89,730.14
2016,8,1,16,30,807.0,76.0,3.2,20.0,495.0,948.28,729.47
2016,8,1,16,45,782.5,72.5,3.2,19.5,444.5,916.55,711.13
2016,8,1,17,0,758.0,69.0,3.2,19.0,394.0,882.01,690.53
2016,8,1,17,15,723.5,65.0,3.15,18.5,342.5,834.37,659.47
2016,8,1,17,30,689.0,61.0,3.1,18.0,291.0,784.84,625.87
2016,8,1,17,45,638.0,56.0,3.1,17.5,240.0,716.77,576.94
2016,8,1,18,0,587.0,51.0,3.1,17.0,189.0,656.32,531.05
2016,8,1,18,15,510.0,43.5,3.0,16.0,142.5,562.87,456.96
2016,8,1,18,30,433.0,36.0,2.9,15.0,96.0,472.59,380.37
2016,8,1,18,45,304.0,25.5,2.85,14.5,59.0,340.21,247.81
2016,8,1,19,0,175.0,15.0,2.8,14.0,22.0,150.08,0.0
2016,8,1,19,15,87.5,7.5,2.75,13.5,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,81.0,7.5,2.3,12.5,10.5,5.9,0.0
2016,8,2,5,30,162.0,15.0,2.4,13.0,21.0,11.8,0.0
2016,8,2,5,45,295.5,25.5,2.5,13.5,58.0,21.0,10.54
2016,8,2,6,0,429.0,36.0,2.6,14.0,95.0,29.84,20.26
2016,8,2,6,15,508.5,43.5,2.55,14.5,142.0,36.04,26.24
2016,8,2,6,30,588.0,51.0,2.5,15.0,189.0,42.31,32.05
2016,8,2,6,45,294.0,66.0,2.5,15.5,135.0,48.57,37.68
2016,8,2,7,0,0.0,81.0,2.5,16.0,81.0,61.02,48.62
2016,8,2,7,15,6.0,114.0,2.45,16.5,116.5,83.9,68.49
2016,8,2,7,30,12.0,147.0,2.4,17.0,152.0,106.12,87.41
2016,8,2,7,45,30.5,176.5,2.35,17.5,192.0,121.15,99.83
2016,8,2,8,0,49.0,206.0,2.3,18.0,232.0,138.95,114.41
2016,8,2,8,15,68.0,234.0,2.25,18.5,273.5,155.49,127.71
2016,8,2,8,30,87.0,262.0,2.2,19.0,315.0,171.6,140.46
2016,8,2,8,45,174.5,282.0,2.15,19.5,397.5,176.54,143.82
2016,8,2,9,0,262.0,302.0,2.1,20.0,480.0,178.26,144.54
2016,8,2,9,15,589.5,195.0,2.05,20.0,628.5,119.3,95.36
2016,8,2,9,30,917.0,88.0,2.0,20.0,777.0,85.68,67.12
2016,8,2,9,45,922.0,91.5,2.0,20.5,812.0,87.53,68.44
2016,8,2,10,0,927.0,95.0,2.0,21.0,847.0,118.29,70.06
2016,8,2,10,15,933.5,96.0,2.0,21.5,877.0,176.64,98.13
2016,8,2,10,30,940.0,97.0,2.0,22.0,907.0,235.77,140.11
2016,8,2,10,45,945.5,98.0,2.05,22.5,930.0,295.23,188.67
2016,8,2,11,0,951.0,99.0,2.1,23.0,953.0,354.95,239.68
2016,8,2,11,15,954.0,99.5,2.1,23.0,968.5,413.49,290.48
2016,8,2,11,30,957.0,100.0,2.1,23.0,984.0,471.54,340.09
2016,8,2,11,45,958.5,100.5,2.15,23.5,992.0,528.2,386.82
2016,8,2,12,0,960.0,101.0,2.2,24.0,1000.0,583.78,431.24
2016,8,2,12,15,960.0,101.0,2.2,24.0,1000.0,636.84,473.1
2016,8,2,12,30,960.0,101.0,2.2,24.0,1000.0,688.2,512.53
2016,8,2,12,45,951.0,105.5,2.2,24.0,990.0,735.14,547.72
2016,8,2,13,0,942.0,110.0,2.2,24.0,980.0,779.35,580.15
2016,8,2,13,15,938.5,109.0,2.25,24.0,964.0,820.2,609.28
2016,8,2,13,30,935.0,108.0,2.3,24.0,948.0,858.14,635.26
2016,8,2,13,45,930.5,107.0,2.35,24.0,925.0,892.16,658.6
2016,8,2,14,0,926.0,106.0,2.4,24.0,902.0,922.9,679.81
2016,8,2,14,15,919.0,104.5,2.45,24.0,872.5,947.49,697.06
2016,8,2,14,30,912.0,103.0,2.5,24.0,843.0,968.44,712.09
2016,8,2,14,45,902.5,101.0,2.55,24.0,806.5,982.79,722.98
2016,8,2,15,0,893.0,99.0,2.6,24.0,770.0,993.32,731.6
2016,8,2,15,15,881.0,97.0,2.6,23.5,728.5,997.57,737.28
2016,8,2,15,30,869.0,95.0,2.6,23.0,687.0,998.02,740.72
2016,8,2,15,45,852.5,93.0,2.65,23.0,641.0,990.22,737.95
2016,8,2,16,0,836.0,91.0,2.7,23.0,595.0,991.84,741.66
2016,8,2,16,15,815.5,88.0,2.7,22.5,545.5,971.52,731.69
2016,8,2,16,30,795.0,85.0,2.7,22.0,496.0,947.79,719.54
2016,8,2,16,45,766.0,81.5,2.75,21.5,444.0,911.63,699.04
2016,8,2,17,0,737.0,78.0,2.8,21.0,392.0,872.66,676.07
2016,8,2,17,15,699.0,73.0,2.8,20.0,339.5,820.4,643.65
2016,8,2,17,30,661.0,68.0,2.8,19.0,287.0,773.82,613.88
2016,8,2,17,45,603.0,62.5,2.85,18.5,235.5,699.8,560.97
2016,8,2,18,0,545.0,57.0,2.9,18.0,184.0,626.02,505.3
2016,8,2,18,15,462.0,48.5,2.85,17.5,137.5,526.68,426.01
2016,8,2,18,30,379.0,40.0,2.8,17.0,91.0,430.51,344.35
2016,8,2,18,45,243.0,27.5,2.8,16.5,55.0,290.08,205.1
2016,8,2,19,0,107.0,15.0,2.8,16.0,19.0,96.28,0.0
2016,8,2,19,15,53.5,7.5,2.8,15.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,56.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,113.0,14.0,1.2,14.0,18.0,11.02,0.0
2016,8,3,5,45,245.5,26.5,1.15,14.5,53.5,21.7,10.68
2016,8,3,6,0,378.0,39.0,1.1,15.0,89.0,32.05,22.05
2016,8,3,6,15,461.5,47.5,0.95,15.5,136.0,38.87,28.63
2016,8,3,6,30,545.0,56.0,0.8,16.0,183.0,45.74,34.98
2016,8,3,6,45,334.0,92.0,0.65,16.5,176.0,66.39,53.24
2016,8,3,7,0,123.0,128.0,0.5,17.0,169.0,88.87,72.7
2016,8,3,7,15,429.0,103.0,0.45,17.5,279.5,74.02,59.48
2016,8,3,7,30,735.0,78.0,0.4,18.0,390.0,67.76,53.8
2016,8,3,7,45,763.5,81.5,0.4,18.5,442.0,70.38,55.78
2016,8,3,8,0,792.0,85.0,0.4,19.0,494.0,72.95,57.66
2016,8,3,8,15,812.5,88.0,0.45,19.5,543.5,74.94,59.04
2016,8,3,8,30,833.0,91.0,0.5,20.0,593.0,76.86,60.34
2016,8,3,8,45,849.5,93.5,0.6,21.0,639.0,87.12,68.54
2016,8,3,9,0,866.0,96.0,0.7,22.0,685.0,89.01,69.63
2016,8,3,9,15,878.0,98.0,0.8,22.5,726.0,90.33,70.41
2016,8,3,9,30,890.0,100.0,0.9,23.0,767.0,91.5,71.09
2016,8,3,9,45,902.5,100.0,1.05,23.5,804.0,91.5,70.81
2016,8,3,10,0,915.0,100.0,1.2,24.0,841.0,118.98,70.52
2016,8,3,10,15,922.0,101.5,1.3,24.0,870.5,177.12,97.95
2016,8,3,10,30,929.0,103.0,1.4,24.0,900.0,236.13,139.37
2016,8,3,10,45,934.0,103.5,1.55,24.5,923.0,294.72,186.64
2016,8,3,11,0,939.0,104.0,1.7,25.0,946.0,353.5,236.39
2016,8,3,11,15,942.5,104.5,1.85,25.0,962.0,411.71,286.56
2016,8,3,11,30,946.0,105.0,2.0,25.0,978.0,469.51,335.79
2016,8,3,11,45,947.5,105.5,2.15,25.5,986.0,525.75,382.09
2016,8,3,12,0,949.0,106.0,2.3,26.0,994.0,580.95,426.25
2016,8,3,12,15,949.5,106.0,2.4,26.0,994.0,633.93,468.23
2016,8,3,12,30,950.0,106.0,2.5,26.0,994.0,685.29,507.99
2016,8,3,12,45,949.0,105.5,2.65,26.0,986.5,733.38,544.84
2016,8,3,13,0,948.0,105.0,2.8,26.0,979.0,779.19,579.44
2016,8,3,13,15,945.0,104.5,2.85,25.5,964.0,820.98,610.36
2016,8,3,13,30,942.0,104.0,2.9,25.0,949.0,859.91,638.37
2016,8,3,13,45,938.0,103.0,3.0,25.0,926.5,894.51,662.57
2016,8,3,14,0,934.0,102.0,3.1,25.0,904.0,925.83,684.67
2016,8,3,14,15,927.5,101.0,3.15,24.5,874.5,951.51,704.12
2016,8,3,14,30,921.0,100.0,3.2,24.0,845.0,973.57,721.4
2016,8,3,14,45,912.5,98.0,3.3,23.5,809.5,989.0,734.88
2016,8,3,15,0,904.0,96.0,3.4,23.0,774.0,1000.62,746.1
2016,8,3,15,15,892.5,94.0,3.4,22.5,732.5,1005.45,752.29
2016,8,3,15,30,881.0,92.0,3.4,22.0,691.0,1006.47,756.17
2016,8,3,15,45,866.0,89.5,3.45,21.5,645.0,999.6,755.33
2016,8,3,16,0,851.0,87.0,3.5,21.0,599.0,989.06,752.18
2016,8,3,16,15,831.0,84.0,3.5,20.5,549.0,982.03,751.17
2016,8,3,16,30,811.0,81.0,3.5,20.0,499.0,958.73,738.92
2016,8,3,16,45,784.0,77.5,3.55,19.5,447.0,924.46,719.22
2016,8,3,17,0,757.0,74.0,3.6,19.0,395.0,887.34,697.0
2016,8,3,17,15,719.5,69.5,3.55,18.5,342.0,835.98,663.06
2016,8,3,17,30,682.0,65.0,3.5,18.0,289.0,782.71,626.43
2016,8,3,17,45,627.5,59.5,3.5,17.5,237.5,718.54,579.93
2016,8,3,18,0,573.0,54.0,3.5,17.0,186.0,647.57,525.46
2016,8,3,18,15,490.5,45.5,3.35,16.5,138.5,548.1,444.99
2016,8,3,18,30,408.0,37.0,3.2,16.0,91.0,452.06,362.1
2016,8,3,18,45,269.0,25.5,3.1,15.5,54.5,307.29,211.4
2016,8,3,19,0,130.0,14.0,3.0,15.0,18.0,113.56,0.0
2016,8,3,19,15,65.0,7.0,2.95,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,59.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,118.0,13.0,2.7,13.0,17.0,10.23,0.0
2016,8,4,5,45,255.5,25.0,2.8,13.5,53.0,20.5,9.41
2016,8,4,6,0,393.0,37.0,2.9,14.0,89.0,30.51,20.73
2016,8,4,6,15,476.5,45.5,2.9,14.5,136.0,37.42,27.4
2016,8,4,6,30,560.0,54.0,2.9,15.0,183.0,44.36,33.85
2016,8,4,6,45,280.0,51.5,2.95,15.5,116.0,38.65,28.86
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,37.47,27.76
2016,8,4,7,15,0.0,59.0,2.95,16.0,59.0,45.19,34.55
2016,8,4,7,30,0.0,69.0,2.9,16.0,69.0,52.93,41.28
2016,8,4,7,45,0.0,81.5,2.9,16.5,81.5,62.64,49.54
2016,8,4,8,0,0.0,94.0,2.9,17.0,94.0,71.91,57.31
2016,8,4,8,15,0.0,111.5,2.95,17.5,111.5,84.55,67.9
2016,8,4,8,30,0.0,129.0,3.0,18.0,129.0,97.04,78.22
2016,8,4,8,45,0.0,137.0,3.05,18.5,137.0,102.88,82.78
2016,8,4,9,0,0.0,145.0,3.1,19.0,145.0,108.67,87.27
2016,8,4,9,15,2.5,167.5,3.15,19.0,169.5,124.33,100.21
2016,8,4,9,30,5.0,190.0,3.2,19.0,194.0,139.72,112.84
2016,8,4,9,45,9.0,220.0,3.3,19.5,227.5,159.73,128.98
2016,8,4,10,0,13.0,250.0,3.4,20.0,261.0,180.32,138.79
2016,8,4,10,15,15.0,268.0,3.4,20.0,281.0,194.76,149.52
2016,8,4,10,30,17.0,286.0,3.4,20.0,301.0,209.69,160.8
2016,8,4,10,45,22.0,316.5,3.45,20.0,336.5,234.07,179.4
2016,8,4,11,0,27.0,347.0,3.5,20.0,372.0,248.52,190.33
2016,8,4,11,15,25.5,345.0,3.5,20.0,369.0,253.31,194.14
2016,8,4,11,30,24.0,343.0,3.5,20.0,366.0,257.73,197.68
2016,8,4,11,45,25.0,345.0,3.55,20.0,368.5,265.78,203.99
2016,8,4,12,0,26.0,347.0,3.6,20.0,371.0,273.99,210.44
2016,8,4,12,15,67.0,403.5,3.6,20.0,466.5,345.48,265.28
2016,8,4,12,30,108.0,460.0,3.6,20.0,562.0,423.73,324.51
2016,8,4,12,45,94.0,449.5,3.6,20.0,537.5,419.33,321.3
2016,8,4,13,0,80.0,439.0,3.6,20.0,513.0,412.76,316.65
2016,8,4,13,15,73.0,425.5,3.6,19.5,492.5,406.94,313.26
2016,8,4,13,30,66.0,412.0,3.6,19.0,472.0,399.62,308.68
2016,8,4,13,45,103.5,415.5,3.6,19.0,506.0,443.71,343.37
2016,8,4,14,0,141.0,419.0,3.6,19.0,540.0,508.15,392.72
2016,8,4,14,15,114.5,397.5,3.6,19.0,493.5,477.2,369.49
2016,8,4,14,30,88.0,376.0,3.6,19.0,447.0,422.38,328.6
2016,8,4,14,45,73.0,350.5,3.65,19.0,407.5,391.27,305.57
2016,8,4,15,0,58.0,325.0,3.7,19.0,368.0,358.3,280.76
2016,8,4,15,15,161.0,312.0,3.7,18.5,423.0,477.95,377.24
2016,8,4,15,30,264.0,299.0,3.7,18.0,478.0,601.33,474.19
2016,8,4,15,45,227.5,281.5,3.7,17.5,428.5,530.09,421.81
2016,8,4,16,0,191.0,264.0,3.7,17.0,379.0,481.49,386.16
2016,8,4,16,15,121.5,235.0,3.7,16.5,306.0,383.58,310.03
2016,8,4,16,30,52.0,206.0,3.7,16.0,233.0,260.74,211.54
2016,8,4,16,45,26.0,161.0,3.7,16.0,174.5,185.22,150.05
2016,8,4,17,0,0.0,116.0,3.7,16.0,116.0,96.71,75.99
2016,8,4,17,15,0.0,100.5,3.65,15.5,100.5,83.6,65.4
2016,8,4,17,30,0.0,85.0,3.6,15.0,85.0,70.33,54.41
2016,8,4,17,45,285.0,68.0,3.6,14.5,132.5,394.2,333.95
2016,8,4,18,0,570.0,51.0,3.6,14.0,180.0,640.31,527.87
2016,8,4,18,15,488.5,43.0,3.5,13.5,133.5,542.68,445.73
2016,8,4,18,30,407.0,35.0,3.4,13.0,87.0,448.62,362.85
2016,8,4,18,45,203.5,25.5,3.3,13.0,51.5,247.54,164.94
2016,8,4,19,0,0.0,16.0,3.2,13.0,16.0,12.59,0.0
2016,8,4,19,15,0.0,8.0,3.15,12.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,50.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,100.0,13.0,2.3,13.0,16.0,10.23,0.0
2016,8,5,5,45,234.5,25.5,2.4,13.5,51.0,20.89,9.21
2016,8,5,6,0,369.0,38.0,2.5,14.0,86.0,31.25,21.31
2016,8,5,6,15,453.5,47.5,2.45,14.0,132.5,38.87,28.72
2016,8,5,6,30,538.0,57.0,2.4,14.0,179.0,46.5,35.88
2016,8,5,6,45,269.0,63.0,2.4,14.5,124.0,46.29,35.8
2016,8,5,7,0,0.0,69.0,2.4,15.0,69.0,52.64,41.39
2016,8,5,7,15,0.0,84.5,2.35,15.0,84.5,63.98,51.35
2016,8,5,7,30,0.0,100.0,2.3,15.0,100.0,75.21,61.09
2016,8,5,7,45,0.0,114.0,2.25,15.5,114.0,85.34,69.59
2016,8,5,8,0,0.0,128.0,2.2,16.0,128.0,95.39,77.91
2016,8,5,8,15,0.0,135.0,2.15,16.5,135.0,100.67,82.02
2016,8,5,8,30,0.0,142.0,2.1,17.0,142.0,105.89,86.04
2016,8,5,8,45,3.0,169.0,2.05,17.5,171.5,124.47,101.36
2016,8,5,9,0,6.0,196.0,2.0,18.0,201.0,142.68,116.14
2016,8,5,9,15,6.5,199.0,2.0,18.0,204.5,145.2,117.91
2016,8,5,9,30,7.0,202.0,2.0,18.0,208.0,147.62,119.66
2016,8,5,9,45,8.0,212.5,2.0,18.5,219.5,154.84,125.17
2016,8,5,10,0,9.0,223.0,2.0,19.0,231.0,162.73,125.23
2016,8,5,10,15,12.0,250.0,2.0,19.5,261.0,182.73,140.16
2016,8,5,10,30,15.0,277.0,2.0,20.0,291.0,203.41,155.54
2016,8,5,10,45,24.0,320.5,2.0,20.5,342.5,225.31,171.56
2016,8,5,11,0,33.0,364.0,2.0,21.0,394.0,260.58,197.8
2016,8,5,11,15,68.5,407.0,2.05,21.0,470.0,307.48,232.49
2016,8,5,11,30,104.0,450.0,2.1,21.0,546.0,360.17,271.62
2016,8,5,11,45,277.5,417.5,2.15,21.5,675.5,425.04,318.56
2016,8,5,12,0,451.0,385.0,2.2,22.0,805.0,518.53,387.28
2016,8,5,12,15,687.0,253.0,2.25,22.0,893.0,595.47,446.06
2016,8,5,12,30,923.0,121.0,2.3,22.0,981.0,678.76,510.38
2016,8,5,12,45,922.5,120.0,2.4,22.0,973.5,726.09,546.66
2016,8,5,13,0,922.0,119.0,2.5,22.0,966.0,771.21,580.93
2016,8,5,13,15,918.0,118.5,2.55,22.0,950.0,811.67,610.59
2016,8,5,13,30,914.0,118.0,2.6,22.0,934.0,849.26,636.74
2016,8,5,13,45,906.0,118.0,2.65,22.0,910.0,880.9,658.84
2016,8,5,14,0,898.0,118.0,2.7,22.0,886.0,909.13,678.73
2016,8,5,14,15,890.0,116.5,2.75,22.0,856.0,932.43,695.42
2016,8,5,14,30,882.0,115.0,2.8,22.0,826.0,952.11,709.84
2016,8,5,14,45,868.0,115.0,2.9,22.0,788.5,963.95,719.63
2016,8,5,15,0,854.0,115.0,3.0,22.0,751.0,971.99,727.12
2016,8,5,15,15,840.5,112.5,3.0,21.5,709.5,987.73,740.59
2016,8,5,15,30,827.0,110.0,3.0,21.0,668.0,986.16,742.59
2016,8,5,15,45,805.5,108.5,3.0,20.5,621.0,973.87,737.67
2016,8,5,16,0,784.0,107.0,3.0,20.0,574.0,957.84,730.35
2016,8,5,16,15,760.5,103.0,3.0,19.5,524.5,933.26,717.17
2016,8,5,16,30,737.0,99.0,3.0,19.0,475.0,912.47,706.54
2016,8,5,16,45,701.0,96.0,3.05,18.5,423.0,870.86,681.3
2016,8,5,17,0,665.0,93.0,3.1,18.0,371.0,826.79,653.69
2016,8,5,17,15,623.0,86.5,3.1,17.5,319.0,770.14,615.54
2016,8,5,17,30,581.0,80.0,3.1,17.0,267.0,712.05,574.78
2016,8,5,17,45,516.5,72.5,3.1,16.5,216.5,630.37,513.92
2016,8,5,18,0,452.0,65.0,3.1,16.0,166.0,549.01,450.23
2016,8,5,18,15,365.5,53.5,3.0,15.5,121.5,441.41,362.03
2016,8,5,18,30,279.0,42.0,2.9,15.0,77.0,345.37,278.13
2016,8,5,18,45,162.0,26.5,2.85,14.5,44.5,214.28,133.46
2016,8,5,19,0,45.0,11.0,2.8,14.0,12.0,44.08,0.0
2016,8,5,19,15,22.5,5.5,2.75,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,29.0,6.0,2.35,12.0,6.5,0.0,0.0
2016,8,6,5,30,58.0,12.0,2.4,12.0,13.0,9.44,0.0
2016,8,6,5,45,184.0,26.5,2.5,12.5,46.5,20.17,8.19
2016,8,6,6,0,310.0,41.0,2.6,13.0,80.0,33.49,23.27
2016,8,6,6,15,397.0,51.5,2.55,13.5,125.5,41.73,31.27
2016,8,6,6,30,484.0,62.0,2.5,14.0,171.0,49.95,38.92
2016,8,6,6,45,242.0,62.0,2.5,14.5,116.5,45.32,34.92
2016,8,6,7,0,0.0,62.0,2.5,15.0,62.0,47.52,36.84
2016,8,6,7,15,0.0,71.5,2.45,15.5,71.5,54.85,43.19
2016,8,6,7,30,0.0,81.0,2.4,16.0,81.0,61.98,49.25
2016,8,6,7,45,0.0,101.0,2.4,16.5,101.0,76.41,61.58
2016,8,6,8,0,0.0,121.0,2.4,17.0,121.0,90.64,73.53
2016,8,6,8,15,0.5,142.5,2.35,17.0,143.0,105.68,86.19
2016,8,6,8,30,1.0,164.0,2.3,17.0,165.0,120.51,98.53
2016,8,6,8,45,5.0,186.5,2.3,17.5,190.5,135.86,111.01
2016,8,6,9,0,9.0,209.0,2.3,18.0,216.0,151.0,123.16
2016,8,6,9,15,9.0,211.5,2.3,18.5,218.5,153.25,124.46
2016,8,6,9,30,9.0,214.0,2.3,19.0,221.0,155.39,125.71
2016,8,6,9,45,12.0,240.0,2.3,19.5,250.0,172.44,139.26
2016,8,6,10,0,15.0,266.0,2.3,20.0,279.0,190.27,146.28
2016,8,6,10,15,30.5,317.0,2.3,20.0,343.0,211.73,161.74
2016,8,6,10,30,46.0,368.0,2.3,20.0,407.0,249.41,189.72
2016,8,6,10,45,95.5,405.0,2.35,20.0,489.5,290.77,219.27
2016,8,6,11,0,145.0,442.0,2.4,20.0,572.0,328.77,246.86
2016,8,6,11,15,276.0,415.0,2.4,20.0,666.5,368.92,275.1
2016,8,6,11,30,407.0,388.0,2.4,20.0,761.0,427.24,318.72
2016,8,6,11,45,662.5,253.5,2.45,20.5,867.0,490.96,366.55
2016,8,6,12,0,918.0,119.0,2.5,21.0,973.0,572.1,429.08
2016,8,6,12,15,918.0,119.0,2.5,21.0,972.5,623.73,470.44
2016,8,6,12,30,918.0,119.0,2.5,21.0,972.0,673.75,509.63
2016,8,6,12,45,910.5,122.0,2.55,21.0,962.5,719.19,544.75
2016,8,6,13,0,903.0,125.0,2.6,21.0,953.0,762.04,577.27
2016,8,6,13,15,900.0,124.5,2.65,21.0,938.0,802.68,607.52
2016,8,6,13,30,897.0,124.0,2.7,21.0,923.0,840.57,634.08
2016,8,6,13,45,893.0,122.0,2.75,21.0,900.5,873.36,657.14
2016,8,6,14,0,889.0,120.0,2.8,21.0,878.0,902.93,678.07
2016,8,6,14,15,882.0,118.5,2.85,20.5,848.5,926.94,696.67
2016,8,6,14,30,875.0,117.0,2.9,20.0,819.0,947.41,713.1
2016,8,6,14,45,867.0,114.0,3.0,20.0,784.0,961.8,724.69
2016,8,6,15,0,859.0,111.0,3.1,20.0,749.0,972.47,733.98
2016,8,6,15,15,846.5,108.5,3.15,19.5,708.0,988.89,748.43
2016,8,6,15,30,834.0,106.0,3.2,19.0,667.0,988.32,751.52
2016,8,6,15,45,819.5,102.5,3.3,19.0,621.5,980.76,749.12
2016,8,6,16,0,805.0,99.0,3.4,19.0,576.0,969.49,744.31
2016,8,6,16,15,783.5,95.5,3.5,18.5,527.0,947.52,733.51
2016,8,6,16,30,762.0,92.0,3.6,18.0,478.0,922.16,720.21
2016,8,6,16,45,734.5,87.0,3.7,17.5,427.0,885.75,698.67
2016,8,6,17,0,707.0,82.0,3.8,17.0,376.0,853.69,679.68
2016,8,6,17,15,667.0,77.0,3.8,16.5,324.0,800.51,643.73
2016,8,6,17,30,627.0,72.0,3.8,16.0,272.0,745.83,605.23
2016,8,6,17,45,568.0,65.0,3.85,15.5,221.0,669.38,548.13
2016,8,6,18,0,509.0,58.0,3.9,15.0,170.0,593.21,488.11
2016,8,6,18,15,420.5,48.0,3.85,14.5,124.5,488.04,401.23
2016,8,6,18,30,332.0,38.0,3.8,14.0,79.0,386.7,311.54
2016,8,6,18,45,196.5,24.5,3.75,13.5,45.5,237.04,137.93
2016,8,6,19,0,61.0,11.0,3.7,13.0,12.0,56.63,0.0
2016,8,6,19,15,30.5,5.5,3.7,13.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,52.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,105.0,11.0,2.9,12.0,14.0,8.65,0.0
2016,8,7,5,45,252.0,23.0,3.0,12.5,49.0,18.89,6.67
2016,8,7,6,0,399.0,35.0,3.1,13.0,84.0,28.98,19.32
2016,8,7,6,15,486.0,43.0,3.0,13.5,131.5,35.56,25.8
2016,8,7,6,30,573.0,51.0,2.9,14.0,179.0,42.22,32.05
2016,8,7,6,45,286.5,75.5,2.85,14.5,139.5,54.91,43.46
2016,8,7,7,0,0.0,100.0,2.8,15.0,100.0,73.38,59.76
2016,8,7,7,15,2.0,118.0,2.65,15.5,119.0,86.14,70.75
2016,8,7,7,30,4.0,136.0,2.5,16.0,138.0,98.81,81.46
2016,8,7,7,45,7.5,154.0,2.45,16.5,158.0,111.42,91.92
2016,8,7,8,0,11.0,172.0,2.4,17.0,178.0,123.94,102.15
2016,8,7,8,15,37.5,211.0,2.3,17.5,233.0,142.42,117.28
2016,8,7,8,30,64.0,250.0,2.2,18.0,288.0,164.68,135.34
2016,8,7,8,45,100.5,279.0,2.1,18.5,344.5,181.45,148.55
2016,8,7,9,0,137.0,308.0,2.0,19.0,401.0,187.77,152.99
2016,8,7,9,15,147.5,329.0,1.9,19.0,434.5,197.67,160.68
2016,8,7,9,30,158.0,350.0,1.8,19.0,468.0,207.13,167.96
2016,8,7,9,45,541.0,224.0,1.75,19.5,653.5,128.07,102.37
2016,8,7,10,0,924.0,98.0,1.7,20.0,839.0,113.54,69.85
2016,8,7,10,15,930.5,99.0,1.75,20.5,869.0,172.19,96.13
2016,8,7,10,30,937.0,100.0,1.8,21.0,899.0,231.63,137.48
2016,8,7,10,45,943.0,100.5,1.85,21.5,922.0,291.22,185.85
2016,8,7,11,0,949.0,101.0,1.9,22.0,945.0,351.1,237.0
2016,8,7,11,15,952.0,101.5,1.95,22.0,960.5,409.98,288.29
2016,8,7,11,30,955.0,102.0,2.0,22.0,976.0,468.37,338.48
2016,8,7,11,45,957.5,101.5,2.1,22.5,984.5,525.12,385.7
2016,8,7,12,0,960.0,101.0,2.2,23.0,993.0,580.84,430.69
2016,8,7,12,15,960.5,101.0,2.25,23.0,993.0,634.51,473.49
2016,8,7,12,30,961.0,101.0,2.3,23.0,993.0,686.49,513.92
2016,8,7,12,45,960.5,100.0,2.35,23.0,985.5,735.08,550.98
2016,8,7,13,0,960.0,99.0,2.4,23.0,978.0,781.34,585.62
2016,8,7,13,15,957.5,98.5,2.45,23.0,962.5,823.98,615.97
2016,8,7,13,30,955.0,98.0,2.5,23.0,947.0,863.74,643.37
2016,8,7,13,45,951.5,96.5,2.55,23.0,924.5,898.67,667.48
2016,8,7,14,0,948.0,95.0,2.6,23.0,902.0,930.27,689.41
2016,8,7,14,15,942.0,94.0,2.65,22.5,872.0,956.66,709.36
2016,8,7,14,30,936.0,93.0,2.7,22.0,842.0,979.41,727.11
2016,8,7,14,45,927.5,91.5,2.75,22.0,806.0,995.54,739.3
2016,8,7,15,0,919.0,90.0,2.8,22.0,770.0,1007.82,749.17
2016,8,7,15,15,907.5,88.0,2.8,21.5,728.0,1012.71,755.38
2016,8,7,15,30,896.0,86.0,2.8,21.0,686.0,1013.7,759.28
2016,8,7,15,45,880.5,84.0,2.8,21.0,639.5,1006.85,756.7
2016,8,7,16,0,865.0,82.0,2.8,21.0,593.0,996.3,751.85
2016,8,7,16,15,845.5,79.0,2.8,20.5,542.5,976.85,742.53
2016,8,7,16,30,826.0,76.0,2.8,20.0,492.0,966.41,739.39
2016,8,7,16,45,797.5,73.0,2.8,20.0,439.5,931.1,717.51
2016,8,7,17,0,769.0,70.0,2.8,20.0,387.0,892.95,693.36
2016,8,7,17,15,731.0,65.5,2.75,19.5,333.5,840.89,659.44
2016,8,7,17,30,693.0,61.0,2.7,19.0,280.0,786.95,622.74
2016,8,7,17,45,634.5,55.5,2.7,18.5,228.0,718.42,573.48
2016,8,7,18,0,576.0,50.0,2.7,18.0,176.0,643.8,516.52
2016,8,7,18,15,487.0,42.0,2.65,17.0,128.5,539.47,433.61
2016,8,7,18,30,398.0,34.0,2.6,16.0,81.0,439.14,346.13
2016,8,7,18,45,243.0,22.0,2.55,15.5,46.5,272.3,139.99
2016,8,7,19,0,88.0,10.0,2.5,15.0,12.0,77.0,0.0
2016,8,7,19,15,44.0,5.0,2.5,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,48.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,96.0,10.0,2.2,13.0,12.0,7.87,0.0
2016,8,8,5,45,240.0,22.0,2.25,13.5,46.0,18.04,5.34
2016,8,8,6,0,384.0,34.0,2.3,14.0,80.0,28.11,18.42
2016,8,8,6,15,470.5,42.0,2.15,14.5,126.5,34.67,24.9
2016,8,8,6,30,557.0,50.0,2.0,15.0,173.0,41.32,31.11
2016,8,8,6,45,609.5,56.5,1.9,15.5,223.5,46.52,35.85
2016,8,8,7,0,662.0,63.0,1.8,16.0,274.0,51.71,40.4
2016,8,8,7,15,350.5,110.0,1.7,16.5,224.0,77.38,62.82
2016,8,8,7,30,39.0,157.0,1.6,17.0,174.0,108.58,89.56
2016,8,8,7,45,50.0,181.5,1.55,17.5,205.5,123.83,102.11
2016,8,8,8,0,61.0,206.0,1.5,18.0,237.0,138.76,114.19
2016,8,8,8,15,138.0,232.5,1.5,18.5,311.5,150.13,123.11
2016,8,8,8,30,215.0,259.0,1.5,19.0,386.0,165.81,135.53
2016,8,8,8,45,540.0,175.0,1.5,19.5,528.0,113.73,91.39
2016,8,8,9,0,865.0,91.0,1.5,20.0,670.0,86.08,67.82
2016,8,8,9,15,877.0,93.0,1.55,20.5,711.5,87.51,68.75
2016,8,8,9,30,889.0,95.0,1.6,21.0,753.0,88.8,69.53
2016,8,8,9,45,902.0,94.5,1.7,21.5,789.5,88.63,69.1
2016,8,8,10,0,915.0,94.0,1.8,22.0,826.0,109.67,67.11
2016,8,8,10,15,921.5,95.0,1.9,22.0,856.0,167.79,92.71
2016,8,8,10,30,928.0,96.0,2.0,22.0,886.0,226.69,133.64
2016,8,8,10,45,932.0,98.0,2.15,22.5,908.5,286.19,181.94
2016,8,8,11,0,936.0,100.0,2.3,23.0,931.0,345.79,232.97
2016,8,8,11,15,939.0,100.5,2.4,23.0,946.5,403.97,283.82
2016,8,8,11,30,942.0,101.0,2.5,23.0,962.0,461.67,333.68
2016,8,8,11,45,942.5,102.0,2.65,23.5,969.5,517.85,380.71
2016,8,8,12,0,943.0,103.0,2.8,24.0,977.0,572.86,425.49
2016,8,8,12,15,943.5,103.0,2.9,24.0,977.0,625.76,468.13
2016,8,8,12,30,944.0,103.0,3.0,24.0,977.0,677.0,508.5
2016,8,8,12,45,943.0,102.5,3.15,24.0,969.0,724.94,545.84
2016,8,8,13,0,942.0,102.0,3.3,24.0,961.0,770.59,580.86
2016,8,8,13,15,939.0,101.5,3.35,23.5,946.0,812.21,612.24
2016,8,8,13,30,936.0,101.0,3.4,23.0,931.0,850.95,640.62
2016,8,8,13,45,933.0,99.0,3.5,23.0,908.5,885.25,665.02
2016,8,8,14,0,930.0,97.0,3.6,23.0,886.0,916.27,687.25
2016,8,8,14,15,923.5,96.0,3.65,23.0,856.5,941.74,705.53
2016,8,8,14,30,917.0,95.0,3.7,23.0,827.0,963.59,721.52
2016,8,8,14,45,909.5,93.0,3.75,23.0,791.5,979.75,733.84
2016,8,8,15,0,902.0,91.0,3.8,23.0,756.0,992.13,743.83
2016,8,8,15,15,890.0,89.0,3.8,22.5,714.5,996.28,749.61
2016,8,8,15,30,878.0,87.0,3.8,22.0,673.0,996.58,753.06
2016,8,8,15,45,864.0,84.0,3.8,21.5,627.0,989.89,751.95
2016,8,8,16,0,850.0,81.0,3.8,21.0,581.0,979.5,748.49
2016,8,8,16,15,829.5,78.5,3.75,20.5,531.0,972.12,746.88
2016,8,8,16,30,809.0,76.0,3.7,20.0,481.0,948.83,734.19
2016,8,8,16,45,784.0,72.0,3.7,20.0,429.5,915.8,713.47
2016,8,8,17,0,759.0,68.0,3.7,20.0,378.0,879.91,690.31
2016,8,8,17,15,721.0,63.5,3.65,19.0,325.5,828.0,657.02
2016,8,8,17,30,683.0,59.0,3.6,18.0,273.0,774.29,620.83
2016,8,8,17,45,630.0,53.0,3.6,17.5,222.0,703.06,568.27
2016,8,8,18,0,577.0,47.0,3.6,17.0,171.0,639.98,518.76
2016,8,8,18,15,487.5,39.5,3.55,16.5,124.0,536.14,433.76
2016,8,8,18,30,398.0,32.0,3.5,16.0,77.0,436.57,344.04
2016,8,8,18,45,199.0,16.0,3.5,15.5,38.5,224.79,97.09
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,47.0,5.0,1.3,12.5,6.0,0.0,0.0
2016,8,9,5,30,94.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,8,9,5,45,242.0,21.5,1.2,13.5,45.5,17.66,4.25
2016,8,9,6,0,390.0,33.0,1.2,14.0,79.0,27.34,17.72
2016,8,9,6,15,477.0,41.0,1.0,14.5,125.0,33.94,24.26
2016,8,9,6,30,564.0,49.0,0.8,15.0,171.0,40.62,30.52
2016,8,9,6,45,294.0,81.5,0.6,15.5,146.5,59.04,46.96
2016,8,9,7,0,24.0,114.0,0.4,16.0,122.0,80.59,65.79
2016,8,9,7,15,29.0,134.0,0.4,16.5,145.0,93.78,76.96
2016,8,9,7,30,34.0,154.0,0.4,17.0,168.0,106.74,87.71
2016,8,9,7,45,57.0,182.0,0.4,17.5,209.5,124.16,102.03
2016,8,9,8,0,80.0,210.0,0.4,18.0,251.0,141.17,115.71
2016,8,9,8,15,149.5,233.5,0.45,18.5,318.5,150.85,123.13
2016,8,9,8,30,219.0,257.0,0.5,19.0,386.0,164.91,134.12
2016,8,9,8,45,546.0,171.5,0.6,19.5,528.0,111.24,89.04
2016,8,9,9,0,873.0,86.0,0.7,20.0,670.0,83.34,65.44
2016,8,9,9,15,884.5,88.0,0.7,20.5,711.0,84.85,66.46
2016,8,9,9,30,896.0,90.0,0.7,21.0,752.0,86.22,67.3
2016,8,9,9,45,907.0,90.5,0.75,22.0,788.0,86.61,67.22
2016,8,9,10,0,918.0,91.0,0.8,23.0,824.0,107.01,65.25
2016,8,9,10,15,924.5,92.0,0.85,23.5,853.5,165.34,90.04
2016,8,9,10,30,931.0,93.0,0.9,24.0,883.0,224.45,130.06
2016,8,9,10,45,936.0,93.5,0.95,24.5,905.5,283.48,176.94
2016,8,9,11,0,941.0,94.0,1.0,25.0,928.0,342.67,226.48
2016,8,9,11,15,944.0,94.5,1.1,25.0,943.0,401.09,276.43
2016,8,9,11,30,947.0,95.0,1.2,25.0,958.0,459.01,325.35
2016,8,9,11,45,948.0,95.5,1.35,25.5,965.5,515.28,371.47
2016,8,9,12,0,949.0,96.0,1.5,26.0,973.0,570.39,415.38
2016,8,9,12,15,949.0,96.0,1.6,26.0,973.0,623.18,456.95
2016,8,9,12,30,949.0,96.0,1.7,26.0,973.0,674.22,496.22
2016,8,9,12,45,942.5,99.0,1.85,26.0,963.5,721.38,532.19
2016,8,9,13,0,936.0,102.0,2.0,26.0,954.0,765.94,565.69
2016,8,9,13,15,933.0,101.0,2.1,26.0,938.5,806.89,595.02
2016,8,9,13,30,930.0,100.0,2.2,26.0,923.0,844.95,621.32
2016,8,9,13,45,924.5,100.0,2.35,26.0,900.0,878.8,645.26
2016,8,9,14,0,919.0,100.0,2.5,26.0,877.0,909.35,667.13
2016,8,9,14,15,912.0,98.5,2.55,25.5,847.5,933.64,685.5
2016,8,9,14,30,905.0,97.0,2.6,25.0,818.0,954.28,701.72
2016,8,9,14,45,894.5,96.0,2.65,25.0,781.5,968.45,712.52
2016,8,9,15,0,884.0,95.0,2.7,25.0,745.0,978.81,721.06
2016,8,9,15,15,872.5,93.0,2.7,24.5,704.0,983.29,726.92
2016,8,9,15,30,861.0,91.0,2.7,24.0,663.0,984.0,730.54
2016,8,9,15,45,843.0,89.5,2.7,24.0,617.0,975.07,726.55
2016,8,9,16,0,825.0,88.0,2.7,24.0,571.0,975.39,728.96
2016,8,9,16,15,804.5,85.0,2.65,23.5,521.5,954.92,718.43
2016,8,9,16,30,784.0,82.0,2.6,23.0,472.0,931.07,705.71
2016,8,9,16,45,753.0,78.5,2.6,22.5,420.0,892.82,683.29
2016,8,9,17,0,722.0,75.0,2.6,22.0,368.0,851.83,658.41
2016,8,9,17,15,682.5,70.0,2.55,21.5,316.0,804.99,628.05
2016,8,9,17,30,643.0,65.0,2.5,21.0,264.0,750.62,590.86
2016,8,9,17,45,579.5,59.0,2.5,20.5,213.0,671.18,533.37
2016,8,9,18,0,516.0,53.0,2.5,20.0,162.0,592.34,473.02
2016,8,9,18,15,423.5,43.5,2.45,19.0,116.5,484.48,387.11
2016,8,9,18,30,331.0,34.0,2.4,18.0,71.0,381.06,295.97
2016,8,9,18,45,165.5,17.0,2.4,17.5,35.5,197.41,62.25
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,157.0,17.5,2.05,13.5,36.0,14.09,1.39
2016,8,10,6,0,314.0,35.0,2.1,14.0,72.0,28.66,18.74
2016,8,10,6,15,403.5,45.5,2.0,14.5,117.0,37.07,26.94
2016,8,10,6,30,493.0,56.0,1.9,15.0,162.0,45.46,34.74
2016,8,10,6,45,547.5,64.0,1.8,15.5,211.0,51.52,40.26
2016,8,10,7,0,602.0,72.0,1.7,16.0,260.0,57.52,45.54
2016,8,10,7,15,383.0,119.0,1.6,16.5,246.5,83.69,68.34
2016,8,10,7,30,164.0,166.0,1.5,17.0,233.0,112.76,93.17
2016,8,10,7,45,99.5,179.0,1.45,17.5,221.5,119.75,98.61
2016,8,10,8,0,35.0,192.0,1.4,18.0,210.0,130.61,107.29
2016,8,10,8,15,46.5,218.5,1.4,18.5,244.5,146.41,120.01
2016,8,10,8,30,58.0,245.0,1.4,19.0,279.0,161.79,132.19
2016,8,10,8,45,109.0,275.5,1.4,19.5,346.0,179.75,146.33
2016,8,10,9,0,160.0,306.0,1.4,20.0,413.0,187.46,151.91
2016,8,10,9,15,506.0,208.5,1.45,20.5,575.5,127.48,101.92
2016,8,10,9,30,852.0,111.0,1.5,21.0,738.0,96.4,75.83
2016,8,10,9,45,867.0,110.5,1.55,21.5,775.5,96.09,75.31
2016,8,10,10,0,882.0,110.0,1.6,22.0,813.0,114.12,72.46
2016,8,10,10,15,889.5,111.0,1.65,22.5,842.5,170.85,96.48
2016,8,10,10,30,897.0,112.0,1.7,23.0,872.0,228.48,135.64
2016,8,10,10,45,903.0,113.0,1.75,23.5,895.0,286.46,182.03
2016,8,10,11,0,909.0,114.0,1.8,24.0,918.0,344.78,231.27
2016,8,10,11,15,912.5,115.0,1.85,24.0,933.5,402.34,280.9
2016,8,10,11,30,916.0,116.0,1.9,24.0,949.0,459.53,329.59
2016,8,10,11,45,918.0,116.0,2.0,24.0,957.0,514.78,375.93
2016,8,10,12,0,920.0,116.0,2.1,24.0,965.0,569.03,420.31
2016,8,10,12,15,920.5,116.0,2.15,24.0,965.0,621.2,461.8
2016,8,10,12,30,921.0,116.0,2.2,24.0,965.0,671.77,501.02
2016,8,10,12,45,918.5,116.0,2.3,24.5,957.0,718.49,535.85
2016,8,10,13,0,916.0,116.0,2.4,25.0,949.0,762.87,568.19
2016,8,10,13,15,913.0,115.5,2.4,24.5,933.0,803.89,598.8
2016,8,10,13,30,910.0,115.0,2.4,24.0,917.0,842.11,625.96
2016,8,10,13,45,905.5,113.5,2.45,24.0,894.5,875.19,648.84
2016,8,10,14,0,901.0,112.0,2.5,24.0,872.0,904.98,669.59
2016,8,10,14,15,893.5,110.5,2.5,24.0,842.0,928.69,685.96
2016,8,10,14,30,886.0,109.0,2.5,24.0,812.0,948.78,700.09
2016,8,10,14,45,877.5,106.5,2.5,24.0,776.0,963.21,710.64
2016,8,10,15,0,869.0,104.0,2.5,24.0,740.0,973.87,718.94
2016,8,10,15,15,856.0,101.5,2.5,23.5,698.5,976.35,723.46
2016,8,10,15,30,843.0,99.0,2.5,23.0,657.0,988.09,734.39
2016,8,10,15,45,827.5,96.0,2.5,22.5,611.0,980.01,732.3
2016,8,10,16,0,812.0,93.0,2.5,22.0,565.0,968.21,728.03
2016,8,10,16,15,790.0,89.5,2.5,21.5,515.5,945.6,716.52
2016,8,10,16,30,768.0,86.0,2.5,21.0,466.0,919.61,702.66
2016,8,10,16,45,740.5,81.0,2.55,20.5,415.0,883.05,681.6
2016,8,10,17,0,713.0,76.0,2.6,20.0,364.0,843.71,657.94
2016,8,10,17,15,671.5,71.0,2.6,19.5,311.5,795.35,626.43
2016,8,10,17,30,630.0,66.0,2.6,19.0,259.0,739.23,587.74
