Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,45,572.0,59.0,2.6,18.5,208.5,663.82,532.4
2016,8,10,18,0,514.0,52.0,2.6,18.0,158.0,588.86,474.1
2016,8,10,18,15,420.5,42.0,2.55,17.0,113.0,479.66,386.02
2016,8,10,18,30,327.0,32.0,2.5,16.0,68.0,375.37,291.85
2016,8,10,18,45,163.5,16.0,2.45,15.5,34.0,192.19,32.63
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,139.0,18.0,1.6,13.5,33.5,13.79,0.24
2016,8,11,6,0,278.0,36.0,1.7,14.0,67.0,29.37,19.25
2016,8,11,6,15,366.0,47.5,1.7,14.5,111.5,38.48,28.15
2016,8,11,6,30,454.0,59.0,1.7,15.0,156.0,47.52,36.54
2016,8,11,6,45,507.0,69.0,1.75,15.5,204.5,54.94,43.28
2016,8,11,7,0,560.0,79.0,1.8,16.0,253.0,62.2,49.67
2016,8,11,7,15,280.0,89.5,1.75,16.5,176.5,63.22,50.4
2016,8,11,7,30,0.0,100.0,1.7,17.0,100.0,75.03,60.49
2016,8,11,7,45,0.0,113.5,1.65,17.5,113.5,84.82,68.64
2016,8,11,8,0,0.0,127.0,1.6,18.0,127.0,94.54,76.61
2016,8,11,8,15,6.0,162.5,1.6,18.5,166.0,118.7,96.75
2016,8,11,8,30,12.0,198.0,1.6,19.0,205.0,142.16,115.94
2016,8,11,8,45,24.5,231.5,1.65,19.5,247.5,163.99,133.49
2016,8,11,9,0,37.0,265.0,1.7,20.0,290.0,173.67,140.81
2016,8,11,9,15,160.5,297.0,1.7,20.5,414.5,183.55,148.24
2016,8,11,9,30,284.0,329.0,1.7,21.0,539.0,189.03,152.05
2016,8,11,9,45,354.0,322.0,1.75,21.5,596.0,186.25,149.2
2016,8,11,10,0,424.0,315.0,1.8,22.0,653.0,181.43,132.16
2016,8,11,10,15,653.5,219.0,1.85,22.5,761.0,186.96,117.84
2016,8,11,10,30,883.0,123.0,1.9,23.0,869.0,231.19,138.39
2016,8,11,10,45,888.0,124.5,1.95,23.5,891.5,288.69,184.37
2016,8,11,11,0,893.0,126.0,2.0,24.0,914.0,346.43,233.15
2016,8,11,11,15,897.0,126.5,2.05,24.0,929.5,403.26,282.19
2016,8,11,11,30,901.0,127.0,2.1,24.0,945.0,459.78,330.39
2016,8,11,11,45,903.5,127.5,2.15,24.5,953.0,515.09,375.9
2016,8,11,12,0,906.0,128.0,2.2,25.0,961.0,569.52,419.31
2016,8,11,12,15,906.0,127.5,2.25,25.0,961.0,620.71,459.96
2016,8,11,12,30,906.0,127.0,2.3,25.0,961.0,670.26,498.35
2016,8,11,12,45,899.5,130.0,2.35,25.0,951.5,716.24,533.24
2016,8,11,13,0,893.0,133.0,2.4,25.0,942.0,759.73,565.63
2016,8,11,13,15,889.5,132.0,2.45,25.0,926.5,799.55,595.01
2016,8,11,13,30,886.0,131.0,2.5,25.0,911.0,836.55,620.63
2016,8,11,13,45,883.0,128.5,2.55,25.0,889.0,869.66,643.52
2016,8,11,14,0,880.0,126.0,2.6,25.0,867.0,899.59,664.35
2016,8,11,14,15,872.5,124.0,2.6,24.5,837.0,922.65,681.62
2016,8,11,14,30,865.0,122.0,2.6,24.0,807.0,942.11,696.72
2016,8,11,14,45,857.0,119.0,2.6,24.0,771.0,956.44,707.27
2016,8,11,15,0,849.0,116.0,2.6,24.0,735.0,980.48,724.42
2016,8,11,15,15,835.0,113.5,2.6,23.5,693.5,982.19,728.35
2016,8,11,15,30,821.0,111.0,2.6,23.0,652.0,980.0,730.09
2016,8,11,15,45,805.5,106.5,2.6,23.0,606.0,970.14,725.5
2016,8,11,16,0,790.0,102.0,2.6,23.0,560.0,956.53,718.59
2016,8,11,16,15,766.5,98.0,2.6,22.5,510.0,931.79,705.6
2016,8,11,16,30,743.0,94.0,2.6,22.0,460.0,903.68,690.2
2016,8,11,16,45,713.5,89.0,2.6,21.5,408.5,872.61,672.43
2016,8,11,17,0,684.0,84.0,2.6,21.0,357.0,832.18,647.51
2016,8,11,17,15,641.0,77.5,2.6,20.0,305.0,774.26,610.21
2016,8,11,17,30,598.0,71.0,2.6,19.0,253.0,715.0,570.09
2016,8,11,17,45,536.5,63.0,2.6,18.5,202.5,635.48,511.19
2016,8,11,18,0,475.0,55.0,2.6,18.0,152.0,556.53,449.34
2016,8,11,18,15,382.0,44.0,2.5,17.5,107.5,447.51,359.93
2016,8,11,18,30,289.0,33.0,2.4,17.0,63.0,343.42,264.04
2016,8,11,18,45,144.5,16.5,2.3,16.5,31.5,175.47,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,17.0,1.9,12.5,33.5,13.71,0.0
2016,8,12,6,0,303.0,34.0,2.0,13.0,67.0,27.85,17.94
2016,8,12,6,15,393.0,45.0,1.95,13.5,112.0,36.67,26.64
2016,8,12,6,30,483.0,56.0,1.9,14.0,157.0,45.44,34.83
2016,8,12,6,45,545.5,63.5,1.9,14.5,208.0,51.18,40.11
2016,8,12,7,0,608.0,71.0,1.9,15.0,259.0,56.92,45.19
2016,8,12,7,15,388.0,117.0,1.9,15.5,245.5,82.55,67.64
2016,8,12,7,30,168.0,163.0,1.9,16.0,232.0,111.09,92.15
2016,8,12,7,45,462.0,127.0,1.9,17.0,349.5,88.64,72.06
2016,8,12,8,0,756.0,91.0,1.9,18.0,467.0,76.66,61.22
2016,8,12,8,15,778.5,94.5,1.85,18.5,516.0,78.84,62.77
2016,8,12,8,30,801.0,98.0,1.8,19.0,565.0,80.95,64.23
2016,8,12,8,45,819.5,100.5,1.8,19.5,611.5,82.23,64.98
2016,8,12,9,0,838.0,103.0,1.8,20.0,658.0,83.44,65.69
2016,8,12,9,15,851.0,105.0,1.85,20.5,699.5,93.55,73.89
2016,8,12,9,30,864.0,107.0,1.9,21.0,741.0,94.69,74.5
2016,8,12,9,45,873.5,109.5,1.95,22.0,776.5,95.85,75.01
2016,8,12,10,0,883.0,112.0,2.0,23.0,812.0,113.02,72.68
2016,8,12,10,15,890.0,113.5,2.1,23.0,841.5,170.23,96.34
2016,8,12,10,30,897.0,115.0,2.2,23.0,871.0,228.29,135.78
2016,8,12,10,45,902.5,115.5,2.3,23.5,893.5,286.1,182.09
2016,8,12,11,0,908.0,116.0,2.4,24.0,916.0,344.15,231.42
2016,8,12,11,15,911.0,117.0,2.45,24.0,931.0,401.68,281.36
2016,8,12,11,30,914.0,118.0,2.5,24.0,946.0,458.77,330.36
2016,8,12,11,45,916.5,118.0,2.6,24.5,953.5,514.33,376.53
2016,8,12,12,0,919.0,118.0,2.7,25.0,961.0,568.93,420.61
2016,8,12,12,15,919.0,118.0,2.75,25.0,961.0,620.93,462.21
2016,8,12,12,30,919.0,118.0,2.8,25.0,961.0,671.26,501.51
2016,8,12,12,45,922.5,114.5,2.85,25.0,954.5,719.29,538.3
2016,8,12,13,0,926.0,111.0,2.9,25.0,948.0,765.27,572.91
2016,8,12,13,15,923.0,110.0,2.9,25.0,932.5,806.18,602.45
2016,8,12,13,30,920.0,109.0,2.9,25.0,917.0,844.21,628.51
2016,8,12,13,45,915.5,107.5,2.9,25.0,894.0,877.48,651.28
2016,8,12,14,0,911.0,106.0,2.9,25.0,871.0,907.42,671.85
2016,8,12,14,15,904.5,105.0,2.85,24.5,841.0,932.65,690.3
2016,8,12,14,30,898.0,104.0,2.8,24.0,811.0,954.3,706.52
2016,8,12,14,45,889.0,101.5,2.8,24.0,775.0,968.35,716.9
2016,8,12,15,0,880.0,99.0,2.8,24.0,739.0,978.58,724.98
2016,8,12,15,15,867.5,97.0,2.75,23.5,697.5,982.11,729.83
2016,8,12,15,30,855.0,95.0,2.7,23.0,656.0,981.86,732.4
2016,8,12,15,45,839.5,92.0,2.65,23.0,610.0,986.56,737.06
2016,8,12,16,0,824.0,89.0,2.6,23.0,564.0,974.7,730.78
2016,8,12,16,15,802.0,86.0,2.5,22.5,514.0,952.65,718.79
2016,8,12,16,30,780.0,83.0,2.4,22.0,464.0,927.2,704.49
2016,8,12,16,45,751.0,78.5,2.35,22.0,412.0,889.62,680.74
2016,8,12,17,0,722.0,74.0,2.3,22.0,360.0,849.26,654.62
2016,8,12,17,15,680.0,69.0,2.15,21.5,307.5,800.11,621.82
2016,8,12,17,30,638.0,64.0,2.0,21.0,255.0,743.37,582.17
2016,8,12,17,45,577.0,57.0,1.9,20.5,204.0,665.02,524.95
2016,8,12,18,0,516.0,50.0,1.8,20.0,153.0,587.31,464.94
2016,8,12,18,15,419.0,40.5,1.8,19.0,108.0,475.84,376.5
2016,8,12,18,30,322.0,31.0,1.8,18.0,63.0,369.48,277.91
2016,8,12,18,45,161.0,15.5,1.8,17.5,31.5,185.44,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,13.5,32.5,13.31,0.0
2016,8,13,6,0,301.0,33.0,2.1,14.0,65.0,27.05,17.05
2016,8,13,6,15,393.0,43.5,2.05,14.5,109.5,35.48,25.46
2016,8,13,6,30,485.0,54.0,2.0,15.0,154.0,43.91,33.32
2016,8,13,6,45,546.5,61.0,1.95,16.0,204.0,49.31,38.21
2016,8,13,7,0,608.0,68.0,1.9,17.0,254.0,54.73,42.9
2016,8,13,7,15,649.5,73.5,1.85,17.5,306.0,58.78,46.31
2016,8,13,7,30,691.0,79.0,1.8,18.0,358.0,62.78,49.59
2016,8,13,7,45,723.0,83.0,1.75,19.0,409.5,70.93,56.28
2016,8,13,8,0,755.0,87.0,1.7,20.0,461.0,73.83,58.32
2016,8,13,8,15,777.5,90.0,1.7,20.5,510.0,75.76,59.65
2016,8,13,8,30,800.0,93.0,1.7,21.0,559.0,77.65,60.92
2016,8,13,8,45,818.5,95.5,1.7,21.5,605.0,79.04,61.78
2016,8,13,9,0,837.0,98.0,1.7,22.0,651.0,80.37,62.58
2016,8,13,9,15,850.0,100.0,1.75,22.5,692.0,90.74,70.95
2016,8,13,9,30,863.0,102.0,1.8,23.0,733.0,91.96,71.64
2016,8,13,9,45,879.0,100.5,1.85,24.0,770.0,91.26,70.62
2016,8,13,10,0,895.0,99.0,1.9,25.0,807.0,105.66,66.91
2016,8,13,10,15,902.0,100.5,1.95,25.0,836.5,163.43,90.07
2016,8,13,10,30,909.0,102.0,2.0,25.0,866.0,222.06,129.4
2016,8,13,10,45,914.5,102.5,2.05,25.5,888.5,280.4,175.71
2016,8,13,11,0,920.0,103.0,2.1,26.0,911.0,338.96,225.03
2016,8,13,11,15,923.0,103.5,2.15,26.0,926.5,396.67,274.74
2016,8,13,11,30,926.0,104.0,2.2,26.0,942.0,453.88,323.49
2016,8,13,11,45,928.0,104.5,2.3,26.5,949.5,509.94,369.67
2016,8,13,12,0,930.0,105.0,2.4,27.0,957.0,564.96,413.68
2016,8,13,12,15,930.0,105.0,2.45,27.0,956.5,617.22,455.09
2016,8,13,12,30,930.0,105.0,2.5,27.0,956.0,667.76,494.15
2016,8,13,12,45,915.0,112.5,2.55,27.0,944.0,712.34,527.94
2016,8,13,13,0,900.0,120.0,2.6,27.0,932.0,753.75,558.75
2016,8,13,13,15,897.0,119.5,2.65,27.0,916.5,794.28,588.36
2016,8,13,13,30,894.0,119.0,2.7,27.0,901.0,832.04,614.31
2016,8,13,13,45,891.0,116.5,2.75,27.0,878.5,865.04,637.05
2016,8,13,14,0,888.0,114.0,2.8,27.0,856.0,894.82,657.71
2016,8,13,14,15,880.5,112.5,2.8,26.5,826.5,918.21,675.19
2016,8,13,14,30,873.0,111.0,2.8,26.0,797.0,938.0,690.5
2016,8,13,14,45,865.5,107.5,2.85,26.0,761.5,952.08,701.26
2016,8,13,15,0,858.0,104.0,2.9,26.0,726.0,962.39,709.78
2016,8,13,15,15,845.0,102.0,2.9,25.5,684.5,965.22,714.56
2016,8,13,15,30,832.0,100.0,2.9,25.0,643.0,977.4,725.81
2016,8,13,15,45,817.5,96.0,2.9,25.0,597.5,968.96,722.06
2016,8,13,16,0,803.0,92.0,2.9,25.0,552.0,956.8,716.11
2016,8,13,16,15,780.5,88.5,2.9,24.5,502.5,933.59,704.16
2016,8,13,16,30,758.0,85.0,2.9,24.0,453.0,907.03,689.85
2016,8,13,16,45,730.0,80.0,2.9,24.0,402.0,869.94,666.6
2016,8,13,17,0,702.0,75.0,2.9,24.0,351.0,830.12,640.91
2016,8,13,17,15,660.0,69.5,2.8,23.0,299.0,780.88,609.35
2016,8,13,17,30,618.0,64.0,2.7,22.0,247.0,723.77,570.43
2016,8,13,17,45,557.0,57.0,2.65,21.5,197.0,645.88,512.92
2016,8,13,18,0,496.0,50.0,2.6,21.0,147.0,568.66,452.54
2016,8,13,18,15,397.0,40.0,2.6,20.0,103.0,455.43,361.32
2016,8,13,18,30,298.0,30.0,2.6,19.0,59.0,347.77,258.33
2016,8,13,18,45,149.0,15.0,2.6,18.5,29.5,172.84,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,150.0,16.0,2.1,13.5,32.0,12.92,0.0
2016,8,14,6,0,300.0,32.0,2.2,14.0,64.0,26.24,16.24
2016,8,14,6,15,394.0,42.5,2.15,14.5,108.5,34.71,24.75
2016,8,14,6,30,488.0,53.0,2.1,15.0,153.0,43.18,32.65
2016,8,14,6,45,548.0,60.5,2.1,16.0,203.0,48.98,37.9
2016,8,14,7,0,608.0,68.0,2.1,17.0,253.0,54.76,42.92
2016,8,14,7,15,435.5,110.0,2.1,17.5,255.5,78.84,63.88
2016,8,14,7,30,263.0,152.0,2.1,18.0,258.0,103.63,85.05
2016,8,14,7,45,507.0,120.5,2.1,18.5,359.0,85.57,69.02
2016,8,14,8,0,751.0,89.0,2.1,19.0,460.0,75.2,59.75
2016,8,14,8,15,774.0,93.0,2.1,19.5,509.5,77.78,61.64
2016,8,14,8,30,797.0,97.0,2.1,20.0,559.0,80.27,63.42
2016,8,14,8,45,813.0,100.5,2.1,21.0,604.5,82.14,64.55
2016,8,14,9,0,829.0,104.0,2.1,22.0,650.0,83.91,65.58
2016,8,14,9,15,842.0,106.5,2.1,22.5,691.0,84.87,66.07
2016,8,14,9,30,855.0,109.0,2.1,23.0,732.0,95.54,74.65
2016,8,14,9,45,849.5,118.5,2.15,23.5,763.5,99.81,77.86
2016,8,14,10,0,844.0,128.0,2.2,24.0,795.0,107.56,70.01
2016,8,14,10,15,852.0,130.0,2.2,24.5,824.0,172.78,99.59
2016,8,14,10,30,860.0,132.0,2.2,25.0,853.0,229.47,137.17
2016,8,14,10,45,866.0,133.0,2.25,25.5,875.5,285.96,181.77
2016,8,14,11,0,872.0,134.0,2.3,26.0,898.0,342.8,229.42
2016,8,14,11,15,875.5,135.0,2.35,26.0,913.5,398.92,277.61
2016,8,14,11,30,879.0,136.0,2.4,26.0,929.0,454.72,325.01
2016,8,14,11,45,882.0,135.5,2.45,26.0,936.5,508.81,370.15
2016,8,14,12,0,885.0,135.0,2.5,26.0,944.0,562.04,413.45
2016,8,14,12,15,885.0,135.0,2.55,26.0,943.5,612.83,453.85
2016,8,14,12,30,885.0,135.0,2.6,26.0,943.0,662.02,492.04
2016,8,14,12,45,887.0,132.0,2.65,26.5,936.0,708.46,526.42
2016,8,14,13,0,889.0,129.0,2.7,27.0,929.0,752.84,558.5
2016,8,14,13,15,885.0,128.0,2.75,27.0,913.0,792.04,587.44
2016,8,14,13,30,881.0,127.0,2.8,27.0,897.0,828.37,612.58
2016,8,14,13,45,872.0,127.5,2.85,27.0,872.5,858.86,633.71
2016,8,14,14,0,863.0,128.0,2.9,27.0,848.0,885.95,652.66
2016,8,14,14,15,855.0,126.5,2.95,26.5,818.0,908.58,670.07
2016,8,14,14,30,847.0,125.0,3.0,26.0,788.0,940.65,693.98
2016,8,14,14,45,834.5,123.5,3.05,26.0,751.5,952.32,703.08
2016,8,14,15,0,822.0,122.0,3.1,26.0,715.0,960.09,709.94
2016,8,14,15,15,807.5,119.0,3.15,25.5,673.5,960.37,713.44
2016,8,14,15,30,793.0,116.0,3.2,25.0,632.0,956.77,714.59
2016,8,14,15,45,775.0,112.5,3.25,24.5,586.0,945.29,710.58
2016,8,14,16,0,757.0,109.0,3.3,24.0,540.0,930.12,704.17
2016,8,14,16,15,732.5,104.5,3.3,23.5,490.5,911.16,694.82
2016,8,14,16,30,708.0,100.0,3.3,23.0,441.0,882.07,678.31
2016,8,14,16,45,676.5,94.0,3.35,22.5,390.0,841.08,653.35
2016,8,14,17,0,645.0,88.0,3.4,22.0,339.0,797.64,625.87
2016,8,14,17,15,599.5,81.0,3.3,21.0,288.0,737.1,585.1
2016,8,14,17,30,554.0,74.0,3.2,20.0,237.0,675.33,541.53
2016,8,14,17,45,491.5,65.0,3.15,19.5,187.5,594.39,480.02
2016,8,14,18,0,429.0,56.0,3.1,19.0,138.0,514.05,415.63
2016,8,14,18,15,330.5,43.5,3.0,18.5,95.5,399.91,320.72
2016,8,14,18,30,232.0,31.0,2.9,18.0,53.0,291.85,214.11
2016,8,14,18,45,116.0,15.5,2.85,17.5,26.5,106.47,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.5,2.15,12.5,33.0,12.57,0.0
2016,8,15,6,0,340.0,31.0,2.2,13.0,66.0,25.61,15.65
2016,8,15,6,15,438.0,40.5,2.15,13.5,112.5,33.4,23.68
2016,8,15,6,30,536.0,50.0,2.1,14.0,159.0,41.26,31.06
2016,8,15,6,45,268.0,58.5,2.1,14.5,113.0,43.33,33.11
2016,8,15,7,0,0.0,67.0,2.1,15.0,67.0,50.98,39.93
2016,8,15,7,15,0.0,80.5,2.05,15.5,80.5,60.93,48.61
2016,8,15,7,30,0.0,94.0,2.0,16.0,94.0,70.82,57.08
2016,8,15,7,45,0.0,106.0,2.0,16.5,106.0,79.62,64.45
2016,8,15,8,0,0.0,118.0,2.0,17.0,118.0,88.36,71.66
2016,8,15,8,15,3.0,149.0,1.95,17.5,150.5,109.73,89.58
2016,8,15,8,30,6.0,180.0,1.9,18.0,183.0,130.57,106.76
2016,8,15,8,45,8.0,194.5,1.85,18.5,199.5,140.66,114.66
2016,8,15,9,0,10.0,209.0,1.8,19.0,216.0,150.65,122.42
2016,8,15,9,15,25.0,253.0,1.8,19.5,271.5,178.89,145.17
2016,8,15,9,30,40.0,297.0,1.8,20.0,327.0,191.21,154.57
2016,8,15,9,45,90.5,337.5,1.85,20.5,408.0,212.94,171.57
2016,8,15,10,0,141.0,378.0,1.9,21.0,489.0,222.18,168.84
2016,8,15,10,15,543.0,238.0,1.95,21.5,689.0,183.13,119.96
2016,8,15,10,30,945.0,98.0,2.0,22.0,889.0,223.97,130.9
2016,8,15,10,45,950.0,99.0,2.1,22.5,912.0,284.74,179.62
2016,8,15,11,0,955.0,100.0,2.2,23.0,935.0,345.66,231.53
2016,8,15,11,15,957.5,100.5,2.25,23.0,950.0,405.33,283.55
2016,8,15,11,30,960.0,101.0,2.3,23.0,965.0,464.4,334.48
2016,8,15,11,45,961.5,101.5,2.4,23.5,972.5,522.18,382.67
2016,8,15,12,0,963.0,102.0,2.5,24.0,980.0,578.81,428.51
2016,8,15,12,15,962.5,102.0,2.5,24.0,979.5,632.54,471.36
2016,8,15,12,30,962.0,102.0,2.5,24.0,979.0,684.41,511.62
2016,8,15,12,45,953.0,106.0,2.55,24.0,968.5,731.78,547.82
2016,8,15,13,0,944.0,110.0,2.6,24.0,958.0,776.28,581.2
2016,8,15,13,15,941.0,109.5,2.6,24.0,941.5,818.43,611.47
2016,8,15,13,30,938.0,109.0,2.6,24.0,925.0,857.66,638.21
2016,8,15,13,45,933.0,107.5,2.6,24.0,901.0,891.21,661.05
2016,8,15,14,0,928.0,106.0,2.6,24.0,877.0,921.33,681.63
2016,8,15,14,15,920.5,104.5,2.6,23.5,846.5,945.68,699.81
2016,8,15,14,30,913.0,103.0,2.6,23.0,816.0,966.3,715.73
2016,8,15,14,45,904.0,101.0,2.6,23.0,779.0,981.19,726.67
2016,8,15,15,0,895.0,99.0,2.6,23.0,742.0,992.21,735.29
2016,8,15,15,15,882.5,96.5,2.6,22.5,699.5,995.38,740.38
2016,8,15,15,30,870.0,94.0,2.6,22.0,657.0,994.66,743.16
2016,8,15,15,45,854.0,91.0,2.6,22.0,610.0,998.81,747.98
2016,8,15,16,0,838.0,88.0,2.6,22.0,563.0,986.42,741.87
2016,8,15,16,15,815.5,84.5,2.55,21.5,512.0,963.13,729.55
2016,8,15,16,30,793.0,81.0,2.5,21.0,461.0,936.39,714.83
2016,8,15,16,45,763.5,76.5,2.5,20.5,408.5,898.12,692.28
2016,8,15,17,0,734.0,72.0,2.5,20.0,356.0,857.04,667.08
2016,8,15,17,15,691.0,67.0,2.45,19.0,302.5,799.63,629.86
2016,8,15,17,30,648.0,62.0,2.4,18.0,249.0,748.83,595.53
2016,8,15,17,45,584.0,55.0,2.35,17.5,197.5,667.55,534.84
2016,8,15,18,0,520.0,48.0,2.3,17.0,146.0,587.04,471.1
2016,8,15,18,15,414.5,38.0,2.15,16.5,100.5,467.71,372.41
2016,8,15,18,30,309.0,28.0,2.0,16.0,55.0,354.36,252.96
2016,8,15,18,45,154.5,14.0,1.95,15.5,27.5,136.39,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,12.5,30.0,12.95,0.0
2016,8,16,6,0,276.0,32.0,2.1,13.0,60.0,26.23,15.98
2016,8,16,6,15,372.5,43.5,2.05,13.5,104.5,35.47,25.45
2016,8,16,6,30,469.0,55.0,2.0,14.0,149.0,44.68,34.08
2016,8,16,6,45,530.5,63.5,2.0,14.5,199.0,51.16,40.06
2016,8,16,7,0,592.0,72.0,2.0,15.0,249.0,57.59,45.79
2016,8,16,7,15,296.0,96.0,2.0,15.5,184.5,67.81,54.68
2016,8,16,7,30,0.0,120.0,2.0,16.0,120.0,88.05,72.17
2016,8,16,7,45,2.0,138.0,2.0,16.5,139.0,100.72,82.77
2016,8,16,8,0,4.0,156.0,2.0,17.0,158.0,113.28,93.12
2016,8,16,8,15,6.5,171.5,1.95,17.5,175.0,124.18,101.9
2016,8,16,8,30,9.0,187.0,1.9,18.0,192.0,134.99,110.49
2016,8,16,8,45,14.0,210.0,1.9,19.0,219.0,150.4,122.61
2016,8,16,9,0,19.0,233.0,1.9,20.0,246.0,165.59,134.35
2016,8,16,9,15,184.0,270.5,1.9,20.5,404.0,171.57,138.62
2016,8,16,9,30,349.0,308.0,1.9,21.0,562.0,181.81,146.39
2016,8,16,9,45,600.5,218.5,1.9,21.5,680.0,129.05,102.57
2016,8,16,10,0,852.0,129.0,1.9,22.0,798.0,106.53,71.02
2016,8,16,10,15,860.0,130.5,1.95,22.5,827.5,172.08,99.95
2016,8,16,10,30,868.0,132.0,2.0,23.0,857.0,229.15,137.65
2016,8,16,10,45,874.0,133.5,2.05,23.5,880.0,286.55,183.1
2016,8,16,11,0,880.0,135.0,2.1,24.0,903.0,344.32,231.72
2016,8,16,11,15,883.5,135.5,2.15,24.0,918.0,400.79,280.49
2016,8,16,11,30,887.0,136.0,2.2,24.0,933.0,456.89,328.46
2016,8,16,11,45,889.5,136.5,2.25,24.5,940.5,511.96,373.87
2016,8,16,12,0,892.0,137.0,2.3,25.0,948.0,566.14,417.21
2016,8,16,12,15,891.5,137.0,2.3,25.0,947.5,617.17,457.62
2016,8,16,12,30,891.0,137.0,2.3,25.0,947.0,666.52,495.7
2016,8,16,12,45,883.5,139.5,2.35,25.0,937.0,711.19,529.73
2016,8,16,13,0,876.0,142.0,2.4,25.0,927.0,753.24,561.2
2016,8,16,13,15,872.0,141.5,2.4,25.0,910.5,792.74,590.07
2016,8,16,13,30,868.0,141.0,2.4,25.0,894.0,829.43,615.58
2016,8,16,13,45,863.5,138.5,2.45,25.0,871.0,860.99,637.47
2016,8,16,14,0,859.0,136.0,2.5,25.0,848.0,901.67,665.5
2016,8,16,14,15,850.5,134.0,2.5,24.5,817.5,924.11,682.26
2016,8,16,14,30,842.0,132.0,2.5,24.0,787.0,942.81,696.87
2016,8,16,14,45,832.5,128.5,2.5,24.0,750.5,955.2,706.16
2016,8,16,15,0,823.0,125.0,2.5,24.0,714.0,963.72,713.12
2016,8,16,15,15,808.0,122.0,2.5,23.5,672.0,963.53,715.94
2016,8,16,15,30,793.0,119.0,2.5,23.0,630.0,959.42,716.4
2016,8,16,15,45,775.5,114.5,2.5,23.0,583.5,947.28,710.29
2016,8,16,16,0,758.0,110.0,2.5,23.0,537.0,938.68,706.74
2016,8,16,16,15,732.5,105.5,2.5,22.5,487.5,911.72,692.08
2016,8,16,16,30,707.0,101.0,2.5,22.0,438.0,881.57,675.15
2016,8,16,16,45,675.0,95.0,2.5,21.5,386.5,840.05,649.84
2016,8,16,17,0,643.0,89.0,2.5,21.0,335.0,796.06,622.01
2016,8,16,17,15,596.0,82.0,2.5,20.0,283.0,734.01,580.97
2016,8,16,17,30,549.0,75.0,2.5,19.0,231.0,670.71,536.85
2016,8,16,17,45,483.0,65.0,2.55,18.5,181.5,585.32,472.38
2016,8,16,18,0,417.0,55.0,2.6,18.0,132.0,500.78,404.78
2016,8,16,18,15,315.0,42.0,2.5,17.5,89.5,383.62,306.72
2016,8,16,18,30,213.0,29.0,2.4,17.0,47.0,270.5,186.47
2016,8,16,18,45,106.5,14.5,2.35,16.5,23.5,97.69,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,16.0,2.0,13.5,27.0,12.21,0.0
2016,8,17,6,0,224.0,32.0,2.1,14.0,54.0,24.37,14.18
2016,8,17,6,15,317.5,44.5,2.05,14.5,96.5,33.97,23.99
2016,8,17,6,30,411.0,57.0,2.0,15.0,139.0,45.85,34.94
2016,8,17,6,45,475.0,66.5,1.95,16.0,187.5,52.95,41.38
2016,8,17,7,0,539.0,76.0,1.9,17.0,236.0,59.97,47.5
2016,8,17,7,15,322.0,117.5,1.85,17.5,218.5,83.85,68.25
2016,8,17,7,30,105.0,159.0,1.8,18.0,201.0,107.52,88.42
2016,8,17,7,45,99.0,181.5,1.75,18.5,225.5,123.96,102.0
2016,8,17,8,0,93.0,204.0,1.7,19.0,250.0,137.6,112.98
2016,8,17,8,15,220.5,214.5,1.65,19.5,337.5,142.52,116.48
2016,8,17,8,30,348.0,225.0,1.6,20.0,425.0,144.82,117.76
2016,8,17,8,45,566.5,170.5,1.6,20.5,526.5,112.37,90.07
2016,8,17,9,0,785.0,116.0,1.6,21.0,628.0,90.41,71.29
2016,8,17,9,15,799.5,119.0,1.6,21.5,669.5,91.42,71.83
2016,8,17,9,30,814.0,122.0,1.6,22.0,711.0,92.34,72.28
2016,8,17,9,45,831.5,121.5,1.65,22.5,748.5,91.28,71.1
2016,8,17,10,0,849.0,121.0,1.7,23.0,786.0,110.88,74.95
2016,8,17,10,15,857.5,122.5,1.75,23.5,815.5,166.77,95.69
2016,8,17,10,30,866.0,124.0,1.8,24.0,845.0,223.7,132.97
2016,8,17,10,45,871.0,125.5,1.9,24.5,867.5,280.68,177.92
2016,8,17,11,0,876.0,127.0,2.0,25.0,890.0,337.89,226.02
2016,8,17,11,15,880.0,127.5,2.05,25.0,905.0,394.18,274.48
2016,8,17,11,30,884.0,128.0,2.1,25.0,920.0,450.16,322.17
2016,8,17,11,45,885.5,129.0,2.15,25.5,927.5,504.79,367.13
2016,8,17,12,0,887.0,130.0,2.2,26.0,935.0,558.44,409.94
2016,8,17,12,15,887.0,130.0,2.25,26.0,934.5,609.33,450.32
2016,8,17,12,30,887.0,130.0,2.3,26.0,934.0,658.58,488.47
2016,8,17,12,45,875.0,135.5,2.4,26.0,922.5,702.2,521.91
2016,8,17,13,0,863.0,141.0,2.5,26.0,911.0,742.92,552.63
2016,8,17,13,15,859.0,140.0,2.55,26.0,895.0,781.43,581.17
2016,8,17,13,30,855.0,139.0,2.6,26.0,879.0,817.13,606.45
2016,8,17,13,45,850.0,137.0,2.65,26.0,856.0,848.16,628.04
2016,8,17,14,0,845.0,135.0,2.7,26.0,833.0,888.24,655.74
2016,8,17,14,15,836.5,133.0,2.7,25.5,802.5,910.22,672.26
2016,8,17,14,30,828.0,131.0,2.7,25.0,772.0,928.5,686.64
2016,8,17,14,45,817.5,128.0,2.7,25.0,736.0,940.09,695.45
2016,8,17,15,0,807.0,125.0,2.7,25.0,700.0,947.85,701.93
2016,8,17,15,15,791.5,122.0,2.7,24.5,658.0,946.88,704.2
2016,8,17,15,30,776.0,119.0,2.7,24.0,616.0,942.03,704.13
2016,8,17,15,45,757.5,114.5,2.7,23.5,570.0,928.71,698.52
2016,8,17,16,0,739.0,110.0,2.7,23.0,524.0,919.06,695.53
2016,8,17,16,15,713.0,105.5,2.7,22.5,474.5,891.56,680.28
2016,8,17,16,30,687.0,101.0,2.7,22.0,425.0,860.95,662.74
2016,8,17,16,45,653.0,95.0,2.75,21.5,374.0,817.54,636.06
2016,8,17,17,0,619.0,89.0,2.8,21.0,323.0,771.79,606.81
2016,8,17,17,15,570.5,81.5,2.75,20.0,272.0,707.99,563.52
2016,8,17,17,30,522.0,74.0,2.7,19.0,221.0,643.11,517.28
2016,8,17,17,45,452.5,64.5,2.7,18.5,172.5,555.65,450.21
2016,8,17,18,0,383.0,55.0,2.7,18.0,124.0,469.14,380.24
2016,8,17,18,15,282.5,41.0,2.65,17.5,83.0,351.56,281.1
2016,8,17,18,30,182.0,27.0,2.6,17.0,42.0,237.99,155.69
2016,8,17,18,45,91.0,13.5,2.55,16.5,21.0,84.22,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,16.5,1.7,13.5,25.0,12.54,0.0
2016,8,18,6,0,189.0,33.0,1.8,14.0,50.0,24.93,14.42
2016,8,18,6,15,281.5,47.0,1.8,14.5,92.0,35.5,25.28
2016,8,18,6,30,374.0,61.0,1.8,15.0,134.0,46.06,35.1
2016,8,18,6,45,434.5,72.0,1.8,15.5,181.5,54.24,42.59
2016,8,18,7,0,495.0,83.0,1.8,16.0,229.0,64.81,51.96
2016,8,18,7,15,275.5,118.0,1.8,16.5,202.0,83.45,68.18
2016,8,18,7,30,56.0,153.0,1.8,17.0,175.0,105.81,87.29
2016,8,18,7,45,90.5,179.0,1.8,17.5,220.5,122.38,101.07
2016,8,18,8,0,125.0,205.0,1.8,18.0,266.0,134.48,110.81
2016,8,18,8,15,411.5,165.0,1.75,18.5,395.0,108.5,88.13
2016,8,18,8,30,698.0,125.0,1.7,19.0,524.0,89.32,71.4
2016,8,18,8,45,712.5,132.0,1.7,20.0,567.5,92.42,73.54
2016,8,18,9,0,727.0,139.0,1.7,21.0,611.0,95.3,75.44
2016,8,18,9,15,742.5,142.5,1.7,21.5,651.5,96.0,75.68
2016,8,18,9,30,758.0,146.0,1.7,22.0,692.0,105.18,82.98
2016,8,18,9,45,707.5,181.5,1.75,22.5,711.0,112.33,88.53
2016,8,18,10,0,657.0,217.0,1.8,23.0,730.0,135.56,96.6
2016,8,18,10,15,667.5,220.5,1.85,23.0,758.5,184.85,116.8
2016,8,18,10,30,678.0,224.0,1.9,23.0,787.0,235.9,150.72
2016,8,18,10,45,680.0,230.0,1.95,23.5,807.5,288.08,191.49
2016,8,18,11,0,682.0,236.0,2.0,24.0,828.0,340.73,234.88
2016,8,18,11,15,687.0,237.5,2.05,24.0,843.0,391.91,278.0
2016,8,18,11,30,692.0,239.0,2.1,24.0,858.0,443.38,320.96
2016,8,18,11,45,692.0,241.5,2.15,24.5,864.5,493.31,361.3
2016,8,18,12,0,692.0,244.0,2.2,25.0,871.0,542.59,400.01
2016,8,18,12,15,692.0,244.0,2.25,25.0,870.5,589.17,436.53
2016,8,18,12,30,692.0,244.0,2.3,25.0,870.0,634.46,471.3
2016,8,18,12,45,695.0,239.5,2.35,25.0,863.0,676.7,503.29
2016,8,18,13,0,698.0,235.0,2.4,25.0,856.0,717.17,533.49
2016,8,18,13,15,693.0,233.0,2.4,25.0,840.5,751.67,558.73
2016,8,18,13,30,688.0,231.0,2.4,25.0,825.0,783.4,581.74
2016,8,18,13,45,682.0,227.5,2.45,25.0,802.5,810.04,601.42
2016,8,18,14,0,676.0,224.0,2.5,25.0,780.0,833.51,618.86
2016,8,18,14,15,665.5,220.0,2.5,24.5,750.5,849.21,631.89
2016,8,18,14,30,655.0,216.0,2.5,24.0,721.0,861.34,642.6
2016,8,18,14,45,644.5,209.0,2.55,24.0,686.5,866.99,648.26
2016,8,18,15,0,634.0,202.0,2.6,24.0,652.0,869.01,651.6
2016,8,18,15,15,616.0,196.0,2.6,23.5,611.5,861.04,648.99
2016,8,18,15,30,598.0,190.0,2.6,23.0,571.0,849.36,643.96
2016,8,18,15,45,580.5,180.0,2.65,23.0,527.0,821.71,627.06
2016,8,18,16,0,563.0,170.0,2.7,23.0,483.0,800.2,614.45
2016,8,18,16,15,533.5,161.0,2.7,22.0,435.5,764.96,593.93
2016,8,18,16,30,504.0,152.0,2.7,21.0,388.0,727.33,571.24
2016,8,18,16,45,472.0,139.5,2.7,20.5,340.0,680.84,540.3
2016,8,18,17,0,440.0,127.0,2.7,20.0,292.0,632.72,507.2
2016,8,18,17,15,392.5,113.0,2.65,19.0,243.5,566.4,459.47
2016,8,18,17,30,345.0,99.0,2.6,18.0,195.0,499.99,409.34
2016,8,18,17,45,287.0,81.5,2.55,17.5,149.5,419.53,344.77
2016,8,18,18,0,229.0,64.0,2.5,17.0,104.0,320.69,263.2
2016,8,18,18,15,158.0,43.5,2.4,16.5,67.0,227.12,181.77
2016,8,18,18,30,87.0,23.0,2.3,16.0,30.0,126.88,75.46
2016,8,18,18,45,43.5,11.5,2.25,15.5,15.0,44.17,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.0,2.0,13.5,18.5,11.02,0.0
2016,8,19,6,0,101.0,28.0,2.1,14.0,37.0,21.19,11.18
2016,8,19,6,15,166.0,48.5,2.1,14.5,75.5,36.0,25.66
2016,8,19,6,30,231.0,69.0,2.1,15.0,114.0,50.58,39.04
2016,8,19,6,45,285.0,87.0,2.1,15.5,159.0,62.8,50.12
2016,8,19,7,0,339.0,105.0,2.1,16.0,204.0,74.91,60.84
2016,8,19,7,15,175.5,120.0,2.05,16.5,172.0,83.19,67.95
2016,8,19,7,30,12.0,135.0,2.0,17.0,140.0,97.54,80.14
2016,8,19,7,45,16.5,155.0,1.95,17.5,162.5,111.42,91.69
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,125.19,102.95
2016,8,19,8,15,30.5,200.0,1.85,18.5,216.5,135.59,111.18
2016,8,19,8,30,40.0,225.0,1.8,19.0,248.0,150.4,123.02
2016,8,19,8,45,67.5,257.5,1.8,19.5,299.5,169.08,137.91
2016,8,19,9,0,95.0,290.0,1.8,20.0,351.0,187.12,152.08
2016,8,19,9,15,138.0,313.5,1.8,20.5,409.0,190.37,154.0
2016,8,19,9,30,181.0,337.0,1.8,21.0,467.0,202.22,162.97
2016,8,19,9,45,209.5,352.0,1.8,21.5,510.0,209.61,168.25
2016,8,19,10,0,238.0,367.0,1.8,22.0,553.0,220.37,166.52
2016,8,19,10,15,440.5,303.5,1.85,22.0,663.0,208.15,143.25
2016,8,19,10,30,643.0,240.0,1.9,22.0,773.0,238.87,155.03
2016,8,19,10,45,575.0,285.0,1.95,22.5,771.0,299.5,204.87
2016,8,19,11,0,507.0,330.0,2.0,23.0,769.0,349.64,247.73
2016,8,19,11,15,582.5,293.5,2.05,23.0,806.0,393.91,282.76
2016,8,19,11,30,658.0,257.0,2.1,23.0,843.0,441.14,320.99
2016,8,19,11,45,657.0,260.0,2.2,23.5,849.0,489.48,360.29
2016,8,19,12,0,656.0,263.0,2.3,24.0,855.0,537.14,398.0
2016,8,19,12,15,656.0,263.0,2.35,24.0,854.5,582.31,433.6
2016,8,19,12,30,656.0,263.0,2.4,24.0,854.0,626.28,467.53
2016,8,19,12,45,661.5,257.0,2.45,24.0,848.5,667.84,499.19
2016,8,19,13,0,667.0,251.0,2.5,24.0,843.0,707.86,529.26
2016,8,19,13,15,662.0,248.5,2.55,24.0,827.0,741.01,554.0
2016,8,19,13,30,657.0,246.0,2.6,24.0,811.0,771.42,576.59
2016,8,19,13,45,648.5,243.0,2.65,24.0,788.0,795.59,594.68
2016,8,19,14,0,640.0,240.0,2.7,24.0,765.0,816.49,610.47
2016,8,19,14,15,629.0,235.5,2.7,23.5,735.5,830.44,622.4
2016,8,19,14,30,618.0,231.0,2.7,23.0,706.0,840.82,631.99
2016,8,19,14,45,603.5,225.5,2.7,23.0,671.0,843.39,635.09
2016,8,19,15,0,589.0,220.0,2.7,23.0,636.0,834.89,630.94
2016,8,19,15,15,570.5,212.5,2.7,22.5,595.5,824.53,626.66
2016,8,19,15,30,552.0,205.0,2.7,22.0,555.0,810.91,620.13
2016,8,19,15,45,529.0,196.0,2.75,21.5,511.0,788.03,607.39
2016,8,19,16,0,506.0,187.0,2.8,21.0,467.0,762.26,592.45
2016,8,19,16,15,477.0,175.5,2.8,20.5,420.0,724.9,568.61
2016,8,19,16,30,448.0,164.0,2.8,20.0,373.0,685.24,542.62
2016,8,19,16,45,412.0,150.5,2.8,19.5,324.5,634.26,507.44
2016,8,19,17,0,376.0,137.0,2.8,19.0,276.0,581.91,470.14
2016,8,19,17,15,331.5,120.0,2.8,18.5,228.5,493.97,404.39
2016,8,19,17,30,287.0,103.0,2.8,18.0,181.0,429.33,353.93
2016,8,19,17,45,232.5,82.5,2.8,17.5,137.0,350.14,289.34
2016,8,19,18,0,178.0,62.0,2.8,17.0,93.0,271.75,222.93
2016,8,19,18,15,120.0,40.0,2.75,16.5,58.0,187.4,148.81
2016,8,19,18,30,62.0,18.0,2.7,16.0,23.0,92.82,47.77
2016,8,19,18,45,31.0,9.0,2.65,16.0,11.5,32.07,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,40.0,12.5,1.8,13.5,16.0,9.83,0.0
2016,8,20,6,0,80.0,25.0,1.9,14.0,32.0,19.0,9.2
2016,8,20,6,15,137.0,47.0,1.9,14.5,69.0,34.8,24.57
2016,8,20,6,30,194.0,69.0,1.9,15.0,106.0,50.24,38.72
2016,8,20,6,45,244.5,89.5,1.95,15.5,150.5,64.39,51.51
2016,8,20,7,0,295.0,110.0,2.0,16.0,195.0,78.28,63.8
2016,8,20,7,15,174.0,130.0,1.95,16.5,183.0,91.0,74.77
2016,8,20,7,30,53.0,150.0,1.9,17.0,171.0,103.92,85.68
2016,8,20,7,45,48.5,169.0,1.9,17.5,190.0,116.05,95.67
2016,8,20,8,0,44.0,188.0,1.9,18.0,209.0,127.89,105.27
2016,8,20,8,15,75.5,217.5,1.9,18.5,258.5,145.75,119.8
2016,8,20,8,30,107.0,247.0,1.9,19.0,308.0,163.16,133.73
2016,8,20,8,45,328.0,228.0,1.9,19.5,436.0,145.28,118.11
2016,8,20,9,0,549.0,209.0,1.9,20.0,564.0,132.03,106.53
2016,8,20,9,15,414.0,265.0,1.95,20.5,542.5,155.75,125.75
2016,8,20,9,30,279.0,321.0,2.0,21.0,521.0,186.16,150.11
2016,8,20,9,45,244.0,345.5,2.05,21.5,526.5,194.51,156.23
2016,8,20,10,0,209.0,370.0,2.1,22.0,532.0,220.03,176.22
2016,8,20,10,15,285.5,367.5,2.15,22.0,598.5,234.78,169.43
2016,8,20,10,30,362.0,365.0,2.2,22.0,665.0,273.06,193.07
2016,8,20,10,45,529.0,293.5,2.3,22.5,744.0,293.57,202.39
2016,8,20,11,0,696.0,222.0,2.4,23.0,823.0,335.38,231.75
2016,8,20,11,15,700.5,223.5,2.45,23.0,837.5,387.02,275.8
2016,8,20,11,30,705.0,225.0,2.5,23.0,852.0,438.85,319.58
2016,8,20,11,45,710.5,224.0,2.6,23.5,860.0,489.39,361.0
2016,8,20,12,0,716.0,223.0,2.7,24.0,868.0,539.64,401.13
2016,8,20,12,15,716.0,222.5,2.75,23.5,867.0,586.58,439.37
2016,8,20,12,30,716.0,222.0,2.8,23.0,866.0,632.15,475.88
2016,8,20,12,45,698.0,230.5,2.9,23.0,853.5,671.29,506.18
2016,8,20,13,0,680.0,239.0,3.0,23.0,841.0,707.32,533.66
2016,8,20,13,15,675.0,237.0,3.0,23.0,825.5,741.13,558.99
2016,8,20,13,30,670.0,235.0,3.0,23.0,810.0,772.21,582.04
2016,8,20,13,45,670.5,228.0,3.05,23.0,789.5,800.56,603.42
2016,8,20,14,0,671.0,221.0,3.1,23.0,769.0,826.04,622.72
2016,8,20,14,15,660.5,217.0,3.1,22.5,739.5,841.5,635.82
2016,8,20,14,30,650.0,213.0,3.1,22.0,710.0,853.39,646.59
2016,8,20,14,45,644.0,204.0,3.1,22.0,676.5,861.14,653.55
2016,8,20,15,0,638.0,195.0,3.1,22.0,643.0,865.38,658.04
2016,8,20,15,15,620.0,189.0,3.1,21.5,602.5,857.36,655.24
2016,8,20,15,30,602.0,183.0,3.1,21.0,562.0,845.65,650.06
