Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,587.5,172.5,3.1,20.5,519.0,829.38,641.76
2016,8,20,16,0,573.0,162.0,3.1,20.0,476.0,800.26,624.29
2016,8,20,16,15,544.0,153.0,3.1,19.5,428.5,765.37,602.48
2016,8,20,16,30,515.0,144.0,3.1,19.0,381.0,728.06,578.49
2016,8,20,16,45,485.0,131.5,3.1,19.0,333.5,683.3,547.29
2016,8,20,17,0,455.0,119.0,3.1,19.0,286.0,636.83,513.98
2016,8,20,17,15,407.0,105.5,3.1,18.5,237.5,570.32,464.98
2016,8,20,17,30,359.0,92.0,3.1,18.0,189.0,503.73,413.85
2016,8,20,17,45,302.0,75.5,3.1,17.5,144.5,425.13,350.23
2016,8,20,18,0,245.0,59.0,3.1,17.0,100.0,348.21,285.0
2016,8,20,18,15,168.0,39.5,3.0,16.5,63.0,251.14,198.9
2016,8,20,18,30,91.0,20.0,2.9,16.0,26.0,140.3,61.72
2016,8,20,18,45,45.5,10.0,2.85,15.5,13.0,44.47,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,59.0,14.0,2.6,13.5,19.0,11.02,0.0
2016,8,21,6,0,118.0,28.0,2.7,14.0,38.0,21.05,10.47
2016,8,21,6,15,193.0,47.0,2.8,14.5,77.0,34.96,24.64
2016,8,21,6,30,268.0,66.0,2.9,15.0,116.0,48.64,37.27
2016,8,21,6,45,330.5,80.5,3.0,15.5,162.0,58.92,46.67
2016,8,21,7,0,393.0,95.0,3.1,16.0,208.0,69.04,55.67
2016,8,21,7,15,204.5,115.5,3.05,16.0,175.0,80.87,66.08
2016,8,21,7,30,16.0,136.0,3.0,16.0,142.0,98.07,80.99
2016,8,21,7,45,26.5,160.0,2.95,16.5,171.5,110.6,91.46
2016,8,21,8,0,37.0,184.0,2.9,17.0,201.0,125.51,103.79
2016,8,21,8,15,61.0,213.5,2.8,17.5,246.0,143.27,118.35
2016,8,21,8,30,85.0,243.0,2.7,18.0,291.0,160.54,132.27
2016,8,21,8,45,167.0,264.0,2.65,18.5,368.0,167.24,137.18
2016,8,21,9,0,249.0,285.0,2.6,19.0,445.0,171.09,139.71
2016,8,21,9,15,474.5,227.0,2.55,19.5,557.0,137.68,111.27
2016,8,21,9,30,700.0,169.0,2.5,20.0,669.0,108.1,86.14
2016,8,21,9,45,686.5,186.5,2.45,20.5,697.0,114.98,91.57
2016,8,21,10,0,673.0,204.0,2.4,21.0,725.0,127.12,101.26
2016,8,21,10,15,683.0,207.5,2.45,21.0,753.5,177.39,112.09
2016,8,21,10,30,693.0,211.0,2.5,21.0,782.0,229.29,146.58
2016,8,21,10,45,703.5,212.0,2.55,21.5,805.0,281.3,187.32
2016,8,21,11,0,714.0,213.0,2.6,22.0,828.0,334.55,231.67
2016,8,21,11,15,719.0,214.5,2.65,22.0,842.5,387.28,276.89
2016,8,21,11,30,724.0,216.0,2.7,22.0,857.0,440.21,321.89
2016,8,21,11,45,728.5,215.5,2.8,22.5,865.0,491.5,364.26
2016,8,21,12,0,733.0,215.0,2.9,23.0,873.0,542.37,405.19
2016,8,21,12,15,733.0,215.0,2.95,23.0,872.5,590.38,443.66
2016,8,21,12,30,733.0,215.0,3.0,23.0,872.0,636.99,480.2
2016,8,21,12,45,745.0,205.5,3.1,23.0,867.5,682.2,515.38
2016,8,21,13,0,757.0,196.0,3.2,23.0,863.0,725.97,549.0
2016,8,21,13,15,752.0,194.5,3.2,22.5,847.0,762.32,577.35
2016,8,21,13,30,747.0,193.0,3.2,22.0,831.0,795.82,603.42
2016,8,21,13,45,741.5,189.5,3.25,22.0,808.0,824.0,624.73
2016,8,21,14,0,736.0,186.0,3.3,22.0,785.0,848.94,643.68
2016,8,21,14,15,726.0,183.0,3.3,21.5,755.0,867.02,658.19
2016,8,21,14,30,716.0,180.0,3.3,21.0,725.0,881.5,670.43
2016,8,21,14,45,704.5,174.5,3.35,21.0,689.5,888.36,676.63
2016,8,21,15,0,693.0,169.0,3.4,21.0,654.0,891.48,680.48
2016,8,21,15,15,675.0,164.0,3.4,20.5,613.0,885.1,678.92
2016,8,21,15,30,657.0,159.0,3.4,20.0,572.0,874.99,674.95
2016,8,21,15,45,636.5,152.5,3.4,20.0,527.0,857.14,664.34
2016,8,21,16,0,616.0,146.0,3.4,20.0,482.0,835.84,651.34
2016,8,21,16,15,586.5,138.5,3.4,19.5,433.5,801.09,629.81
2016,8,21,16,30,557.0,131.0,3.4,19.0,385.0,753.53,598.53
2016,8,21,16,45,520.5,121.0,3.45,18.5,336.0,704.83,565.83
2016,8,21,17,0,484.0,111.0,3.5,18.0,287.0,654.58,530.8
2016,8,21,17,15,434.0,99.0,3.45,17.5,238.0,587.5,480.98
2016,8,21,17,30,384.0,87.0,3.4,17.0,189.0,520.43,429.06
2016,8,21,17,45,318.5,72.0,3.4,16.5,143.5,435.39,360.28
2016,8,21,18,0,253.0,57.0,3.4,16.0,98.0,352.66,289.64
2016,8,21,18,15,171.5,38.0,3.3,15.5,61.5,252.37,199.46
2016,8,21,18,30,90.0,19.0,3.2,15.0,25.0,135.77,42.45
2016,8,21,18,45,45.0,9.5,3.1,15.0,12.5,43.61,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,7.58,0.02
2016,8,22,6,15,0.0,21.0,2.8,14.0,21.0,15.98,8.22
2016,8,22,6,30,0.0,32.0,2.8,14.0,32.0,24.41,16.01
2016,8,22,6,45,0.0,44.5,2.85,14.5,44.5,34.03,24.76
2016,8,22,7,0,0.0,57.0,2.9,15.0,57.0,43.66,33.4
2016,8,22,7,15,0.0,70.5,2.8,15.5,70.5,53.79,42.31
2016,8,22,7,30,0.0,84.0,2.7,16.0,84.0,63.73,50.9
2016,8,22,7,45,0.0,114.5,2.65,16.5,114.5,85.1,69.32
2016,8,22,8,0,0.0,145.0,2.6,17.0,145.0,105.88,86.92
2016,8,22,8,15,7.0,169.5,2.5,17.5,174.0,122.6,100.73
2016,8,22,8,30,14.0,194.0,2.4,18.0,203.0,139.09,114.16
2016,8,22,8,45,24.0,223.0,2.35,18.5,238.5,158.13,129.55
2016,8,22,9,0,34.0,252.0,2.3,19.0,274.0,166.33,135.72
2016,8,22,9,15,31.0,262.5,2.3,19.5,283.5,172.5,140.19
2016,8,22,9,30,28.0,273.0,2.3,20.0,293.0,178.45,144.48
2016,8,22,9,45,119.0,320.0,2.35,20.5,411.5,192.69,155.55
2016,8,22,10,0,210.0,367.0,2.4,21.0,530.0,218.05,175.51
2016,8,22,10,15,276.5,367.0,2.45,21.0,589.5,233.07,169.45
2016,8,22,10,30,343.0,367.0,2.5,21.0,649.0,270.41,192.89
2016,8,22,10,45,536.5,283.0,2.6,21.5,737.5,288.66,199.39
2016,8,22,11,0,730.0,199.0,2.7,22.0,826.0,330.02,227.79
2016,8,22,11,15,734.5,200.5,2.75,22.0,840.5,383.25,273.67
2016,8,22,11,30,739.0,202.0,2.8,22.0,855.0,436.56,319.19
2016,8,22,11,45,741.5,202.5,2.9,22.5,862.0,488.13,362.0
2016,8,22,12,0,744.0,203.0,3.0,23.0,869.0,539.06,403.16
2016,8,22,12,15,744.0,202.5,3.05,23.0,868.0,586.93,441.69
2016,8,22,12,30,744.0,202.0,3.1,23.0,867.0,633.34,478.24
2016,8,22,12,45,709.0,220.5,3.2,23.0,849.5,670.26,506.93
2016,8,22,13,0,674.0,239.0,3.3,23.0,832.0,702.75,531.75
2016,8,22,13,15,669.5,237.0,3.3,22.5,816.5,736.67,558.4
2016,8,22,13,30,665.0,235.0,3.3,22.0,801.0,767.89,582.89
2016,8,22,13,45,664.0,228.0,3.35,22.0,780.0,794.76,603.41
2016,8,22,14,0,663.0,221.0,3.4,22.0,759.0,818.68,621.79
2016,8,22,14,15,652.5,217.0,3.4,21.5,729.5,833.84,634.83
2016,8,22,14,30,642.0,213.0,3.4,21.0,700.0,845.45,645.51
2016,8,22,14,45,634.0,205.0,3.45,21.0,666.5,852.02,651.96
2016,8,22,15,0,626.0,197.0,3.5,21.0,633.0,855.07,656.07
2016,8,22,15,15,608.0,190.5,3.5,20.5,592.5,846.29,652.72
2016,8,22,15,30,590.0,184.0,3.5,20.0,552.0,833.83,646.9
2016,8,22,15,45,573.0,174.0,3.5,20.0,509.0,806.17,629.06
2016,8,22,16,0,556.0,164.0,3.5,20.0,466.0,784.96,615.87
2016,8,22,16,15,527.0,155.0,3.45,19.5,418.5,750.13,593.51
2016,8,22,16,30,498.0,146.0,3.4,19.0,371.0,712.95,569.08
2016,8,22,16,45,268.0,140.5,3.35,18.5,259.5,453.0,369.98
2016,8,22,17,0,38.0,135.0,3.3,18.0,148.0,180.99,146.58
2016,8,22,17,15,188.0,113.5,3.2,17.5,164.0,346.26,287.69
2016,8,22,17,30,338.0,92.0,3.1,17.0,180.0,483.75,400.21
2016,8,22,17,45,279.5,74.5,3.05,16.5,136.0,403.15,333.05
2016,8,22,18,0,221.0,57.0,3.0,16.0,92.0,324.35,265.48
2016,8,22,18,15,145.5,37.0,2.85,15.5,56.5,207.72,162.58
2016,8,22,18,30,70.0,17.0,2.7,15.0,21.0,96.62,11.06
2016,8,22,18,45,35.0,8.5,2.6,15.0,10.5,34.74,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,76.0,13.5,2.2,14.5,19.5,10.62,0.0
2016,8,23,6,0,152.0,27.0,2.3,15.0,39.0,20.44,9.14
2016,8,23,6,15,241.5,43.0,2.3,15.0,79.0,32.41,22.29
2016,8,23,6,30,331.0,59.0,2.3,15.0,119.0,44.3,33.41
2016,8,23,6,45,398.0,70.5,2.3,15.5,166.5,52.84,41.28
2016,8,23,7,0,465.0,82.0,2.3,16.0,214.0,61.31,48.86
2016,8,23,7,15,251.5,112.5,2.2,16.5,186.0,79.68,64.91
2016,8,23,7,30,38.0,143.0,2.1,17.0,158.0,99.52,81.92
2016,8,23,7,45,75.0,171.0,2.05,17.5,205.0,117.33,96.85
2016,8,23,8,0,112.0,199.0,2.0,18.0,252.0,130.84,107.85
2016,8,23,8,15,159.5,221.0,1.95,18.5,305.5,144.13,118.5
2016,8,23,8,30,207.0,243.0,1.9,19.0,359.0,157.14,128.76
2016,8,23,8,45,266.5,254.5,1.85,19.5,417.0,157.55,128.41
2016,8,23,9,0,326.0,266.0,1.8,20.0,475.0,163.93,133.07
2016,8,23,9,15,545.0,203.0,1.8,20.5,578.5,127.21,102.03
2016,8,23,9,30,764.0,140.0,1.8,21.0,682.0,102.33,80.95
2016,8,23,9,45,758.5,152.0,1.8,21.5,712.5,107.57,85.01
2016,8,23,10,0,753.0,164.0,1.8,22.0,743.0,107.3,84.45
2016,8,23,10,15,762.5,166.5,1.85,22.0,772.0,169.45,103.05
2016,8,23,10,30,772.0,169.0,1.9,22.0,801.0,223.73,138.26
2016,8,23,10,45,780.0,170.0,1.95,22.5,823.5,277.98,180.62
2016,8,23,11,0,788.0,171.0,2.0,23.0,846.0,333.04,226.58
2016,8,23,11,15,792.5,172.0,2.05,23.0,860.5,387.51,273.35
2016,8,23,11,30,797.0,173.0,2.1,23.0,875.0,441.93,319.66
2016,8,23,11,45,800.0,173.0,2.2,23.5,882.5,494.7,363.28
2016,8,23,12,0,803.0,173.0,2.3,24.0,890.0,546.75,405.13
2016,8,23,12,15,803.0,173.0,2.35,24.0,889.0,596.15,444.55
2016,8,23,12,30,803.0,173.0,2.4,24.0,888.0,644.03,481.87
2016,8,23,12,45,800.0,172.5,2.45,24.0,879.0,687.74,515.41
2016,8,23,13,0,797.0,172.0,2.5,24.0,870.0,729.14,546.65
2016,8,23,13,15,792.5,170.5,2.55,24.0,853.5,766.04,574.26
2016,8,23,13,30,788.0,169.0,2.6,24.0,837.0,800.06,599.52
2016,8,23,13,45,781.5,166.5,2.7,24.0,813.5,828.5,620.71
2016,8,23,14,0,775.0,164.0,2.8,24.0,790.0,853.6,639.03
2016,8,23,14,15,765.0,161.5,2.8,23.5,759.5,872.15,653.63
2016,8,23,14,30,755.0,159.0,2.8,23.0,729.0,894.86,671.27
2016,8,23,14,45,743.5,154.5,2.85,23.0,693.0,903.13,678.34
2016,8,23,15,0,732.0,150.0,2.9,23.0,657.0,907.64,683.16
2016,8,23,15,15,714.5,146.0,2.9,22.5,615.5,903.13,683.0
2016,8,23,15,30,697.0,142.0,2.9,22.0,574.0,894.88,680.48
2016,8,23,15,45,677.0,135.5,2.95,22.0,528.5,877.63,670.92
2016,8,23,16,0,657.0,129.0,3.0,22.0,483.0,856.88,658.98
2016,8,23,16,15,628.0,122.5,3.0,21.0,434.5,823.79,640.39
2016,8,23,16,30,599.0,116.0,3.0,20.0,386.0,787.69,619.2
2016,8,23,16,45,563.5,107.5,3.05,19.5,336.0,740.11,588.01
2016,8,23,17,0,528.0,99.0,3.1,19.0,286.0,690.28,554.04
2016,8,23,17,15,476.5,89.0,3.1,18.5,236.5,614.14,498.28
2016,8,23,17,30,425.0,79.0,3.1,18.0,187.0,547.54,447.41
2016,8,23,17,45,356.5,65.0,3.1,17.5,141.5,460.06,377.17
2016,8,23,18,0,288.0,51.0,3.1,17.0,96.0,375.05,305.37
2016,8,23,18,15,194.0,34.0,3.0,16.5,59.5,266.2,205.6
2016,8,23,18,30,100.0,17.0,2.9,16.0,23.0,136.81,0.0
2016,8,23,18,45,50.0,8.5,2.85,15.5,11.5,46.69,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,105.0,13.0,2.15,12.5,21.0,10.23,0.0
2016,8,24,6,0,210.0,26.0,2.3,13.0,42.0,21.25,9.28
2016,8,24,6,15,311.5,39.5,2.3,13.5,84.5,32.17,22.18
2016,8,24,6,30,413.0,53.0,2.3,14.0,127.0,42.99,32.37
2016,8,24,6,45,206.5,63.5,2.35,14.5,100.5,47.29,36.52
2016,8,24,7,0,0.0,74.0,2.4,15.0,74.0,55.44,43.85
2016,8,24,7,15,0.0,91.0,2.35,15.5,91.0,67.69,54.61
2016,8,24,7,30,0.0,108.0,2.3,16.0,108.0,79.84,65.06
2016,8,24,7,45,0.0,118.0,2.3,16.5,118.0,87.33,71.26
2016,8,24,8,0,0.0,128.0,2.3,17.0,128.0,94.74,77.3
2016,8,24,8,15,1.5,149.0,2.25,17.5,150.5,109.31,89.39
2016,8,24,8,30,3.0,170.0,2.2,18.0,173.0,123.71,101.15
2016,8,24,8,45,4.0,178.0,2.2,18.5,181.0,129.67,105.65
2016,8,24,9,0,5.0,186.0,2.2,19.0,189.0,135.55,110.06
2016,8,24,9,15,8.5,208.5,2.15,19.5,214.5,150.64,122.12
2016,8,24,9,30,12.0,231.0,2.1,20.0,240.0,165.5,133.84
2016,8,24,9,45,40.5,288.0,2.1,20.5,319.0,186.92,150.82
2016,8,24,10,0,69.0,345.0,2.1,21.0,398.0,216.6,174.25
2016,8,24,10,15,131.5,370.5,2.1,21.0,476.5,233.36,174.64
2016,8,24,10,30,194.0,396.0,2.1,21.0,555.0,272.75,200.73
2016,8,24,10,45,546.0,257.0,2.15,21.5,720.5,275.35,188.53
2016,8,24,11,0,898.0,118.0,2.2,22.0,886.0,334.17,225.01
2016,8,24,11,15,901.5,119.0,2.25,22.0,900.5,392.15,275.64
2016,8,24,11,30,905.0,120.0,2.3,22.0,915.0,449.69,325.46
2016,8,24,11,45,904.0,121.5,2.35,22.5,921.0,504.89,371.78
2016,8,24,12,0,903.0,123.0,2.4,23.0,927.0,558.75,415.64
2016,8,24,12,15,903.0,123.0,2.45,23.0,926.0,610.53,457.45
2016,8,24,12,30,903.0,123.0,2.5,23.0,925.0,660.58,496.89
2016,8,24,12,45,882.5,133.0,2.6,23.5,910.5,702.94,528.93
2016,8,24,13,0,862.0,143.0,2.7,24.0,896.0,741.66,557.54
2016,8,24,13,15,858.0,142.0,2.75,23.5,879.5,789.91,594.09
2016,8,24,13,30,854.0,141.0,2.8,23.0,863.0,826.64,622.04
2016,8,24,13,45,847.0,139.5,2.9,23.0,838.5,857.3,644.03
2016,8,24,14,0,840.0,138.0,3.0,23.0,814.0,884.48,663.79
2016,8,24,14,15,830.5,136.0,3.05,23.0,783.0,905.36,679.08
2016,8,24,14,30,821.0,134.0,3.1,23.0,752.0,922.47,692.0
2016,8,24,14,45,808.5,131.5,3.15,23.0,714.5,932.42,700.29
2016,8,24,15,0,796.0,129.0,3.2,23.0,677.0,938.45,706.16
2016,8,24,15,15,779.5,125.5,3.2,22.5,634.5,935.6,707.23
2016,8,24,15,30,763.0,122.0,3.2,22.0,592.0,936.18,710.89
2016,8,24,15,45,742.5,117.5,3.2,21.5,545.0,921.01,703.84
2016,8,24,16,0,722.0,113.0,3.2,21.0,498.0,902.24,694.43
2016,8,24,16,15,693.5,107.5,3.2,20.5,448.0,870.8,676.01
2016,8,24,16,30,665.0,102.0,3.2,20.0,398.0,836.26,655.08
2016,8,24,16,45,628.5,95.0,3.2,19.5,346.5,789.09,624.37
2016,8,24,17,0,592.0,88.0,3.2,19.0,295.0,739.64,590.91
2016,8,24,17,15,538.5,79.5,3.15,18.5,244.0,670.05,540.51
2016,8,24,17,30,485.0,71.0,3.1,18.0,193.0,599.56,486.99
2016,8,24,17,45,409.5,59.5,3.1,17.5,146.0,505.26,411.94
2016,8,24,18,0,334.0,48.0,3.1,17.0,99.0,411.51,333.23
2016,8,24,18,15,223.5,32.5,3.05,16.5,61.0,289.87,220.84
2016,8,24,18,30,113.0,17.0,3.0,16.0,23.0,146.38,0.0
2016,8,24,18,45,56.5,8.5,2.95,15.5,11.5,51.81,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.0,12.5,2.15,13.5,20.5,9.83,0.0
2016,8,25,6,0,212.0,25.0,2.2,14.0,41.0,20.45,8.02
2016,8,25,6,15,315.0,37.5,2.15,14.5,82.5,30.57,20.64
2016,8,25,6,30,418.0,50.0,2.1,15.0,124.0,40.64,30.14
2016,8,25,6,45,209.0,46.5,2.1,15.5,83.5,34.58,25.11
2016,8,25,7,0,0.0,43.0,2.1,16.0,43.0,32.85,23.66
2016,8,25,7,15,0.0,52.5,2.05,16.5,52.5,40.17,30.11
2016,8,25,7,30,0.0,62.0,2.0,17.0,62.0,47.51,36.46
2016,8,25,7,45,0.0,65.0,2.0,17.5,65.0,49.84,38.31
2016,8,25,8,0,0.0,68.0,2.0,18.0,68.0,52.18,40.13
2016,8,25,8,15,0.0,86.0,2.0,18.0,86.0,66.15,52.11
2016,8,25,8,30,0.0,104.0,2.0,18.0,104.0,79.26,63.21
2016,8,25,8,45,0.0,118.0,2.0,18.5,118.0,89.38,71.51
2016,8,25,9,0,0.0,132.0,2.0,19.0,132.0,99.39,79.64
2016,8,25,9,15,2.0,157.5,2.0,19.5,159.0,117.17,94.21
2016,8,25,9,30,4.0,183.0,2.0,20.0,186.0,134.59,108.29
2016,8,25,9,45,5.5,195.5,2.05,20.5,200.0,143.21,114.96
2016,8,25,10,0,7.0,208.0,2.1,21.0,214.0,151.81,121.59
2016,8,25,10,15,11.0,237.0,2.15,21.0,246.0,172.97,132.24
2016,8,25,10,30,15.0,266.0,2.2,21.0,278.0,194.95,148.87
2016,8,25,10,45,21.0,298.0,2.25,21.5,315.5,220.25,167.69
2016,8,25,11,0,27.0,330.0,2.3,22.0,353.0,237.25,180.1
2016,8,25,11,15,175.5,368.5,2.3,22.0,522.0,312.79,233.81
2016,8,25,11,30,324.0,407.0,2.3,22.0,691.0,409.01,304.09
2016,8,25,11,45,334.5,401.5,2.35,22.5,696.5,440.13,328.37
2016,8,25,12,0,345.0,396.0,2.4,23.0,702.0,471.64,352.88
2016,8,25,12,15,637.5,251.5,2.4,23.0,816.0,562.82,422.26
2016,8,25,12,30,930.0,107.0,2.4,23.0,930.0,664.27,499.72
2016,8,25,12,45,921.0,111.0,2.45,23.0,919.0,710.52,535.06
2016,8,25,13,0,912.0,115.0,2.5,23.0,908.0,753.91,567.95
2016,8,25,13,15,908.0,114.0,2.55,23.0,891.0,793.71,597.68
2016,8,25,13,30,904.0,113.0,2.6,23.0,874.0,830.52,623.45
2016,8,25,13,45,898.0,112.0,2.65,23.0,849.5,862.52,645.96
2016,8,25,14,0,892.0,111.0,2.7,23.0,825.0,891.12,666.24
2016,8,25,14,15,883.5,109.5,2.75,22.5,794.0,913.5,683.78
2016,8,25,14,30,875.0,108.0,2.8,22.0,763.0,932.18,699.08
2016,8,25,14,45,863.5,106.0,2.85,22.0,725.5,943.76,708.48
2016,8,25,15,0,852.0,104.0,2.9,22.0,688.0,963.92,723.92
2016,8,25,15,15,837.5,101.0,2.95,21.5,645.0,964.0,727.34
2016,8,25,15,30,823.0,98.0,3.0,21.0,602.0,960.11,728.43
2016,8,25,15,45,803.0,95.0,3.1,20.5,554.5,946.89,723.68
2016,8,25,16,0,783.0,92.0,3.2,20.0,507.0,929.92,716.38
2016,8,25,16,15,757.0,88.0,3.2,19.5,456.5,902.14,700.69
2016,8,25,16,30,731.0,84.0,3.2,19.0,406.0,871.02,682.37
2016,8,25,16,45,695.0,79.0,3.2,18.5,354.0,833.08,658.57
2016,8,25,17,0,659.0,74.0,3.2,18.0,302.0,786.24,627.29
2016,8,25,17,15,607.0,67.0,3.15,17.5,250.0,719.33,579.22
2016,8,25,17,30,555.0,60.0,3.1,17.0,198.0,651.62,528.03
2016,8,25,17,45,476.5,51.0,3.05,16.5,149.0,556.68,452.51
2016,8,25,18,0,398.0,42.0,3.0,16.0,100.0,463.65,373.92
2016,8,25,18,15,199.0,32.5,2.85,15.5,61.5,270.11,201.88
2016,8,25,18,30,0.0,23.0,2.7,15.0,23.0,30.94,0.0
2016,8,25,18,45,0.0,11.5,2.55,14.5,11.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,105.5,12.5,1.9,13.5,20.0,9.83,0.0
2016,8,26,6,0,211.0,25.0,2.0,14.0,40.0,20.49,7.27
2016,8,26,6,15,319.0,37.5,2.05,14.5,82.0,30.64,20.63
2016,8,26,6,30,427.0,50.0,2.1,15.0,124.0,40.75,30.21
2016,8,26,6,45,213.5,56.0,2.15,15.5,93.0,41.18,30.94
2016,8,26,7,0,0.0,62.0,2.2,16.0,62.0,47.17,36.35
2016,8,26,7,15,0.0,76.5,2.2,16.0,76.5,57.83,45.81
2016,8,26,7,30,0.0,91.0,2.2,16.0,91.0,68.41,55.05
2016,8,26,7,45,0.0,112.0,2.2,16.5,112.0,83.27,67.76
2016,8,26,8,0,0.0,133.0,2.2,17.0,133.0,97.93,80.08
2016,8,26,8,15,0.0,145.5,2.15,17.5,145.5,106.92,87.35
2016,8,26,8,30,0.0,158.0,2.1,18.0,158.0,115.83,94.47
2016,8,26,8,45,1.5,168.0,2.05,18.5,169.0,123.08,100.11
2016,8,26,9,0,3.0,178.0,2.0,19.0,180.0,130.25,105.63
2016,8,26,9,15,15.5,224.0,2.0,19.5,234.5,160.38,130.23
2016,8,26,9,30,28.0,270.0,2.0,20.0,289.0,176.75,143.1
2016,8,26,9,45,211.5,293.5,2.0,20.5,453.5,170.23,137.13
2016,8,26,10,0,395.0,317.0,2.0,21.0,618.0,186.47,149.87
2016,8,26,10,15,618.5,229.0,2.05,21.0,721.5,180.68,117.64
2016,8,26,10,30,842.0,141.0,2.1,21.0,825.0,215.89,129.96
2016,8,26,10,45,845.5,143.5,2.15,21.5,846.0,274.08,175.85
2016,8,26,11,0,849.0,146.0,2.2,22.0,867.0,332.48,225.18
2016,8,26,11,15,853.0,147.0,2.25,22.0,882.0,390.03,275.07
2016,8,26,11,30,857.0,148.0,2.3,22.0,897.0,447.34,324.32
2016,8,26,11,45,857.5,149.0,2.35,22.5,903.0,502.59,370.34
2016,8,26,12,0,858.0,150.0,2.4,23.0,909.0,556.74,414.12
2016,8,26,12,15,857.5,150.0,2.45,23.0,908.0,608.22,455.48
2016,8,26,12,30,857.0,150.0,2.5,23.0,907.0,657.96,494.5
2016,8,26,12,45,860.5,146.0,2.6,23.0,899.0,705.03,531.04
2016,8,26,13,0,864.0,142.0,2.7,23.0,891.0,741.58,559.79
2016,8,26,13,15,859.5,141.0,2.7,23.0,874.0,789.36,594.76
2016,8,26,13,30,855.0,140.0,2.7,23.0,857.0,825.71,620.98
2016,8,26,13,45,849.0,137.5,2.75,23.0,832.5,856.19,642.53
2016,8,26,14,0,843.0,135.0,2.8,23.0,808.0,883.21,661.82
2016,8,26,14,15,833.5,133.0,2.8,22.5,776.5,904.06,678.0
2016,8,26,14,30,824.0,131.0,2.8,22.0,745.0,921.12,691.85
2016,8,26,14,45,813.5,127.5,2.8,22.0,708.0,931.84,700.3
2016,8,26,15,0,803.0,124.0,2.8,22.0,671.0,938.67,706.35
2016,8,26,15,15,786.5,120.5,2.75,21.5,628.0,935.78,706.99
2016,8,26,15,30,770.0,117.0,2.7,21.0,585.0,928.94,705.19
2016,8,26,15,45,750.5,112.0,2.7,21.0,538.5,920.88,701.77
2016,8,26,16,0,731.0,107.0,2.7,21.0,492.0,902.38,691.25
2016,8,26,16,15,702.5,102.0,2.7,20.5,441.5,871.48,673.4
2016,8,26,16,30,674.0,97.0,2.7,20.0,391.0,837.49,653.06
2016,8,26,16,45,636.5,90.5,2.7,19.5,339.5,789.88,622.28
2016,8,26,17,0,599.0,84.0,2.7,19.0,288.0,740.03,588.72
2016,8,26,17,15,545.0,75.5,2.65,18.5,237.0,669.96,538.12
2016,8,26,17,30,491.0,67.0,2.6,18.0,186.0,599.09,484.35
2016,8,26,17,45,411.5,56.0,2.55,17.5,139.0,501.81,406.89
2016,8,26,18,0,332.0,45.0,2.5,17.0,92.0,406.45,326.48
2016,8,26,18,15,217.0,29.5,2.4,16.5,55.0,280.5,203.31
2016,8,26,18,30,102.0,14.0,2.3,16.0,18.0,95.38,0.0
2016,8,26,18,45,51.0,7.0,2.2,15.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,77.5,12.0,2.0,13.5,17.5,9.44,0.0
2016,8,27,6,0,155.0,24.0,2.1,14.0,35.0,18.24,5.0
2016,8,27,6,15,253.0,39.5,2.15,14.0,75.5,29.96,20.01
2016,8,27,6,30,351.0,55.0,2.2,14.0,116.0,41.65,31.1
2016,8,27,6,45,175.5,54.5,2.3,14.5,85.0,40.94,30.85
2016,8,27,7,0,0.0,54.0,2.4,15.0,54.0,41.35,31.32
2016,8,27,7,15,0.0,67.5,2.4,15.5,67.5,51.55,40.34
2016,8,27,7,30,0.0,81.0,2.4,16.0,81.0,61.51,48.98
2016,8,27,7,45,0.0,101.5,2.4,16.5,101.5,76.18,61.59
2016,8,27,8,0,0.0,122.0,2.4,17.0,122.0,90.64,73.81
2016,8,27,8,15,1.5,145.0,2.4,17.5,146.0,106.58,87.11
2016,8,27,8,30,3.0,168.0,2.4,18.0,170.0,122.28,100.02
2016,8,27,8,45,6.0,185.0,2.4,18.5,189.0,134.02,109.41
2016,8,27,9,0,9.0,202.0,2.4,19.0,208.0,145.64,118.62
2016,8,27,9,15,11.0,217.5,2.35,19.0,225.5,156.18,127.07
2016,8,27,9,30,13.0,233.0,2.3,19.0,243.0,166.6,135.38
2016,8,27,9,45,58.5,295.0,2.3,19.5,339.5,190.87,154.79
2016,8,27,10,0,104.0,357.0,2.3,20.0,436.0,222.45,179.86
2016,8,27,10,15,199.5,365.5,2.3,20.0,524.5,236.83,176.03
2016,8,27,10,30,295.0,374.0,2.3,20.0,613.0,265.15,191.67
2016,8,27,10,45,301.0,384.0,2.35,20.5,633.5,299.96,217.91
2016,8,27,11,0,307.0,394.0,2.4,21.0,654.0,335.96,246.27
2016,8,27,11,15,316.5,398.5,2.45,21.0,670.5,371.02,274.71
2016,8,27,11,30,326.0,403.0,2.5,21.0,687.0,407.24,304.04
2016,8,27,11,45,333.0,404.0,2.6,21.5,696.0,441.09,330.89
2016,8,27,12,0,340.0,405.0,2.7,22.0,705.0,475.35,357.63
2016,8,27,12,15,346.5,398.5,2.75,22.0,704.0,504.17,380.65
2016,8,27,12,30,353.0,392.0,2.8,22.0,703.0,532.53,403.08
2016,8,27,12,45,350.0,389.0,2.85,22.0,694.5,556.78,422.16
2016,8,27,13,0,347.0,386.0,2.9,22.0,686.0,579.61,439.97
2016,8,27,13,15,410.0,350.5,2.95,22.0,698.0,633.16,480.89
2016,8,27,13,30,473.0,315.0,3.0,22.0,710.0,680.88,517.48
2016,8,27,13,45,471.5,306.0,3.05,22.0,690.0,699.56,532.05
2016,8,27,14,0,470.0,297.0,3.1,22.0,670.0,715.77,545.03
2016,8,27,14,15,465.0,286.5,3.1,21.5,644.0,724.91,553.86
2016,8,27,14,30,460.0,276.0,3.1,21.0,618.0,731.24,560.81
2016,8,27,14,45,450.0,265.5,3.1,21.0,585.5,730.08,561.36
2016,8,27,15,0,440.0,255.0,3.1,21.0,553.0,725.99,559.95
2016,8,27,15,15,599.0,187.0,3.1,20.5,565.0,831.64,641.99
2016,8,27,15,30,758.0,119.0,3.1,20.0,577.0,925.76,709.96
2016,8,27,15,45,743.0,112.5,3.1,20.0,531.5,913.38,702.59
2016,8,27,16,0,728.0,106.0,3.1,20.0,486.0,897.4,693.7
2016,8,27,16,15,699.5,101.0,3.1,19.5,436.0,866.46,675.51
2016,8,27,16,30,671.0,96.0,3.1,19.0,386.0,832.46,654.82
2016,8,27,16,45,639.5,88.0,3.1,18.5,335.5,788.86,626.48
2016,8,27,17,0,608.0,80.0,3.1,18.0,285.0,742.94,595.32
2016,8,27,17,15,554.5,72.0,3.0,17.5,234.0,673.95,544.69
2016,8,27,17,30,501.0,64.0,2.9,17.0,183.0,604.19,490.94
2016,8,27,17,45,427.5,52.5,2.85,16.5,136.5,511.92,416.56
2016,8,27,18,0,354.0,41.0,2.8,16.0,90.0,421.76,339.07
2016,8,27,18,15,233.0,27.0,2.7,15.5,53.5,290.31,203.54
2016,8,27,18,30,112.0,13.0,2.6,15.0,17.0,102.66,0.0
2016,8,27,18,45,56.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.0,1.65,12.5,18.5,8.65,0.0
2016,8,28,6,0,216.0,22.0,1.7,13.0,37.0,18.02,3.89
2016,8,28,6,15,325.5,35.0,1.65,13.5,79.0,28.68,18.89
2016,8,28,6,30,435.0,48.0,1.6,14.0,121.0,39.27,28.99
2016,8,28,6,45,224.0,71.5,1.6,14.5,109.5,52.55,41.12
2016,8,28,7,0,13.0,95.0,1.6,15.0,98.0,68.91,55.74
2016,8,28,7,15,20.0,115.0,1.55,15.5,121.5,83.01,68.08
2016,8,28,7,30,27.0,135.0,1.5,16.0,145.0,94.41,77.79
2016,8,28,7,45,124.0,161.5,1.5,16.5,217.5,109.77,90.72
2016,8,28,8,0,221.0,188.0,1.5,17.0,290.0,126.97,104.98
2016,8,28,8,15,508.5,141.5,1.45,17.5,410.5,97.37,79.07
2016,8,28,8,30,796.0,95.0,1.4,18.0,531.0,79.48,63.38
2016,8,28,8,45,817.0,97.0,1.4,18.5,578.0,80.6,64.03
2016,8,28,9,0,838.0,99.0,1.4,19.0,625.0,81.7,64.64
2016,8,28,9,15,851.5,101.5,1.45,19.5,666.5,82.88,65.33
2016,8,28,9,30,865.0,104.0,1.5,20.0,708.0,93.43,73.92
2016,8,28,9,45,875.0,106.5,1.55,20.5,744.0,94.81,74.75
2016,8,28,10,0,885.0,109.0,1.6,21.0,780.0,96.08,75.51
2016,8,28,10,15,892.5,110.5,1.7,21.0,809.0,154.33,88.43
2016,8,28,10,30,900.0,112.0,1.8,21.0,838.0,213.77,125.94
2016,8,28,10,45,905.0,113.5,1.9,21.5,860.0,273.33,172.69
2016,8,28,11,0,910.0,115.0,2.0,22.0,882.0,333.05,223.31
2016,8,28,11,15,913.5,115.5,2.1,22.0,896.5,391.57,274.45
2016,8,28,11,30,917.0,116.0,2.2,22.0,911.0,449.58,324.81
2016,8,28,11,45,918.5,116.0,2.3,22.5,918.0,505.63,371.98
2016,8,28,12,0,920.0,116.0,2.4,23.0,925.0,560.47,416.85
2016,8,28,12,15,919.5,116.0,2.45,23.0,923.5,612.77,459.17
2016,8,28,12,30,919.0,116.0,2.5,23.0,922.0,663.2,499.0
2016,8,28,12,45,930.5,107.5,2.6,23.5,916.0,712.51,536.45
2016,8,28,13,0,942.0,99.0,2.7,24.0,910.0,759.95,571.74
2016,8,28,13,15,938.0,98.5,2.75,23.5,892.5,800.93,603.01
2016,8,28,13,30,934.0,98.0,2.8,23.0,875.0,838.84,630.77
2016,8,28,13,45,928.5,97.0,2.85,23.0,850.5,871.81,653.99
2016,8,28,14,0,923.0,96.0,2.9,23.0,826.0,901.3,674.93
2016,8,28,14,15,915.0,94.5,2.9,23.0,794.0,924.48,691.36
2016,8,28,14,30,907.0,93.0,2.9,23.0,762.0,943.86,705.4
2016,8,28,14,45,896.5,91.0,2.9,23.0,724.0,956.53,715.13
2016,8,28,15,0,886.0,89.0,2.9,23.0,686.0,965.26,722.45
2016,8,28,15,15,872.0,87.0,2.9,22.5,642.5,966.7,726.52
2016,8,28,15,30,858.0,85.0,2.9,22.0,599.0,964.28,728.24
2016,8,28,15,45,839.0,82.0,2.9,21.5,551.0,964.04,731.62
2016,8,28,16,0,820.0,79.0,2.9,21.0,503.0,947.95,724.28
2016,8,28,16,15,794.5,75.5,2.85,20.5,452.0,921.12,709.15
2016,8,28,16,30,769.0,72.0,2.8,20.0,401.0,890.95,691.44
2016,8,28,16,45,733.0,68.0,2.75,19.5,348.0,846.69,663.16
2016,8,28,17,0,697.0,64.0,2.7,19.0,295.0,799.87,631.94
2016,8,28,17,15,644.5,58.0,2.6,18.0,242.5,740.03,590.23
2016,8,28,17,30,592.0,52.0,2.5,17.0,190.0,672.94,540.34
2016,8,28,17,45,508.0,44.0,2.45,16.5,141.0,574.1,461.91
2016,8,28,18,0,424.0,36.0,2.4,16.0,92.0,477.84,379.58
2016,8,28,18,15,286.0,24.0,2.35,15.5,54.0,328.81,217.18
2016,8,28,18,30,148.0,12.0,2.3,15.0,16.0,131.31,0.0
2016,8,28,18,45,74.0,6.0,2.25,15.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.0,2.5,12.5,18.0,8.65,0.0
2016,8,29,6,0,215.0,22.0,2.6,13.0,36.0,18.06,2.64
2016,8,29,6,15,330.0,33.5,2.7,13.5,77.5,27.49,17.77
2016,8,29,6,30,445.0,45.0,2.8,14.0,119.0,36.94,26.89
2016,8,29,6,45,314.5,73.0,2.95,14.5,134.5,53.76,42.15
2016,8,29,7,0,184.0,101.0,3.1,15.0,150.0,71.19,57.76
2016,8,29,7,15,203.5,120.5,3.1,15.5,186.0,83.73,68.75
2016,8,29,7,30,223.0,140.0,3.1,16.0,222.0,95.87,79.15
2016,8,29,7,45,117.5,149.0,3.1,16.5,193.0,102.71,84.73
2016,8,29,8,0,12.0,158.0,3.1,17.0,164.0,113.85,93.91
2016,8,29,8,15,27.0,187.5,3.05,17.0,202.0,128.0,105.74
2016,8,29,8,30,42.0,217.0,3.0,17.0,240.0,145.49,120.28
2016,8,29,8,45,123.5,248.5,3.0,17.5,324.5,158.32,130.49
2016,8,29,9,0,205.0,280.0,3.0,18.0,409.0,176.13,144.78
2016,8,29,9,15,285.5,284.0,2.95,18.5,476.0,171.03,139.83
2016,8,29,9,30,366.0,288.0,2.9,19.0,543.0,174.07,141.74
2016,8,29,9,45,636.5,189.0,2.85,19.5,659.0,116.54,93.29
2016,8,29,10,0,907.0,90.0,2.8,20.0,775.0,86.46,67.8
2016,8,29,10,15,914.5,91.0,2.8,20.5,804.0,144.48,80.5
2016,8,29,10,30,922.0,92.0,2.8,21.0,833.0,204.61,118.27
2016,8,29,10,45,927.5,92.5,2.85,21.5,855.5,264.62,165.69
2016,8,29,11,0,933.0,93.0,2.9,22.0,878.0,324.77,217.19
2016,8,29,11,15,936.5,93.5,2.95,22.0,892.5,384.16,269.61
2016,8,29,11,30,940.0,94.0,3.0,22.0,907.0,443.0,321.2
2016,8,29,11,45,733.5,212.5,3.05,22.5,850.0,489.44,363.15
2016,8,29,12,0,527.0,331.0,3.1,23.0,793.0,519.12,388.69
2016,8,29,12,15,736.0,212.5,3.15,23.0,856.0,588.24,443.04
2016,8,29,12,30,945.0,94.0,3.2,23.0,919.0,660.94,500.81
2016,8,29,12,45,928.0,102.5,3.25,23.0,905.5,706.19,536.14
2016,8,29,13,0,911.0,111.0,3.3,23.0,892.0,747.96,568.26
2016,8,29,13,15,907.0,110.0,3.35,23.0,875.0,787.54,598.3
2016,8,29,13,30,903.0,109.0,3.4,23.0,858.0,824.11,624.3
2016,8,29,13,45,900.5,106.0,3.45,23.0,834.5,856.83,647.65
2016,8,29,14,0,898.0,103.0,3.5,23.0,811.0,886.24,668.79
2016,8,29,14,15,890.0,101.5,3.5,22.5,779.5,908.87,686.43
2016,8,29,14,30,882.0,100.0,3.5,22.0,748.0,927.79,701.76
2016,8,29,14,45,875.0,96.5,3.55,22.0,711.0,941.72,712.87
2016,8,29,15,0,868.0,93.0,3.6,22.0,674.0,951.84,721.59
2016,8,29,15,15,853.5,90.5,3.6,21.5,631.0,952.03,724.82
2016,8,29,15,30,839.0,88.0,3.6,21.0,588.0,960.55,734.06
2016,8,29,15,45,823.5,84.0,3.6,21.0,541.5,950.34,729.07
2016,8,29,16,0,808.0,80.0,3.6,21.0,495.0,936.37,721.68
2016,8,29,16,15,782.0,76.5,3.6,20.5,444.0,909.02,706.23
2016,8,29,16,30,756.0,73.0,3.6,20.0,393.0,878.37,688.15
2016,8,29,16,45,721.5,68.0,3.6,19.5,341.0,834.35,659.76
2016,8,29,17,0,687.0,63.0,3.6,19.0,289.0,787.81,628.33
2016,8,29,17,15,633.0,57.5,3.5,18.5,237.0,727.46,584.32
2016,8,29,17,30,579.0,52.0,3.4,18.0,185.0,659.99,532.25
2016,8,29,17,45,492.5,44.0,3.3,17.5,136.0,559.27,451.09
2016,8,29,18,0,406.0,36.0,3.2,17.0,87.0,461.19,365.78
2016,8,29,18,15,203.0,25.0,3.15,16.5,50.5,254.62,154.67
2016,8,29,18,30,0.0,14.0,3.1,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,3.1,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.0,14.5,7.0,5.51,0.0
2016,8,30,6,0,0.0,14.0,3.1,15.0,14.0,10.66,0.0
2016,8,30,6,15,0.0,30.5,3.1,15.5,30.5,23.08,13.79
2016,8,30,6,30,0.0,47.0,3.1,16.0,47.0,35.15,25.06
2016,8,30,6,45,0.0,66.5,3.1,16.5,66.5,49.11,37.7
2016,8,30,7,0,0.0,86.0,3.1,17.0,86.0,62.95,50.05
2016,8,30,7,15,3.5,105.0,3.0,17.5,106.5,76.41,61.82
2016,8,30,7,30,7.0,124.0,2.9,18.0,127.0,89.79,73.26
2016,8,30,7,45,182.5,144.5,2.85,18.5,227.5,101.25,82.81
2016,8,30,8,0,358.0,165.0,2.8,19.0,328.0,112.91,92.37
2016,8,30,8,15,601.5,119.0,2.75,19.5,430.0,85.88,68.76
2016,8,30,8,30,845.0,73.0,2.7,20.0,532.0,73.54,57.86
2016,8,30,8,45,863.5,74.5,2.65,20.5,578.5,75.42,59.17
2016,8,30,9,0,882.0,76.0,2.6,21.0,625.0,77.21,60.38
2016,8,30,9,15,894.0,78.0,2.6,21.5,666.5,79.03,61.63
2016,8,30,9,30,906.0,80.0,2.6,22.0,708.0,80.74,62.78
2016,8,30,9,45,915.0,81.5,2.65,22.5,743.5,81.94,63.52
2016,8,30,10,0,924.0,83.0,2.7,23.0,779.0,83.05,64.18
2016,8,30,10,15,930.5,84.0,2.75,23.0,808.0,140.94,76.67
2016,8,30,10,30,937.0,85.0,2.8,23.0,837.0,201.81,114.6
2016,8,30,10,45,943.5,85.0,2.9,23.5,859.0,262.52,162.15
2016,8,30,11,0,950.0,85.0,3.0,24.0,881.0,323.45,213.97
2016,8,30,11,15,952.5,85.5,3.1,24.0,895.0,383.36,266.67
2016,8,30,11,30,955.0,86.0,3.2,24.0,909.0,442.56,318.45
2016,8,30,11,45,957.0,85.5,3.3,24.5,915.5,499.85,367.05
2016,8,30,12,0,959.0,85.0,3.4,25.0,922.0,555.85,413.23
2016,8,30,12,15,958.5,85.0,3.45,25.0,920.5,609.33,456.9
2016,8,30,12,30,958.0,85.0,3.5,25.0,919.0,660.81,497.93
2016,8,30,12,45,953.0,86.5,3.6,25.0,908.5,708.42,535.33
2016,8,30,13,0,948.0,88.0,3.7,25.0,898.0,753.29,570.0
2016,8,30,13,15,944.5,87.5,3.7,24.5,880.5,794.51,601.35
2016,8,30,13,30,941.0,87.0,3.7,24.0,863.0,832.66,629.36
2016,8,30,13,45,936.5,85.0,3.75,24.0,838.5,865.26,652.6
2016,8,30,14,0,932.0,83.0,3.8,24.0,814.0,894.36,673.5
2016,8,30,14,15,924.5,82.0,3.75,24.0,782.0,918.26,690.41
2016,8,30,14,30,917.0,81.0,3.7,24.0,750.0,938.4,704.88
