Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,907.5,79.0,3.7,24.0,712.5,951.72,715.19
2016,8,30,15,0,898.0,77.0,3.7,24.0,675.0,961.1,723.06
2016,8,30,15,15,884.5,75.0,3.65,23.5,631.5,962.71,726.97
2016,8,30,15,30,871.0,73.0,3.6,23.0,588.0,960.41,728.45
2016,8,30,15,45,853.5,70.5,3.6,22.5,541.0,949.73,724.67
2016,8,30,16,0,836.0,68.0,3.6,22.0,494.0,935.39,718.46
2016,8,30,16,15,811.5,65.0,3.55,21.5,443.0,909.97,704.12
2016,8,30,16,30,787.0,62.0,3.5,21.0,392.0,893.0,695.49
2016,8,30,16,45,752.5,58.5,3.5,20.5,339.5,850.78,668.55
2016,8,30,17,0,718.0,55.0,3.5,20.0,287.0,806.11,638.73
2016,8,30,17,15,666.0,50.0,3.45,19.5,235.0,740.53,591.33
2016,8,30,17,30,614.0,45.0,3.4,19.0,183.0,673.94,540.25
2016,8,30,17,45,527.5,38.5,3.35,18.5,134.5,573.41,459.47
2016,8,30,18,0,441.0,32.0,3.3,18.0,86.0,486.49,381.71
2016,8,30,18,15,220.5,22.5,3.25,17.5,49.5,263.45,139.48
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,139.5,9.5,2.9,13.5,17.5,7.47,0.0
2016,8,31,6,0,279.0,19.0,3.0,14.0,35.0,15.73,0.0
2016,8,31,6,15,400.5,28.0,3.1,14.5,78.0,23.33,13.97
2016,8,31,6,30,522.0,37.0,3.2,15.0,121.0,33.76,23.92
2016,8,31,6,45,590.5,43.5,3.3,15.5,171.5,39.71,29.55
2016,8,31,7,0,659.0,50.0,3.4,16.0,222.0,45.71,35.01
2016,8,31,7,15,391.0,97.0,3.4,16.5,205.0,70.16,56.59
2016,8,31,7,30,123.0,144.0,3.4,17.0,188.0,98.64,81.29
2016,8,31,7,45,223.0,157.0,3.45,17.5,252.5,105.84,87.15
2016,8,31,8,0,323.0,170.0,3.5,18.0,317.0,115.08,94.66
2016,8,31,8,15,287.5,199.0,3.45,18.0,340.5,130.31,107.37
2016,8,31,8,30,252.0,228.0,3.4,18.0,364.0,144.61,119.16
2016,8,31,8,45,568.5,152.5,3.4,18.5,494.5,103.14,83.33
2016,8,31,9,0,885.0,77.0,3.4,19.0,625.0,77.9,61.47
2016,8,31,9,15,637.0,178.0,3.4,19.5,586.5,115.84,93.34
2016,8,31,9,30,389.0,279.0,3.4,20.0,548.0,170.55,138.54
2016,8,31,9,45,467.0,264.5,3.4,20.5,603.5,153.99,124.18
2016,8,31,10,0,545.0,250.0,3.4,21.0,659.0,146.81,117.79
2016,8,31,10,15,738.5,170.0,3.4,21.0,747.0,155.86,95.55
2016,8,31,10,30,932.0,90.0,3.4,21.0,835.0,203.3,117.05
2016,8,31,10,45,936.5,91.0,3.45,21.5,857.0,264.09,165.1
2016,8,31,11,0,941.0,92.0,3.5,22.0,879.0,324.89,217.3
2016,8,31,11,15,944.0,92.5,3.5,22.0,893.0,384.65,270.24
2016,8,31,11,30,947.0,93.0,3.5,22.0,907.0,443.77,322.29
2016,8,31,11,45,948.5,93.5,3.55,22.0,913.5,501.35,372.16
2016,8,31,12,0,950.0,94.0,3.6,22.0,920.0,557.64,419.74
2016,8,31,12,15,949.5,94.0,3.6,22.0,918.0,610.93,463.68
2016,8,31,12,30,949.0,94.0,3.6,22.0,916.0,662.23,504.94
2016,8,31,12,45,941.0,97.0,3.6,22.0,905.0,708.99,541.78
2016,8,31,13,0,933.0,100.0,3.6,22.0,894.0,752.82,575.64
2016,8,31,13,15,928.5,99.0,3.65,22.0,876.0,792.58,605.75
2016,8,31,13,30,924.0,98.0,3.7,22.0,858.0,829.19,631.98
2016,8,31,13,45,919.5,96.0,3.75,22.0,833.5,861.55,655.26
2016,8,31,14,0,915.0,94.0,3.8,22.0,809.0,890.45,676.22
2016,8,31,14,15,906.5,93.0,3.8,22.0,776.5,913.3,692.85
2016,8,31,14,30,898.0,92.0,3.8,22.0,744.0,932.39,707.06
2016,8,31,14,45,889.5,89.0,3.85,22.0,706.5,945.45,717.61
2016,8,31,15,0,881.0,86.0,3.9,22.0,669.0,954.6,725.73
2016,8,31,15,15,866.0,83.5,3.9,21.5,625.0,954.19,728.59
2016,8,31,15,30,851.0,81.0,3.9,21.0,581.0,949.86,728.98
2016,8,31,15,45,834.0,77.5,3.9,21.0,533.5,938.52,723.26
2016,8,31,16,0,817.0,74.0,3.9,21.0,486.0,935.44,723.42
2016,8,31,16,15,790.5,71.0,3.85,20.5,435.5,908.13,707.52
2016,8,31,16,30,764.0,68.0,3.8,20.0,385.0,877.56,689.08
2016,8,31,16,45,729.5,63.0,3.8,20.0,332.5,833.44,659.14
2016,8,31,17,0,695.0,58.0,3.8,20.0,280.0,786.87,626.24
2016,8,31,17,15,640.5,53.0,3.7,19.0,228.0,719.14,577.55
2016,8,31,17,30,586.0,48.0,3.6,18.0,176.0,658.95,531.42
2016,8,31,17,45,497.0,40.0,3.55,17.5,128.0,556.25,447.91
2016,8,31,18,0,408.0,32.0,3.5,17.0,80.0,456.86,358.76
2016,8,31,18,15,204.0,16.0,3.5,16.5,40.0,236.31,99.73
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,133.5,9.5,2.35,13.5,16.5,7.47,0.0
2016,9,1,6,0,267.0,19.0,2.4,14.0,33.0,15.73,0.0
2016,9,1,6,15,391.5,28.5,2.35,14.5,76.0,23.72,14.19
2016,9,1,6,30,516.0,38.0,2.3,15.0,119.0,31.86,22.25
2016,9,1,6,45,583.0,45.0,2.3,15.5,170.0,40.91,30.61
2016,9,1,7,0,650.0,52.0,2.3,16.0,221.0,47.25,36.38
2016,9,1,7,15,325.0,58.5,2.15,16.5,143.0,44.09,33.58
2016,9,1,7,30,0.0,65.0,2.0,17.0,65.0,49.83,38.54
2016,9,1,7,45,0.0,70.0,1.9,17.5,70.0,53.71,41.75
2016,9,1,8,0,0.0,75.0,1.8,18.0,75.0,57.59,44.91
2016,9,1,8,15,0.0,91.0,1.75,18.0,91.0,69.65,55.21
2016,9,1,8,30,0.0,107.0,1.7,18.0,107.0,81.25,65.0
2016,9,1,8,45,0.0,124.5,1.65,18.5,124.5,93.75,75.32
2016,9,1,9,0,0.0,142.0,1.6,19.0,142.0,106.09,85.38
2016,9,1,9,15,1.0,157.0,1.65,19.0,157.5,116.62,94.0
2016,9,1,9,30,2.0,172.0,1.7,19.0,173.0,127.04,102.49
2016,9,1,9,45,5.5,196.5,1.75,19.5,200.5,143.63,115.85
2016,9,1,10,0,9.0,221.0,1.8,20.0,228.0,159.89,128.8
2016,9,1,10,15,9.5,225.5,1.9,20.0,233.0,164.93,126.56
2016,9,1,10,30,10.0,230.0,2.0,20.0,238.0,170.1,130.35
2016,9,1,10,45,13.0,255.5,2.1,20.5,266.5,190.01,145.39
2016,9,1,11,0,16.0,281.0,2.2,21.0,295.0,210.69,160.96
2016,9,1,11,15,21.0,305.5,2.35,21.0,324.0,232.19,177.44
2016,9,1,11,30,26.0,330.0,2.5,21.0,353.0,250.09,191.2
2016,9,1,11,45,26.5,331.5,2.65,21.5,355.0,257.8,196.92
2016,9,1,12,0,27.0,333.0,2.8,22.0,357.0,265.55,202.69
2016,9,1,12,15,27.0,332.5,2.8,22.0,356.5,271.58,207.45
2016,9,1,12,30,27.0,332.0,2.8,22.0,356.0,277.52,212.16
2016,9,1,12,45,27.0,328.0,2.85,22.0,351.5,280.57,214.72
2016,9,1,13,0,27.0,324.0,2.9,22.0,347.0,283.38,217.13
2016,9,1,13,15,479.5,212.0,2.85,21.5,605.0,571.43,442.34
2016,9,1,13,30,932.0,100.0,2.8,21.0,863.0,836.73,636.63
2016,9,1,13,45,927.0,98.5,2.75,21.0,837.5,869.51,657.35
2016,9,1,14,0,922.0,97.0,2.7,21.0,812.0,898.8,677.58
2016,9,1,14,15,913.5,95.5,2.75,21.0,780.0,921.4,694.13
2016,9,1,14,30,905.0,94.0,2.8,21.0,748.0,940.18,708.3
2016,9,1,14,45,778.0,131.5,2.85,21.0,672.5,898.85,681.78
2016,9,1,15,0,651.0,169.0,2.9,21.0,597.0,845.75,647.3
2016,9,1,15,15,616.5,165.0,2.9,20.5,549.0,823.3,634.85
2016,9,1,15,30,582.0,161.0,2.9,20.0,501.0,796.81,619.19
2016,9,1,15,45,695.0,121.0,2.95,20.0,493.0,872.49,675.17
2016,9,1,16,0,808.0,81.0,3.0,20.0,485.0,934.72,720.46
2016,9,1,16,15,780.0,77.0,3.0,19.5,433.5,904.64,702.48
2016,9,1,16,30,752.0,73.0,3.0,19.0,382.0,871.24,682.5
2016,9,1,16,45,708.0,69.5,3.0,18.5,328.5,819.76,648.68
2016,9,1,17,0,664.0,66.0,3.0,18.0,275.0,773.81,617.49
2016,9,1,17,15,605.5,59.5,3.0,17.5,222.5,701.63,564.62
2016,9,1,17,30,547.0,53.0,3.0,17.0,170.0,628.99,508.2
2016,9,1,17,45,444.5,44.0,3.0,16.5,122.0,513.35,414.52
2016,9,1,18,0,342.0,35.0,3.0,16.0,74.0,401.14,314.36
2016,9,1,18,15,171.0,17.5,2.95,15.5,37.0,208.33,54.59
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,77.5,9.5,2.15,13.5,13.5,7.47,0.0
2016,9,2,6,0,155.0,19.0,2.2,14.0,27.0,14.53,0.0
2016,9,2,6,15,275.5,31.5,2.2,14.5,66.5,25.72,15.73
2016,9,2,6,30,396.0,44.0,2.2,15.0,106.0,35.95,25.77
2016,9,2,6,45,470.0,53.5,2.2,15.5,154.0,43.41,32.78
2016,9,2,7,0,544.0,63.0,2.2,16.0,202.0,50.83,39.54
2016,9,2,7,15,594.0,69.0,2.1,16.5,253.0,55.3,43.48
2016,9,2,7,30,644.0,75.0,2.0,17.0,304.0,59.77,47.29
2016,9,2,7,45,679.0,80.0,1.9,17.5,354.5,63.29,50.14
2016,9,2,8,0,714.0,85.0,1.8,18.0,405.0,66.75,52.88
2016,9,2,8,15,740.0,89.0,1.75,18.5,454.0,74.99,59.71
2016,9,2,8,30,766.0,93.0,1.7,19.0,503.0,77.64,61.65
2016,9,2,8,45,785.5,96.0,1.65,19.5,548.5,79.4,62.82
2016,9,2,9,0,805.0,99.0,1.6,20.0,594.0,81.1,63.94
2016,9,2,9,15,819.0,102.0,1.65,20.5,634.5,82.58,64.89
2016,9,2,9,30,833.0,105.0,1.7,21.0,675.0,83.99,65.78
2016,9,2,9,45,671.0,182.5,1.75,21.5,657.0,114.79,91.19
2016,9,2,10,0,509.0,260.0,1.8,22.0,639.0,151.12,120.7
2016,9,2,10,15,518.0,270.5,1.85,22.5,669.0,193.32,131.31
2016,9,2,10,30,527.0,281.0,1.9,23.0,699.0,240.81,161.42
2016,9,2,10,45,496.0,301.0,1.95,23.5,703.5,286.83,197.58
2016,9,2,11,0,465.0,321.0,2.0,24.0,708.0,329.92,233.39
2016,9,2,11,15,691.5,210.0,2.05,24.0,795.0,371.14,262.25
2016,9,2,11,30,918.0,99.0,2.1,24.0,882.0,435.41,311.76
2016,9,2,11,45,918.5,99.5,2.2,24.0,888.0,491.1,359.21
2016,9,2,12,0,919.0,100.0,2.3,24.0,894.0,545.44,404.46
2016,9,2,12,15,919.0,100.0,2.35,24.0,892.5,597.55,446.68
2016,9,2,12,30,919.0,100.0,2.4,24.0,891.0,647.78,486.39
2016,9,2,12,45,901.0,109.0,2.5,24.5,877.0,691.72,519.69
2016,9,2,13,0,883.0,118.0,2.6,25.0,863.0,732.12,549.6
2016,9,2,13,15,879.0,117.0,2.7,24.5,845.5,770.66,580.07
2016,9,2,13,30,875.0,116.0,2.8,24.0,828.0,806.23,606.86
2016,9,2,13,45,871.5,113.0,2.9,24.0,804.5,837.23,629.18
2016,9,2,14,0,868.0,110.0,3.0,24.0,781.0,864.91,649.35
2016,9,2,14,15,859.0,108.5,3.1,23.5,749.5,885.85,666.37
2016,9,2,14,30,850.0,107.0,3.2,23.0,718.0,903.12,681.16
2016,9,2,14,45,840.5,103.5,3.3,23.0,680.5,925.81,698.58
2016,9,2,15,0,831.0,100.0,3.4,23.0,643.0,933.23,705.73
2016,9,2,15,15,815.0,97.5,3.45,22.5,600.5,931.71,708.11
2016,9,2,15,30,799.0,95.0,3.5,22.0,558.0,926.29,708.03
2016,9,2,15,45,780.5,91.0,3.55,22.0,511.0,912.78,701.1
2016,9,2,16,0,762.0,87.0,3.6,22.0,464.0,895.61,691.65
2016,9,2,16,15,733.0,83.0,3.55,21.5,414.0,864.53,672.98
2016,9,2,16,30,704.0,79.0,3.5,21.0,364.0,837.06,656.53
2016,9,2,16,45,664.5,73.5,3.5,20.5,312.5,788.57,624.31
2016,9,2,17,0,625.0,68.0,3.5,20.0,261.0,738.03,589.22
2016,9,2,17,15,563.5,61.0,3.5,19.0,210.0,662.93,534.53
2016,9,2,17,30,502.0,54.0,3.5,18.0,159.0,587.55,476.16
2016,9,2,17,45,403.5,44.0,3.5,17.5,113.0,475.37,384.1
2016,9,2,18,0,305.0,34.0,3.5,17.0,67.0,366.86,284.77
2016,9,2,18,15,152.5,17.0,3.45,16.5,33.5,188.92,4.47
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,2.7,12.5,3.0,2.36,0.0
2016,9,3,6,0,0.0,6.0,2.8,13.0,6.0,4.54,0.0
2016,9,3,6,15,0.0,16.0,2.8,13.5,16.0,12.17,4.43
2016,9,3,6,30,0.0,26.0,2.8,14.0,26.0,19.82,11.73
2016,9,3,6,45,0.0,38.0,2.85,14.5,38.0,29.03,20.17
2016,9,3,7,0,0.0,50.0,2.9,15.0,50.0,38.27,28.53
2016,9,3,7,15,0.0,62.5,2.8,15.5,62.5,47.84,37.05
2016,9,3,7,30,0.0,75.0,2.7,16.0,75.0,57.13,45.15
2016,9,3,7,45,0.0,108.0,2.6,16.5,108.0,80.26,65.23
2016,9,3,8,0,0.0,141.0,2.5,17.0,141.0,102.63,84.29
2016,9,3,8,15,1.5,153.0,2.4,17.0,154.0,111.34,91.49
2016,9,3,8,30,3.0,165.0,2.3,17.0,167.0,119.98,98.56
2016,9,3,8,45,7.5,184.5,2.2,17.5,189.5,133.33,109.38
2016,9,3,9,0,12.0,204.0,2.1,18.0,212.0,146.53,119.93
2016,9,3,9,15,36.5,250.0,2.1,18.0,275.0,165.52,135.47
2016,9,3,9,30,61.0,296.0,2.1,18.0,338.0,190.21,155.59
2016,9,3,9,45,162.5,319.0,2.1,18.5,438.0,193.69,157.76
2016,9,3,10,0,264.0,342.0,2.1,19.0,538.0,193.97,157.38
2016,9,3,10,15,142.0,313.5,2.2,19.0,419.5,205.12,154.47
2016,9,3,10,30,20.0,285.0,2.3,19.0,301.0,207.16,159.56
2016,9,3,10,45,89.5,345.5,2.45,19.5,420.0,251.98,191.01
2016,9,3,11,0,159.0,406.0,2.6,20.0,539.0,309.78,232.83
2016,9,3,11,15,219.0,406.0,2.75,20.0,591.0,348.92,262.15
2016,9,3,11,30,279.0,406.0,2.9,20.0,643.0,390.67,294.41
2016,9,3,11,45,286.0,402.0,3.05,20.0,647.0,418.8,317.66
2016,9,3,12,0,293.0,398.0,3.2,20.0,651.0,447.04,340.86
2016,9,3,12,15,257.5,409.5,3.3,20.0,631.5,463.01,354.4
2016,9,3,12,30,222.0,421.0,3.4,20.0,612.0,470.27,360.93
2016,9,3,12,45,224.5,412.0,3.5,20.0,603.0,485.62,373.69
2016,9,3,13,0,227.0,403.0,3.6,20.0,594.0,500.01,385.62
2016,9,3,13,15,304.5,377.0,3.6,20.0,627.5,566.69,437.26
2016,9,3,13,30,382.0,351.0,3.6,20.0,661.0,627.07,483.9
2016,9,3,13,45,386.5,336.5,3.65,20.0,642.0,641.32,495.63
2016,9,3,14,0,391.0,322.0,3.7,20.0,623.0,653.64,506.23
2016,9,3,14,15,273.5,329.5,3.7,19.5,536.0,578.18,450.28
2016,9,3,14,30,156.0,337.0,3.7,19.0,449.0,474.95,372.34
2016,9,3,14,45,157.0,318.5,3.7,19.0,426.0,468.6,369.14
2016,9,3,15,0,158.0,300.0,3.7,19.0,403.0,461.0,364.62
2016,9,3,15,15,230.0,269.0,3.75,18.5,407.5,506.46,403.84
2016,9,3,15,30,302.0,238.0,3.8,18.0,412.0,574.98,460.01
2016,9,3,15,45,293.0,217.5,3.85,18.0,374.5,551.66,443.68
2016,9,3,16,0,284.0,197.0,3.9,18.0,337.0,526.22,426.0
2016,9,3,16,15,315.5,169.5,3.95,17.5,309.0,529.63,432.51
2016,9,3,16,30,347.0,142.0,4.0,17.0,281.0,530.07,436.5
2016,9,3,16,45,315.0,127.5,4.05,16.5,240.0,483.73,401.39
2016,9,3,17,0,283.0,113.0,4.1,16.0,199.0,436.95,364.84
2016,9,3,17,15,383.0,85.0,4.0,15.5,177.5,516.37,429.89
2016,9,3,17,30,483.0,57.0,3.9,15.0,156.0,572.49,471.14
2016,9,3,17,45,369.5,47.0,3.85,15.0,109.5,446.66,364.89
2016,9,3,18,0,256.0,37.0,3.8,15.0,63.0,329.36,254.85
2016,9,3,18,15,128.0,18.5,3.75,14.5,31.5,164.73,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,2.75,11.5,8.0,6.29,0.0
2016,9,4,6,0,0.0,16.0,2.8,12.0,16.0,12.13,0.0
2016,9,4,6,15,64.5,36.0,2.8,12.5,46.0,26.66,16.29
2016,9,4,6,30,129.0,56.0,2.8,13.0,76.0,40.77,30.12
2016,9,4,6,45,171.0,77.0,2.8,13.5,113.5,55.27,43.51
2016,9,4,7,0,213.0,98.0,2.8,14.0,151.0,69.46,56.37
2016,9,4,7,15,262.0,111.0,2.65,14.5,191.5,78.62,64.5
2016,9,4,7,30,311.0,124.0,2.5,15.0,232.0,87.63,72.25
2016,9,4,7,45,480.5,117.5,2.45,15.5,315.5,83.86,68.63
2016,9,4,8,0,650.0,111.0,2.4,16.0,399.0,83.38,67.87
2016,9,4,8,15,679.5,116.5,2.3,16.5,448.5,86.3,70.04
2016,9,4,8,30,709.0,122.0,2.2,17.0,498.0,89.14,72.11
2016,9,4,8,45,740.0,123.0,2.1,17.5,546.0,89.12,71.71
2016,9,4,9,0,771.0,124.0,2.0,18.0,594.0,89.2,71.42
2016,9,4,9,15,787.5,127.0,1.95,18.0,635.0,97.83,78.56
2016,9,4,9,30,804.0,130.0,1.9,18.0,676.0,98.79,79.16
2016,9,4,9,45,846.0,117.5,1.9,18.5,719.0,91.12,72.35
2016,9,4,10,0,888.0,105.0,1.9,19.0,762.0,94.29,74.75
2016,9,4,10,15,896.0,106.5,1.95,19.5,791.0,146.66,84.79
2016,9,4,10,30,904.0,108.0,2.0,20.0,820.0,206.7,121.3
2016,9,4,10,45,908.5,109.5,2.05,20.5,841.5,266.69,168.06
2016,9,4,11,0,913.0,111.0,2.1,21.0,863.0,326.72,219.05
2016,9,4,11,15,916.0,111.5,2.2,21.0,877.0,385.43,270.7
2016,9,4,11,30,919.0,112.0,2.3,21.0,891.0,443.53,321.56
2016,9,4,11,45,920.0,112.5,2.4,21.5,897.0,499.89,369.42
2016,9,4,12,0,921.0,113.0,2.5,22.0,903.0,554.95,414.88
2016,9,4,12,15,920.5,113.0,2.6,22.0,901.0,607.28,457.83
2016,9,4,12,30,920.0,113.0,2.7,22.0,899.0,657.69,498.27
2016,9,4,12,45,923.5,109.5,2.8,22.0,890.0,705.65,536.1
2016,9,4,13,0,927.0,106.0,2.9,22.0,881.0,751.39,571.61
2016,9,4,13,15,923.0,105.0,2.95,22.0,863.5,791.38,601.94
2016,9,4,13,30,919.0,104.0,3.0,22.0,846.0,828.26,628.15
2016,9,4,13,45,911.0,103.5,3.1,22.0,820.0,859.1,650.52
2016,9,4,14,0,903.0,103.0,3.2,22.0,794.0,886.36,670.56
2016,9,4,14,15,894.0,101.5,3.2,21.5,761.5,908.05,687.61
2016,9,4,14,30,885.0,100.0,3.2,21.0,729.0,925.93,702.29
2016,9,4,14,45,872.0,98.5,3.25,21.0,690.0,936.29,711.05
2016,9,4,15,0,859.0,97.0,3.3,21.0,651.0,942.73,717.37
2016,9,4,15,15,843.0,94.5,3.3,20.5,607.0,953.29,727.8
2016,9,4,15,30,827.0,92.0,3.3,20.0,563.0,948.05,727.51
2016,9,4,15,45,804.5,89.0,3.3,20.0,514.5,931.91,718.51
2016,9,4,16,0,782.0,86.0,3.3,20.0,466.0,911.98,706.92
2016,9,4,16,15,752.0,81.5,3.35,19.5,414.5,879.21,687.73
2016,9,4,16,30,722.0,77.0,3.4,19.0,363.0,843.15,665.63
2016,9,4,16,45,676.0,72.5,3.5,18.5,310.0,796.38,634.98
2016,9,4,17,0,630.0,68.0,3.6,18.0,257.0,740.86,596.14
2016,9,4,17,15,565.5,60.5,3.6,17.0,205.0,662.24,537.94
2016,9,4,17,30,501.0,53.0,3.6,16.0,153.0,583.41,475.8
2016,9,4,17,45,391.0,43.0,3.6,15.5,106.5,461.15,374.18
2016,9,4,18,0,281.0,33.0,3.6,15.0,60.0,342.88,259.98
2016,9,4,18,15,140.5,16.5,3.45,14.5,30.0,171.85,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,8.5,1.05,11.5,11.5,6.69,0.0
2016,9,5,6,0,142.0,17.0,1.0,12.0,23.0,13.0,0.0
2016,9,5,6,15,268.5,30.0,1.0,12.5,62.0,24.56,14.4
2016,9,5,6,30,395.0,43.0,1.0,13.0,101.0,35.25,25.3
2016,9,5,6,45,476.0,52.0,1.0,13.5,150.0,42.38,32.12
2016,9,5,7,0,557.0,61.0,1.0,14.0,199.0,49.54,38.72
2016,9,5,7,15,609.0,67.5,0.9,14.5,251.0,54.47,43.13
2016,9,5,7,30,661.0,74.0,0.8,15.0,303.0,59.4,47.37
2016,9,5,7,45,699.0,78.5,0.75,16.0,355.0,62.67,49.94
2016,9,5,8,0,737.0,83.0,0.7,17.0,407.0,71.34,57.12
2016,9,5,8,15,763.0,86.5,0.65,17.5,456.5,73.8,58.92
2016,9,5,8,30,789.0,90.0,0.6,18.0,506.0,76.21,60.67
2016,9,5,8,45,809.5,92.5,0.6,19.0,552.5,77.78,61.55
2016,9,5,9,0,830.0,95.0,0.6,20.0,599.0,79.31,62.4
2016,9,5,9,15,844.5,97.5,0.65,20.5,640.0,80.63,63.22
2016,9,5,9,30,859.0,100.0,0.7,21.0,681.0,91.11,71.71
2016,9,5,9,45,877.5,98.0,0.8,21.5,718.5,90.37,70.78
2016,9,5,10,0,896.0,96.0,0.9,22.0,756.0,89.62,69.89
2016,9,5,10,15,903.5,97.5,1.05,22.5,785.0,141.37,79.52
2016,9,5,10,30,911.0,99.0,1.2,23.0,814.0,201.64,115.4
2016,9,5,10,45,915.5,100.5,1.35,23.5,835.5,261.89,161.61
2016,9,5,11,0,920.0,102.0,1.5,24.0,857.0,322.18,212.1
2016,9,5,11,15,923.5,102.5,1.65,24.0,871.0,381.28,263.34
2016,9,5,11,30,927.0,103.0,1.8,24.0,885.0,439.79,313.86
2016,9,5,11,45,926.5,104.0,1.95,24.5,890.5,496.07,361.13
2016,9,5,12,0,926.0,105.0,2.1,25.0,896.0,550.89,405.93
2016,9,5,12,15,926.0,105.0,2.2,25.0,894.0,603.52,448.47
2016,9,5,12,30,926.0,105.0,2.3,25.0,892.0,654.26,488.54
2016,9,5,12,45,909.5,112.5,2.4,25.0,878.0,698.39,522.87
2016,9,5,13,0,893.0,120.0,2.5,25.0,864.0,739.04,553.99
2016,9,5,13,15,888.5,119.0,2.55,25.0,846.5,777.63,583.05
2016,9,5,13,30,884.0,118.0,2.6,25.0,829.0,813.17,608.33
2016,9,5,13,45,876.0,117.5,2.7,25.0,803.0,843.14,629.83
2016,9,5,14,0,868.0,117.0,2.8,25.0,777.0,869.62,649.11
2016,9,5,14,15,858.5,115.0,2.8,24.5,744.5,900.87,672.33
2016,9,5,14,30,849.0,113.0,2.8,24.0,712.0,917.76,686.01
2016,9,5,14,45,836.0,110.5,2.85,24.0,673.5,926.97,693.88
2016,9,5,15,0,823.0,108.0,2.9,24.0,635.0,932.16,699.31
2016,9,5,15,15,805.5,105.0,2.85,23.5,591.5,928.49,699.55
2016,9,5,15,30,788.0,102.0,2.8,23.0,548.0,920.84,697.29
2016,9,5,15,45,767.5,97.0,2.8,23.0,500.0,904.04,687.93
2016,9,5,16,0,747.0,92.0,2.8,23.0,452.0,883.51,676.04
2016,9,5,16,15,716.0,87.5,2.7,22.5,401.5,856.94,660.34
2016,9,5,16,30,685.0,83.0,2.6,22.0,351.0,820.88,637.53
2016,9,5,16,45,644.0,76.5,2.55,21.5,299.5,769.74,603.43
2016,9,5,17,0,603.0,70.0,2.5,21.0,248.0,716.57,566.3
2016,9,5,17,15,538.5,62.0,2.45,20.0,197.0,637.7,508.76
2016,9,5,17,30,474.0,54.0,2.4,19.0,146.0,558.58,447.37
2016,9,5,17,45,372.0,42.5,2.35,18.0,101.0,442.53,352.85
2016,9,5,18,0,270.0,31.0,2.3,17.0,56.0,331.09,241.56
2016,9,5,18,15,135.0,15.5,2.3,16.5,28.0,125.23,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,76.5,7.5,0.9,12.5,11.0,5.9,0.0
2016,9,6,6,0,153.0,15.0,0.8,13.0,22.0,11.8,0.0
2016,9,6,6,15,283.0,27.5,0.7,13.5,61.0,22.56,12.48
2016,9,6,6,30,413.0,40.0,0.6,14.0,100.0,32.93,23.15
2016,9,6,6,45,493.0,48.5,0.55,15.0,149.0,39.78,29.63
2016,9,6,7,0,573.0,57.0,0.5,16.0,198.0,46.66,35.87
2016,9,6,7,15,624.0,63.0,0.5,16.5,249.5,51.36,40.04
2016,9,6,7,30,675.0,69.0,0.5,17.0,301.0,56.05,44.06
2016,9,6,7,45,711.0,73.5,0.5,18.0,353.0,64.3,50.96
2016,9,6,8,0,747.0,78.0,0.5,19.0,405.0,67.86,53.65
2016,9,6,8,15,773.0,81.5,0.55,19.5,454.5,70.46,55.59
2016,9,6,8,30,799.0,85.0,0.6,20.0,504.0,73.02,57.46
2016,9,6,8,45,817.5,88.0,0.7,21.0,550.0,75.0,58.72
2016,9,6,9,0,836.0,91.0,0.8,22.0,596.0,76.91,59.91
2016,9,6,9,15,850.0,93.5,0.8,23.0,637.0,87.13,68.03
2016,9,6,9,30,864.0,96.0,0.8,24.0,678.0,88.97,69.07
2016,9,6,9,45,872.0,99.5,0.8,25.0,713.0,91.07,70.35
2016,9,6,10,0,880.0,103.0,0.8,26.0,748.0,93.02,71.51
2016,9,6,10,15,888.0,104.5,0.85,26.0,777.0,143.25,80.52
2016,9,6,10,30,896.0,106.0,0.9,26.0,806.0,202.83,115.41
2016,9,6,10,45,901.5,106.5,1.0,26.5,827.5,261.96,159.88
2016,9,6,11,0,907.0,107.0,1.1,27.0,849.0,321.21,208.57
2016,9,6,11,15,910.5,108.0,1.25,27.0,863.0,380.02,258.67
2016,9,6,11,30,914.0,109.0,1.4,27.0,877.0,438.28,308.11
2016,9,6,11,45,915.5,109.0,1.6,27.5,883.0,494.16,354.42
2016,9,6,12,0,917.0,109.0,1.8,28.0,889.0,548.77,398.53
2016,9,6,12,15,916.5,109.0,1.9,28.0,887.0,600.77,439.95
2016,9,6,12,30,916.0,109.0,2.0,28.0,885.0,650.82,478.92
2016,9,6,12,45,909.0,111.5,2.15,28.0,873.5,696.59,514.24
2016,9,6,13,0,902.0,114.0,2.3,28.0,862.0,739.55,546.93
2016,9,6,13,15,897.5,113.0,2.35,28.0,844.0,778.29,575.69
2016,9,6,13,30,893.0,112.0,2.4,28.0,826.0,813.96,600.51
2016,9,6,13,45,888.0,110.0,2.5,28.0,801.0,845.05,622.46
2016,9,6,14,0,883.0,108.0,2.6,28.0,776.0,872.72,642.27
2016,9,6,14,15,873.5,106.5,2.6,27.5,743.5,893.45,658.15
2016,9,6,14,30,864.0,105.0,2.6,27.0,711.0,910.42,671.79
2016,9,6,14,45,853.0,102.0,2.6,27.0,673.0,932.15,687.46
2016,9,6,15,0,842.0,99.0,2.6,27.0,635.0,938.75,693.24
2016,9,6,15,15,825.5,96.0,2.55,26.5,591.0,936.11,694.16
2016,9,6,15,30,809.0,93.0,2.5,26.0,547.0,929.5,692.65
2016,9,6,15,45,788.5,89.0,2.5,26.0,499.0,913.89,684.31
2016,9,6,16,0,768.0,85.0,2.5,26.0,451.0,894.55,673.49
2016,9,6,16,15,737.5,80.5,2.45,25.5,400.0,861.23,653.84
2016,9,6,16,30,707.0,76.0,2.4,25.0,349.0,831.61,636.29
2016,9,6,16,45,666.0,70.0,2.35,24.5,297.0,780.96,603.06
2016,9,6,17,0,625.0,64.0,2.3,24.0,245.0,728.34,566.9
2016,9,6,17,15,560.0,56.5,2.15,23.0,194.0,649.58,509.75
2016,9,6,17,30,495.0,49.0,2.0,22.0,143.0,570.84,449.05
2016,9,6,17,45,392.0,38.5,1.9,21.0,98.0,455.24,355.91
2016,9,6,18,0,289.0,28.0,1.8,20.0,53.0,342.91,237.23
2016,9,6,18,15,144.5,14.0,1.75,19.5,26.5,131.67,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,145.0,14.0,1.1,16.0,20.0,11.02,0.0
2016,9,7,6,15,272.5,27.0,1.15,16.5,58.5,22.13,11.66
2016,9,7,6,30,400.0,40.0,1.2,17.0,97.0,32.89,22.72
2016,9,7,6,45,479.0,49.5,1.3,18.0,146.0,40.49,29.79
2016,9,7,7,0,558.0,59.0,1.4,19.0,195.0,48.07,36.59
2016,9,7,7,15,610.0,65.5,1.45,19.5,246.5,53.06,40.99
2016,9,7,7,30,662.0,72.0,1.5,20.0,298.0,58.03,45.21
2016,9,7,7,45,698.0,77.5,1.55,21.0,350.0,62.02,48.36
2016,9,7,8,0,734.0,83.0,1.6,22.0,402.0,71.35,56.01
2016,9,7,8,15,760.0,87.0,1.55,22.5,451.5,74.17,58.09
2016,9,7,8,30,786.0,91.0,1.5,23.0,501.0,76.93,60.1
2016,9,7,8,45,805.0,94.0,1.45,24.0,546.5,78.77,61.19
2016,9,7,9,0,824.0,97.0,1.4,25.0,592.0,80.55,62.23
2016,9,7,9,15,838.5,99.5,1.3,25.5,633.0,81.84,62.99
2016,9,7,9,30,853.0,102.0,1.2,26.0,674.0,83.08,63.71
2016,9,7,9,45,865.0,103.5,1.15,27.0,709.5,93.12,71.51
2016,9,7,10,0,877.0,105.0,1.1,28.0,745.0,94.05,71.8
2016,9,7,10,15,884.5,106.5,1.0,28.5,774.0,143.29,80.15
2016,9,7,10,30,892.0,108.0,0.9,29.0,803.0,202.67,114.11
2016,9,7,10,45,897.5,109.0,0.85,29.5,824.0,261.95,157.86
2016,9,7,11,0,903.0,110.0,0.8,30.0,845.0,321.36,205.59
2016,9,7,11,15,906.0,111.0,0.85,30.5,859.0,379.87,253.82
2016,9,7,11,30,909.0,112.0,0.9,31.0,873.0,437.77,301.01
2016,9,7,11,45,910.5,112.0,1.0,31.5,878.5,493.46,345.68
2016,9,7,12,0,912.0,112.0,1.1,32.0,884.0,547.88,388.09
2016,9,7,12,15,911.5,112.0,1.25,32.0,882.0,599.69,428.59
2016,9,7,12,30,911.0,112.0,1.4,32.0,880.0,649.58,466.79
2016,9,7,12,45,887.5,123.0,1.55,32.0,864.0,691.42,498.52
2016,9,7,13,0,864.0,134.0,1.7,32.0,848.0,729.24,526.88
2016,9,7,13,15,859.0,133.0,1.8,31.5,830.0,775.26,560.95
2016,9,7,13,30,854.0,132.0,1.9,31.0,812.0,810.61,587.48
2016,9,7,13,45,845.5,131.0,2.0,31.0,786.0,839.86,607.88
2016,9,7,14,0,837.0,130.0,2.1,31.0,760.0,865.5,626.09
2016,9,7,14,15,826.5,127.5,2.15,31.0,727.5,884.18,639.48
2016,9,7,14,30,816.0,125.0,2.2,31.0,695.0,898.97,650.57
2016,9,7,14,45,800.5,123.0,2.3,31.0,656.0,905.78,657.14
2016,9,7,15,0,785.0,121.0,2.4,31.0,617.0,908.55,661.31
2016,9,7,15,15,765.5,117.0,2.4,30.5,573.0,901.32,659.59
2016,9,7,15,30,746.0,113.0,2.4,30.0,529.0,897.47,660.3
2016,9,7,15,45,719.0,109.0,2.45,29.5,480.5,875.83,649.62
2016,9,7,16,0,692.0,105.0,2.5,29.0,432.0,850.63,636.5
2016,9,7,16,15,657.5,99.5,2.45,28.0,381.5,812.89,614.93
2016,9,7,16,30,623.0,94.0,2.4,27.0,331.0,772.18,590.61
2016,9,7,16,45,573.0,86.5,2.4,26.5,279.5,711.4,550.06
2016,9,7,17,0,523.0,79.0,2.4,26.0,228.0,648.7,506.26
2016,9,7,17,15,452.5,68.5,2.2,25.0,178.5,562.04,442.21
2016,9,7,17,30,382.0,58.0,2.0,24.0,129.0,473.35,373.16
2016,9,7,17,45,278.0,43.5,1.85,23.0,86.5,356.91,278.53
2016,9,7,18,0,174.0,29.0,1.7,22.0,44.0,241.0,156.61
2016,9,7,18,15,87.0,14.5,1.6,21.5,22.0,83.85,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,1.3,15.0,15.0,10.23,0.0
2016,9,8,6,15,179.5,29.5,1.35,15.5,50.5,22.36,11.57
2016,9,8,6,30,288.0,46.0,1.4,16.0,86.0,34.81,24.42
2016,9,8,6,45,371.0,58.5,1.45,16.5,133.0,44.29,33.29
2016,9,8,7,0,454.0,71.0,1.5,17.0,180.0,56.45,44.24
2016,9,8,7,15,285.5,102.5,1.5,17.0,177.0,73.59,59.44
2016,9,8,7,30,117.0,134.0,1.5,17.0,174.0,92.38,75.81
2016,9,8,7,45,218.5,147.5,1.5,17.5,237.0,100.25,82.29
2016,9,8,8,0,320.0,161.0,1.5,18.0,300.0,109.89,90.17
2016,9,8,8,15,239.0,193.0,1.5,18.5,304.0,126.16,103.56
2016,9,8,8,30,158.0,225.0,1.5,19.0,308.0,146.12,119.83
2016,9,8,8,45,176.5,246.5,1.55,19.5,346.5,158.1,129.21
2016,9,8,9,0,195.0,268.0,1.6,20.0,385.0,169.71,138.19
2016,9,8,9,15,237.5,281.5,1.6,20.5,434.0,177.87,144.24
2016,9,8,9,30,280.0,295.0,1.6,21.0,483.0,175.98,142.04
2016,9,8,9,45,543.5,215.0,1.65,21.5,602.5,132.28,105.6
2016,9,8,10,0,807.0,135.0,1.7,22.0,722.0,99.71,78.33
2016,9,8,10,15,816.0,137.0,1.75,22.0,750.0,146.18,87.08
2016,9,8,10,30,825.0,139.0,1.8,22.0,778.0,203.74,121.55
2016,9,8,10,45,832.5,139.5,1.85,22.5,800.0,261.03,165.29
2016,9,8,11,0,840.0,140.0,1.9,23.0,822.0,318.85,213.48
2016,9,8,11,15,844.0,141.0,1.95,23.0,835.5,376.17,262.95
2016,9,8,11,30,848.0,142.0,2.0,23.0,849.0,433.14,311.85
2016,9,8,11,45,851.5,141.0,2.05,23.5,855.0,487.84,357.43
2016,9,8,12,0,855.0,140.0,2.1,24.0,861.0,541.55,400.92
2016,9,8,12,15,854.5,140.0,2.15,24.0,859.0,592.61,442.01
2016,9,8,12,30,854.0,140.0,2.2,24.0,857.0,641.83,480.69
2016,9,8,12,45,851.0,139.5,2.25,24.0,846.5,686.93,515.54
2016,9,8,13,0,848.0,139.0,2.3,24.0,836.0,729.49,547.88
2016,9,8,13,15,843.0,138.0,2.3,24.0,818.0,767.38,576.09
2016,9,8,13,30,838.0,137.0,2.3,24.0,800.0,802.2,601.65
2016,9,8,13,45,833.0,133.5,2.35,24.0,775.0,831.35,622.32
2016,9,8,14,0,828.0,130.0,2.4,24.0,750.0,857.04,640.76
2016,9,8,14,15,817.5,128.0,2.4,23.5,717.5,875.91,655.61
2016,9,8,14,30,807.0,126.0,2.4,23.0,685.0,890.95,668.12
2016,9,8,14,45,796.0,121.5,2.45,23.0,647.5,899.02,675.28
2016,9,8,15,0,785.0,117.0,2.5,23.0,610.0,903.17,680.05
2016,9,8,15,15,766.0,113.5,2.5,22.5,566.0,896.88,678.82
2016,9,8,15,30,747.0,110.0,2.5,22.0,522.0,893.66,679.91
2016,9,8,15,45,725.5,104.5,2.55,22.0,475.0,875.44,669.83
2016,9,8,16,0,704.0,99.0,2.6,22.0,428.0,853.69,657.32
2016,9,8,16,15,670.0,93.5,2.55,21.5,377.5,816.42,634.1
2016,9,8,16,30,636.0,88.0,2.5,21.0,327.0,776.23,608.22
2016,9,8,16,45,592.5,80.0,2.5,20.5,276.5,721.14,570.7
2016,9,8,17,0,549.0,72.0,2.5,20.0,226.0,664.16,529.94
2016,9,8,17,15,480.0,62.5,2.45,19.0,176.5,580.1,466.81
2016,9,8,17,30,411.0,53.0,2.4,18.0,127.0,496.12,399.88
2016,9,8,17,45,308.0,39.5,2.35,17.5,84.5,379.34,301.33
2016,9,8,18,0,205.0,26.0,2.3,17.0,42.0,258.64,158.46
2016,9,8,18,15,102.5,13.0,2.35,16.5,21.0,95.35,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.5,1.45,12.5,8.0,0.0,0.0
2016,9,9,6,0,99.0,13.0,1.5,13.0,16.0,10.23,0.0
2016,9,9,6,15,227.5,27.0,1.5,13.5,53.0,22.05,11.07
2016,9,9,6,30,356.0,41.0,1.5,14.0,90.0,33.54,23.48
2016,9,9,6,45,441.5,51.0,1.5,14.5,138.0,41.46,31.05
2016,9,9,7,0,527.0,61.0,1.5,15.0,186.0,49.38,38.35
2016,9,9,7,15,263.5,70.5,1.4,15.5,133.0,51.2,40.03
2016,9,9,7,30,0.0,80.0,1.3,16.0,80.0,60.39,48.06
2016,9,9,7,45,1.0,110.0,1.2,16.5,110.5,81.28,66.15
2016,9,9,8,0,2.0,140.0,1.1,17.0,141.0,101.62,83.4
2016,9,9,8,15,7.0,159.0,1.05,17.5,162.5,114.81,94.22
2016,9,9,8,30,12.0,178.0,1.0,18.0,184.0,127.88,104.77
2016,9,9,8,45,73.0,223.0,0.95,19.0,266.0,149.74,122.29
2016,9,9,9,0,134.0,268.0,0.9,20.0,348.0,168.1,136.54
2016,9,9,9,15,489.0,185.0,0.9,20.5,505.5,117.95,94.39
2016,9,9,9,30,844.0,102.0,0.9,21.0,663.0,82.96,64.88
2016,9,9,9,45,666.0,180.5,0.95,21.5,638.0,115.1,91.45
2016,9,9,10,0,488.0,259.0,1.0,22.0,613.0,151.61,121.0
2016,9,9,10,15,548.0,250.0,1.05,22.5,662.0,182.45,122.95
2016,9,9,10,30,608.0,241.0,1.1,23.0,711.0,226.69,147.18
2016,9,9,10,45,752.5,175.5,1.2,23.5,773.0,260.99,167.12
2016,9,9,11,0,897.0,110.0,1.3,24.0,835.0,318.39,209.53
2016,9,9,11,15,900.5,110.5,1.4,24.5,848.5,376.41,259.09
2016,9,9,11,30,904.0,111.0,1.5,25.0,862.0,433.85,307.75
2016,9,9,11,45,907.0,110.5,1.65,25.5,868.5,489.55,354.18
2016,9,9,12,0,910.0,110.0,1.8,26.0,875.0,544.09,398.46
2016,9,9,12,15,909.5,110.0,1.9,26.0,872.5,595.72,440.01
2016,9,9,12,30,909.0,110.0,2.0,26.0,870.0,645.4,479.09
2016,9,9,12,45,892.0,117.5,2.1,26.0,855.5,688.49,512.5
2016,9,9,13,0,875.0,125.0,2.2,26.0,841.0,728.06,542.72
2016,9,9,13,15,870.5,124.0,2.25,26.0,823.0,765.91,571.11
2016,9,9,13,30,866.0,123.0,2.3,26.0,805.0,800.75,596.14
2016,9,9,13,45,860.5,120.5,2.4,26.0,779.5,830.22,617.25
2016,9,9,14,0,855.0,118.0,2.5,26.0,754.0,866.74,643.23
2016,9,9,14,15,844.5,116.0,2.55,25.5,721.5,886.07,658.62
2016,9,9,14,30,834.0,114.0,2.6,25.0,689.0,901.51,671.77
2016,9,9,14,45,821.5,111.0,2.65,25.0,650.5,910.11,679.25
2016,9,9,15,0,809.0,108.0,2.7,25.0,612.0,914.73,684.31
2016,9,9,15,15,790.5,104.5,2.7,24.5,568.0,909.11,683.61
2016,9,9,15,30,772.0,101.0,2.7,24.0,524.0,899.53,680.4
2016,9,9,15,45,748.0,97.0,2.75,23.5,476.0,880.16,670.93
2016,9,9,16,0,724.0,93.0,2.8,23.0,428.0,864.3,663.81
2016,9,9,16,15,690.0,87.5,2.85,22.0,377.0,826.96,642.49
2016,9,9,16,30,656.0,82.0,2.9,21.0,326.0,786.71,618.31
2016,9,9,16,45,607.5,75.5,2.95,20.5,274.5,728.64,578.6
2016,9,9,17,0,559.0,69.0,3.0,20.0,223.0,668.78,535.51
2016,9,9,17,15,486.5,60.0,2.95,19.0,173.5,582.1,469.76
2016,9,9,17,30,414.0,51.0,2.9,18.0,124.0,495.63,400.17
2016,9,9,17,45,301.0,38.0,2.9,17.5,81.5,370.76,293.93
2016,9,9,18,0,188.0,25.0,2.9,17.0,39.0,239.4,128.05
