Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,15,94.0,12.5,2.8,16.5,19.5,87.67,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,8.65,0.0
2016,9,10,6,15,163.5,28.0,2.15,13.5,47.0,21.2,9.97
2016,9,10,6,30,276.0,45.0,2.2,14.0,81.0,34.02,23.82
2016,9,10,6,45,358.0,57.5,2.25,14.5,127.0,43.48,32.78
2016,9,10,7,0,440.0,70.0,2.3,15.0,173.0,55.66,43.87
2016,9,10,7,15,220.0,82.0,2.25,15.5,133.5,59.89,47.7
2016,9,10,7,30,0.0,94.0,2.2,16.0,94.0,69.74,56.3
2016,9,10,7,45,0.0,110.0,2.2,16.5,110.0,81.21,66.11
2016,9,10,8,0,0.0,126.0,2.2,17.0,126.0,92.58,75.67
2016,9,10,8,15,24.0,166.5,2.1,17.5,178.5,119.69,98.6
2016,9,10,8,30,48.0,207.0,2.0,18.0,231.0,139.26,114.67
2016,9,10,8,45,175.5,227.5,1.95,18.5,329.5,148.57,121.9
2016,9,10,9,0,303.0,248.0,1.9,19.0,428.0,155.34,126.94
2016,9,10,9,15,538.5,188.0,1.9,19.5,534.0,121.06,97.66
2016,9,10,9,30,774.0,128.0,1.9,20.0,640.0,97.41,77.44
2016,9,10,9,45,786.5,130.5,1.95,20.5,674.5,97.98,77.63
2016,9,10,10,0,799.0,133.0,2.0,21.0,709.0,98.56,77.81
2016,9,10,10,15,687.0,192.5,2.05,21.5,701.5,159.07,101.79
2016,9,10,10,30,575.0,252.0,2.1,22.0,694.0,229.12,151.8
2016,9,10,10,45,702.5,196.0,2.2,22.5,751.0,262.99,172.19
2016,9,10,11,0,830.0,140.0,2.3,23.0,808.0,315.05,211.29
2016,9,10,11,15,833.5,141.0,2.35,23.0,821.5,371.64,260.4
2016,9,10,11,30,837.0,142.0,2.4,23.0,835.0,427.82,308.93
2016,9,10,11,45,838.5,142.5,2.45,23.0,840.5,482.12,355.16
2016,9,10,12,0,840.0,143.0,2.5,23.0,846.0,535.3,399.38
2016,9,10,12,15,839.5,143.0,2.55,23.0,843.0,585.63,440.35
2016,9,10,12,30,839.0,143.0,2.6,23.0,840.0,634.13,478.94
2016,9,10,12,45,832.5,144.0,2.65,23.5,828.5,677.55,511.98
2016,9,10,13,0,826.0,145.0,2.7,24.0,817.0,718.22,542.21
2016,9,10,13,15,820.5,144.0,2.7,23.5,799.0,754.89,570.98
2016,9,10,13,30,815.0,143.0,2.7,23.0,781.0,788.48,597.27
2016,9,10,13,45,807.5,140.5,2.75,23.0,755.5,815.8,617.27
2016,9,10,14,0,800.0,138.0,2.8,23.0,730.0,839.61,634.68
2016,9,10,14,15,788.5,135.5,2.8,23.0,697.5,856.33,647.05
2016,9,10,14,30,777.0,133.0,2.8,23.0,665.0,869.2,656.99
2016,9,10,14,45,762.5,129.5,2.85,23.0,627.0,874.44,662.24
2016,9,10,15,0,748.0,126.0,2.9,23.0,589.0,882.79,669.89
2016,9,10,15,15,728.0,122.0,2.9,22.5,545.5,875.07,667.55
2016,9,10,15,30,708.0,118.0,2.9,22.0,502.0,863.55,662.8
2016,9,10,15,45,682.0,112.5,2.9,21.5,455.0,840.75,650.15
2016,9,10,16,0,656.0,107.0,2.9,21.0,408.0,814.47,634.92
2016,9,10,16,15,620.0,100.5,2.9,20.5,358.0,774.01,609.08
2016,9,10,16,30,584.0,94.0,2.9,20.0,308.0,730.7,580.38
2016,9,10,16,45,534.5,85.5,2.9,19.5,258.0,669.55,537.12
2016,9,10,17,0,485.0,77.0,2.9,19.0,208.0,606.62,490.47
2016,9,10,17,15,412.5,66.0,2.85,18.0,160.0,513.75,418.57
2016,9,10,17,30,340.0,55.0,2.8,17.0,112.0,430.17,350.04
2016,9,10,17,45,237.5,39.0,2.75,16.5,72.0,314.72,249.45
2016,9,10,18,0,135.0,23.0,2.7,16.0,32.0,187.25,78.0
2016,9,10,18,15,67.5,11.5,2.65,15.5,16.0,64.79,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,5.0,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,0.0,10.0,2.6,13.0,10.0,7.87,0.0
2016,9,11,6,15,105.0,28.5,2.7,13.5,42.5,21.37,9.55
2016,9,11,6,30,210.0,47.0,2.8,14.0,75.0,35.05,24.63
2016,9,11,6,45,286.5,63.0,2.9,14.5,119.0,46.72,35.59
2016,9,11,7,0,363.0,79.0,3.0,15.0,163.0,58.25,46.14
2016,9,11,7,15,181.5,90.5,2.95,15.0,132.5,64.8,52.14
2016,9,11,7,30,0.0,102.0,2.9,15.0,102.0,74.89,61.08
2016,9,11,7,45,7.5,126.5,2.85,15.5,129.5,91.81,75.7
2016,9,11,8,0,15.0,151.0,2.8,16.0,157.0,108.51,89.87
2016,9,11,8,15,13.0,162.5,2.75,16.5,168.5,116.93,96.66
2016,9,11,8,30,11.0,174.0,2.7,17.0,180.0,125.23,103.26
2016,9,11,8,45,30.0,208.5,2.65,17.5,226.0,140.86,116.02
2016,9,11,9,0,49.0,243.0,2.6,18.0,272.0,160.58,132.04
2016,9,11,9,15,52.0,262.0,2.55,18.5,295.0,171.44,140.47
2016,9,11,9,30,55.0,281.0,2.5,19.0,318.0,182.01,148.59
2016,9,11,9,45,191.5,297.5,2.5,19.5,434.0,184.66,150.15
2016,9,11,10,0,328.0,314.0,2.5,20.0,550.0,184.34,149.3
2016,9,11,10,15,377.5,310.5,2.5,20.0,592.0,209.09,150.92
2016,9,11,10,30,427.0,307.0,2.5,20.0,634.0,238.06,166.22
2016,9,11,10,45,455.0,304.0,2.55,20.5,661.0,278.13,195.51
2016,9,11,11,0,483.0,301.0,2.6,21.0,688.0,321.37,229.74
2016,9,11,11,15,441.0,325.5,2.65,21.0,683.5,361.96,265.34
2016,9,11,11,30,399.0,350.0,2.7,21.0,679.0,400.62,298.64
2016,9,11,11,45,371.0,364.0,2.75,21.5,671.5,430.66,323.7
2016,9,11,12,0,343.0,378.0,2.8,22.0,664.0,457.83,345.73
2016,9,11,12,15,353.5,368.5,2.85,21.5,662.0,485.85,369.21
2016,9,11,12,30,364.0,359.0,2.9,21.0,660.0,513.53,392.29
2016,9,11,12,45,270.0,374.5,3.0,21.0,596.5,493.52,378.24
2016,9,11,13,0,176.0,390.0,3.1,21.0,533.0,454.36,349.24
2016,9,11,13,15,172.0,384.0,3.15,21.0,521.0,463.09,356.8
2016,9,11,13,30,168.0,378.0,3.2,21.0,509.0,470.71,363.28
2016,9,11,13,45,171.0,363.0,3.3,21.0,492.5,474.45,367.24
2016,9,11,14,0,174.0,348.0,3.4,21.0,476.0,477.04,370.41
2016,9,11,14,15,246.0,321.5,3.45,20.5,494.0,546.56,425.85
2016,9,11,14,30,318.0,295.0,3.5,20.0,512.0,599.52,468.91
2016,9,11,14,45,316.5,277.5,3.55,19.5,482.5,595.18,467.98
2016,9,11,15,0,315.0,260.0,3.6,19.0,453.0,588.68,465.82
2016,9,11,15,15,224.0,249.5,3.6,18.5,382.0,480.05,383.94
2016,9,11,15,30,133.0,239.0,3.6,18.0,311.0,390.81,314.37
2016,9,11,15,45,134.0,215.0,3.65,18.0,282.0,372.03,301.36
2016,9,11,16,0,135.0,191.0,3.7,18.0,253.0,351.82,286.77
2016,9,11,16,15,130.5,168.5,3.7,17.5,222.0,326.9,268.42
2016,9,11,16,30,126.0,146.0,3.7,17.0,191.0,300.75,248.62
2016,9,11,16,45,112.5,124.5,3.7,16.5,160.0,266.3,221.08
2016,9,11,17,0,99.0,103.0,3.7,16.0,129.0,231.03,191.97
2016,9,11,17,15,238.5,76.5,3.65,15.5,120.5,346.95,290.43
2016,9,11,17,30,378.0,50.0,3.6,15.0,112.0,459.33,377.15
2016,9,11,17,45,267.0,36.0,3.55,14.5,72.0,335.7,266.35
2016,9,11,18,0,156.0,22.0,3.5,14.0,32.0,200.88,50.55
2016,9,11,18,15,78.0,11.0,3.4,13.5,16.0,72.88,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,21.0,6.0,3.1,12.0,6.5,0.0,0.0
2016,9,12,6,0,42.0,12.0,3.2,12.0,13.0,9.44,0.0
2016,9,12,6,15,176.5,28.0,3.3,12.5,48.0,21.22,8.84
2016,9,12,6,30,311.0,44.0,3.4,13.0,83.0,33.48,23.3
2016,9,12,6,45,405.5,54.5,3.5,13.5,131.0,44.18,33.46
2016,9,12,7,0,500.0,65.0,3.6,14.0,179.0,52.4,41.11
2016,9,12,7,15,281.5,96.0,3.55,14.0,163.0,69.39,56.43
2016,9,12,7,30,63.0,127.0,3.5,14.0,147.0,88.9,73.74
2016,9,12,7,45,45.0,142.0,3.5,14.5,158.0,98.88,82.23
2016,9,12,8,0,27.0,157.0,3.5,15.0,169.0,108.57,90.31
2016,9,12,8,15,32.5,178.0,3.45,15.5,194.0,121.73,101.26
2016,9,12,8,30,38.0,199.0,3.4,16.0,219.0,134.61,111.81
2016,9,12,8,45,133.0,228.5,3.35,16.5,305.5,147.97,122.64
2016,9,12,9,0,228.0,258.0,3.3,17.0,392.0,165.52,136.88
2016,9,12,9,15,161.0,277.5,3.3,17.0,375.5,173.75,143.41
2016,9,12,9,30,94.0,297.0,3.3,17.0,359.0,190.71,157.25
2016,9,12,9,45,338.5,259.5,3.3,17.5,499.0,159.53,130.53
2016,9,12,10,0,583.0,222.0,3.3,18.0,639.0,136.18,110.52
2016,9,12,10,15,519.5,257.5,3.3,18.0,639.5,183.04,127.83
2016,9,12,10,30,456.0,293.0,3.3,18.0,640.0,234.3,163.8
2016,9,12,10,45,493.0,289.0,3.35,18.5,674.0,277.03,195.08
2016,9,12,11,0,530.0,285.0,3.4,19.0,708.0,323.92,232.47
2016,9,12,11,15,427.5,331.0,3.45,19.0,676.0,360.86,267.71
2016,9,12,11,30,325.0,377.0,3.5,19.0,644.0,389.76,295.0
2016,9,12,11,45,329.5,376.0,3.6,19.0,648.0,420.54,320.88
2016,9,12,12,0,334.0,375.0,3.7,19.0,652.0,451.22,346.38
2016,9,12,12,15,334.5,373.5,3.75,19.0,650.5,479.13,369.4
2016,9,12,12,30,335.0,372.0,3.8,19.0,649.0,506.27,391.5
2016,9,12,12,45,178.5,334.0,3.85,19.0,481.5,393.41,306.63
2016,9,12,13,0,22.0,296.0,3.9,19.0,314.0,248.56,193.36
2016,9,12,13,15,21.5,290.0,3.9,18.5,307.5,246.45,192.65
2016,9,12,13,30,21.0,284.0,3.9,18.0,301.0,244.17,191.51
2016,9,12,13,45,18.5,268.5,3.95,18.0,283.0,231.95,182.15
2016,9,12,14,0,16.0,253.0,4.0,18.0,265.0,219.18,172.35
2016,9,12,14,15,21.0,255.0,4.0,17.5,269.5,228.19,180.4
2016,9,12,14,30,26.0,257.0,4.0,17.0,274.0,237.99,189.13
2016,9,12,14,45,25.0,242.5,4.0,17.0,258.5,227.27,181.01
2016,9,12,15,0,24.0,228.0,4.0,17.0,243.0,216.32,172.73
2016,9,12,15,15,12.5,194.0,3.95,16.5,202.0,175.74,140.24
2016,9,12,15,30,1.0,160.0,3.9,16.0,161.0,134.34,106.51
2016,9,12,15,45,0.5,138.5,3.85,16.0,139.0,115.31,91.13
2016,9,12,16,0,0.0,117.0,3.8,16.0,117.0,95.99,75.31
2016,9,12,16,15,0.0,79.5,3.75,15.5,79.5,61.7,46.82
2016,9,12,16,30,0.0,42.0,3.7,15.0,42.0,32.08,21.83
2016,9,12,16,45,0.0,35.0,3.65,14.5,35.0,26.7,17.3
2016,9,12,17,0,0.0,28.0,3.6,14.0,28.0,21.32,12.69
2016,9,12,17,15,0.0,21.5,3.5,13.5,21.5,16.35,8.35
2016,9,12,17,30,0.0,15.0,3.4,13.0,15.0,11.39,3.97
2016,9,12,17,45,0.0,9.5,3.35,12.5,9.5,7.2,0.13
2016,9,12,18,0,0.0,4.0,3.3,12.0,4.0,3.02,0.0
2016,9,12,18,15,0.0,2.0,3.25,12.0,2.0,1.57,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,5.0,1.75,13.0,5.0,0.0,0.0
2016,9,13,6,0,0.0,10.0,1.8,13.0,10.0,7.87,0.0
2016,9,13,6,15,132.5,27.0,1.85,13.5,44.0,20.35,7.45
2016,9,13,6,30,265.0,44.0,1.9,14.0,78.0,33.22,22.92
2016,9,13,6,45,347.0,58.0,1.95,14.5,123.5,43.72,32.9
2016,9,13,7,0,429.0,72.0,2.0,15.0,169.0,54.15,42.49
2016,9,13,7,15,488.5,82.0,1.95,15.0,219.5,64.5,51.87
2016,9,13,7,30,548.0,92.0,1.9,15.0,270.0,71.52,58.09
2016,9,13,7,45,590.0,99.5,1.85,15.5,320.5,76.31,62.09
2016,9,13,8,0,632.0,107.0,1.8,16.0,371.0,81.02,65.92
2016,9,13,8,15,662.5,112.5,1.75,16.5,419.5,84.05,68.2
2016,9,13,8,30,693.0,118.0,1.7,17.0,468.0,87.01,70.4
2016,9,13,8,45,717.5,122.0,1.7,17.5,513.5,88.82,71.58
2016,9,13,9,0,742.0,126.0,1.7,18.0,559.0,90.59,72.74
2016,9,13,9,15,452.0,214.0,1.75,18.0,483.5,133.53,108.94
2016,9,13,9,30,162.0,302.0,1.8,18.0,408.0,185.52,151.99
2016,9,13,9,45,140.0,318.0,1.85,18.5,413.5,192.42,156.94
2016,9,13,10,0,118.0,334.0,1.9,19.0,419.0,198.97,161.71
2016,9,13,10,15,117.0,348.5,1.9,19.0,435.5,217.82,165.68
2016,9,13,10,30,116.0,363.0,1.9,19.0,452.0,241.19,182.01
2016,9,13,10,45,298.5,330.0,1.9,19.5,566.0,267.67,194.21
2016,9,13,11,0,481.0,297.0,1.9,20.0,680.0,318.05,227.46
2016,9,13,11,15,479.0,304.5,1.85,20.0,691.0,360.9,263.46
2016,9,13,11,30,477.0,312.0,1.8,20.0,702.0,403.49,299.03
2016,9,13,11,45,486.0,309.0,1.8,20.5,708.5,443.4,331.39
2016,9,13,12,0,495.0,306.0,1.8,21.0,715.0,483.4,363.12
2016,9,13,12,15,494.5,305.0,1.75,21.0,712.5,519.56,391.87
2016,9,13,12,30,494.0,304.0,1.7,21.0,710.0,554.49,419.05
2016,9,13,12,45,495.0,299.0,1.7,21.5,701.0,585.81,442.53
2016,9,13,13,0,496.0,294.0,1.7,22.0,692.0,615.47,464.36
2016,9,13,13,15,494.5,287.0,1.7,22.0,676.0,639.79,482.98
2016,9,13,13,30,493.0,280.0,1.7,22.0,660.0,661.85,499.86
2016,9,13,13,45,672.5,198.5,1.7,22.0,698.5,765.27,576.57
2016,9,13,14,0,852.0,117.0,1.7,22.0,737.0,859.26,642.36
2016,9,13,14,15,841.0,115.0,1.7,22.0,703.5,877.83,654.88
2016,9,13,14,30,830.0,113.0,1.7,22.0,670.0,892.49,665.75
2016,9,13,14,45,818.0,109.5,1.7,22.0,631.5,900.66,672.5
2016,9,13,15,0,806.0,106.0,1.7,22.0,593.0,904.86,676.86
2016,9,13,15,15,786.5,102.5,1.7,21.5,548.5,898.03,675.34
2016,9,13,15,30,767.0,99.0,1.7,21.0,504.0,887.2,671.35
2016,9,13,15,45,741.5,94.5,1.75,21.0,456.0,872.11,663.79
2016,9,13,16,0,716.0,90.0,1.8,21.0,408.0,847.56,649.62
2016,9,13,16,15,680.0,85.0,1.8,20.5,357.0,808.94,626.0
2016,9,13,16,30,644.0,80.0,1.8,20.0,306.0,767.47,599.55
2016,9,13,16,45,591.0,73.0,1.85,20.0,254.5,704.68,555.62
2016,9,13,17,0,538.0,66.0,1.9,20.0,203.0,640.26,508.22
2016,9,13,17,15,461.0,56.5,1.8,19.0,154.5,549.56,438.94
2016,9,13,17,30,384.0,47.0,1.7,18.0,106.0,459.31,365.65
2016,9,13,17,45,262.0,33.0,1.6,17.5,66.0,328.08,248.31
2016,9,13,18,0,140.0,19.0,1.5,17.0,26.0,176.57,0.0
2016,9,13,18,15,70.0,9.5,1.5,16.5,13.0,64.79,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.0,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,30.0,7.0,0.8,13.0,8.0,5.51,0.0
2016,9,14,6,15,131.0,25.5,0.85,13.5,40.0,19.26,5.88
2016,9,14,6,30,232.0,44.0,0.9,14.0,72.0,33.04,22.72
2016,9,14,6,45,315.5,59.0,0.95,14.5,117.5,44.17,33.29
2016,9,14,7,0,399.0,74.0,1.0,15.0,163.0,55.22,43.43
2016,9,14,7,15,457.5,85.0,1.0,15.5,212.5,63.22,50.63
2016,9,14,7,30,516.0,96.0,1.0,16.0,262.0,71.13,57.52
2016,9,14,7,45,560.0,103.5,1.0,16.5,312.0,78.87,64.07
2016,9,14,8,0,604.0,111.0,1.0,17.0,362.0,83.47,67.75
2016,9,14,8,15,635.0,117.5,1.0,17.5,410.5,87.05,70.49
2016,9,14,8,30,666.0,124.0,1.0,18.0,459.0,90.54,73.11
2016,9,14,8,45,692.0,128.5,1.0,18.5,504.5,92.53,74.42
2016,9,14,9,0,718.0,133.0,1.0,19.0,550.0,94.49,75.7
2016,9,14,9,15,736.0,136.5,1.05,19.5,590.0,95.59,76.28
2016,9,14,9,30,754.0,140.0,1.1,20.0,630.0,96.69,76.86
2016,9,14,9,45,815.0,120.5,1.15,20.5,675.5,93.13,73.55
2016,9,14,10,0,876.0,101.0,1.2,21.0,721.0,92.01,72.33
2016,9,14,10,15,884.0,102.0,1.2,21.0,749.5,135.13,78.53
2016,9,14,10,30,892.0,103.0,1.2,21.0,778.0,194.37,112.25
2016,9,14,10,45,899.0,103.5,1.3,21.5,799.5,253.69,157.13
2016,9,14,11,0,906.0,104.0,1.4,22.0,821.0,313.26,206.96
2016,9,14,11,15,909.5,104.5,1.45,22.0,834.5,371.71,257.8
2016,9,14,11,30,913.0,105.0,1.5,22.0,848.0,429.53,307.88
2016,9,14,11,45,916.0,105.0,1.6,22.5,853.5,485.9,355.37
2016,9,14,12,0,919.0,105.0,1.7,23.0,859.0,541.08,400.58
2016,9,14,12,15,918.5,104.5,1.75,23.0,856.5,592.54,442.36
2016,9,14,12,30,918.0,104.0,1.8,23.0,854.0,641.97,481.53
2016,9,14,12,45,908.5,107.5,1.85,23.5,841.0,686.8,515.37
2016,9,14,13,0,899.0,111.0,1.9,24.0,828.0,728.59,546.16
2016,9,14,13,15,894.0,110.0,1.95,24.0,809.5,766.43,574.74
2016,9,14,13,30,889.0,109.0,2.0,24.0,791.0,801.13,599.54
2016,9,14,13,45,884.0,107.0,2.05,24.0,765.0,831.58,621.05
2016,9,14,14,0,879.0,105.0,2.1,24.0,739.0,858.61,640.36
2016,9,14,14,15,869.0,103.0,2.1,23.5,706.0,877.79,655.36
2016,9,14,14,30,859.0,101.0,2.1,23.0,673.0,893.16,668.08
2016,9,14,14,45,847.0,98.0,2.15,23.0,634.5,912.88,683.13
2016,9,14,15,0,835.0,95.0,2.2,23.0,596.0,917.89,688.47
2016,9,14,15,15,816.5,92.0,2.2,22.5,551.5,912.79,688.16
2016,9,14,15,30,798.0,89.0,2.2,22.0,507.0,903.71,685.35
2016,9,14,15,45,775.0,84.5,2.2,22.0,458.5,884.59,674.42
2016,9,14,16,0,752.0,80.0,2.2,22.0,410.0,861.78,660.89
2016,9,14,16,15,717.5,75.5,2.15,21.5,359.0,824.39,637.62
2016,9,14,16,30,683.0,71.0,2.1,21.0,308.0,791.32,616.68
2016,9,14,16,45,634.5,64.5,2.1,20.5,256.0,733.27,576.8
2016,9,14,17,0,586.0,58.0,2.1,20.0,204.0,673.61,533.48
2016,9,14,17,15,507.5,50.0,2.0,19.5,154.5,583.24,463.5
2016,9,14,17,30,429.0,42.0,1.9,19.0,105.0,493.62,389.6
2016,9,14,17,45,300.0,29.5,1.8,18.5,65.0,357.62,263.82
2016,9,14,18,0,171.0,17.0,1.7,18.0,25.0,198.12,0.0
2016,9,14,18,15,85.5,8.5,1.75,17.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,196.5,17.0,1.55,13.5,40.5,13.77,1.81
2016,9,15,6,30,393.0,34.0,1.6,14.0,81.0,28.17,18.45
2016,9,15,6,45,481.5,42.5,1.65,14.5,129.0,35.15,25.33
2016,9,15,7,0,570.0,51.0,1.7,15.0,177.0,42.21,31.9
2016,9,15,7,15,421.5,84.5,1.6,15.5,191.0,62.48,49.98
2016,9,15,7,30,273.0,118.0,1.5,16.0,205.0,83.19,68.11
2016,9,15,7,45,290.5,136.0,1.45,16.5,243.0,94.58,77.78
2016,9,15,8,0,308.0,154.0,1.4,17.0,281.0,105.6,86.94
2016,9,15,8,15,374.5,162.0,1.3,17.5,335.5,108.2,88.71
2016,9,15,8,30,441.0,170.0,1.2,18.0,390.0,113.06,92.37
2016,9,15,8,45,438.5,190.0,1.15,18.5,426.0,123.29,100.55
2016,9,15,9,0,436.0,210.0,1.1,19.0,462.0,132.99,108.17
2016,9,15,9,15,656.0,149.5,1.1,19.5,558.5,101.63,81.32
2016,9,15,9,30,876.0,89.0,1.1,20.0,655.0,85.18,67.17
2016,9,15,9,45,889.5,89.5,1.15,20.5,690.5,85.9,67.52
2016,9,15,10,0,903.0,90.0,1.2,21.0,726.0,86.57,67.81
2016,9,15,10,15,910.5,91.0,1.25,21.5,754.5,129.87,73.84
2016,9,15,10,30,918.0,92.0,1.3,22.0,783.0,190.42,107.83
2016,9,15,10,45,747.5,177.5,1.4,22.5,750.0,258.24,166.23
2016,9,15,11,0,577.0,263.0,1.5,23.0,717.0,321.92,223.91
2016,9,15,11,15,755.5,179.0,1.6,23.0,784.0,366.19,256.83
2016,9,15,11,30,934.0,95.0,1.7,23.0,851.0,429.51,306.87
2016,9,15,11,45,935.0,95.5,1.85,23.5,856.0,486.27,354.93
2016,9,15,12,0,936.0,96.0,2.0,24.0,861.0,541.6,400.58
2016,9,15,12,15,935.5,96.0,2.1,24.0,858.5,594.06,443.45
2016,9,15,12,30,935.0,96.0,2.2,24.0,856.0,644.47,483.72
2016,9,15,12,45,919.0,103.0,2.3,24.0,841.5,688.76,518.56
2016,9,15,13,0,903.0,110.0,2.4,24.0,827.0,729.53,550.12
2016,9,15,13,15,898.5,109.0,2.45,24.0,808.0,767.83,579.31
2016,9,15,13,30,894.0,108.0,2.5,24.0,789.0,803.0,604.67
2016,9,15,13,45,886.0,106.5,2.55,24.0,762.5,831.63,625.12
2016,9,15,14,0,878.0,105.0,2.6,24.0,736.0,856.64,643.25
2016,9,15,14,15,868.0,103.5,2.65,23.5,702.5,876.27,659.16
2016,9,15,14,30,858.0,102.0,2.7,23.0,669.0,902.85,680.07
2016,9,15,14,45,843.5,99.5,2.75,23.0,629.5,910.11,686.67
2016,9,15,15,0,829.0,97.0,2.8,23.0,590.0,913.29,690.86
2016,9,15,15,15,810.0,94.0,2.8,22.5,545.5,907.62,690.15
2016,9,15,15,30,791.0,91.0,2.8,22.0,501.0,897.96,686.86
2016,9,15,15,45,765.0,87.0,2.8,22.0,452.0,876.49,674.1
2016,9,15,16,0,739.0,83.0,2.8,22.0,403.0,851.32,658.63
2016,9,15,16,15,702.5,78.0,2.8,21.5,352.0,818.45,638.55
2016,9,15,16,30,666.0,73.0,2.8,21.0,301.0,776.46,611.04
2016,9,15,16,45,613.0,66.5,2.85,20.5,249.0,714.34,567.57
2016,9,15,17,0,560.0,60.0,2.9,20.0,197.0,650.69,520.4
2016,9,15,17,15,477.0,51.0,2.85,19.0,148.0,555.32,446.24
2016,9,15,17,30,394.0,42.0,2.8,18.0,99.0,460.96,367.82
2016,9,15,17,45,258.5,29.0,2.8,17.5,60.0,320.18,232.23
2016,9,15,18,0,123.0,16.0,2.8,17.0,21.0,116.02,0.0
2016,9,15,18,15,61.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,17.0,0.7,13.5,38.0,13.76,0.85
2016,9,16,6,30,367.0,34.0,0.6,14.0,76.0,28.07,18.32
2016,9,16,6,45,459.0,43.0,0.55,14.5,124.0,35.42,25.58
2016,9,16,7,0,551.0,52.0,0.5,15.0,172.0,42.83,32.49
2016,9,16,7,15,608.0,58.0,0.4,15.5,223.0,47.64,36.89
2016,9,16,7,30,665.0,64.0,0.3,16.0,274.0,52.49,41.14
2016,9,16,7,45,397.0,118.0,0.25,16.5,249.5,83.26,67.91
2016,9,16,8,0,129.0,172.0,0.2,17.0,225.0,115.28,94.98
2016,9,16,8,15,134.5,193.0,0.15,17.5,254.5,127.64,104.77
2016,9,16,8,30,140.0,214.0,0.1,18.0,284.0,139.62,114.15
2016,9,16,8,45,487.5,150.5,0.1,19.0,425.5,101.51,81.43
2016,9,16,9,0,835.0,87.0,0.1,20.0,567.0,74.65,58.43
2016,9,16,9,15,850.0,89.5,0.15,20.5,608.0,84.65,66.68
2016,9,16,9,30,865.0,92.0,0.2,21.0,649.0,86.66,68.04
2016,9,16,9,45,879.0,92.5,0.3,21.5,684.5,87.36,68.35
2016,9,16,10,0,893.0,93.0,0.4,22.0,720.0,88.01,68.63
2016,9,16,10,15,901.0,94.0,0.5,22.5,748.0,130.09,74.14
2016,9,16,10,30,909.0,95.0,0.6,23.0,776.0,190.22,107.29
2016,9,16,10,45,914.5,96.0,0.7,24.0,797.0,250.43,151.77
2016,9,16,11,0,920.0,97.0,0.8,25.0,818.0,310.69,200.96
2016,9,16,11,15,923.5,97.5,0.95,25.5,831.5,369.79,251.15
2016,9,16,11,30,927.0,98.0,1.1,26.0,845.0,428.22,300.54
2016,9,16,11,45,928.0,98.5,1.25,26.5,850.0,484.65,347.44
2016,9,16,12,0,929.0,99.0,1.4,27.0,855.0,539.67,391.98
2016,9,16,12,15,928.5,99.0,1.45,27.0,852.0,591.82,433.46
2016,9,16,12,30,928.0,99.0,1.5,27.0,849.0,641.93,472.34
2016,9,16,12,45,919.0,102.0,1.6,27.0,836.0,686.95,507.02
2016,9,16,13,0,910.0,105.0,1.7,27.0,823.0,728.92,538.87
2016,9,16,13,15,905.0,104.0,1.75,27.0,804.5,766.94,567.18
2016,9,16,13,30,900.0,103.0,1.8,27.0,786.0,801.76,591.59
2016,9,16,13,45,892.5,102.0,1.85,27.0,759.5,831.28,612.16
2016,9,16,14,0,885.0,101.0,1.9,27.0,733.0,857.23,630.5
2016,9,16,14,15,875.0,99.0,1.9,27.0,699.5,876.35,643.99
2016,9,16,14,30,865.0,97.0,1.9,27.0,666.0,891.63,655.16
2016,9,16,14,45,851.5,95.0,1.95,27.0,626.5,910.8,669.61
2016,9,16,15,0,838.0,93.0,2.0,27.0,587.0,915.51,674.7
2016,9,16,15,15,819.0,90.0,2.0,26.5,542.5,909.86,674.07
2016,9,16,15,30,800.0,87.0,2.0,26.0,498.0,900.2,670.97
2016,9,16,15,45,775.0,83.0,2.05,25.5,449.0,879.69,661.1
2016,9,16,16,0,750.0,79.0,2.1,25.0,400.0,855.49,648.52
2016,9,16,16,15,714.0,74.5,2.1,24.5,349.0,816.62,624.86
2016,9,16,16,30,678.0,70.0,2.1,24.0,298.0,782.34,603.51
2016,9,16,16,45,625.0,63.5,2.1,23.5,246.0,720.19,560.78
2016,9,16,17,0,572.0,57.0,2.1,23.0,194.0,656.57,514.52
2016,9,16,17,15,489.0,48.5,2.05,22.0,145.0,561.96,442.48
2016,9,16,17,30,406.0,40.0,2.0,21.0,96.0,468.41,365.81
2016,9,16,17,45,266.5,27.0,1.95,20.0,57.0,321.87,220.58
2016,9,16,18,0,127.0,14.0,1.9,19.0,18.0,117.47,0.0
2016,9,16,18,15,63.5,7.0,1.95,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.5,16.5,0.75,13.5,37.0,13.36,0.0
2016,9,17,6,30,363.0,33.0,0.6,14.0,74.0,27.26,17.52
2016,9,17,6,45,458.5,41.5,0.5,14.5,121.5,34.24,24.52
2016,9,17,7,0,554.0,50.0,0.4,15.0,169.0,41.32,31.15
2016,9,17,7,15,277.0,77.5,0.35,15.5,137.0,56.2,44.45
2016,9,17,7,30,0.0,105.0,0.3,16.0,105.0,76.34,62.08
2016,9,17,7,45,5.0,123.0,0.3,17.0,125.0,89.07,72.74
2016,9,17,8,0,10.0,141.0,0.3,18.0,145.0,101.72,83.08
2016,9,17,8,15,43.0,174.0,0.3,18.5,194.5,119.24,97.49
2016,9,17,8,30,76.0,207.0,0.3,19.0,244.0,139.03,113.51
2016,9,17,8,45,459.0,145.0,0.35,20.0,404.0,97.71,78.11
2016,9,17,9,0,842.0,83.0,0.4,21.0,564.0,80.18,62.97
2016,9,17,9,15,856.5,85.0,0.45,21.5,604.5,82.05,64.29
2016,9,17,9,30,871.0,87.0,0.5,22.0,645.0,83.82,65.48
2016,9,17,9,45,884.0,88.0,0.55,23.0,680.0,84.85,65.92
2016,9,17,10,0,897.0,89.0,0.6,24.0,715.0,85.82,66.32
2016,9,17,10,15,904.5,90.0,0.65,24.5,743.0,127.12,71.53
2016,9,17,10,30,912.0,91.0,0.7,25.0,771.0,187.3,104.26
2016,9,17,10,45,917.5,92.0,0.8,25.5,791.5,247.61,148.77
2016,9,17,11,0,923.0,93.0,0.9,26.0,812.0,307.95,198.22
2016,9,17,11,15,926.0,93.5,1.0,26.5,825.0,366.95,248.16
2016,9,17,11,30,929.0,94.0,1.1,27.0,838.0,425.21,297.16
2016,9,17,11,45,930.0,94.0,1.2,27.5,843.0,481.25,343.46
2016,9,17,12,0,931.0,94.0,1.3,28.0,848.0,535.82,387.3
2016,9,17,12,15,930.0,94.0,1.4,28.0,844.5,587.63,428.68
2016,9,17,12,30,929.0,94.0,1.5,28.0,841.0,637.32,467.49
2016,9,17,12,45,915.5,99.0,1.6,28.0,826.5,681.12,501.22
2016,9,17,13,0,902.0,104.0,1.7,28.0,812.0,721.54,531.89
2016,9,17,13,15,897.0,103.0,1.75,28.0,793.0,759.13,559.87
2016,9,17,13,30,892.0,102.0,1.8,28.0,774.0,793.56,584.02
2016,9,17,13,45,884.0,100.5,1.9,28.0,747.5,821.8,604.16
2016,9,17,14,0,876.0,99.0,2.0,28.0,721.0,846.43,622.08
2016,9,17,14,15,865.5,97.5,2.0,27.5,687.5,865.26,636.68
2016,9,17,14,30,855.0,96.0,2.0,27.0,654.0,880.31,649.01
2016,9,17,14,45,840.0,94.0,2.05,27.0,614.5,897.73,662.36
2016,9,17,15,0,825.0,92.0,2.1,27.0,575.0,900.77,666.34
2016,9,17,15,15,806.0,89.0,2.1,26.5,530.5,894.86,665.5
2016,9,17,15,30,787.0,86.0,2.1,26.0,486.0,885.02,662.19
2016,9,17,15,45,759.5,82.5,2.15,26.0,437.5,862.61,649.57
2016,9,17,16,0,732.0,79.0,2.2,26.0,389.0,836.55,634.28
2016,9,17,16,15,695.0,74.0,2.15,25.5,338.0,802.78,613.57
2016,9,17,16,30,658.0,69.0,2.1,25.0,287.0,760.41,585.95
2016,9,17,16,45,604.0,63.0,2.1,24.5,236.0,698.3,543.04
2016,9,17,17,0,550.0,57.0,2.1,24.0,185.0,634.78,496.53
2016,9,17,17,15,465.5,48.0,1.95,23.0,137.0,538.67,422.61
2016,9,17,17,30,381.0,39.0,1.8,22.0,89.0,443.86,344.19
2016,9,17,17,45,242.5,25.5,1.7,21.0,52.0,294.9,188.88
2016,9,17,18,0,104.0,12.0,1.6,20.0,15.0,96.34,0.0
2016,9,17,18,15,52.0,6.0,1.6,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,183.0,15.5,0.85,15.5,36.0,12.56,0.0
2016,9,18,6,30,366.0,31.0,0.9,16.0,72.0,25.64,15.87
2016,9,18,6,45,459.0,40.0,1.0,17.0,119.0,33.06,23.15
2016,9,18,7,0,552.0,49.0,1.1,18.0,166.0,40.55,30.0
2016,9,18,7,15,609.5,55.0,1.05,18.5,217.0,45.44,34.44
2016,9,18,7,30,667.0,61.0,1.0,19.0,268.0,54.52,42.37
2016,9,18,7,45,705.5,65.5,0.95,20.0,319.0,58.33,45.44
2016,9,18,8,0,744.0,70.0,0.9,21.0,370.0,62.13,48.41
2016,9,18,8,15,771.0,73.5,0.9,22.0,418.5,64.95,50.46
2016,9,18,8,30,798.0,77.0,0.9,23.0,467.0,67.73,52.44
2016,9,18,8,45,818.0,79.5,0.9,24.0,512.5,69.62,53.64
2016,9,18,9,0,838.0,82.0,0.9,25.0,558.0,79.42,61.44
2016,9,18,9,15,852.5,84.0,0.85,26.0,598.5,81.31,62.55
2016,9,18,9,30,867.0,86.0,0.8,27.0,639.0,83.09,63.58
2016,9,18,9,45,886.0,84.0,0.75,28.0,675.5,82.5,62.67
2016,9,18,10,0,905.0,82.0,0.7,29.0,712.0,81.91,61.79
2016,9,18,10,15,912.5,83.5,0.6,29.5,739.5,122.9,66.94
2016,9,18,10,30,920.0,85.0,0.5,30.0,767.0,183.73,99.09
2016,9,18,10,45,925.0,85.5,0.45,30.5,787.5,243.95,142.24
2016,9,18,11,0,930.0,86.0,0.4,31.0,808.0,304.1,189.95
2016,9,18,11,15,933.0,86.5,0.5,31.5,821.0,363.33,238.72
2016,9,18,11,30,936.0,87.0,0.6,32.0,834.0,421.78,286.57
2016,9,18,11,45,937.0,87.5,0.7,32.5,839.0,478.38,332.0
2016,9,18,12,0,938.0,88.0,0.8,33.0,844.0,533.51,375.04
2016,9,18,12,15,937.5,88.0,0.95,33.0,840.5,585.73,415.97
2016,9,18,12,30,937.0,88.0,1.1,33.0,837.0,635.87,454.48
2016,9,18,12,45,930.0,89.5,1.25,33.0,824.5,680.91,488.72
2016,9,18,13,0,923.0,91.0,1.4,33.0,812.0,722.96,520.31
2016,9,18,13,15,918.5,90.5,1.5,33.0,793.0,761.79,548.86
2016,9,18,13,30,914.0,90.0,1.6,33.0,774.0,797.46,573.3
2016,9,18,13,45,907.5,88.5,1.7,33.0,747.5,827.21,593.98
2016,9,18,14,0,901.0,87.0,1.8,33.0,721.0,853.39,612.5
2016,9,18,14,15,891.0,85.5,1.85,32.5,688.0,872.91,627.69
2016,9,18,14,30,881.0,84.0,1.9,32.0,655.0,888.57,640.68
2016,9,18,14,45,867.5,82.0,2.0,32.0,615.5,896.64,648.2
2016,9,18,15,0,854.0,80.0,2.1,32.0,576.0,900.78,653.4
2016,9,18,15,15,836.0,77.5,2.15,31.5,531.5,896.23,653.97
2016,9,18,15,30,818.0,75.0,2.2,31.0,487.0,898.96,659.49
2016,9,18,15,45,793.0,72.0,2.25,31.0,438.5,879.65,649.09
2016,9,18,16,0,768.0,69.0,2.3,31.0,390.0,856.72,636.21
2016,9,18,16,15,733.0,64.5,2.25,30.0,339.0,818.84,614.44
2016,9,18,16,30,698.0,60.0,2.2,29.0,288.0,777.99,589.6
2016,9,18,16,45,645.5,54.5,2.2,28.5,236.5,716.74,547.95
2016,9,18,17,0,593.0,49.0,2.2,28.0,185.0,661.91,508.23
2016,9,18,17,15,508.5,41.5,2.1,26.5,136.5,567.71,437.77
2016,9,18,17,30,424.0,34.0,2.0,25.0,88.0,475.29,361.89
2016,9,18,17,45,275.5,22.5,1.9,24.0,51.0,315.76,180.88
2016,9,18,18,0,127.0,11.0,1.8,23.0,14.0,114.43,0.0
2016,9,18,18,15,63.5,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,151.5,16.5,1.05,17.5,33.0,13.34,0.0
2016,9,19,6,30,303.0,33.0,1.1,18.0,66.0,27.06,16.74
2016,9,19,6,45,396.0,43.5,1.15,18.5,111.5,35.49,25.04
2016,9,19,7,0,489.0,54.0,1.2,19.0,157.0,43.93,32.79
2016,9,19,7,15,549.0,61.5,1.15,19.5,206.5,49.71,38.0
2016,9,19,7,30,609.0,69.0,1.1,20.0,256.0,55.48,43.02
2016,9,19,7,45,652.5,74.0,1.05,21.0,307.0,59.19,46.0
2016,9,19,8,0,696.0,79.0,1.0,22.0,358.0,62.91,48.88
2016,9,19,8,15,529.5,130.5,1.0,22.5,358.5,92.21,73.56
2016,9,19,8,30,363.0,182.0,1.0,23.0,359.0,122.57,98.57
2016,9,19,8,45,582.0,137.0,1.05,24.0,452.0,96.3,75.95
2016,9,19,9,0,801.0,92.0,1.1,25.0,545.0,77.29,59.64
2016,9,19,9,15,817.0,94.5,1.1,25.5,585.0,78.76,60.6
2016,9,19,9,30,833.0,97.0,1.1,26.0,625.0,80.18,61.49
2016,9,19,9,45,842.0,100.5,1.15,27.0,658.5,82.0,62.58
2016,9,19,10,0,851.0,104.0,1.2,28.0,692.0,93.06,71.22
2016,9,19,10,15,859.5,105.5,1.2,28.5,720.0,131.28,75.53
2016,9,19,10,30,868.0,107.0,1.2,29.0,748.0,189.53,106.5
2016,9,19,10,45,876.0,106.5,1.3,29.5,769.0,247.09,148.17
2016,9,19,11,0,884.0,106.0,1.4,30.0,790.0,304.95,194.93
2016,9,19,11,15,887.5,107.0,1.5,30.0,802.5,362.47,243.53
2016,9,19,11,30,891.0,108.0,1.6,30.0,815.0,419.37,291.58
2016,9,19,11,45,895.5,106.5,1.75,30.5,821.0,474.02,336.63
2016,9,19,12,0,900.0,105.0,1.9,31.0,827.0,527.56,379.67
2016,9,19,12,15,899.5,105.0,1.95,31.0,824.0,578.26,419.92
2016,9,19,12,30,899.0,105.0,2.0,31.0,821.0,626.97,457.66
2016,9,19,12,45,891.0,107.0,2.15,31.0,808.0,670.44,491.36
2016,9,19,13,0,883.0,109.0,2.3,31.0,795.0,710.95,522.36
2016,9,19,13,15,878.0,108.5,2.35,31.0,776.0,748.27,550.17
2016,9,19,13,30,873.0,108.0,2.4,31.0,757.0,782.5,574.57
2016,9,19,13,45,869.0,104.5,2.5,31.0,731.5,811.37,595.06
2016,9,19,14,0,865.0,101.0,2.6,31.0,706.0,836.81,613.41
2016,9,19,14,15,854.0,99.5,2.65,30.5,673.0,854.86,627.93
2016,9,19,14,30,843.0,98.0,2.7,30.0,640.0,879.53,647.14
2016,9,19,14,45,833.0,94.0,2.75,30.0,601.5,888.48,654.74
2016,9,19,15,0,823.0,90.0,2.8,30.0,563.0,893.51,660.03
2016,9,19,15,15,803.5,87.0,2.8,29.5,519.0,886.99,658.75
2016,9,19,15,30,784.0,84.0,2.8,29.0,475.0,876.53,654.97
2016,9,19,15,45,761.5,79.5,2.85,28.5,427.5,857.58,645.72
2016,9,19,16,0,739.0,75.0,2.9,28.0,380.0,835.02,633.77
2016,9,19,16,15,701.5,70.0,2.85,27.0,329.0,794.15,609.06
2016,9,19,16,30,664.0,65.0,2.8,26.0,278.0,757.49,586.24
2016,9,19,16,45,613.0,58.5,2.75,25.5,227.5,697.61,543.83
2016,9,19,17,0,562.0,52.0,2.7,25.0,177.0,636.41,497.86
2016,9,19,17,15,474.0,43.5,2.6,24.0,129.5,538.21,421.54
2016,9,19,17,30,386.0,35.0,2.5,23.0,82.0,441.81,339.44
2016,9,19,17,45,238.0,22.0,2.4,22.5,46.5,278.58,136.6
2016,9,19,18,0,90.0,9.0,2.3,22.0,11.0,81.8,0.0
2016,9,19,18,15,45.0,4.5,2.3,21.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
