Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,156.0,17.0,2.6,14.5,33.5,13.8,0.0
2016,9,20,6,30,312.0,34.0,2.7,15.0,67.0,27.99,17.58
2016,9,20,6,45,418.5,43.5,2.8,15.5,114.0,35.68,25.47
2016,9,20,7,0,525.0,53.0,2.9,16.0,161.0,43.49,32.78
2016,9,20,7,15,585.5,59.5,2.9,16.5,211.5,48.62,37.49
2016,9,20,7,30,646.0,66.0,2.9,17.0,262.0,53.78,42.05
2016,9,20,7,45,690.0,70.0,2.95,17.5,313.5,56.93,44.7
2016,9,20,8,0,734.0,74.0,3.0,18.0,365.0,65.01,51.56
2016,9,20,8,15,761.5,77.5,2.95,18.5,414.0,67.73,53.66
2016,9,20,8,30,789.0,81.0,2.9,19.0,463.0,70.42,55.7
2016,9,20,8,45,811.5,83.0,2.85,19.5,508.5,71.93,56.7
2016,9,20,9,0,834.0,85.0,2.8,20.0,554.0,73.43,57.7
2016,9,20,9,15,766.5,114.5,2.8,20.0,569.5,90.78,72.3
2016,9,20,9,30,699.0,144.0,2.8,20.0,585.0,98.52,78.66
2016,9,20,9,45,792.0,118.5,2.8,20.5,643.5,91.94,72.76
2016,9,20,10,0,885.0,93.0,2.8,21.0,702.0,87.81,69.0
2016,9,20,10,15,892.5,94.0,2.8,21.5,729.5,126.05,73.32
2016,9,20,10,30,900.0,95.0,2.8,22.0,757.0,185.62,105.81
2016,9,20,10,45,905.5,95.5,2.85,22.5,777.0,244.97,150.46
2016,9,20,11,0,911.0,96.0,2.9,23.0,797.0,304.32,200.43
2016,9,20,11,15,914.0,96.5,2.95,23.0,809.5,362.67,251.82
2016,9,20,11,30,917.0,97.0,3.0,23.0,822.0,420.26,302.59
2016,9,20,11,45,917.5,97.5,3.05,23.5,826.5,475.8,350.26
2016,9,20,12,0,918.0,98.0,3.1,24.0,831.0,529.86,395.41
2016,9,20,12,15,712.5,189.0,3.15,24.0,756.5,547.74,413.0
2016,9,20,12,30,507.0,280.0,3.2,24.0,682.0,541.17,410.19
2016,9,20,12,45,504.0,277.0,3.25,24.0,672.0,571.2,434.44
2016,9,20,13,0,501.0,274.0,3.3,24.0,662.0,599.29,456.71
2016,9,20,13,15,492.0,273.0,3.3,24.0,645.5,622.73,475.09
2016,9,20,13,30,483.0,272.0,3.3,24.0,629.0,643.64,491.45
2016,9,20,13,45,483.5,259.5,3.35,24.0,606.5,659.01,504.25
2016,9,20,14,0,484.0,247.0,3.4,24.0,584.0,671.82,515.24
2016,9,20,14,15,509.0,225.5,3.4,23.5,564.5,694.11,534.5
2016,9,20,14,30,534.0,204.0,3.4,23.0,545.0,714.31,552.37
2016,9,20,14,45,596.5,169.5,3.45,23.0,528.0,761.55,589.55
2016,9,20,15,0,659.0,135.0,3.5,23.0,511.0,798.69,617.68
2016,9,20,15,15,607.5,136.5,3.5,22.5,462.0,765.97,596.84
2016,9,20,15,30,556.0,138.0,3.5,22.0,413.0,718.56,565.45
2016,9,20,15,45,639.5,107.5,3.55,21.5,392.5,781.07,614.39
2016,9,20,16,0,723.0,77.0,3.6,21.0,372.0,820.52,645.69
2016,9,20,16,15,684.0,72.5,3.55,20.5,321.5,785.74,622.53
2016,9,20,16,30,645.0,68.0,3.5,20.0,271.0,742.34,592.43
2016,9,20,16,45,586.5,61.5,3.5,19.5,220.0,675.69,543.34
2016,9,20,17,0,528.0,55.0,3.5,19.0,169.0,607.78,490.4
2016,9,20,17,15,436.5,45.5,3.45,18.5,122.5,505.66,407.18
2016,9,20,17,30,345.0,36.0,3.4,18.0,76.0,405.33,317.56
2016,9,20,17,45,172.5,18.0,3.35,17.5,38.0,213.52,78.44
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,148.0,17.0,3.6,13.0,32.0,13.81,0.0
2016,9,21,6,30,296.0,34.0,3.8,13.0,64.0,27.98,17.53
2016,9,21,6,45,403.0,43.5,4.0,13.5,110.5,35.63,25.59
2016,9,21,7,0,510.0,53.0,4.2,14.0,157.0,43.4,32.94
2016,9,21,7,15,572.0,60.0,4.3,14.5,207.5,48.88,38.02
2016,9,21,7,30,634.0,67.0,4.4,15.0,258.0,54.39,42.93
2016,9,21,7,45,498.0,102.5,4.5,15.5,269.5,74.99,61.03
2016,9,21,8,0,362.0,138.0,4.6,16.0,281.0,94.79,78.14
2016,9,21,8,15,341.5,162.5,4.6,16.0,311.5,111.15,92.17
2016,9,21,8,30,321.0,187.0,4.6,16.0,342.0,124.5,103.44
2016,9,21,8,45,575.5,137.0,4.65,16.5,446.0,96.48,78.71
2016,9,21,9,0,830.0,87.0,4.7,17.0,550.0,74.71,59.53
2016,9,21,9,15,846.0,89.0,4.7,17.0,591.0,76.0,60.49
2016,9,21,9,30,862.0,91.0,4.7,17.0,632.0,85.94,68.89
2016,9,21,9,45,875.5,92.0,4.75,17.5,667.0,86.97,69.47
2016,9,21,10,0,889.0,93.0,4.8,18.0,702.0,87.93,70.02
2016,9,21,10,15,785.0,143.0,4.8,18.0,697.0,139.28,88.31
2016,9,21,10,30,681.0,193.0,4.8,18.0,692.0,202.98,130.86
2016,9,21,10,45,801.0,145.0,4.8,18.5,747.0,250.35,162.07
2016,9,21,11,0,921.0,97.0,4.8,19.0,802.0,306.63,206.0
2016,9,21,11,15,925.5,98.0,4.8,19.0,815.5,366.4,259.84
2016,9,21,11,30,930.0,99.0,4.8,19.0,829.0,425.61,313.26
2016,9,21,11,45,932.0,99.0,4.85,19.0,834.5,482.18,363.92
2016,9,21,12,0,934.0,99.0,4.9,19.0,840.0,537.36,412.33
2016,9,21,12,15,935.0,99.0,4.95,19.0,838.0,590.4,457.9
2016,9,21,12,30,936.0,99.0,5.0,19.0,836.0,641.5,500.86
2016,9,21,12,45,932.0,100.0,5.05,19.0,825.0,688.16,539.51
2016,9,21,13,0,928.0,101.0,5.1,19.0,814.0,732.05,575.31
2016,9,21,13,15,925.0,100.0,5.15,19.0,795.5,771.87,607.54
2016,9,21,13,30,922.0,99.0,5.2,19.0,777.0,808.59,635.66
2016,9,21,13,45,918.0,97.0,5.3,19.0,751.5,840.26,659.95
2016,9,21,14,0,914.0,95.0,5.4,19.0,726.0,868.45,681.88
2016,9,21,14,15,904.5,93.0,5.45,19.0,692.0,888.36,697.7
2016,9,21,14,30,895.0,91.0,5.5,19.0,658.0,904.36,710.92
2016,9,21,14,45,884.0,88.0,5.55,19.0,618.5,913.96,719.73
2016,9,21,15,0,873.0,85.0,5.6,19.0,579.0,919.59,725.9
2016,9,21,15,15,854.0,82.0,5.6,18.5,533.0,924.76,733.05
2016,9,21,15,30,835.0,79.0,5.6,18.0,487.0,915.13,729.5
2016,9,21,15,45,812.0,75.0,5.6,18.0,437.5,896.51,717.94
2016,9,21,16,0,789.0,71.0,5.6,18.0,388.0,874.13,703.36
2016,9,21,16,15,751.0,66.5,5.5,17.5,335.5,833.34,675.22
2016,9,21,16,30,713.0,62.0,5.4,17.0,283.0,789.4,643.52
2016,9,21,16,45,656.0,56.0,5.35,16.5,230.0,723.11,592.91
2016,9,21,17,0,599.0,50.0,5.3,16.0,177.0,664.88,545.49
2016,9,21,17,15,501.5,41.5,5.2,15.5,127.5,557.96,455.7
2016,9,21,17,30,404.0,33.0,5.1,15.0,78.0,453.23,357.12
2016,9,21,17,45,202.0,16.5,5.05,14.5,39.0,233.03,40.98
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,148.0,16.5,3.8,12.5,31.0,13.42,0.0
2016,9,22,6,30,296.0,33.0,3.9,13.0,62.0,27.18,16.66
2016,9,22,6,45,401.0,43.0,4.05,13.5,108.0,35.25,25.22
2016,9,22,7,0,506.0,53.0,4.2,14.0,154.0,43.4,32.91
2016,9,22,7,15,570.0,60.5,4.1,14.0,205.0,49.28,38.44
2016,9,22,7,30,634.0,68.0,4.0,14.0,256.0,55.16,43.8
2016,9,22,7,45,683.0,71.5,3.95,14.5,308.5,57.95,46.16
2016,9,22,8,0,732.0,75.0,3.9,15.0,361.0,65.8,52.91
2016,9,22,8,15,761.5,79.0,3.7,15.5,410.5,68.89,55.37
2016,9,22,8,30,791.0,83.0,3.5,16.0,460.0,71.95,57.75
2016,9,22,8,45,817.0,84.5,3.35,16.5,506.5,73.15,58.49
2016,9,22,9,0,843.0,86.0,3.2,17.0,553.0,74.38,59.26
2016,9,22,9,15,858.0,88.0,3.1,17.5,594.0,83.83,67.1
2016,9,22,9,30,873.0,90.0,3.0,18.0,635.0,85.62,68.32
2016,9,22,9,45,890.5,89.0,2.9,18.5,671.0,85.6,68.0
2016,9,22,10,0,908.0,88.0,2.8,19.0,707.0,85.55,67.69
2016,9,22,10,15,916.0,89.0,2.75,19.0,734.5,122.87,71.73
2016,9,22,10,30,924.0,90.0,2.7,19.0,762.0,183.82,104.91
2016,9,22,10,45,929.5,90.5,2.65,19.5,782.5,244.5,150.77
2016,9,22,11,0,935.0,91.0,2.6,20.0,803.0,305.15,202.21
2016,9,22,11,15,937.5,91.5,2.65,20.0,815.5,364.59,255.09
2016,9,22,11,30,940.0,92.0,2.7,20.0,828.0,423.18,307.26
2016,9,22,11,45,940.5,92.5,2.75,20.5,832.0,479.82,356.35
2016,9,22,12,0,941.0,93.0,2.8,21.0,836.0,534.92,402.8
2016,9,22,12,15,940.0,93.0,2.8,21.0,832.5,587.03,446.28
2016,9,22,12,30,939.0,93.0,2.8,21.0,829.0,636.97,486.91
2016,9,22,12,45,933.5,94.0,2.85,21.5,816.0,682.59,522.54
2016,9,22,13,0,928.0,95.0,2.9,22.0,803.0,725.31,555.12
2016,9,22,13,15,923.0,94.0,2.95,22.0,783.5,763.43,584.86
2016,9,22,13,30,918.0,93.0,3.0,22.0,764.0,798.28,610.39
2016,9,22,13,45,908.5,92.5,3.05,22.0,736.5,826.7,631.13
2016,9,22,14,0,899.0,92.0,3.1,22.0,709.0,851.4,649.42
2016,9,22,14,15,888.5,90.5,3.2,21.5,674.5,870.4,665.52
2016,9,22,14,30,878.0,89.0,3.3,21.0,640.0,885.54,679.22
2016,9,22,14,45,861.0,87.5,3.4,21.0,599.5,890.98,685.1
2016,9,22,15,0,844.0,86.0,3.5,21.0,559.0,903.14,695.93
2016,9,22,15,15,824.0,83.0,3.6,20.5,513.5,896.25,694.83
2016,9,22,15,30,804.0,80.0,3.7,20.0,468.0,885.36,691.07
2016,9,22,15,45,771.0,77.5,3.85,20.0,418.5,858.96,675.05
2016,9,22,16,0,738.0,75.0,4.0,20.0,369.0,828.83,655.94
2016,9,22,16,15,697.5,70.5,4.05,19.5,317.5,792.61,632.36
2016,9,22,16,30,657.0,66.0,4.1,19.0,266.0,747.8,601.11
2016,9,22,16,45,591.0,60.0,4.2,18.5,214.0,674.95,546.71
2016,9,22,17,0,525.0,54.0,4.3,18.0,162.0,600.91,488.16
2016,9,22,17,15,425.0,44.0,4.15,17.0,115.0,491.0,397.59
2016,9,22,17,30,325.0,34.0,4.0,16.0,68.0,383.41,297.11
2016,9,22,17,45,162.5,17.0,3.9,15.5,34.0,196.79,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,13.5,1.85,11.5,31.0,10.98,0.0
2016,9,23,6,30,358.0,27.0,1.9,12.0,62.0,22.41,12.63
2016,9,23,6,45,456.5,36.0,1.95,13.0,108.0,29.93,20.61
2016,9,23,7,0,555.0,45.0,2.0,14.0,154.0,37.53,27.73
2016,9,23,7,15,614.0,50.5,1.9,14.5,204.5,45.67,35.17
2016,9,23,7,30,673.0,56.0,1.8,15.0,255.0,50.66,39.64
2016,9,23,7,45,711.5,60.5,1.75,16.0,305.5,54.61,42.94
2016,9,23,8,0,750.0,65.0,1.7,17.0,356.0,58.53,46.12
2016,9,23,8,15,776.5,68.0,1.65,17.5,404.0,61.12,48.15
2016,9,23,8,30,803.0,71.0,1.6,18.0,452.0,63.67,50.11
2016,9,23,8,45,822.5,73.5,1.6,19.0,496.5,65.71,51.49
2016,9,23,9,0,842.0,76.0,1.6,20.0,541.0,75.52,59.52
2016,9,23,9,15,856.0,78.0,1.55,20.5,580.5,77.5,60.9
2016,9,23,9,30,870.0,80.0,1.5,21.0,620.0,79.38,62.2
2016,9,23,9,45,881.0,81.0,1.5,21.5,653.5,80.47,62.85
2016,9,23,10,0,892.0,82.0,1.5,22.0,687.0,81.5,63.45
2016,9,23,10,15,899.0,83.5,1.55,22.0,714.0,117.44,67.3
2016,9,23,10,30,906.0,85.0,1.6,22.0,741.0,177.38,99.24
2016,9,23,10,45,910.5,85.5,1.65,22.5,760.5,236.62,143.23
2016,9,23,11,0,915.0,86.0,1.7,23.0,780.0,295.71,192.6
2016,9,23,11,15,917.5,86.5,1.8,23.0,792.0,353.81,243.48
2016,9,23,11,30,920.0,87.0,1.9,23.0,804.0,411.06,293.71
2016,9,23,11,45,919.5,88.0,2.0,23.5,807.5,466.36,340.98
2016,9,23,12,0,919.0,89.0,2.1,24.0,811.0,520.06,385.68
2016,9,23,12,15,917.5,89.0,2.25,24.0,807.0,570.58,427.71
2016,9,23,12,30,916.0,89.0,2.4,24.0,803.0,618.92,467.12
2016,9,23,12,45,910.0,90.0,2.55,24.0,790.0,662.96,502.55
2016,9,23,13,0,904.0,91.0,2.7,24.0,777.0,704.11,535.22
2016,9,23,13,15,898.5,90.0,2.8,23.5,757.5,740.66,565.0
2016,9,23,13,30,893.0,89.0,2.9,23.0,738.0,773.98,590.83
2016,9,23,13,45,884.0,88.5,3.05,23.0,711.0,801.72,611.65
2016,9,23,14,0,875.0,88.0,3.2,23.0,684.0,825.84,630.14
2016,9,23,14,15,864.5,86.5,3.25,22.5,650.5,843.96,645.29
2016,9,23,14,30,854.0,85.0,3.3,22.0,617.0,858.3,658.08
2016,9,23,14,45,617.0,149.5,3.4,22.0,521.0,755.95,587.41
2016,9,23,15,0,380.0,214.0,3.5,22.0,425.0,593.98,467.54
2016,9,23,15,15,585.5,144.0,3.5,21.5,438.5,749.43,589.22
2016,9,23,15,30,791.0,74.0,3.5,21.0,452.0,863.65,673.29
2016,9,23,15,45,762.5,71.0,3.55,21.0,404.0,840.77,658.26
2016,9,23,16,0,734.0,68.0,3.6,21.0,356.0,814.36,641.36
2016,9,23,16,15,695.0,63.5,3.6,20.5,305.5,772.82,613.67
2016,9,23,16,30,656.0,59.0,3.6,20.0,255.0,728.43,582.57
2016,9,23,16,45,597.5,53.0,3.6,19.5,205.0,669.45,538.42
2016,9,23,17,0,539.0,47.0,3.6,19.0,155.0,602.91,485.44
2016,9,23,17,15,441.0,38.0,3.55,18.0,109.5,496.64,398.33
2016,9,23,17,30,343.0,29.0,3.5,17.0,64.0,393.61,297.97
2016,9,23,17,45,171.5,14.5,3.45,16.5,32.0,197.62,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,12.5,1.35,14.5,30.5,9.83,0.0
2016,9,24,6,30,384.0,25.0,1.4,15.0,61.0,22.72,12.43
2016,9,24,6,45,483.0,33.0,1.5,15.5,107.5,30.08,20.47
2016,9,24,7,0,582.0,41.0,1.6,16.0,154.0,37.55,27.49
2016,9,24,7,15,640.5,46.5,1.65,16.5,205.0,42.65,32.2
2016,9,24,7,30,699.0,52.0,1.7,17.0,256.0,47.79,36.77
2016,9,24,7,45,738.0,55.5,1.75,18.0,307.0,51.12,39.54
2016,9,24,8,0,777.0,59.0,1.8,19.0,358.0,54.48,42.22
2016,9,24,8,15,803.5,62.0,1.9,19.5,407.0,57.25,44.41
2016,9,24,8,30,830.0,65.0,2.0,20.0,456.0,66.74,52.36
2016,9,24,8,45,850.0,67.0,2.1,21.0,501.5,69.19,54.07
2016,9,24,9,0,870.0,69.0,2.2,22.0,547.0,71.55,55.68
2016,9,24,9,15,884.5,71.0,2.2,22.5,587.0,73.67,57.2
2016,9,24,9,30,899.0,73.0,2.2,23.0,627.0,75.69,58.63
2016,9,24,9,45,912.5,72.5,2.2,23.5,662.0,76.02,58.65
2016,9,24,10,0,926.0,72.0,2.2,24.0,697.0,76.31,58.65
2016,9,24,10,15,933.5,73.0,2.15,24.5,724.5,112.18,62.13
2016,9,24,10,30,941.0,74.0,2.1,25.0,752.0,173.71,94.06
2016,9,24,10,45,946.5,75.0,2.1,26.0,772.5,235.31,139.02
2016,9,24,11,0,952.0,76.0,2.1,27.0,793.0,296.88,189.46
2016,9,24,11,15,955.0,76.0,2.05,27.0,805.5,356.65,241.04
2016,9,24,11,30,958.0,76.0,2.0,27.0,818.0,415.54,291.81
2016,9,24,11,45,959.5,76.5,1.95,27.5,822.5,473.09,339.84
2016,9,24,12,0,961.0,77.0,1.9,28.0,827.0,529.13,385.13
2016,9,24,12,15,960.5,77.0,1.9,28.0,823.5,581.96,427.56
2016,9,24,12,30,960.0,77.0,1.9,28.0,820.0,632.61,467.17
2016,9,24,12,45,947.5,81.5,1.95,28.5,806.0,677.5,500.88
2016,9,24,13,0,935.0,86.0,2.0,29.0,792.0,718.98,531.26
2016,9,24,13,15,930.0,85.5,2.05,29.0,772.0,757.45,560.11
2016,9,24,13,30,925.0,85.0,2.1,29.0,752.0,792.66,584.73
2016,9,24,13,45,917.0,84.0,2.15,29.0,724.5,821.61,605.01
2016,9,24,14,0,909.0,83.0,2.2,29.0,697.0,846.88,622.99
2016,9,24,14,15,898.5,81.5,2.2,28.5,663.0,865.74,637.71
2016,9,24,14,30,888.0,80.0,2.2,28.0,629.0,880.7,650.1
2016,9,24,14,45,873.5,78.0,2.25,28.0,589.0,887.61,656.53
2016,9,24,15,0,859.0,76.0,2.3,28.0,549.0,890.55,660.56
2016,9,24,15,15,839.0,73.5,2.3,27.5,503.5,883.91,659.21
2016,9,24,15,30,819.0,71.0,2.3,27.0,458.0,884.15,662.64
2016,9,24,15,45,791.5,68.0,2.35,27.0,409.0,862.34,650.13
2016,9,24,16,0,764.0,65.0,2.4,27.0,360.0,836.92,634.96
2016,9,24,16,15,724.5,60.5,2.35,26.0,309.0,794.87,609.2
2016,9,24,16,30,685.0,56.0,2.3,25.0,258.0,749.94,580.0
2016,9,24,16,45,623.5,50.5,2.3,24.0,206.5,680.88,531.44
2016,9,24,17,0,562.0,45.0,2.3,23.0,155.0,619.58,485.04
2016,9,24,17,15,460.5,36.5,2.25,22.0,108.5,510.87,398.41
2016,9,24,17,30,359.0,28.0,2.2,21.0,62.0,405.59,293.0
2016,9,24,17,45,179.5,14.0,2.2,20.0,31.0,162.03,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,12.5,1.7,15.5,30.0,9.83,0.0
2016,9,25,6,30,386.0,25.0,1.8,16.0,60.0,22.75,12.07
2016,9,25,6,45,490.5,33.0,1.9,17.0,107.5,30.14,20.32
2016,9,25,7,0,595.0,41.0,2.0,18.0,155.0,37.66,27.3
2016,9,25,7,15,654.5,46.5,2.05,18.5,206.5,42.79,32.03
2016,9,25,7,30,714.0,52.0,2.1,19.0,258.0,47.97,36.61
2016,9,25,7,45,753.0,56.0,2.15,20.0,310.0,51.72,39.72
2016,9,25,8,0,792.0,60.0,2.2,21.0,362.0,55.46,42.71
2016,9,25,8,15,818.0,63.0,2.2,21.5,411.0,58.23,44.89
2016,9,25,8,30,844.0,66.0,2.2,22.0,460.0,67.64,52.71
2016,9,25,8,45,862.5,68.5,2.25,23.0,505.5,70.42,54.67
2016,9,25,9,0,881.0,71.0,2.3,24.0,551.0,73.07,56.52
2016,9,25,9,15,894.5,73.0,2.25,25.0,591.0,75.17,57.88
2016,9,25,9,30,908.0,75.0,2.2,26.0,631.0,77.17,59.14
2016,9,25,9,45,921.0,74.5,2.2,27.0,666.0,77.48,59.01
2016,9,25,10,0,934.0,74.0,2.2,28.0,701.0,77.76,58.87
2016,9,25,10,15,941.0,75.0,2.15,28.5,728.0,112.92,61.96
2016,9,25,10,30,948.0,76.0,2.1,29.0,755.0,174.9,93.31
2016,9,25,10,45,951.0,77.5,2.1,29.5,774.5,236.84,138.02
2016,9,25,11,0,954.0,79.0,2.1,30.0,794.0,298.46,188.2
2016,9,25,11,15,956.5,79.5,2.0,30.5,806.0,358.62,238.89
2016,9,25,11,30,959.0,80.0,1.9,31.0,818.0,417.87,288.49
2016,9,25,11,45,958.0,81.0,1.85,31.5,821.5,474.89,335.32
2016,9,25,12,0,957.0,82.0,1.8,32.0,825.0,530.17,379.26
2016,9,25,12,15,955.5,82.0,1.7,32.5,821.0,582.37,419.18
2016,9,25,12,30,954.0,82.0,1.6,33.0,817.0,632.29,455.9
2016,9,25,12,45,946.0,84.0,1.5,33.5,803.5,677.51,487.95
2016,9,25,13,0,938.0,86.0,1.4,34.0,790.0,719.6,516.68
2016,9,25,13,15,932.5,85.5,1.25,34.0,769.5,757.78,542.49
2016,9,25,13,30,927.0,85.0,1.1,34.0,749.0,792.65,563.78
2016,9,25,13,45,916.0,85.0,1.0,34.0,720.5,820.3,580.5
2016,9,25,14,0,905.0,85.0,0.9,34.0,692.0,844.14,594.73
2016,9,25,14,15,894.0,83.5,0.8,34.0,658.0,862.48,605.45
2016,9,25,14,30,883.0,82.0,0.7,34.0,624.0,876.91,613.75
2016,9,25,14,45,864.5,81.0,0.6,34.0,582.5,881.37,615.95
2016,9,25,15,0,846.0,80.0,0.5,34.0,541.0,892.2,622.24
2016,9,25,15,15,825.5,77.0,0.55,33.5,496.0,884.65,621.38
2016,9,25,15,30,805.0,74.0,0.6,33.0,451.0,873.12,618.29
2016,9,25,15,45,773.0,71.5,0.65,32.5,401.5,847.67,606.29
2016,9,25,16,0,741.0,69.0,0.7,32.0,352.0,818.58,591.58
2016,9,25,16,15,699.5,64.0,0.8,31.0,300.5,774.04,567.76
2016,9,25,16,30,658.0,59.0,0.9,30.0,249.0,733.83,545.04
2016,9,25,16,45,592.5,53.0,1.05,29.0,198.0,661.98,498.51
2016,9,25,17,0,527.0,47.0,1.2,28.0,147.0,589.32,447.24
2016,9,25,17,15,422.5,37.0,1.3,27.0,101.5,476.71,361.23
2016,9,25,17,30,318.0,27.0,1.4,26.0,56.0,367.85,251.13
2016,9,25,17,45,159.0,13.5,1.5,25.0,28.0,143.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,14.5,0.45,17.5,25.0,11.41,0.0
2016,9,26,6,30,244.0,29.0,0.4,18.0,50.0,23.78,12.4
2016,9,26,6,45,346.5,41.5,0.35,19.0,94.0,33.88,23.33
2016,9,26,7,0,449.0,54.0,0.3,20.0,138.0,43.93,32.51
2016,9,26,7,15,515.5,63.0,0.3,20.5,188.0,50.83,38.75
2016,9,26,7,30,582.0,72.0,0.3,21.0,238.0,57.69,44.75
2016,9,26,7,45,627.5,78.5,0.3,22.0,288.5,62.38,48.57
2016,9,26,8,0,673.0,85.0,0.3,23.0,339.0,67.03,52.23
2016,9,26,8,15,705.0,90.0,0.25,24.0,388.0,70.35,54.67
2016,9,26,8,30,737.0,95.0,0.2,25.0,437.0,73.64,57.0
2016,9,26,8,45,760.0,99.0,0.2,26.0,482.0,82.35,63.82
2016,9,26,9,0,783.0,103.0,0.2,27.0,527.0,84.84,65.38
2016,9,26,9,15,800.5,106.0,0.3,27.5,567.5,86.48,66.42
2016,9,26,9,30,818.0,109.0,0.4,28.0,608.0,88.09,67.45
2016,9,26,9,45,830.5,111.5,0.55,29.0,642.5,89.22,67.96
2016,9,26,10,0,843.0,114.0,0.7,30.0,677.0,90.35,68.47
2016,9,26,10,15,852.5,116.0,0.75,30.5,704.5,122.89,71.28
2016,9,26,10,30,862.0,118.0,0.8,31.0,732.0,182.52,101.26
2016,9,26,10,45,869.0,119.0,0.9,31.5,752.5,241.9,143.0
2016,9,26,11,0,876.0,120.0,1.0,32.0,773.0,301.57,190.14
2016,9,26,11,15,879.5,120.5,1.1,32.0,785.5,362.74,240.55
2016,9,26,11,30,883.0,121.0,1.2,32.0,798.0,419.02,287.45
2016,9,26,11,45,885.5,121.0,1.3,32.5,802.5,473.63,331.75
2016,9,26,12,0,888.0,121.0,1.4,33.0,807.0,526.96,373.89
2016,9,26,12,15,887.0,120.5,1.5,33.0,802.5,576.58,413.06
2016,9,26,12,30,886.0,120.0,1.6,33.0,798.0,624.1,449.8
2016,9,26,12,45,908.0,107.0,1.75,33.5,793.0,672.99,486.2
2016,9,26,13,0,930.0,94.0,1.9,34.0,788.0,720.33,520.85
2016,9,26,13,15,925.0,93.5,1.95,33.5,767.5,758.74,550.11
2016,9,26,13,30,920.0,93.0,2.0,33.0,747.0,793.9,575.79
2016,9,26,13,45,913.5,91.0,2.1,33.0,720.0,822.99,596.22
2016,9,26,14,0,907.0,89.0,2.2,33.0,693.0,848.43,614.43
2016,9,26,14,15,896.0,87.0,2.2,32.5,658.5,866.36,628.37
2016,9,26,14,30,885.0,85.0,2.2,32.0,624.0,880.35,639.98
2016,9,26,14,45,871.5,82.5,2.25,32.0,583.5,887.61,646.57
2016,9,26,15,0,858.0,80.0,2.3,32.0,543.0,890.92,650.78
2016,9,26,15,15,838.0,77.0,2.25,31.5,497.5,894.3,655.65
2016,9,26,15,30,818.0,74.0,2.2,31.0,452.0,883.34,651.1
2016,9,26,15,45,789.0,70.5,2.15,30.5,402.5,859.46,637.94
2016,9,26,16,0,760.0,67.0,2.1,30.0,353.0,831.93,621.98
2016,9,26,16,15,718.5,62.0,1.9,29.0,301.5,787.39,593.55
2016,9,26,16,30,677.0,57.0,1.7,28.0,250.0,739.94,561.65
2016,9,26,16,45,613.5,51.0,1.55,27.5,198.5,676.82,515.85
2016,9,26,17,0,550.0,45.0,1.4,27.0,147.0,605.94,461.4
2016,9,26,17,15,444.5,35.0,1.35,25.5,100.5,492.45,373.41
2016,9,26,17,30,339.0,25.0,1.3,24.0,54.0,378.94,247.69
2016,9,26,17,45,169.5,12.5,1.3,23.0,27.0,151.44,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,125.5,13.5,0.25,17.5,24.0,10.62,0.0
2016,9,27,6,30,251.0,27.0,0.2,18.0,48.0,22.15,10.75
2016,9,27,6,45,344.0,40.5,0.2,18.5,91.0,33.09,22.67
2016,9,27,7,0,437.0,54.0,0.2,19.0,134.0,43.89,32.6
2016,9,27,7,15,503.5,63.0,0.2,19.5,183.5,50.76,38.86
2016,9,27,7,30,570.0,72.0,0.2,20.0,233.0,57.6,44.86
2016,9,27,7,45,609.5,80.0,0.2,21.0,282.5,63.28,49.56
2016,9,27,8,0,649.0,88.0,0.2,22.0,332.0,68.84,54.01
2016,9,27,8,15,681.5,93.5,0.2,22.5,380.0,72.41,56.77
2016,9,27,8,30,714.0,99.0,0.2,23.0,428.0,75.93,59.44
2016,9,27,8,45,736.0,104.0,0.25,24.0,472.5,78.84,61.44
2016,9,27,9,0,758.0,109.0,0.3,25.0,517.0,81.67,63.36
2016,9,27,9,15,776.0,112.0,0.35,25.5,556.5,90.06,69.99
2016,9,27,9,30,794.0,115.0,0.4,26.0,596.0,91.55,70.88
2016,9,27,9,45,840.5,104.0,0.5,27.0,638.5,84.79,64.91
2016,9,27,10,0,887.0,93.0,0.6,28.0,681.0,87.88,67.06
2016,9,27,10,15,895.0,94.0,0.65,28.5,708.0,119.71,68.97
2016,9,27,10,30,903.0,95.0,0.7,29.0,735.0,179.45,98.32
2016,9,27,10,45,901.0,99.5,0.8,29.5,753.0,240.12,141.49
2016,9,27,11,0,899.0,104.0,0.9,30.0,771.0,300.03,189.56
2016,9,27,11,15,902.5,104.5,0.95,30.0,783.0,357.88,237.98
2016,9,27,11,30,906.0,105.0,1.0,30.0,795.0,415.01,285.83
2016,9,27,11,45,901.0,108.0,1.1,30.5,797.5,469.5,330.59
2016,9,27,12,0,896.0,111.0,1.2,31.0,800.0,522.02,372.58
2016,9,27,12,15,895.0,110.5,1.3,31.0,795.5,571.69,412.1
2016,9,27,12,30,894.0,110.0,1.4,31.0,791.0,619.24,449.14
2016,9,27,12,45,902.0,104.0,1.5,31.0,781.5,665.29,484.42
2016,9,27,13,0,910.0,98.0,1.6,31.0,772.0,709.23,517.61
2016,9,27,13,15,904.5,97.0,1.65,31.0,752.0,746.04,544.94
2016,9,27,13,30,899.0,96.0,1.7,31.0,732.0,779.6,568.8
2016,9,27,13,45,885.0,97.0,1.75,31.0,702.5,805.18,586.65
2016,9,27,14,0,871.0,98.0,1.8,31.0,673.0,826.91,602.15
2016,9,27,14,15,858.5,96.0,1.85,30.5,639.0,852.23,621.43
2016,9,27,14,30,846.0,94.0,1.9,30.0,605.0,864.78,632.51
2016,9,27,14,45,831.0,91.0,2.0,30.0,564.5,869.95,638.25
2016,9,27,15,0,816.0,88.0,2.1,30.0,524.0,871.08,641.53
2016,9,27,15,15,793.5,84.5,2.15,29.5,479.0,860.77,638.15
2016,9,27,15,30,771.0,81.0,2.2,29.0,434.0,846.48,632.14
2016,9,27,15,45,746.0,75.5,2.25,28.5,386.0,823.63,620.12
2016,9,27,16,0,721.0,70.0,2.3,28.0,338.0,797.23,605.18
2016,9,27,16,15,678.0,65.0,2.25,27.0,287.5,758.1,580.92
2016,9,27,16,30,635.0,60.0,2.2,26.0,237.0,710.72,549.27
2016,9,27,16,45,575.5,52.0,2.2,25.5,187.5,641.99,499.04
2016,9,27,17,0,516.0,44.0,2.2,25.0,138.0,572.5,444.74
2016,9,27,17,15,408.5,34.0,2.15,24.0,93.0,458.29,352.27
2016,9,27,17,30,301.0,24.0,2.1,23.0,48.0,340.38,209.4
2016,9,27,17,45,150.5,12.0,2.05,22.0,24.0,134.73,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,117.5,13.5,1.75,14.0,23.0,10.62,0.0
2016,9,28,6,30,235.0,27.0,1.8,14.0,46.0,22.15,10.38
2016,9,28,6,45,343.0,39.0,1.9,14.5,89.5,31.89,21.89
2016,9,28,7,0,451.0,51.0,2.0,15.0,133.0,41.62,31.06
2016,9,28,7,15,518.5,59.0,1.9,15.5,182.0,47.83,36.85
2016,9,28,7,30,586.0,67.0,1.8,16.0,231.0,54.05,42.45
2016,9,28,7,45,635.5,72.0,1.75,17.0,281.5,57.82,45.61
2016,9,28,8,0,685.0,77.0,1.7,18.0,332.0,61.64,48.68
2016,9,28,8,15,716.5,81.5,1.65,18.5,380.0,64.82,51.22
2016,9,28,8,30,748.0,86.0,1.6,19.0,428.0,73.52,58.49
2016,9,28,8,45,772.0,89.0,1.6,19.5,473.0,75.6,59.95
2016,9,28,9,0,796.0,92.0,1.6,20.0,518.0,77.65,61.41
2016,9,28,9,15,812.5,95.0,1.65,20.5,557.5,79.51,62.69
2016,9,28,9,30,829.0,98.0,1.7,21.0,597.0,81.32,63.93
2016,9,28,9,45,840.5,100.5,1.75,21.5,631.0,82.64,64.77
2016,9,28,10,0,852.0,103.0,1.8,22.0,665.0,83.95,65.6
2016,9,28,10,15,861.0,104.5,1.85,22.5,692.0,122.84,74.66
2016,9,28,10,30,870.0,106.0,1.9,23.0,719.0,181.17,104.09
2016,9,28,10,45,870.5,109.5,2.0,23.5,737.5,239.87,147.02
2016,9,28,11,0,871.0,113.0,2.1,24.0,756.0,298.09,195.25
2016,9,28,11,15,874.5,114.0,2.2,24.0,768.0,354.84,244.59
2016,9,28,11,30,878.0,115.0,2.3,24.0,780.0,410.94,293.57
2016,9,28,11,45,876.0,117.0,2.4,24.0,783.0,464.59,340.06
2016,9,28,12,0,874.0,119.0,2.5,24.0,786.0,516.58,384.2
2016,9,28,12,15,872.5,118.5,2.55,24.0,781.5,565.04,424.48
2016,9,28,12,30,871.0,118.0,2.6,24.0,777.0,611.38,462.15
2016,9,28,12,45,868.5,117.0,2.7,24.0,765.0,654.37,496.72
2016,9,28,13,0,866.0,116.0,2.8,24.0,753.0,700.69,532.79
2016,9,28,13,15,859.5,114.5,2.85,24.0,733.0,736.04,560.37
2016,9,28,13,30,853.0,113.0,2.9,24.0,713.0,768.06,585.26
2016,9,28,13,45,844.0,111.5,3.0,24.0,685.5,794.7,605.14
2016,9,28,14,0,835.0,110.0,3.1,24.0,658.0,817.68,622.55
2016,9,28,14,15,821.5,107.5,3.1,23.5,623.5,832.08,634.82
2016,9,28,14,30,808.0,105.0,3.1,23.0,589.0,842.48,644.58
2016,9,28,14,45,794.5,101.0,3.15,22.5,550.0,847.25,650.93
2016,9,28,15,0,781.0,97.0,3.2,22.0,511.0,848.08,654.73
2016,9,28,15,15,757.0,93.0,3.25,21.5,466.0,835.42,649.11
2016,9,28,15,30,733.0,89.0,3.3,21.0,421.0,825.01,645.12
2016,9,28,15,45,707.5,83.0,3.35,20.5,373.5,801.5,631.48
2016,9,28,16,0,682.0,77.0,3.4,20.0,326.0,774.66,614.94
2016,9,28,16,15,635.0,71.0,3.35,19.5,276.0,724.83,579.98
2016,9,28,16,30,588.0,65.0,3.3,19.0,226.0,672.58,541.58
2016,9,28,16,45,523.0,56.5,3.3,18.5,177.0,598.73,484.4
2016,9,28,17,0,458.0,48.0,3.3,18.0,128.0,524.13,423.07
2016,9,28,17,15,343.0,36.5,3.25,17.0,85.0,402.59,319.9
2016,9,28,17,30,228.0,25.0,3.2,16.0,42.0,273.77,155.19
2016,9,28,17,45,114.0,12.5,3.15,15.5,21.0,104.41,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,13.5,2.5,12.0,22.5,10.62,0.0
2016,9,29,6,30,236.0,27.0,2.6,12.0,45.0,22.2,9.85
2016,9,29,6,45,350.0,38.5,2.75,12.5,89.0,31.56,21.72
2016,9,29,7,0,464.0,50.0,2.9,13.0,133.0,40.96,30.69
2016,9,29,7,15,532.5,58.0,2.85,13.5,182.5,47.23,36.6
2016,9,29,7,30,601.0,66.0,2.8,14.0,232.0,53.51,42.3
2016,9,29,7,45,300.5,90.0,2.8,14.5,173.0,64.27,51.8
2016,9,29,8,0,0.0,114.0,2.8,15.0,114.0,83.52,68.6
2016,9,29,8,15,24.5,148.0,2.8,15.5,159.5,106.45,88.33
2016,9,29,8,30,49.0,182.0,2.8,16.0,205.0,123.78,102.88
2016,9,29,8,45,41.5,195.0,2.8,16.5,216.0,132.05,109.45
2016,9,29,9,0,34.0,208.0,2.8,17.0,227.0,140.07,115.76
2016,9,29,9,15,34.5,223.0,2.8,17.5,243.5,149.11,122.88
2016,9,29,9,30,35.0,238.0,2.8,18.0,260.0,157.92,129.75
2016,9,29,9,45,70.0,270.0,2.8,18.5,315.5,175.98,144.29
2016,9,29,10,0,105.0,302.0,2.8,19.0,371.0,193.32,158.08
2016,9,29,10,15,219.0,304.5,2.8,19.0,455.5,199.43,150.97
2016,9,29,10,30,333.0,307.0,2.8,19.0,540.0,228.17,164.65
2016,9,29,10,45,619.0,201.5,2.85,19.5,649.5,241.86,161.82
2016,9,29,11,0,905.0,96.0,2.9,20.0,759.0,293.98,194.43
2016,9,29,11,15,907.5,96.5,2.95,20.0,770.5,351.59,245.78
2016,9,29,11,30,910.0,97.0,3.0,20.0,782.0,408.34,296.61
2016,9,29,11,45,911.5,96.5,3.05,20.5,786.0,462.81,344.27
2016,9,29,12,0,913.0,96.0,3.1,21.0,790.0,515.79,389.47
2016,9,29,12,15,911.5,96.0,3.15,21.0,785.0,565.92,431.99
2016,9,29,12,30,910.0,96.0,3.2,21.0,780.0,613.87,471.76
2016,9,29,12,45,907.5,95.0,3.25,21.0,767.5,657.91,507.73
2016,9,29,13,0,905.0,94.0,3.3,21.0,755.0,699.24,540.95
2016,9,29,13,15,899.5,93.0,3.3,21.0,735.0,735.58,569.74
2016,9,29,13,30,894.0,92.0,3.3,21.0,715.0,768.68,594.81
2016,9,29,13,45,885.0,90.5,3.35,21.0,687.5,795.2,614.58
2016,9,29,14,0,876.0,89.0,3.4,21.0,660.0,818.03,631.89
2016,9,29,14,15,864.5,87.0,3.45,20.5,625.5,834.52,646.12
2016,9,29,14,30,853.0,85.0,3.5,20.0,591.0,847.15,657.89
2016,9,29,14,45,836.5,83.0,3.55,20.0,551.0,861.48,669.83
2016,9,29,15,0,820.0,81.0,3.6,20.0,511.0,862.34,672.34
2016,9,29,15,15,798.0,78.0,3.65,19.5,466.5,852.99,669.04
2016,9,29,15,30,776.0,75.0,3.7,19.0,422.0,839.74,662.95
2016,9,29,15,45,745.0,71.0,3.75,19.0,373.5,813.15,645.68
2016,9,29,16,0,714.0,67.0,3.8,19.0,325.0,783.03,625.34
2016,9,29,16,15,669.5,62.0,3.75,18.0,275.0,735.93,593.22
2016,9,29,16,30,625.0,57.0,3.7,17.0,225.0,693.88,563.09
2016,9,29,16,45,554.0,50.5,3.7,16.5,175.5,617.3,502.98
2016,9,29,17,0,483.0,44.0,3.7,16.0,126.0,540.19,438.72
2016,9,29,17,15,366.5,33.5,3.55,15.5,83.0,418.8,332.46
2016,9,29,17,30,250.0,23.0,3.4,15.0,40.0,286.41,133.86
2016,9,29,17,45,125.0,11.5,3.3,14.5,20.0,112.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
