Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,125.5,12.5,3.35,11.5,22.0,9.83,0.0
2016,9,30,6,30,251.0,25.0,3.5,12.0,44.0,20.59,7.93
2016,9,30,6,45,364.5,36.0,3.65,12.5,87.5,29.61,19.95
2016,9,30,7,0,478.0,47.0,3.8,13.0,131.0,38.68,28.64
2016,9,30,7,15,546.0,54.5,3.85,13.5,180.0,44.66,34.29
2016,9,30,7,30,614.0,62.0,3.9,14.0,229.0,50.67,39.76
2016,9,30,7,45,661.0,66.5,4.0,14.5,279.5,54.23,42.88
2016,9,30,8,0,708.0,71.0,4.1,15.0,330.0,62.57,50.13
2016,9,30,8,15,738.5,75.0,4.1,15.0,378.0,65.75,52.8
2016,9,30,8,30,769.0,79.0,4.1,15.0,426.0,68.89,55.41
2016,9,30,8,45,793.0,81.5,4.2,15.5,470.5,70.8,56.81
2016,9,30,9,0,817.0,84.0,4.3,16.0,515.0,72.7,58.18
2016,9,30,9,15,833.0,86.5,4.3,16.5,554.5,74.41,59.38
2016,9,30,9,30,849.0,89.0,4.3,17.0,594.0,76.07,60.54
2016,9,30,9,45,862.5,90.0,4.3,17.5,628.0,85.34,68.25
2016,9,30,10,0,876.0,91.0,4.3,18.0,662.0,86.38,68.86
2016,9,30,10,15,884.5,92.5,4.25,18.0,689.0,115.16,70.47
2016,9,30,10,30,893.0,94.0,4.2,18.0,716.0,174.52,100.66
2016,9,30,10,45,898.0,95.0,4.2,18.5,735.5,233.5,144.52
2016,9,30,11,0,903.0,96.0,4.2,19.0,755.0,292.39,194.61
2016,9,30,11,15,906.5,96.5,4.25,19.0,767.0,350.14,246.56
2016,9,30,11,30,910.0,97.0,4.3,19.0,779.0,407.15,298.2
2016,9,30,11,45,911.5,97.0,4.35,19.0,782.5,461.96,347.47
2016,9,30,12,0,913.0,97.0,4.4,19.0,786.0,515.31,394.5
2016,9,30,12,15,911.5,97.0,4.4,19.0,782.0,565.42,437.78
2016,9,30,12,30,910.0,97.0,4.4,19.0,778.0,613.33,478.24
2016,9,30,12,45,904.5,97.5,4.45,19.0,764.5,656.84,514.6
2016,9,30,13,0,899.0,98.0,4.5,19.0,751.0,697.47,548.04
2016,9,30,13,15,893.0,97.0,4.5,18.5,731.0,733.29,578.27
2016,9,30,13,30,887.0,96.0,4.5,18.0,711.0,765.84,605.03
2016,9,30,13,45,879.5,94.0,4.55,18.0,683.5,792.84,625.8
2016,9,30,14,0,872.0,92.0,4.6,18.0,656.0,816.25,644.11
2016,9,30,14,15,860.0,90.0,4.55,18.0,621.5,832.27,656.58
2016,9,30,14,30,848.0,88.0,4.5,18.0,587.0,853.99,673.36
2016,9,30,14,45,833.0,85.0,4.5,18.0,547.5,858.91,678.4
2016,9,30,15,0,818.0,82.0,4.5,18.0,508.0,859.82,680.8
2016,9,30,15,15,796.0,79.0,4.45,17.5,463.0,850.44,676.78
2016,9,30,15,30,774.0,76.0,4.4,17.0,418.0,837.16,669.91
2016,9,30,15,45,744.0,72.0,4.35,17.0,369.5,811.5,652.39
2016,9,30,16,0,714.0,68.0,4.3,17.0,321.0,782.28,631.78
2016,9,30,16,15,669.0,62.5,4.2,16.5,271.0,740.95,602.08
2016,9,30,16,30,624.0,57.0,4.1,16.0,221.0,691.32,564.4
2016,9,30,16,45,553.0,50.0,4.05,15.5,171.5,614.2,502.98
2016,9,30,17,0,482.0,43.0,4.0,15.0,122.0,536.61,437.32
2016,9,30,17,15,362.5,32.0,3.85,14.5,79.5,412.53,326.57
2016,9,30,17,30,243.0,21.0,3.7,14.0,37.0,274.36,87.72
2016,9,30,17,45,121.5,10.5,3.55,13.5,18.5,108.36,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,135.5,12.0,2.05,10.5,21.5,9.44,0.0
2016,10,1,6,30,271.0,24.0,2.1,11.0,43.0,19.84,6.57
2016,10,1,6,45,390.5,34.0,2.2,12.0,87.5,28.12,18.65
2016,10,1,7,0,510.0,44.0,2.3,13.0,132.0,36.54,26.73
2016,10,1,7,15,579.5,51.0,2.35,13.5,182.5,42.29,32.18
2016,10,1,7,30,649.0,58.0,2.4,14.0,233.0,48.09,37.47
2016,10,1,7,45,696.0,62.5,2.45,14.5,284.5,56.06,44.52
2016,10,1,8,0,743.0,67.0,2.5,15.0,336.0,60.04,47.89
2016,10,1,8,15,773.5,70.5,2.4,15.5,385.0,63.0,50.29
2016,10,1,8,30,804.0,74.0,2.3,16.0,434.0,65.94,52.62
2016,10,1,8,45,827.5,76.5,2.25,17.0,479.5,68.01,54.04
2016,10,1,9,0,851.0,79.0,2.2,18.0,525.0,70.06,55.43
2016,10,1,9,15,867.0,81.0,2.15,18.0,565.0,79.39,63.31
2016,10,1,9,30,883.0,83.0,2.1,18.0,605.0,81.36,64.82
2016,10,1,9,45,899.0,82.5,2.1,18.5,640.0,81.7,64.84
2016,10,1,10,0,915.0,82.0,2.1,19.0,675.0,82.01,64.83
2016,10,1,10,15,923.0,83.5,2.1,19.5,702.5,110.79,66.19
2016,10,1,10,30,931.0,85.0,2.1,20.0,730.0,172.2,96.41
2016,10,1,10,45,936.5,85.5,2.1,20.5,749.5,232.98,140.71
2016,10,1,11,0,942.0,86.0,2.1,21.0,769.0,293.65,191.36
2016,10,1,11,15,945.0,86.5,2.2,21.0,781.0,353.24,243.98
2016,10,1,11,30,948.0,87.0,2.3,21.0,793.0,411.95,296.13
2016,10,1,11,45,948.5,87.5,2.4,21.0,797.0,468.51,345.91
2016,10,1,12,0,949.0,88.0,2.5,21.0,801.0,523.46,393.27
2016,10,1,12,15,948.0,88.0,2.6,21.0,796.5,575.36,437.14
2016,10,1,12,30,947.0,88.0,2.7,21.0,792.0,625.03,478.22
2016,10,1,12,45,942.5,88.0,2.85,21.5,779.0,670.11,514.22
2016,10,1,13,0,938.0,88.0,3.0,22.0,766.0,712.25,547.23
2016,10,1,13,15,932.5,87.5,3.05,22.0,745.0,750.13,577.15
2016,10,1,13,30,927.0,87.0,3.1,22.0,724.0,784.69,603.17
2016,10,1,13,45,918.0,86.0,3.2,22.0,696.0,812.6,624.02
2016,10,1,14,0,909.0,85.0,3.3,22.0,668.0,836.76,642.42
2016,10,1,14,15,897.0,83.5,3.35,21.5,633.0,854.07,657.18
2016,10,1,14,30,885.0,82.0,3.4,21.0,598.0,867.44,669.45
2016,10,1,14,45,868.0,80.0,3.5,21.0,557.0,871.91,674.7
2016,10,1,15,0,851.0,78.0,3.6,21.0,516.0,882.44,684.43
2016,10,1,15,15,829.0,75.0,3.65,20.5,470.0,873.4,681.39
2016,10,1,15,30,807.0,72.0,3.7,20.0,424.0,860.36,675.56
2016,10,1,15,45,774.0,68.5,3.75,19.5,374.5,832.72,658.92
2016,10,1,16,0,741.0,65.0,3.8,19.0,325.0,801.45,638.99
2016,10,1,16,15,694.5,60.0,3.75,18.5,273.5,752.53,604.34
2016,10,1,16,30,648.0,55.0,3.7,18.0,222.0,708.65,571.57
2016,10,1,16,45,573.0,48.5,3.7,17.5,171.5,628.6,508.65
2016,10,1,17,0,498.0,42.0,3.7,17.0,121.0,548.09,441.21
2016,10,1,17,15,368.0,31.5,3.6,16.5,77.5,415.69,322.77
2016,10,1,17,30,238.0,21.0,3.5,16.0,34.0,265.46,25.52
2016,10,1,17,45,119.0,10.5,3.45,15.5,17.0,105.95,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.5,2.35,11.5,20.5,9.05,0.0
2016,10,2,6,30,252.0,23.0,2.5,12.0,41.0,18.97,4.86
2016,10,2,6,45,366.0,34.0,2.65,12.5,83.5,28.04,18.43
2016,10,2,7,0,480.0,45.0,2.8,13.0,126.0,37.16,27.23
2016,10,2,7,15,550.0,52.0,2.9,13.5,175.0,42.82,32.61
2016,10,2,7,30,620.0,59.0,3.0,14.0,224.0,48.54,37.85
2016,10,2,7,45,663.5,64.0,3.15,14.5,273.5,52.48,41.33
2016,10,2,8,0,707.0,69.0,3.3,15.0,323.0,61.06,48.8
2016,10,2,8,15,480.0,124.5,3.35,15.5,307.5,88.19,72.46
2016,10,2,8,30,253.0,180.0,3.4,16.0,292.0,119.36,99.2
2016,10,2,8,45,217.5,204.0,3.45,16.5,307.5,135.8,112.84
2016,10,2,9,0,182.0,228.0,3.5,17.0,323.0,148.15,122.84
2016,10,2,9,15,224.0,242.0,3.5,17.0,368.0,156.92,129.94
2016,10,2,9,30,266.0,256.0,3.5,17.0,413.0,158.6,131.04
2016,10,2,9,45,133.0,185.0,3.55,17.0,263.5,125.3,102.51
2016,10,2,10,0,0.0,114.0,3.6,17.0,114.0,86.83,69.51
2016,10,2,10,15,7.0,175.0,3.6,17.0,180.0,129.48,100.93
2016,10,2,10,30,14.0,236.0,3.6,17.0,246.0,172.07,134.68
2016,10,2,10,45,233.0,257.5,3.65,17.5,425.5,210.09,154.96
2016,10,2,11,0,452.0,279.0,3.7,18.0,605.0,293.95,213.22
2016,10,2,11,15,226.0,212.5,3.7,18.0,375.5,220.46,165.75
2016,10,2,11,30,0.0,146.0,3.7,18.0,146.0,111.7,85.7
2016,10,2,11,45,0.0,147.0,3.75,18.0,147.0,112.8,86.68
2016,10,2,12,0,0.0,148.0,3.8,18.0,148.0,113.89,87.56
2016,10,2,12,15,447.0,126.5,3.85,18.0,456.5,348.44,274.92
2016,10,2,12,30,894.0,105.0,3.9,18.0,765.0,608.22,475.93
2016,10,2,12,45,895.0,103.0,3.95,18.5,754.0,652.89,511.03
2016,10,2,13,0,896.0,101.0,4.0,19.0,743.0,695.12,544.55
2016,10,2,13,15,890.5,100.0,4.05,18.5,723.0,731.15,574.93
2016,10,2,13,30,885.0,99.0,4.1,18.0,703.0,763.96,602.2
2016,10,2,13,45,879.5,96.0,4.2,18.0,676.5,791.4,623.31
2016,10,2,14,0,874.0,93.0,4.3,18.0,650.0,815.31,641.99
2016,10,2,14,15,862.0,91.0,4.3,18.0,615.5,831.33,654.72
2016,10,2,14,30,850.0,89.0,4.3,18.0,581.0,853.01,671.81
2016,10,2,14,45,831.5,87.0,4.35,18.0,540.0,856.05,675.78
2016,10,2,15,0,813.0,85.0,4.4,18.0,499.0,854.98,677.1
2016,10,2,15,15,788.5,82.0,4.35,17.5,453.5,843.27,671.35
2016,10,2,15,30,764.0,79.0,4.3,17.0,408.0,827.58,662.66
2016,10,2,15,45,728.5,75.0,4.3,17.0,359.0,796.78,641.55
2016,10,2,16,0,693.0,71.0,4.3,17.0,310.0,769.39,622.42
2016,10,2,16,15,643.0,65.5,4.2,16.5,259.5,717.78,584.53
2016,10,2,16,30,593.0,60.0,4.1,16.0,209.0,663.83,542.99
2016,10,2,16,45,514.0,52.0,4.0,15.5,160.0,578.68,474.37
2016,10,2,17,0,435.0,44.0,3.9,15.0,111.0,493.11,401.4
2016,10,2,17,15,304.0,32.0,3.7,14.5,70.0,359.57,278.69
2016,10,2,17,30,173.0,20.0,3.5,14.0,29.0,205.57,0.0
2016,10,2,17,45,86.5,10.0,3.3,14.0,14.5,78.63,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,4.0,11.0,1.55,11.5,11.5,8.65,0.0
2016,10,3,6,30,8.0,22.0,1.6,12.0,23.0,16.62,2.34
2016,10,3,6,45,44.0,41.0,1.7,12.5,48.0,30.19,20.19
2016,10,3,7,0,80.0,60.0,1.8,13.0,73.0,43.61,32.88
2016,10,3,7,15,95.5,81.0,1.8,13.0,102.5,57.87,46.05
2016,10,3,7,30,111.0,102.0,1.8,13.0,132.0,71.81,58.74
2016,10,3,7,45,121.5,123.0,1.85,13.5,161.5,85.38,70.72
2016,10,3,8,0,132.0,144.0,1.9,14.0,191.0,98.6,82.15
2016,10,3,8,15,203.5,159.5,1.9,14.5,243.5,109.56,91.37
2016,10,3,8,30,275.0,175.0,1.9,15.0,296.0,116.98,97.38
2016,10,3,8,45,137.5,152.5,1.9,15.5,213.0,106.16,87.54
2016,10,3,9,0,0.0,130.0,1.9,16.0,130.0,96.78,79.04
2016,10,3,9,15,6.5,166.5,1.9,16.0,170.5,121.41,100.01
2016,10,3,9,30,13.0,203.0,1.9,16.0,211.0,145.16,119.94
2016,10,3,9,45,9.0,196.0,1.95,16.5,202.0,141.49,116.3
2016,10,3,10,0,5.0,189.0,2.0,17.0,193.0,137.5,112.5
2016,10,3,10,15,7.5,203.5,2.05,17.0,209.0,148.01,115.67
2016,10,3,10,30,10.0,218.0,2.1,17.0,225.0,159.88,124.76
2016,10,3,10,45,8.5,214.0,2.15,17.0,220.0,159.21,124.1
2016,10,3,11,0,7.0,210.0,2.2,17.0,215.0,158.01,123.13
2016,10,3,11,15,71.5,282.0,2.25,17.0,334.5,225.15,174.46
2016,10,3,11,30,136.0,354.0,2.3,17.0,454.0,304.35,235.24
2016,10,3,11,45,92.0,337.0,2.35,17.5,405.0,289.5,224.8
2016,10,3,12,0,48.0,320.0,2.4,18.0,356.0,267.54,208.4
2016,10,3,12,15,70.0,332.0,2.4,18.0,383.5,296.07,231.02
2016,10,3,12,30,92.0,344.0,2.4,18.0,411.0,327.54,255.86
2016,10,3,12,45,79.5,332.0,2.45,18.0,389.5,320.57,250.94
2016,10,3,13,0,67.0,320.0,2.5,18.0,368.0,311.62,244.49
2016,10,3,13,15,33.5,237.5,2.45,18.0,261.5,222.96,175.24
2016,10,3,13,30,0.0,155.0,2.4,18.0,155.0,121.79,94.11
2016,10,3,13,45,11.0,195.5,2.4,18.0,202.5,165.22,129.76
2016,10,3,14,0,22.0,236.0,2.4,18.0,250.0,212.32,167.9
2016,10,3,14,15,11.0,187.5,2.35,17.5,194.5,162.02,127.81
2016,10,3,14,30,0.0,139.0,2.3,17.0,139.0,110.98,86.46
2016,10,3,14,45,5.5,157.0,2.3,17.0,160.0,133.46,105.43
2016,10,3,15,0,11.0,175.0,2.3,17.0,181.0,158.58,126.45
2016,10,3,15,15,5.5,148.0,2.25,17.0,151.0,129.88,103.01
2016,10,3,15,30,0.0,121.0,2.2,17.0,121.0,100.6,78.88
2016,10,3,15,45,0.0,106.0,2.15,17.0,106.0,88.13,68.72
2016,10,3,16,0,0.0,91.0,2.1,17.0,91.0,75.5,58.28
2016,10,3,16,15,0.0,76.0,1.95,16.5,76.0,62.69,47.63
2016,10,3,16,30,0.0,61.0,1.8,16.0,61.0,49.63,36.57
2016,10,3,16,45,0.0,46.5,1.7,16.0,46.5,36.8,25.46
2016,10,3,17,0,0.0,32.0,1.6,16.0,32.0,24.45,14.68
2016,10,3,17,15,0.0,19.5,1.5,15.5,19.5,14.86,5.84
2016,10,3,17,30,0.0,7.0,1.4,15.0,7.0,5.31,0.0
2016,10,3,17,45,0.0,3.5,1.3,15.0,3.5,2.75,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.5,12.0,1.7,12.0,16.5,9.44,0.0
2016,10,4,6,30,143.0,24.0,1.8,12.0,33.0,18.18,1.39
2016,10,4,6,45,253.5,39.0,1.95,12.5,73.0,29.57,19.52
2016,10,4,7,0,364.0,54.0,2.1,13.0,113.0,41.0,30.54
2016,10,4,7,15,439.5,64.0,2.1,13.5,160.5,51.43,40.22
2016,10,4,7,30,515.0,74.0,2.1,14.0,208.0,58.98,47.12
2016,10,4,7,45,257.5,61.0,2.1,14.5,128.0,44.67,34.37
2016,10,4,8,0,0.0,48.0,2.1,15.0,48.0,36.7,27.19
2016,10,4,8,15,0.0,81.5,2.0,15.0,81.5,62.11,49.66
2016,10,4,8,30,0.0,115.0,1.9,15.0,115.0,85.53,70.07
2016,10,4,8,45,189.0,154.5,1.85,15.5,252.0,103.44,85.26
2016,10,4,9,0,378.0,194.0,1.8,16.0,389.0,129.43,107.16
2016,10,4,9,15,365.0,214.5,1.7,16.5,414.5,139.98,115.57
2016,10,4,9,30,352.0,235.0,1.6,17.0,440.0,150.08,123.54
2016,10,4,9,45,344.5,252.5,1.55,17.5,462.5,158.36,129.94
2016,10,4,10,0,337.0,270.0,1.5,18.0,485.0,166.35,136.04
2016,10,4,10,15,607.0,187.0,1.45,18.0,592.5,138.99,96.74
2016,10,4,10,30,877.0,104.0,1.4,18.0,700.0,174.49,101.56
2016,10,4,10,45,888.0,102.5,1.4,18.5,721.0,232.1,142.82
2016,10,4,11,0,899.0,101.0,1.4,19.0,742.0,290.16,190.81
2016,10,4,11,15,903.0,101.5,1.5,19.0,754.0,347.8,241.56
2016,10,4,11,30,907.0,102.0,1.6,19.0,766.0,404.73,292.04
2016,10,4,11,45,914.0,99.5,1.7,19.5,770.5,459.63,339.62
2016,10,4,12,0,921.0,97.0,1.8,20.0,775.0,513.48,385.19
2016,10,4,12,15,920.0,96.5,1.95,20.0,770.5,563.61,427.78
2016,10,4,12,30,919.0,96.0,2.1,20.0,766.0,611.53,467.71
2016,10,4,12,45,916.0,95.0,2.3,20.0,753.0,655.37,504.07
2016,10,4,13,0,913.0,94.0,2.5,20.0,740.0,696.42,537.74
2016,10,4,13,15,907.0,93.0,2.65,20.0,719.5,732.44,567.01
2016,10,4,13,30,901.0,92.0,2.8,20.0,699.0,765.15,592.98
2016,10,4,13,45,892.5,90.5,2.95,20.5,671.0,792.01,612.43
2016,10,4,14,0,884.0,89.0,3.1,21.0,643.0,815.22,629.39
2016,10,4,14,15,871.5,87.0,3.2,20.5,608.0,830.87,643.33
2016,10,4,14,30,859.0,85.0,3.3,20.0,573.0,851.9,661.37
2016,10,4,14,45,842.5,82.5,3.4,20.0,532.5,856.12,666.38
2016,10,4,15,0,826.0,80.0,3.5,20.0,492.0,856.27,668.75
2016,10,4,15,15,802.0,77.0,3.55,19.5,446.5,845.09,664.09
2016,10,4,15,30,778.0,74.0,3.6,19.0,401.0,829.95,656.5
2016,10,4,15,45,743.0,70.0,3.7,19.0,352.0,799.75,636.58
2016,10,4,16,0,708.0,66.0,3.8,19.0,303.0,765.96,613.27
2016,10,4,16,15,657.5,61.0,3.8,18.5,252.5,721.08,581.09
2016,10,4,16,30,607.0,56.0,3.8,18.0,202.0,667.61,540.27
2016,10,4,16,45,520.0,48.5,3.8,17.5,152.5,576.39,467.39
2016,10,4,17,0,433.0,41.0,3.8,17.0,103.0,485.04,389.74
2016,10,4,17,15,291.0,29.0,3.7,16.5,63.0,343.59,253.09
2016,10,4,17,30,149.0,17.0,3.6,16.0,23.0,137.6,0.0
2016,10,4,17,45,74.5,8.5,3.55,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.5,10.5,2.15,10.5,17.5,8.26,0.0
2016,10,5,6,30,225.0,21.0,2.2,11.0,35.0,17.31,0.0
2016,10,5,6,45,361.5,31.5,2.25,11.5,78.5,26.05,16.48
2016,10,5,7,0,498.0,42.0,2.3,12.0,122.0,34.95,25.29
2016,10,5,7,15,572.5,49.0,2.3,12.5,172.0,40.75,30.85
2016,10,5,7,30,647.0,56.0,2.3,13.0,222.0,46.62,36.27
2016,10,5,7,45,699.5,60.0,2.3,14.0,273.5,54.17,42.93
2016,10,5,8,0,752.0,64.0,2.3,15.0,325.0,57.9,46.03
2016,10,5,8,15,783.0,67.5,2.3,15.5,374.5,60.95,48.53
2016,10,5,8,30,814.0,71.0,2.3,16.0,424.0,63.99,50.96
2016,10,5,8,45,840.0,72.5,2.3,17.0,469.5,65.48,51.9
2016,10,5,9,0,866.0,74.0,2.3,18.0,515.0,74.17,59.06
2016,10,5,9,15,881.5,76.5,2.15,18.5,555.5,76.66,60.9
2016,10,5,9,30,897.0,79.0,2.0,19.0,596.0,79.03,62.65
2016,10,5,9,45,910.0,80.0,1.9,19.5,630.0,80.3,63.45
2016,10,5,10,0,923.0,81.0,1.8,20.0,664.0,81.5,64.2
2016,10,5,10,15,931.0,82.0,1.75,20.0,691.0,105.66,64.25
2016,10,5,10,30,939.0,83.0,1.7,20.0,718.0,167.06,92.82
2016,10,5,10,45,945.5,83.0,1.65,20.5,738.0,227.94,136.24
2016,10,5,11,0,952.0,83.0,1.6,21.0,758.0,288.77,186.47
2016,10,5,11,15,955.0,83.5,1.65,21.0,769.5,348.67,238.99
2016,10,5,11,30,958.0,84.0,1.7,21.0,781.0,407.65,291.06
2016,10,5,11,45,959.0,84.0,1.8,21.0,784.0,464.26,340.71
2016,10,5,12,0,960.0,84.0,1.9,21.0,787.0,519.24,387.96
2016,10,5,12,15,958.5,83.5,1.95,21.0,782.0,570.64,431.15
2016,10,5,12,30,957.0,83.0,2.0,21.0,777.0,619.68,471.41
2016,10,5,12,45,945.0,86.5,2.15,21.5,761.5,663.52,506.39
2016,10,5,13,0,933.0,90.0,2.3,22.0,746.0,703.92,538.01
2016,10,5,13,15,927.0,89.0,2.35,22.0,724.5,740.56,566.9
2016,10,5,13,30,921.0,88.0,2.4,22.0,703.0,773.83,592.29
2016,10,5,13,45,910.5,87.0,2.5,22.0,674.5,800.19,612.01
2016,10,5,14,0,900.0,86.0,2.6,22.0,646.0,822.73,629.28
2016,10,5,14,15,887.0,84.5,2.65,21.5,610.5,838.83,643.13
2016,10,5,14,30,874.0,83.0,2.7,21.0,575.0,850.98,654.51
2016,10,5,14,45,854.0,81.0,2.8,21.0,533.0,862.16,664.52
2016,10,5,15,0,834.0,79.0,2.9,21.0,491.0,859.95,665.3
2016,10,5,15,15,809.0,76.0,2.95,20.5,445.0,847.96,660.23
2016,10,5,15,30,784.0,73.0,3.0,20.0,399.0,831.96,652.21
2016,10,5,15,45,746.5,69.5,3.05,20.0,349.0,800.15,631.2
2016,10,5,16,0,709.0,66.0,3.1,20.0,299.0,764.7,606.79
2016,10,5,16,15,656.5,60.5,3.05,19.5,248.0,717.61,573.05
2016,10,5,16,30,604.0,55.0,3.0,19.0,197.0,661.76,530.58
2016,10,5,16,45,518.0,47.0,3.0,18.5,148.0,571.06,458.73
2016,10,5,17,0,432.0,39.0,3.0,18.0,99.0,480.48,381.94
2016,10,5,17,15,286.0,27.0,3.05,17.0,60.0,335.17,237.22
2016,10,5,17,30,140.0,15.0,3.1,16.0,21.0,128.08,0.0
2016,10,5,17,45,70.0,7.5,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.5,10.0,1.45,11.5,16.0,7.87,0.0
2016,10,6,6,30,223.0,20.0,1.5,12.0,32.0,16.49,0.0
2016,10,6,6,45,357.5,30.5,1.55,12.5,74.5,25.23,15.58
2016,10,6,7,0,492.0,41.0,1.6,13.0,117.0,34.13,24.43
2016,10,6,7,15,565.5,47.5,1.7,13.5,166.5,39.54,29.63
2016,10,6,7,30,639.0,54.0,1.8,14.0,216.0,45.04,34.71
2016,10,6,7,45,688.5,58.5,1.9,14.5,266.5,52.84,41.67
2016,10,6,8,0,738.0,63.0,2.0,15.0,317.0,56.93,45.17
2016,10,6,8,15,769.0,66.5,1.95,15.5,365.0,59.98,47.68
2016,10,6,8,30,800.0,70.0,1.9,16.0,413.0,63.01,50.12
2016,10,6,8,45,824.0,72.0,1.9,17.0,458.0,64.82,51.34
2016,10,6,9,0,848.0,74.0,1.9,18.0,503.0,73.73,58.69
2016,10,6,9,15,863.5,76.5,1.85,18.5,542.5,76.19,60.52
2016,10,6,9,30,879.0,79.0,1.8,19.0,582.0,78.55,62.25
2016,10,6,9,45,896.0,78.0,1.75,19.5,616.5,78.64,62.06
2016,10,6,10,0,913.0,77.0,1.7,20.0,651.0,78.7,61.85
2016,10,6,10,15,921.0,78.5,1.6,20.5,677.5,101.74,61.81
2016,10,6,10,30,929.0,80.0,1.5,21.0,704.0,162.71,89.6
2016,10,6,10,45,934.0,80.5,1.45,21.5,723.0,222.93,132.21
2016,10,6,11,0,939.0,81.0,1.4,22.0,742.0,282.96,181.51
2016,10,6,11,15,942.0,81.5,1.35,22.5,753.5,341.97,232.36
2016,10,6,11,30,945.0,82.0,1.3,23.0,765.0,400.08,282.43
2016,10,6,11,45,946.5,81.5,1.3,23.5,768.0,455.64,329.65
2016,10,6,12,0,948.0,81.0,1.3,24.0,771.0,509.61,374.22
2016,10,6,12,15,947.0,81.0,1.35,24.0,766.0,560.92,416.44
2016,10,6,12,30,946.0,81.0,1.4,24.0,761.0,609.97,455.85
2016,10,6,12,45,941.5,81.0,1.5,24.0,748.0,654.46,491.4
2016,10,6,13,0,937.0,81.0,1.6,24.0,735.0,696.01,524.13
2016,10,6,13,15,931.0,80.0,1.65,24.0,714.0,732.43,552.36
2016,10,6,13,30,925.0,79.0,1.7,24.0,693.0,765.46,576.93
2016,10,6,13,45,915.5,78.5,1.75,24.0,664.5,792.9,596.71
2016,10,6,14,0,906.0,78.0,1.8,24.0,636.0,816.6,614.11
2016,10,6,14,15,894.0,76.0,1.85,24.0,601.5,832.77,626.57
2016,10,6,14,30,882.0,74.0,1.9,24.0,567.0,844.99,636.59
2016,10,6,14,45,864.5,72.5,2.0,24.0,526.0,849.17,641.81
2016,10,6,15,0,847.0,71.0,2.1,24.0,485.0,849.42,644.52
2016,10,6,15,15,823.5,68.0,2.15,23.5,439.5,848.43,647.25
2016,10,6,15,30,800.0,65.0,2.2,23.0,394.0,833.85,640.49
2016,10,6,15,45,765.5,61.5,2.25,23.0,344.5,804.91,622.14
2016,10,6,16,0,731.0,58.0,2.3,23.0,295.0,772.48,600.58
2016,10,6,16,15,681.0,53.5,2.25,22.0,245.0,721.54,565.89
2016,10,6,16,30,631.0,49.0,2.2,21.0,195.0,667.89,526.82
2016,10,6,16,45,547.5,42.0,2.15,20.0,146.0,588.61,465.31
2016,10,6,17,0,464.0,35.0,2.1,19.0,97.0,502.11,392.67
2016,10,6,17,15,232.0,27.0,2.1,18.0,58.0,284.19,189.58
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.35,13.5,15.0,11.8,0.0
2016,10,7,6,30,0.0,30.0,1.4,14.0,30.0,21.01,0.0
2016,10,7,6,45,242.0,34.5,1.5,14.5,71.5,26.26,16.1
2016,10,7,7,0,484.0,39.0,1.6,15.0,113.0,32.49,22.73
2016,10,7,7,15,557.0,46.0,1.6,15.5,161.5,38.31,28.27
2016,10,7,7,30,630.0,53.0,1.6,16.0,210.0,44.2,33.67
2016,10,7,7,45,474.5,87.5,1.6,16.5,220.5,65.06,52.09
2016,10,7,8,0,319.0,122.0,1.6,17.0,231.0,86.46,70.67
2016,10,7,8,15,357.5,135.5,1.6,17.5,274.5,93.35,76.35
2016,10,7,8,30,396.0,149.0,1.6,18.0,318.0,101.5,83.02
2016,10,7,8,45,405.0,165.5,1.65,19.0,353.5,110.68,90.3
2016,10,7,9,0,414.0,182.0,1.7,20.0,389.0,119.5,97.16
2016,10,7,9,15,439.0,192.0,1.7,20.5,427.5,124.6,100.99
2016,10,7,9,30,464.0,202.0,1.7,21.0,466.0,129.59,104.71
2016,10,7,9,45,661.0,148.5,1.75,22.0,548.5,102.03,81.04
2016,10,7,10,0,858.0,95.0,1.8,23.0,631.0,79.76,61.97
2016,10,7,10,15,725.5,148.0,1.75,23.5,614.5,118.82,78.41
2016,10,7,10,30,593.0,201.0,1.7,24.0,598.0,188.88,121.93
2016,10,7,10,45,584.5,211.5,1.7,24.5,611.5,236.71,155.91
2016,10,7,11,0,576.0,222.0,1.7,25.0,625.0,284.28,194.06
2016,10,7,11,15,553.0,234.5,1.6,25.5,626.5,327.97,230.92
2016,10,7,11,30,530.0,247.0,1.5,26.0,628.0,368.96,265.35
2016,10,7,11,45,515.0,254.0,1.45,26.5,625.5,406.5,296.26
2016,10,7,12,0,500.0,261.0,1.4,27.0,623.0,441.83,324.56
2016,10,7,12,15,528.0,249.0,1.3,27.0,628.5,482.09,355.9
2016,10,7,12,30,556.0,237.0,1.2,27.0,634.0,523.12,387.16
2016,10,7,12,45,540.0,238.5,1.1,27.5,618.5,549.4,406.33
2016,10,7,13,0,524.0,240.0,1.0,28.0,603.0,572.72,422.8
2016,10,7,13,15,545.5,225.0,0.9,28.0,593.5,604.11,445.68
2016,10,7,13,30,567.0,210.0,0.8,28.0,584.0,634.39,467.31
2016,10,7,13,45,572.5,195.5,0.75,28.0,559.5,651.56,480.15
2016,10,7,14,0,578.0,181.0,0.7,28.0,535.0,666.08,491.22
2016,10,7,14,15,567.5,172.5,0.7,27.5,503.5,671.09,497.11
2016,10,7,14,30,557.0,164.0,0.7,27.0,472.0,672.94,500.97
2016,10,7,14,45,619.0,133.0,0.7,27.0,452.0,719.48,534.72
2016,10,7,15,0,681.0,102.0,0.7,27.0,432.0,753.72,558.48
2016,10,7,15,15,551.5,118.5,0.75,26.5,369.0,669.93,504.42
2016,10,7,15,30,422.0,135.0,0.8,26.0,306.0,573.24,439.31
2016,10,7,15,45,386.0,125.0,0.9,26.0,266.5,535.99,415.09
2016,10,7,16,0,350.0,115.0,1.0,26.0,227.0,496.77,387.67
2016,10,7,16,15,316.0,98.5,1.1,25.0,186.0,449.57,354.55
2016,10,7,16,30,282.0,82.0,1.2,24.0,145.0,401.05,318.3
2016,10,7,16,45,230.0,64.0,1.35,23.0,107.0,314.33,250.35
2016,10,7,17,0,178.0,46.0,1.5,22.0,69.0,247.54,193.49
2016,10,7,17,15,89.0,28.5,1.55,21.5,40.0,143.93,85.73
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,9.5,1.1,15.0,12.5,7.47,0.0
2016,10,8,6,30,127.0,19.0,1.1,15.0,25.0,14.45,0.0
2016,10,8,6,45,256.0,32.5,1.1,15.5,64.0,26.57,16.08
2016,10,8,7,0,385.0,46.0,1.1,16.0,103.0,37.63,27.05
2016,10,8,7,15,466.0,55.0,1.1,16.5,151.0,44.69,33.72
2016,10,8,7,30,547.0,64.0,1.1,17.0,199.0,51.79,40.19
2016,10,8,7,45,599.5,70.5,1.1,17.5,248.0,56.67,44.51
2016,10,8,8,0,652.0,77.0,1.1,18.0,297.0,61.56,48.68
2016,10,8,8,15,688.0,82.0,1.1,19.0,344.5,65.11,51.47
2016,10,8,8,30,724.0,87.0,1.1,20.0,392.0,68.64,54.17
2016,10,8,8,45,749.5,90.5,1.1,21.0,436.0,70.93,55.75
2016,10,8,9,0,775.0,94.0,1.1,22.0,480.0,79.21,62.4
2016,10,8,9,15,793.5,97.0,1.15,23.0,519.5,81.1,63.55
2016,10,8,9,30,812.0,100.0,1.2,24.0,559.0,82.98,64.7
2016,10,8,9,45,860.0,89.0,1.25,25.0,600.0,76.37,58.77
2016,10,8,10,0,908.0,78.0,1.3,26.0,641.0,79.13,60.7
2016,10,8,10,15,916.5,79.0,1.25,26.5,667.5,99.36,59.84
2016,10,8,10,30,925.0,80.0,1.2,27.0,694.0,159.7,85.69
2016,10,8,10,45,929.0,81.5,1.2,27.5,713.0,220.1,127.02
2016,10,8,11,0,933.0,83.0,1.2,28.0,732.0,280.24,175.03
2016,10,8,11,15,936.5,83.5,1.1,28.0,743.0,338.99,224.59
2016,10,8,11,30,940.0,84.0,1.0,28.0,754.0,396.9,273.55
2016,10,8,11,45,940.0,84.5,0.9,28.5,757.0,452.32,319.04
2016,10,8,12,0,940.0,85.0,0.8,29.0,760.0,506.06,361.55
2016,10,8,12,15,939.0,84.5,0.7,29.0,755.0,556.51,400.75
2016,10,8,12,30,938.0,84.0,0.6,29.0,750.0,604.69,436.79
2016,10,8,12,45,934.0,84.0,0.5,29.5,737.0,649.07,467.9
2016,10,8,13,0,930.0,84.0,0.4,30.0,724.0,690.58,495.77
2016,10,8,13,15,924.0,83.0,0.35,30.0,703.0,726.7,520.87
2016,10,8,13,30,918.0,82.0,0.3,30.0,682.0,759.45,542.67
2016,10,8,13,45,908.5,81.0,0.3,30.0,653.5,786.1,560.06
2016,10,8,14,0,899.0,80.0,0.3,30.0,625.0,809.02,575.2
2016,10,8,14,15,886.5,78.0,0.4,30.0,590.0,824.59,587.63
2016,10,8,14,30,874.0,76.0,0.5,30.0,555.0,836.22,597.9
2016,10,8,14,45,856.5,74.0,0.6,30.0,514.0,839.67,603.18
2016,10,8,15,0,839.0,72.0,0.7,30.0,473.0,848.78,612.26
2016,10,8,15,15,814.5,69.0,0.8,29.5,427.5,837.17,609.15
2016,10,8,15,30,790.0,66.0,0.9,29.0,382.0,821.63,603.44
2016,10,8,15,45,755.0,62.5,1.05,28.5,333.0,792.27,588.67
2016,10,8,16,0,720.0,59.0,1.2,28.0,284.0,759.4,570.35
2016,10,8,16,15,668.0,53.5,1.2,26.5,234.0,705.54,536.27
2016,10,8,16,30,616.0,48.0,1.2,25.0,184.0,649.07,497.62
2016,10,8,16,45,530.0,40.5,1.3,24.0,136.0,567.99,437.24
2016,10,8,17,0,444.0,33.0,1.4,23.0,88.0,479.58,363.98
2016,10,8,17,15,291.0,21.5,1.45,22.0,50.5,319.89,171.18
2016,10,8,17,30,138.0,10.0,1.5,21.0,13.0,121.19,0.0
2016,10,8,17,45,69.0,5.0,1.55,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,102.5,8.5,0.7,14.5,13.0,6.69,0.0
2016,10,9,6,30,205.0,17.0,0.7,15.0,26.0,13.98,0.0
2016,10,9,6,45,336.0,28.0,0.7,15.5,66.5,23.15,13.08
2016,10,9,7,0,467.0,39.0,0.7,16.0,107.0,32.43,22.52
2016,10,9,7,15,543.5,46.5,0.65,16.5,155.5,38.63,28.41
2016,10,9,7,30,620.0,54.0,0.6,17.0,204.0,44.88,34.13
2016,10,9,7,45,667.5,59.5,0.55,17.5,254.0,53.44,41.69
2016,10,9,8,0,715.0,65.0,0.5,18.0,304.0,58.21,45.77
2016,10,9,8,15,748.0,68.5,0.5,19.0,351.5,61.2,48.09
2016,10,9,8,30,781.0,72.0,0.5,20.0,399.0,64.19,50.34
2016,10,9,8,45,804.0,75.5,0.5,21.0,443.5,66.98,52.37
2016,10,9,9,0,827.0,79.0,0.5,22.0,488.0,69.72,54.32
2016,10,9,9,15,844.0,81.5,0.55,22.5,527.0,71.59,55.63
2016,10,9,9,30,861.0,84.0,0.6,23.0,566.0,73.42,56.92
2016,10,9,9,45,876.0,84.5,0.65,24.0,600.0,82.1,63.8
2016,10,9,10,0,891.0,85.0,0.7,25.0,634.0,83.0,64.13
2016,10,9,10,15,899.5,86.5,0.8,25.5,660.0,102.0,63.11
2016,10,9,10,30,908.0,88.0,0.9,26.0,686.0,161.79,88.47
2016,10,9,10,45,912.0,89.5,1.0,27.0,705.0,221.34,128.8
2016,10,9,11,0,916.0,91.0,1.1,28.0,724.0,280.62,175.72
2016,10,9,11,15,919.0,91.5,1.2,28.0,734.5,338.42,224.76
2016,10,9,11,30,922.0,92.0,1.3,28.0,745.0,395.33,273.58
2016,10,9,11,45,921.0,93.0,1.4,28.0,747.5,449.93,320.15
2016,10,9,12,0,920.0,94.0,1.5,28.0,750.0,502.79,364.38
2016,10,9,12,15,918.0,93.5,1.55,28.0,744.5,551.94,404.59
2016,10,9,12,30,916.0,93.0,1.6,28.0,739.0,598.77,442.05
2016,10,9,12,45,907.5,94.5,1.7,28.5,724.5,641.03,474.69
2016,10,9,13,0,899.0,96.0,1.8,29.0,710.0,680.17,504.31
2016,10,9,13,15,892.0,95.0,1.85,28.5,689.0,714.69,531.93
2016,10,9,13,30,885.0,94.0,1.9,28.0,668.0,745.87,556.96
2016,10,9,13,45,872.5,93.5,1.95,28.0,639.0,770.0,574.41
2016,10,9,14,0,860.0,93.0,2.0,28.0,610.0,798.5,594.96
2016,10,9,14,15,846.0,91.0,2.05,27.5,575.0,812.79,607.19
2016,10,9,14,30,832.0,89.0,2.1,27.0,540.0,823.08,617.03
2016,10,9,14,45,811.0,86.5,2.15,27.0,499.0,822.81,618.67
2016,10,9,15,0,790.0,84.0,2.2,27.0,458.0,818.41,617.65
2016,10,9,15,15,763.5,80.0,2.2,26.5,412.5,803.36,610.13
2016,10,9,15,30,737.0,76.0,2.2,26.0,367.0,784.37,599.73
2016,10,9,15,45,698.5,71.5,2.2,25.5,319.0,756.77,582.81
2016,10,9,16,0,660.0,67.0,2.2,25.0,271.0,720.43,558.78
2016,10,9,16,15,603.5,60.5,2.05,24.0,221.5,662.49,517.71
2016,10,9,16,30,547.0,54.0,1.9,23.0,172.0,602.48,472.66
2016,10,9,16,45,457.5,45.0,1.8,22.0,125.5,508.99,399.52
2016,10,9,17,0,368.0,36.0,1.7,21.0,79.0,415.97,319.41
2016,10,9,17,15,184.0,18.0,1.6,20.0,39.5,221.04,97.41
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
