Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,12.5,7.0,5.51,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,10.69,0.0
2016,10,10,6,45,41.5,33.0,1.3,13.5,39.0,24.51,14.0
2016,10,10,7,0,83.0,52.0,1.4,14.0,64.0,38.02,27.5
2016,10,10,7,15,105.0,73.0,1.45,14.0,94.5,52.43,40.83
2016,10,10,7,30,127.0,94.0,1.5,14.0,125.0,66.56,53.73
2016,10,10,7,45,148.5,112.5,1.55,14.5,156.5,78.99,64.79
2016,10,10,8,0,170.0,131.0,1.6,15.0,188.0,91.18,75.38
2016,10,10,8,15,169.0,152.5,1.55,15.0,216.0,104.38,86.78
2016,10,10,8,30,168.0,174.0,1.5,15.0,244.0,117.17,97.66
2016,10,10,8,45,217.5,189.0,1.5,15.5,289.5,127.17,105.81
2016,10,10,9,0,267.0,204.0,1.5,16.0,335.0,132.64,109.98
2016,10,10,9,15,274.0,221.0,1.5,16.5,364.5,141.61,117.1
2016,10,10,9,30,281.0,238.0,1.5,17.0,394.0,150.29,123.9
2016,10,10,9,45,570.0,166.5,1.5,17.5,507.5,112.01,91.01
2016,10,10,10,0,859.0,95.0,1.5,18.0,621.0,79.99,63.48
2016,10,10,10,15,868.5,96.5,1.55,18.5,647.5,105.44,69.07
2016,10,10,10,30,878.0,98.0,1.6,19.0,674.0,163.68,94.16
2016,10,10,10,45,885.0,98.5,1.65,19.5,693.0,221.48,134.45
2016,10,10,11,0,892.0,99.0,1.7,20.0,712.0,279.34,181.93
2016,10,10,11,15,895.5,99.5,1.75,20.5,723.0,336.05,231.26
2016,10,10,11,30,899.0,100.0,1.8,21.0,734.0,391.96,280.27
2016,10,10,11,45,900.0,100.5,1.85,21.5,737.0,445.87,326.98
2016,10,10,12,0,901.0,101.0,1.9,22.0,740.0,498.26,371.29
2016,10,10,12,15,899.5,100.5,1.95,22.0,735.0,546.85,412.28
2016,10,10,12,30,898.0,100.0,2.0,22.0,730.0,593.2,450.53
2016,10,10,12,45,886.5,103.0,2.1,22.0,715.0,634.32,484.24
2016,10,10,13,0,875.0,106.0,2.2,22.0,700.0,677.3,518.39
2016,10,10,13,15,868.0,105.0,2.25,22.0,679.0,712.09,545.98
2016,10,10,13,30,861.0,104.0,2.3,22.0,658.0,743.53,570.81
2016,10,10,13,45,845.5,104.5,2.35,22.0,629.0,766.69,588.84
2016,10,10,14,0,830.0,105.0,2.4,22.0,600.0,785.86,603.51
2016,10,10,14,15,815.0,102.5,2.4,21.5,565.0,798.2,614.41
2016,10,10,14,30,800.0,100.0,2.4,21.0,530.0,806.5,622.71
2016,10,10,14,45,772.5,99.0,2.45,21.0,488.5,801.77,621.17
2016,10,10,15,0,745.0,98.0,2.5,21.0,447.0,799.0,621.19
2016,10,10,15,15,716.0,93.5,2.55,20.5,402.0,781.47,611.8
2016,10,10,15,30,687.0,89.0,2.6,20.0,357.0,760.15,599.48
2016,10,10,15,45,639.0,84.5,2.7,19.5,308.0,718.28,571.79
2016,10,10,16,0,591.0,80.0,2.8,19.0,259.0,672.97,540.32
2016,10,10,16,15,529.5,71.5,2.75,18.0,210.5,608.04,492.41
2016,10,10,16,30,468.0,63.0,2.7,17.0,162.0,540.8,439.93
2016,10,10,16,45,371.0,51.5,2.7,16.5,116.5,438.11,355.62
2016,10,10,17,0,274.0,40.0,2.7,16.0,71.0,340.39,267.77
2016,10,10,17,15,137.0,20.0,2.6,15.5,35.5,177.2,53.64
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,12.0,7.0,5.51,0.0
2016,10,11,6,45,0.0,20.5,1.45,12.5,20.5,15.64,6.72
2016,10,11,7,0,0.0,34.0,1.5,13.0,34.0,25.91,17.01
2016,10,11,7,15,0.0,51.0,1.55,13.5,51.0,38.31,28.41
2016,10,11,7,30,0.0,68.0,1.6,14.0,68.0,50.58,39.57
2016,10,11,7,45,0.0,85.5,1.65,14.5,85.5,63.07,50.72
2016,10,11,8,0,0.0,103.0,1.7,15.0,103.0,75.44,61.55
2016,10,11,8,15,0.5,120.0,1.65,15.0,120.0,87.38,71.94
2016,10,11,8,30,1.0,137.0,1.6,15.0,137.0,99.2,82.09
2016,10,11,8,45,66.0,174.5,1.6,15.5,206.5,119.91,99.63
2016,10,11,9,0,131.0,212.0,1.6,16.0,276.0,138.15,114.77
2016,10,11,9,15,129.0,231.5,1.55,16.0,298.5,148.71,123.41
2016,10,11,9,30,127.0,251.0,1.5,16.0,321.0,158.9,131.69
2016,10,11,9,45,500.5,169.5,1.5,16.5,470.0,111.49,90.94
2016,10,11,10,0,874.0,88.0,1.5,17.0,619.0,84.34,67.49
2016,10,11,10,15,883.0,89.5,1.5,17.5,645.5,100.58,66.06
2016,10,11,10,30,892.0,91.0,1.5,18.0,672.0,159.4,90.86
2016,10,11,10,45,898.5,91.5,1.5,18.5,690.5,217.7,131.39
2016,10,11,11,0,905.0,92.0,1.5,19.0,709.0,275.99,179.27
2016,10,11,11,15,908.5,92.5,1.5,19.0,720.5,333.19,229.51
2016,10,11,11,30,912.0,93.0,1.5,19.0,732.0,389.57,279.55
2016,10,11,11,45,912.5,93.5,1.5,19.0,734.5,443.73,327.23
2016,10,11,12,0,913.0,94.0,1.5,19.0,737.0,496.29,372.49
2016,10,11,12,15,911.5,94.0,1.5,19.0,732.0,545.62,414.07
2016,10,11,12,30,910.0,94.0,1.5,19.0,727.0,592.72,452.79
2016,10,11,12,45,887.5,101.5,1.55,19.5,709.5,631.73,483.87
2016,10,11,13,0,865.0,109.0,1.6,20.0,692.0,671.91,514.67
2016,10,11,13,15,729.5,149.0,1.65,20.0,630.0,661.28,508.33
2016,10,11,13,30,594.0,189.0,1.7,20.0,568.0,635.39,490.53
2016,10,11,13,45,597.0,177.5,1.8,20.0,544.5,654.43,507.23
2016,10,11,14,0,600.0,166.0,1.9,20.0,521.0,670.75,521.54
2016,10,11,14,15,461.0,191.5,2.0,19.5,455.0,599.17,470.37
2016,10,11,14,30,322.0,217.0,2.1,19.0,389.0,509.55,404.38
2016,10,11,14,45,472.5,164.5,2.25,19.0,395.0,613.06,487.86
2016,10,11,15,0,623.0,112.0,2.4,19.0,401.0,707.44,560.86
2016,10,11,15,15,657.5,98.5,2.5,18.5,376.0,733.96,582.59
2016,10,11,15,30,692.0,85.0,2.6,18.0,351.0,757.53,602.68
2016,10,11,15,45,650.0,79.5,2.75,17.5,303.0,719.92,577.72
2016,10,11,16,0,608.0,74.0,2.9,17.0,255.0,679.08,549.42
2016,10,11,16,15,546.0,66.5,2.85,16.5,206.5,615.18,500.78
2016,10,11,16,30,484.0,59.0,2.8,16.0,158.0,549.05,447.78
2016,10,11,16,45,387.5,48.0,2.8,15.5,113.0,447.81,363.93
2016,10,11,17,0,291.0,37.0,2.8,15.0,68.0,347.17,271.28
2016,10,11,17,15,145.5,18.5,2.7,14.5,34.0,178.96,17.44
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,50.5,7.5,1.45,10.5,9.5,0.0,0.0
2016,10,12,6,30,101.0,15.0,1.3,11.0,19.0,11.8,0.0
2016,10,12,6,45,234.0,29.5,1.2,11.5,56.5,24.17,13.09
2016,10,12,7,0,367.0,44.0,1.1,12.0,94.0,36.12,25.95
2016,10,12,7,15,450.5,53.5,1.0,12.5,140.5,43.59,33.2
2016,10,12,7,30,534.0,63.0,0.9,13.0,187.0,51.1,40.19
2016,10,12,7,45,593.0,69.0,0.85,13.5,236.5,55.66,44.34
2016,10,12,8,0,652.0,75.0,0.8,14.0,286.0,60.29,48.38
2016,10,12,8,15,326.0,89.0,0.8,14.5,194.5,63.54,51.09
2016,10,12,8,30,0.0,103.0,0.8,15.0,103.0,77.03,62.72
2016,10,12,8,45,10.0,141.0,0.85,15.5,146.0,102.81,84.81
2016,10,12,9,0,20.0,179.0,0.9,16.0,189.0,127.56,105.6
2016,10,12,9,15,30.5,201.0,1.0,16.0,217.0,135.79,112.29
2016,10,12,9,30,41.0,223.0,1.1,16.0,245.0,148.67,122.95
2016,10,12,9,45,47.0,239.5,1.25,16.5,266.5,158.29,130.58
2016,10,12,10,0,53.0,256.0,1.4,17.0,288.0,167.68,137.97
2016,10,12,10,15,46.5,261.5,1.6,17.0,290.5,172.96,135.36
2016,10,12,10,30,40.0,267.0,1.8,17.0,293.0,183.6,142.79
2016,10,12,10,45,47.5,281.0,2.0,17.0,313.0,200.55,155.59
2016,10,12,11,0,55.0,295.0,2.2,17.0,333.0,218.87,169.88
2016,10,12,11,15,55.0,300.0,2.2,17.0,338.0,230.74,179.51
2016,10,12,11,30,55.0,305.0,2.2,17.0,343.0,242.63,189.24
2016,10,12,11,45,163.5,314.5,2.2,17.5,429.0,302.53,234.41
2016,10,12,12,0,272.0,324.0,2.2,18.0,515.0,378.28,292.31
2016,10,12,12,15,272.5,321.0,2.15,18.0,510.5,399.91,310.24
2016,10,12,12,30,273.0,318.0,2.1,18.0,506.0,420.76,327.54
2016,10,12,12,45,456.0,252.5,2.1,18.5,560.0,505.94,393.97
2016,10,12,13,0,639.0,187.0,2.1,19.0,614.0,599.73,466.0
2016,10,12,13,15,542.5,214.5,2.15,19.0,569.5,586.67,457.16
2016,10,12,13,30,446.0,242.0,2.2,19.0,525.0,571.1,446.32
2016,10,12,13,45,330.5,253.5,2.3,19.0,458.0,504.17,396.97
2016,10,12,14,0,215.0,265.0,2.4,19.0,391.0,427.39,338.62
2016,10,12,14,15,511.5,178.0,2.45,18.5,454.0,624.73,496.12
2016,10,12,14,30,808.0,91.0,2.5,18.0,517.0,798.69,627.0
2016,10,12,14,45,615.0,125.5,2.65,18.0,435.0,699.21,555.59
2016,10,12,15,0,422.0,160.0,2.8,18.0,353.0,576.62,464.08
2016,10,12,15,15,374.5,149.5,2.65,17.5,308.0,533.93,433.38
2016,10,12,15,30,327.0,139.0,2.5,17.0,263.0,467.64,383.51
2016,10,12,15,45,485.0,101.0,2.45,17.0,257.5,588.78,480.61
2016,10,12,16,0,643.0,63.0,2.4,17.0,252.0,693.88,558.98
2016,10,12,16,15,583.0,56.5,2.3,16.5,203.5,633.36,511.8
2016,10,12,16,30,523.0,50.0,2.2,16.0,155.0,571.01,461.78
2016,10,12,16,45,428.0,40.5,2.15,15.5,110.5,473.45,381.14
2016,10,12,17,0,333.0,31.0,2.1,15.0,66.0,377.41,289.19
2016,10,12,17,15,166.5,15.5,2.1,14.5,33.0,193.39,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.9,11.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.9,11.0,17.0,13.38,0.0
2016,10,13,6,45,168.0,28.5,1.95,11.5,51.0,21.58,10.58
2016,10,13,7,0,336.0,40.0,2.0,12.0,85.0,32.66,22.84
2016,10,13,7,15,396.0,52.0,2.1,12.5,127.0,42.02,31.74
2016,10,13,7,30,456.0,64.0,2.2,13.0,169.0,51.19,40.22
2016,10,13,7,45,501.5,73.0,2.35,13.5,213.0,57.71,46.13
2016,10,13,8,0,547.0,82.0,2.5,14.0,257.0,64.12,51.77
2016,10,13,8,15,576.5,89.5,2.45,14.5,299.5,69.07,55.99
2016,10,13,8,30,606.0,97.0,2.4,15.0,342.0,73.91,60.01
2016,10,13,8,45,551.5,124.5,2.35,15.5,366.5,91.08,74.75
2016,10,13,9,0,497.0,152.0,2.3,16.0,391.0,104.03,85.61
2016,10,13,9,15,487.0,170.0,2.25,16.5,419.5,113.64,93.47
2016,10,13,9,30,477.0,188.0,2.2,17.0,448.0,122.85,100.92
2016,10,13,9,45,429.5,214.0,2.15,17.5,459.0,135.33,111.07
2016,10,13,10,0,382.0,240.0,2.1,18.0,470.0,153.11,125.58
2016,10,13,10,15,361.0,257.5,2.05,18.0,481.5,167.76,127.55
2016,10,13,10,30,340.0,275.0,2.0,18.0,493.0,205.32,148.53
2016,10,13,10,45,422.0,256.0,2.0,18.5,534.5,232.7,163.87
2016,10,13,11,0,504.0,237.0,2.0,19.0,576.0,273.0,192.88
2016,10,13,11,15,461.0,260.0,2.05,19.0,573.5,314.23,229.57
2016,10,13,11,30,418.0,283.0,2.1,19.0,571.0,350.01,261.71
2016,10,13,11,45,425.0,279.0,2.15,19.5,573.0,384.02,290.34
2016,10,13,12,0,432.0,275.0,2.2,20.0,575.0,416.82,317.64
2016,10,13,12,15,376.5,290.0,2.25,20.0,550.0,426.83,328.13
2016,10,13,12,30,321.0,305.0,2.3,20.0,525.0,435.88,337.0
2016,10,13,12,45,377.0,284.0,2.35,20.5,537.5,475.09,368.06
2016,10,13,13,0,433.0,263.0,2.4,21.0,550.0,528.02,408.87
2016,10,13,13,15,429.0,254.0,2.4,21.0,531.0,544.06,422.26
2016,10,13,13,30,425.0,245.0,2.4,21.0,512.0,557.77,433.99
2016,10,13,13,45,433.5,230.5,2.4,21.0,492.5,573.33,447.27
2016,10,13,14,0,442.0,216.0,2.4,21.0,473.0,586.95,459.11
2016,10,13,14,15,456.0,197.5,2.4,20.5,449.0,598.88,470.82
2016,10,13,14,30,470.0,179.0,2.4,20.0,425.0,608.57,481.0
2016,10,13,14,45,443.0,169.0,2.4,20.0,386.5,590.48,468.85
2016,10,13,15,0,416.0,159.0,2.4,20.0,348.0,569.17,454.29
2016,10,13,15,15,369.0,148.5,2.35,19.5,303.0,526.96,423.9
2016,10,13,15,30,322.0,138.0,2.3,19.0,258.0,461.44,375.3
2016,10,13,15,45,303.5,121.0,2.3,18.5,222.0,431.56,353.71
2016,10,13,16,0,285.0,104.0,2.3,18.0,186.0,399.87,329.58
2016,10,13,16,15,258.0,86.0,2.15,17.5,150.0,357.56,295.35
2016,10,13,16,30,231.0,68.0,2.0,17.0,114.0,313.87,258.46
2016,10,13,16,45,183.0,50.5,1.95,17.0,80.5,251.92,204.14
2016,10,13,17,0,135.0,33.0,1.9,17.0,47.0,189.62,142.03
2016,10,13,17,15,67.5,16.5,1.8,16.5,23.5,92.52,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,15.0,4.0,3.15,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,9.5,1.13
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,15.99,8.11
2016,10,14,7,15,0.0,32.0,3.4,15.0,32.0,24.42,15.89
2016,10,14,7,30,0.0,43.0,3.2,15.0,43.0,32.87,23.63
2016,10,14,7,45,0.0,55.0,3.0,15.5,55.0,42.12,31.94
2016,10,14,8,0,0.0,67.0,2.8,16.0,67.0,51.13,39.89
2016,10,14,8,15,0.0,78.5,2.65,16.0,78.5,59.63,47.35
2016,10,14,8,30,0.0,90.0,2.5,16.0,90.0,68.07,54.67
2016,10,14,8,45,0.0,72.0,2.45,16.5,72.0,55.26,43.18
2016,10,14,9,0,0.0,54.0,2.4,17.0,54.0,41.37,30.81
2016,10,14,9,15,0.0,52.5,2.35,17.0,52.5,40.23,29.73
2016,10,14,9,30,0.0,51.0,2.3,17.0,51.0,39.1,28.66
2016,10,14,9,45,0.0,38.0,2.3,17.5,38.0,29.11,19.82
2016,10,14,10,0,0.0,25.0,2.3,18.0,25.0,19.14,11.05
2016,10,14,10,15,0.0,39.0,2.25,18.0,39.0,29.91,19.29
2016,10,14,10,30,0.0,53.0,2.2,18.0,53.0,40.72,28.22
2016,10,14,10,45,0.0,50.0,2.15,18.0,50.0,38.42,26.27
2016,10,14,11,0,0.0,47.0,2.1,18.0,47.0,36.12,24.34
2016,10,14,11,15,0.0,61.5,2.05,18.0,61.5,47.33,33.57
2016,10,14,11,30,0.0,76.0,2.0,18.0,76.0,58.57,42.79
2016,10,14,11,45,0.0,71.5,1.95,18.5,71.5,55.08,39.82
2016,10,14,12,0,0.0,67.0,1.9,19.0,67.0,51.6,36.89
2016,10,14,12,15,0.0,112.0,1.85,19.0,112.0,86.43,65.31
2016,10,14,12,30,0.0,157.0,1.8,19.0,157.0,121.6,93.71
2016,10,14,12,45,3.5,179.5,1.8,19.0,182.0,142.05,110.16
2016,10,14,13,0,7.0,202.0,1.8,19.0,207.0,163.61,127.51
2016,10,14,13,15,3.5,144.5,1.75,19.0,147.0,115.37,88.89
2016,10,14,13,30,0.0,87.0,1.7,19.0,87.0,67.02,49.68
2016,10,14,13,45,1.5,131.0,1.65,19.0,132.0,103.94,80.02
2016,10,14,14,0,3.0,175.0,1.6,19.0,177.0,143.99,112.56
2016,10,14,14,15,1.5,158.5,1.55,18.5,159.5,129.66,101.28
2016,10,14,14,30,0.0,142.0,1.5,18.0,142.0,115.0,89.74
2016,10,14,14,45,0.0,84.5,1.5,18.0,84.5,65.03,48.79
2016,10,14,15,0,0.0,27.0,1.5,18.0,27.0,20.61,11.76
2016,10,14,15,15,0.0,23.5,1.45,18.0,23.5,17.91,9.54
2016,10,14,15,30,0.0,20.0,1.4,18.0,20.0,15.23,7.29
2016,10,14,15,45,0.0,17.0,1.4,18.0,17.0,12.93,5.35
2016,10,14,16,0,0.0,14.0,1.4,18.0,14.0,10.63,3.4
2016,10,14,16,15,0.0,11.5,1.25,17.5,11.5,8.72,1.76
2016,10,14,16,30,0.0,9.0,1.1,17.0,9.0,6.82,0.1
2016,10,14,16,45,0.0,6.0,1.0,16.5,6.0,4.54,0.0
2016,10,14,17,0,0.0,3.0,0.9,16.0,3.0,2.27,0.0
2016,10,14,17,15,0.0,1.5,0.85,15.5,1.5,1.18,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,44.0,6.0,1.8,12.5,7.0,0.0,0.0
2016,10,15,6,30,88.0,12.0,1.9,13.0,14.0,9.44,0.0
2016,10,15,6,45,230.0,24.5,2.0,13.5,49.0,20.06,8.07
2016,10,15,7,0,372.0,37.0,2.1,14.0,84.0,30.47,20.59
2016,10,15,7,15,457.5,45.5,2.2,14.5,129.5,37.34,27.28
2016,10,15,7,30,543.0,54.0,2.3,15.0,175.0,44.28,33.73
2016,10,15,7,45,596.5,60.0,2.45,15.5,222.0,49.01,38.04
2016,10,15,8,0,650.0,66.0,2.6,16.0,269.0,53.77,42.22
2016,10,15,8,15,686.0,70.0,2.9,16.5,314.5,56.85,44.81
2016,10,15,8,30,722.0,74.0,3.2,17.0,360.0,64.83,51.62
2016,10,15,8,45,494.5,134.0,3.5,17.5,340.0,93.88,76.67
2016,10,15,9,0,267.0,194.0,3.8,18.0,320.0,127.3,105.07
2016,10,15,9,15,536.5,140.5,4.0,18.0,420.0,97.4,79.11
2016,10,15,9,30,806.0,87.0,4.2,18.0,520.0,74.42,59.15
2016,10,15,9,45,821.0,88.5,4.45,18.5,552.0,75.43,59.78
2016,10,15,10,0,836.0,90.0,4.7,19.0,584.0,76.46,60.42
2016,10,15,10,15,717.5,138.0,4.85,19.0,575.0,104.86,74.4
2016,10,15,10,30,599.0,186.0,5.0,19.0,566.0,174.2,114.87
2016,10,15,10,45,588.5,196.5,5.15,19.5,578.5,221.31,148.37
2016,10,15,11,0,578.0,207.0,5.3,20.0,591.0,268.18,187.15
2016,10,15,11,15,307.5,243.5,5.4,20.0,448.0,260.0,193.62
2016,10,15,11,30,37.0,280.0,5.5,20.0,305.0,219.21,170.54
2016,10,15,11,45,20.0,232.0,5.65,20.0,246.0,183.53,142.85
2016,10,15,12,0,3.0,184.0,5.8,20.0,187.0,142.45,110.29
2016,10,15,12,15,33.0,242.5,5.85,20.0,265.5,207.56,162.5
2016,10,15,12,30,63.0,301.0,5.9,20.0,344.0,276.54,217.5
2016,10,15,12,45,39.0,265.5,6.0,20.0,292.5,240.73,189.39
2016,10,15,13,0,15.0,230.0,6.1,20.0,241.0,191.77,150.42
2016,10,15,13,15,26.0,241.0,6.1,19.5,258.0,211.1,166.74
2016,10,15,13,30,37.0,252.0,6.1,19.0,275.0,245.79,195.42
2016,10,15,13,45,54.0,250.5,6.15,19.0,282.5,263.46,210.45
2016,10,15,14,0,71.0,249.0,6.2,19.0,290.0,282.7,226.88
2016,10,15,14,15,37.5,207.5,6.15,19.0,229.0,220.01,176.12
2016,10,15,14,30,4.0,166.0,6.1,19.0,168.0,140.88,111.09
2016,10,15,14,45,5.0,158.5,6.05,19.0,161.0,137.26,108.51
2016,10,15,15,0,6.0,151.0,6.0,19.0,154.0,133.99,106.16
2016,10,15,15,15,3.0,82.5,5.8,18.5,84.0,66.87,50.7
2016,10,15,15,30,0.0,14.0,5.6,18.0,14.0,10.65,3.37
2016,10,15,15,45,0.0,11.5,5.45,18.0,11.5,8.74,1.76
2016,10,15,16,0,0.0,9.0,5.3,18.0,9.0,6.83,0.14
2016,10,15,16,15,0.0,7.0,5.15,17.5,7.0,5.3,0.0
2016,10,15,16,30,0.0,5.0,5.0,17.0,5.0,3.78,0.0
2016,10,15,16,45,0.0,3.5,4.85,17.0,3.5,2.65,0.0
2016,10,15,17,0,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,10,15,17,15,0.0,1.0,4.55,16.5,1.0,0.79,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.5,1.45,14.0,4.5,0.0,0.0
2016,10,16,6,30,0.0,9.0,1.5,14.0,9.0,7.08,0.0
2016,10,16,6,45,51.0,26.0,1.6,14.5,32.0,19.54,6.81
2016,10,16,7,0,102.0,43.0,1.7,15.0,55.0,31.7,21.46
2016,10,16,7,15,129.5,62.5,1.8,15.0,85.5,45.29,34.14
2016,10,16,7,30,157.0,82.0,1.9,15.0,116.0,58.54,46.29
2016,10,16,7,45,172.0,101.5,2.0,15.5,147.5,71.32,57.73
2016,10,16,8,0,187.0,121.0,2.1,16.0,179.0,83.72,68.59
2016,10,16,8,15,196.0,140.5,2.2,16.0,210.0,97.51,80.59
2016,10,16,8,30,205.0,160.0,2.3,16.0,241.0,109.62,90.97
2016,10,16,8,45,102.5,130.0,2.4,16.5,170.5,91.74,75.04
2016,10,16,9,0,0.0,100.0,2.5,17.0,100.0,75.73,60.82
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,53.74,41.54
2016,10,16,9,30,0.0,40.0,2.6,17.0,40.0,30.62,21.26
2016,10,16,9,45,0.0,32.5,2.7,17.5,32.5,24.88,16.14
2016,10,16,10,0,0.0,25.0,2.8,18.0,25.0,19.13,11.05
2016,10,16,10,15,0.0,57.5,2.85,18.0,57.5,44.17,31.14
2016,10,16,10,30,0.0,90.0,2.9,18.0,90.0,69.36,51.87
2016,10,16,10,45,0.0,65.0,3.0,18.5,65.0,50.0,35.76
2016,10,16,11,0,0.0,40.0,3.1,19.0,40.0,30.71,19.77
2016,10,16,11,15,0.0,27.5,3.1,19.0,27.5,21.1,11.82
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,11.5,3.87
2016,10,16,11,45,0.0,22.5,3.15,19.0,22.5,17.26,8.64
2016,10,16,12,0,0.0,30.0,3.2,19.0,30.0,23.03,13.4
2016,10,16,12,15,0.0,88.5,3.3,19.0,88.5,68.26,50.58
2016,10,16,12,30,0.0,147.0,3.4,19.0,147.0,113.8,87.62
2016,10,16,12,45,3.0,171.5,3.55,19.0,174.0,135.41,105.14
2016,10,16,13,0,6.0,196.0,3.7,19.0,201.0,158.15,123.6
2016,10,16,13,15,3.0,111.0,3.85,19.0,113.5,88.02,66.9
2016,10,16,13,30,0.0,26.0,4.0,19.0,26.0,19.91,10.89
2016,10,16,13,45,0.0,47.0,4.2,19.0,47.0,36.05,24.32
2016,10,16,14,0,0.0,68.0,4.4,19.0,68.0,52.24,37.79
2016,10,16,14,15,0.0,44.0,4.5,18.5,44.0,33.7,22.52
2016,10,16,14,30,0.0,20.0,4.6,18.0,20.0,15.27,7.18
2016,10,16,14,45,0.0,61.5,4.7,18.0,61.5,47.15,33.99
2016,10,16,15,0,0.0,103.0,4.8,18.0,103.0,82.13,63.33
2016,10,16,15,15,4.0,114.5,4.7,17.5,116.0,98.54,77.48
2016,10,16,15,30,8.0,126.0,4.6,17.0,129.0,118.4,94.56
2016,10,16,15,45,4.0,109.0,4.6,17.0,110.5,101.03,79.94
2016,10,16,16,0,0.0,92.0,4.6,17.0,92.0,83.44,64.96
2016,10,16,16,15,0.0,73.0,4.45,16.5,73.0,66.38,50.49
2016,10,16,16,30,0.0,54.0,4.3,16.0,54.0,48.49,35.08
2016,10,16,16,45,0.0,37.0,4.2,16.0,37.0,32.25,20.85
2016,10,16,17,0,0.0,20.0,4.1,16.0,20.0,15.26,5.02
2016,10,16,17,15,0.0,10.0,4.1,15.5,10.0,7.87,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,13.5,5.5,1.6,12.5,5.5,0.0,0.0
2016,10,17,6,30,27.0,11.0,1.6,13.0,11.0,8.65,0.0
2016,10,17,6,45,158.5,26.5,1.6,13.5,44.0,20.06,6.06
2016,10,17,7,0,290.0,42.0,1.6,14.0,77.0,31.91,21.63
2016,10,17,7,15,383.5,52.5,1.6,14.0,121.5,42.63,31.91
2016,10,17,7,30,477.0,63.0,1.6,14.0,166.0,50.89,39.7
2016,10,17,7,45,544.0,69.0,1.6,14.5,213.5,55.39,43.85
2016,10,17,8,0,611.0,75.0,1.6,15.0,261.0,60.01,47.93
2016,10,17,8,15,650.5,80.0,1.6,15.0,307.0,63.58,51.05
2016,10,17,8,30,690.0,85.0,1.6,15.0,353.0,67.15,54.11
2016,10,17,8,45,725.0,87.0,1.6,15.5,397.0,68.59,55.13
2016,10,17,9,0,760.0,89.0,1.6,16.0,441.0,75.88,61.23
2016,10,17,9,15,779.5,91.5,1.6,16.5,478.5,77.55,62.38
2016,10,17,9,30,799.0,94.0,1.6,17.0,516.0,79.22,63.55
2016,10,17,9,45,572.0,167.5,1.6,17.5,479.0,112.83,92.08
2016,10,17,10,0,345.0,241.0,1.6,18.0,442.0,152.99,125.56
2016,10,17,10,15,217.0,262.0,1.6,18.0,391.0,170.02,139.48
2016,10,17,10,30,89.0,283.0,1.6,18.0,340.0,195.37,150.06
2016,10,17,10,45,84.5,290.0,1.65,18.5,345.0,210.1,160.67
2016,10,17,11,0,80.0,297.0,1.7,19.0,350.0,224.24,171.68
2016,10,17,11,15,80.5,302.0,1.75,19.0,355.5,237.98,182.83
2016,10,17,11,30,81.0,307.0,1.8,19.0,361.0,251.74,194.15
2016,10,17,11,45,81.0,308.0,1.9,19.0,362.5,262.57,203.28
2016,10,17,12,0,81.0,309.0,2.0,19.0,364.0,273.23,212.28
2016,10,17,12,15,81.0,306.0,2.05,19.0,361.0,280.66,218.7
2016,10,17,12,30,81.0,303.0,2.1,19.0,358.0,287.78,224.87
2016,10,17,12,45,477.0,198.0,2.15,19.0,507.0,466.94,366.04
2016,10,17,13,0,873.0,93.0,2.2,19.0,656.0,644.78,502.8
2016,10,17,13,15,865.5,92.0,2.25,19.0,635.0,677.37,528.47
2016,10,17,13,30,858.0,91.0,2.3,19.0,614.0,712.85,556.71
2016,10,17,13,45,849.5,88.5,2.35,19.0,586.0,737.25,576.27
2016,10,17,14,0,841.0,86.0,2.4,19.0,558.0,758.01,592.36
2016,10,17,14,15,825.5,84.0,2.4,19.0,524.0,770.17,602.12
2016,10,17,14,30,810.0,82.0,2.4,19.0,490.0,778.36,609.23
2016,10,17,14,45,790.0,79.0,2.45,19.0,450.0,777.71,610.49
2016,10,17,15,0,770.0,76.0,2.5,19.0,410.0,773.1,608.99
2016,10,17,15,15,740.5,72.5,2.45,18.5,366.0,755.88,598.74
2016,10,17,15,30,711.0,69.0,2.4,18.0,322.0,734.82,585.37
2016,10,17,15,45,668.0,64.5,2.4,17.5,275.0,703.7,564.14
2016,10,17,16,0,625.0,60.0,2.4,17.0,228.0,664.13,535.28
2016,10,17,16,15,559.0,53.5,2.25,16.5,180.5,599.32,484.5
2016,10,17,16,30,493.0,47.0,2.1,16.0,133.0,532.77,429.48
2016,10,17,16,45,383.0,37.0,2.0,15.5,90.5,423.9,337.02
2016,10,17,17,0,273.0,27.0,1.9,15.0,48.0,309.79,199.08
2016,10,17,17,15,136.5,13.5,1.9,14.5,24.0,121.45,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,18.0,1.9,12.0,39.5,14.58,1.87
2016,10,18,7,0,375.0,36.0,1.9,13.0,79.0,29.8,19.8
2016,10,18,7,15,466.0,44.0,2.0,13.5,124.5,36.31,26.37
2016,10,18,7,30,557.0,52.0,2.1,14.0,170.0,42.94,32.62
2016,10,18,7,45,620.0,56.5,2.25,14.5,218.5,46.71,36.12
2016,10,18,8,0,683.0,61.0,2.4,15.0,267.0,54.78,43.29
2016,10,18,8,15,409.5,110.5,2.45,15.0,239.5,78.89,64.59
2016,10,18,8,30,136.0,160.0,2.5,15.0,212.0,108.22,90.18
2016,10,18,8,45,475.5,116.5,2.55,15.5,329.5,82.84,67.61
2016,10,18,9,0,815.0,73.0,2.6,16.0,447.0,65.38,52.07
2016,10,18,9,15,833.0,75.5,2.5,16.5,485.0,67.39,53.59
2016,10,18,9,30,851.0,78.0,2.4,17.0,523.0,69.38,55.07
2016,10,18,9,45,866.5,78.5,2.35,17.5,556.0,77.7,62.02
2016,10,18,10,0,882.0,79.0,2.3,18.0,589.0,78.68,62.6
2016,10,18,10,15,891.0,80.5,2.2,18.0,614.5,85.58,68.4
2016,10,18,10,30,900.0,82.0,2.1,18.0,640.0,144.2,81.02
2016,10,18,10,45,906.5,82.5,2.05,18.5,658.5,202.27,119.55
2016,10,18,11,0,913.0,83.0,2.0,19.0,677.0,260.29,166.61
2016,10,18,11,15,916.0,83.5,1.95,19.0,687.5,317.08,216.59
2016,10,18,11,30,919.0,84.0,1.9,19.0,698.0,372.96,266.63
2016,10,18,11,45,922.5,82.5,1.85,19.5,700.5,426.25,313.55
2016,10,18,12,0,926.0,81.0,1.8,20.0,703.0,478.1,358.08
2016,10,18,12,15,924.5,81.0,1.85,20.0,697.5,527.2,400.29
2016,10,18,12,30,923.0,81.0,1.9,20.0,692.0,574.03,439.67
2016,10,18,12,45,918.0,80.5,1.95,20.0,678.0,615.91,474.46
2016,10,18,13,0,913.0,80.0,2.0,20.0,664.0,654.84,506.31
2016,10,18,13,15,906.0,79.0,2.0,20.0,643.0,688.86,533.69
2016,10,18,13,30,899.0,78.0,2.0,20.0,622.0,719.52,558.16
2016,10,18,13,45,888.5,77.0,2.05,20.0,593.5,744.2,577.17
2016,10,18,14,0,878.0,76.0,2.1,20.0,565.0,765.18,593.28
2016,10,18,14,15,863.5,74.0,2.15,20.0,530.0,778.17,603.89
2016,10,18,14,30,849.0,72.0,2.2,20.0,495.0,787.25,611.95
2016,10,18,14,45,825.0,70.5,2.25,20.0,454.0,793.98,618.47
2016,10,18,15,0,801.0,69.0,2.3,20.0,413.0,788.31,616.22
2016,10,18,15,15,772.0,66.0,2.25,19.5,368.0,772.49,607.1
2016,10,18,15,30,743.0,63.0,2.2,19.0,323.0,752.85,594.88
2016,10,18,15,45,697.0,59.0,2.2,19.0,275.0,713.57,566.81
2016,10,18,16,0,651.0,55.0,2.2,19.0,227.0,670.87,534.92
2016,10,18,16,15,585.5,49.0,2.2,18.0,179.5,614.2,492.29
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,549.16,439.9
2016,10,18,16,45,406.5,33.5,2.2,16.5,89.0,438.41,345.58
2016,10,18,17,0,293.0,24.0,2.2,16.0,46.0,319.84,187.07
2016,10,18,17,15,146.5,12.0,2.3,15.5,23.0,127.92,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.0,15.0,1.9,11.5,39.5,12.22,0.0
2016,10,19,7,0,440.0,30.0,1.9,12.0,79.0,25.15,15.8
2016,10,19,7,15,526.0,37.0,1.95,12.5,125.0,33.79,24.23
2016,10,19,7,30,612.0,44.0,2.0,13.0,171.0,40.33,30.41
2016,10,19,7,45,664.5,48.5,2.05,13.5,219.0,44.54,34.33
2016,10,19,8,0,717.0,53.0,2.1,14.0,267.0,48.81,38.15
2016,10,19,8,15,751.0,56.5,2.1,14.5,313.0,52.08,40.97
2016,10,19,8,30,785.0,60.0,2.1,15.0,359.0,55.35,43.7
2016,10,19,8,45,809.5,62.5,2.15,15.5,402.0,57.7,45.58
2016,10,19,9,0,834.0,65.0,2.2,16.0,445.0,66.52,53.1
2016,10,19,9,15,851.0,67.0,2.15,16.5,482.5,68.84,54.86
2016,10,19,9,30,868.0,69.0,2.1,17.0,520.0,71.06,56.55
2016,10,19,9,45,879.5,70.5,2.1,18.0,552.0,72.75,57.64
2016,10,19,10,0,891.0,72.0,2.1,19.0,584.0,74.35,58.66
2016,10,19,10,15,899.5,73.5,2.0,19.0,609.0,79.85,63.25
2016,10,19,10,30,908.0,75.0,1.9,19.0,634.0,138.66,76.37
2016,10,19,10,45,911.0,76.5,1.85,19.5,651.5,197.1,114.83
2016,10,19,11,0,914.0,78.0,1.8,20.0,669.0,255.13,161.69
2016,10,19,11,15,916.5,78.5,1.75,20.5,679.0,311.62,210.77
2016,10,19,11,30,919.0,79.0,1.7,21.0,689.0,367.13,259.7
2016,10,19,11,45,917.0,80.0,1.7,21.5,690.5,420.16,306.23
2016,10,19,12,0,915.0,81.0,1.7,22.0,692.0,471.33,350.08
2016,10,19,12,15,913.5,81.0,1.7,22.0,686.5,519.8,391.27
2016,10,19,12,30,912.0,81.0,1.7,22.0,681.0,566.03,429.63
2016,10,19,12,45,906.0,81.0,1.75,22.0,667.0,607.25,463.6
2016,10,19,13,0,900.0,81.0,1.8,22.0,653.0,645.5,494.65
2016,10,19,13,15,893.5,80.0,1.8,22.0,632.0,679.32,521.6
2016,10,19,13,30,887.0,79.0,1.8,22.0,611.0,709.85,545.73
2016,10,19,13,45,878.5,77.0,1.85,22.0,583.5,734.49,564.73
2016,10,19,14,0,870.0,75.0,1.9,22.0,556.0,755.53,580.74
2016,10,19,14,15,856.0,73.0,1.95,22.0,521.5,768.64,591.34
2016,10,19,14,30,842.0,71.0,2.0,22.0,487.0,777.91,599.46
2016,10,19,14,45,822.0,69.0,2.05,22.0,447.0,787.11,607.66
2016,10,19,15,0,802.0,67.0,2.1,22.0,407.0,784.13,607.3
2016,10,19,15,15,774.0,63.5,2.05,21.5,362.5,768.56,598.36
2016,10,19,15,30,746.0,60.0,2.0,21.0,318.0,749.2,586.39
2016,10,19,15,45,704.0,56.0,1.95,20.5,271.0,713.54,561.87
2016,10,19,16,0,662.0,52.0,1.9,20.0,224.0,674.58,533.56
2016,10,19,16,15,597.0,46.0,1.85,19.0,176.5,610.42,485.32
2016,10,19,16,30,532.0,40.0,1.8,18.0,129.0,553.61,439.1
2016,10,19,16,45,421.5,31.0,1.75,17.5,86.5,446.52,347.07
2016,10,19,17,0,311.0,22.0,1.7,17.0,44.0,328.69,166.02
2016,10,19,17,15,155.5,11.0,1.75,16.5,22.0,133.93,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
