Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,214.5,15.5,1.45,12.5,38.5,12.63,0.0
2016,10,20,7,0,429.0,31.0,1.5,13.0,77.0,25.95,16.27
2016,10,20,7,15,519.0,38.5,1.5,13.5,123.5,32.29,22.77
2016,10,20,7,30,609.0,46.0,1.5,14.0,170.0,42.01,31.76
2016,10,20,7,45,665.5,51.0,1.55,14.5,218.5,46.61,36.03
2016,10,20,8,0,722.0,56.0,1.6,15.0,267.0,51.27,40.18
2016,10,20,8,15,757.5,59.5,1.5,15.5,314.0,54.5,42.95
2016,10,20,8,30,793.0,63.0,1.4,16.0,361.0,57.73,45.64
2016,10,20,8,45,818.5,65.5,1.35,17.0,405.0,60.05,47.37
2016,10,20,9,0,844.0,68.0,1.3,18.0,449.0,62.36,49.06
2016,10,20,9,15,861.5,70.0,1.25,18.5,487.0,71.0,56.3
2016,10,20,9,30,879.0,72.0,1.2,19.0,525.0,73.23,57.95
2016,10,20,9,45,894.0,72.5,1.2,19.5,558.0,74.34,58.64
2016,10,20,10,0,909.0,73.0,1.2,20.0,591.0,75.38,59.29
2016,10,20,10,15,917.0,74.0,1.2,20.5,616.0,79.1,62.22
2016,10,20,10,30,925.0,75.0,1.2,21.0,641.0,138.53,75.44
2016,10,20,10,45,930.0,76.0,1.25,21.5,659.0,197.87,113.57
2016,10,20,11,0,935.0,77.0,1.3,22.0,677.0,256.98,160.51
2016,10,20,11,15,938.0,77.5,1.3,22.5,687.0,314.71,209.95
2016,10,20,11,30,941.0,78.0,1.3,23.0,697.0,371.49,259.33
2016,10,20,11,45,941.0,78.0,1.3,23.5,699.0,425.55,306.03
2016,10,20,12,0,941.0,78.0,1.3,24.0,701.0,477.85,350.13
2016,10,20,12,15,939.0,78.0,1.3,24.0,695.5,527.23,391.43
2016,10,20,12,30,937.0,78.0,1.3,24.0,690.0,574.26,429.8
2016,10,20,12,45,930.5,78.5,1.35,24.5,675.5,616.65,463.23
2016,10,20,13,0,924.0,79.0,1.4,25.0,661.0,656.01,493.58
2016,10,20,13,15,917.0,78.0,1.4,25.0,639.5,690.33,520.31
2016,10,20,13,30,910.0,77.0,1.4,25.0,618.0,721.27,544.18
2016,10,20,13,45,900.5,75.5,1.45,25.0,589.5,746.38,563.12
2016,10,20,14,0,891.0,74.0,1.5,25.0,561.0,767.81,579.09
2016,10,20,14,15,877.0,72.0,1.5,25.0,526.0,781.43,589.38
2016,10,20,14,30,863.0,70.0,1.5,25.0,491.0,791.14,597.19
2016,10,20,14,45,842.5,67.5,1.5,25.0,450.5,791.06,598.42
2016,10,20,15,0,822.0,65.0,1.5,25.0,410.0,795.86,603.11
2016,10,20,15,15,793.5,62.0,1.5,24.5,365.0,780.76,595.09
2016,10,20,15,30,765.0,59.0,1.5,24.0,320.0,761.81,584.14
2016,10,20,15,45,723.0,55.0,1.55,23.5,272.0,726.32,561.18
2016,10,20,16,0,681.0,51.0,1.6,23.0,224.0,687.47,534.25
2016,10,20,16,15,614.5,45.0,1.6,22.0,176.0,622.15,486.29
2016,10,20,16,30,548.0,39.0,1.6,21.0,128.0,554.48,432.87
2016,10,20,16,45,431.0,30.0,1.65,20.0,84.5,451.95,345.08
2016,10,20,17,0,314.0,21.0,1.7,19.0,41.0,326.14,130.13
2016,10,20,17,15,157.0,10.5,1.7,18.5,20.5,134.25,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,202.5,14.5,1.2,13.5,36.0,11.79,0.0
2016,10,21,7,0,405.0,29.0,1.2,14.0,72.0,24.2,14.57
2016,10,21,7,15,495.0,37.0,1.15,14.5,117.0,30.95,21.46
2016,10,21,7,30,585.0,45.0,1.1,15.0,162.0,40.97,30.69
2016,10,21,7,45,640.5,50.0,1.05,15.5,209.5,45.53,34.92
2016,10,21,8,0,696.0,55.0,1.0,16.0,257.0,50.15,39.04
2016,10,21,8,15,731.5,58.5,0.9,16.5,302.5,53.35,41.77
2016,10,21,8,30,767.0,62.0,0.8,17.0,348.0,56.56,44.44
2016,10,21,8,45,792.5,65.0,0.7,18.0,390.5,59.23,46.48
2016,10,21,9,0,818.0,68.0,0.6,19.0,433.0,61.87,48.45
2016,10,21,9,15,836.0,70.0,0.55,19.5,471.0,70.41,55.56
2016,10,21,9,30,854.0,72.0,0.5,20.0,509.0,72.62,57.18
2016,10,21,9,45,864.5,74.5,0.5,21.0,540.0,74.91,58.75
2016,10,21,10,0,875.0,77.0,0.5,22.0,571.0,77.09,60.22
2016,10,21,10,15,884.0,78.0,0.5,22.0,596.5,79.19,61.87
2016,10,21,10,30,893.0,79.0,0.5,22.0,622.0,136.76,75.1
2016,10,21,10,45,897.5,80.5,0.55,22.5,639.5,194.52,111.5
2016,10,21,11,0,902.0,82.0,0.6,23.0,657.0,252.03,156.43
2016,10,21,11,15,905.0,82.5,0.7,23.0,667.0,307.95,204.17
2016,10,21,11,30,908.0,83.0,0.8,23.0,677.0,362.95,252.23
2016,10,21,11,45,907.5,83.5,0.9,23.5,679.0,415.52,297.66
2016,10,21,12,0,907.0,84.0,1.0,24.0,681.0,466.37,340.75
2016,10,21,12,15,905.0,84.0,1.1,24.0,675.0,514.16,381.15
2016,10,21,12,30,903.0,84.0,1.2,24.0,669.0,559.68,418.9
2016,10,21,12,45,895.5,84.5,1.35,24.0,654.5,600.1,452.46
2016,10,21,13,0,888.0,85.0,1.5,24.0,640.0,637.47,483.18
2016,10,21,13,15,697.5,143.0,1.65,24.0,570.0,616.36,469.71
2016,10,21,13,30,507.0,201.0,1.8,24.0,500.0,564.91,433.53
2016,10,21,13,45,529.5,183.0,1.95,24.0,482.0,587.81,453.56
2016,10,21,14,0,552.0,165.0,2.1,24.0,464.0,609.0,471.82
2016,10,21,14,15,581.0,144.5,2.2,23.5,441.5,639.06,497.21
2016,10,21,14,30,610.0,124.0,2.3,23.0,419.0,659.85,516.13
2016,10,21,14,45,692.5,97.5,2.4,23.0,405.5,714.49,557.53
2016,10,21,15,0,775.0,71.0,2.5,23.0,392.0,761.56,592.75
2016,10,21,15,15,744.5,67.5,2.5,22.5,348.0,743.69,581.87
2016,10,21,15,30,714.0,64.0,2.5,22.0,304.0,722.01,568.25
2016,10,21,15,45,669.0,59.5,2.55,21.5,257.5,683.09,541.35
2016,10,21,16,0,624.0,55.0,2.6,21.0,211.0,648.45,516.01
2016,10,21,16,15,554.0,48.0,2.6,20.0,164.5,580.43,463.9
2016,10,21,16,30,484.0,41.0,2.6,19.0,118.0,511.07,407.11
2016,10,21,16,45,363.5,31.0,2.6,18.5,77.0,395.75,305.27
2016,10,21,17,0,243.0,21.0,2.6,18.0,36.0,264.03,69.07
2016,10,21,17,15,121.5,10.5,2.65,17.5,18.0,105.39,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,154.0,16.5,1.7,11.5,32.0,13.37,0.0
2016,10,22,7,0,308.0,33.0,1.7,12.0,64.0,27.18,16.99
2016,10,22,7,15,387.5,44.5,1.7,12.5,106.0,36.4,26.37
2016,10,22,7,30,467.0,56.0,1.7,13.0,148.0,45.53,34.95
2016,10,22,7,45,526.5,63.0,1.7,13.5,193.0,50.86,39.93
2016,10,22,8,0,586.0,70.0,1.7,14.0,238.0,56.22,44.75
2016,10,22,8,15,637.0,70.0,1.65,14.0,281.0,56.37,44.88
2016,10,22,8,30,688.0,70.0,1.6,14.0,324.0,61.46,49.34
2016,10,22,8,45,671.0,84.5,1.55,14.5,356.5,66.21,53.32
2016,10,22,9,0,654.0,99.0,1.5,15.0,389.0,75.19,60.97
2016,10,22,9,15,754.5,88.5,1.4,15.5,450.5,75.2,60.68
2016,10,22,9,30,855.0,78.0,1.3,16.0,512.0,69.54,55.49
2016,10,22,9,45,819.5,88.5,1.2,16.5,525.5,75.77,60.65
2016,10,22,10,0,784.0,99.0,1.1,17.0,539.0,81.71,65.51
2016,10,22,10,15,759.5,114.0,1.1,17.0,555.5,90.73,73.12
2016,10,22,10,30,735.0,129.0,1.1,17.0,572.0,142.0,86.78
2016,10,22,10,45,688.0,151.0,1.1,17.5,575.5,199.87,127.45
2016,10,22,11,0,641.0,173.0,1.1,18.0,579.0,252.73,171.31
2016,10,22,11,15,626.0,182.0,1.15,18.0,583.0,299.4,211.85
2016,10,22,11,30,611.0,191.0,1.2,18.0,587.0,343.95,251.28
2016,10,22,11,45,593.0,197.5,1.25,18.5,583.5,379.94,283.32
2016,10,22,12,0,575.0,204.0,1.3,19.0,580.0,416.07,314.56
2016,10,22,12,15,620.0,186.5,1.35,19.0,588.5,464.38,354.26
2016,10,22,12,30,665.0,169.0,1.4,19.0,597.0,510.89,392.27
2016,10,22,12,45,644.5,171.0,1.45,19.0,579.0,538.49,415.74
2016,10,22,13,0,624.0,173.0,1.5,19.0,561.0,562.43,436.04
2016,10,22,13,15,634.0,162.5,1.55,19.0,545.0,591.33,459.92
2016,10,22,13,30,644.0,152.0,1.6,19.0,529.0,618.23,482.08
2016,10,22,13,45,638.5,144.5,1.7,19.0,503.5,634.72,496.67
2016,10,22,14,0,633.0,137.0,1.8,19.0,478.0,648.08,508.97
2016,10,22,14,15,500.5,159.5,1.85,18.5,418.0,582.49,461.8
2016,10,22,14,30,368.0,182.0,1.9,18.0,358.0,499.86,400.67
2016,10,22,14,45,450.0,149.5,1.95,18.0,346.5,563.28,452.46
2016,10,22,15,0,532.0,117.0,2.0,18.0,335.0,606.49,488.0
2016,10,22,15,15,498.0,111.0,2.05,17.5,297.0,582.07,471.3
2016,10,22,15,30,464.0,105.0,2.1,17.0,259.0,555.02,452.49
2016,10,22,15,45,436.0,91.5,2.15,16.5,219.0,521.13,427.45
2016,10,22,16,0,408.0,78.0,2.2,16.0,179.0,485.0,399.25
2016,10,22,16,15,357.0,64.5,2.15,15.5,138.5,427.61,352.0
2016,10,22,16,30,306.0,51.0,2.1,15.0,98.0,369.66,301.67
2016,10,22,16,45,220.0,36.0,2.1,14.5,63.5,280.89,218.55
2016,10,22,17,0,134.0,21.0,2.1,14.0,29.0,171.24,10.84
2016,10,22,17,15,67.0,10.5,2.15,13.5,14.5,61.63,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,185.0,15.0,1.35,11.5,33.5,12.21,0.0
2016,10,23,7,0,370.0,30.0,1.3,12.0,67.0,24.95,14.91
2016,10,23,7,15,467.0,38.5,1.3,12.5,111.5,32.02,22.5
2016,10,23,7,30,564.0,47.0,1.3,13.0,156.0,39.2,29.31
2016,10,23,7,45,622.0,53.0,1.3,13.5,203.5,44.16,33.95
2016,10,23,8,0,680.0,59.0,1.3,14.0,251.0,53.22,42.08
2016,10,23,8,15,718.0,63.0,1.3,14.5,297.0,56.72,45.11
2016,10,23,8,30,756.0,67.0,1.3,15.0,343.0,60.23,48.06
2016,10,23,8,45,781.5,70.5,1.3,15.5,385.5,63.15,50.43
2016,10,23,9,0,807.0,74.0,1.3,16.0,428.0,66.04,52.73
2016,10,23,9,15,825.5,76.5,1.3,16.0,466.0,68.04,54.34
2016,10,23,9,30,844.0,79.0,1.3,16.0,504.0,70.02,55.94
2016,10,23,9,45,862.0,79.0,1.35,16.5,536.5,77.65,62.31
2016,10,23,10,0,880.0,79.0,1.4,17.0,569.0,78.39,62.68
2016,10,23,10,15,889.0,80.5,1.45,17.5,594.5,79.82,63.67
2016,10,23,10,30,898.0,82.0,1.5,18.0,620.0,135.81,76.69
2016,10,23,10,45,905.0,82.5,1.55,18.5,638.0,193.48,113.01
2016,10,23,11,0,912.0,83.0,1.6,19.0,656.0,251.13,158.8
2016,10,23,11,15,915.0,83.5,1.65,19.0,666.0,307.5,208.05
2016,10,23,11,30,918.0,84.0,1.7,19.0,676.0,362.95,257.75
2016,10,23,11,45,918.5,84.0,1.75,19.5,678.0,415.91,304.73
2016,10,23,12,0,919.0,84.0,1.8,20.0,680.0,467.22,349.35
2016,10,23,12,15,917.0,84.0,1.85,20.0,674.0,515.48,391.16
2016,10,23,12,30,915.0,84.0,1.9,20.0,668.0,561.44,430.14
2016,10,23,12,45,904.0,85.5,2.0,20.0,652.5,601.27,463.88
2016,10,23,13,0,893.0,87.0,2.1,20.0,637.0,637.8,494.44
2016,10,23,13,15,884.5,86.0,2.15,20.0,615.0,670.07,521.09
2016,10,23,13,30,876.0,85.0,2.2,20.0,593.0,698.94,544.85
2016,10,23,13,45,633.5,145.0,2.25,20.0,503.5,629.7,493.6
2016,10,23,14,0,391.0,205.0,2.3,20.0,414.0,509.32,403.13
2016,10,23,14,15,606.5,140.5,2.3,20.0,440.0,651.1,514.62
2016,10,23,14,30,822.0,76.0,2.3,20.0,466.0,766.13,599.79
2016,10,23,14,45,694.5,92.0,2.35,20.0,402.0,705.2,556.39
2016,10,23,15,0,567.0,108.0,2.4,20.0,338.0,632.58,504.79
2016,10,23,15,15,638.5,86.0,2.35,19.5,317.0,678.1,540.87
2016,10,23,15,30,710.0,64.0,2.3,19.0,296.0,713.85,568.24
2016,10,23,15,45,658.5,59.5,2.3,18.5,249.0,676.08,540.93
2016,10,23,16,0,607.0,55.0,2.3,18.0,202.0,630.02,506.22
2016,10,23,16,15,532.5,48.0,2.15,17.0,155.5,558.69,450.04
2016,10,23,16,30,458.0,41.0,2.0,16.0,109.0,486.01,389.06
2016,10,23,16,45,229.0,35.5,1.9,15.5,69.5,287.9,219.64
2016,10,23,17,0,0.0,30.0,1.8,15.0,30.0,47.51,0.0
2016,10,23,17,15,0.0,15.0,1.8,14.5,15.0,11.8,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.5,3.45,13.5,9.5,7.22,0.0
2016,10,24,7,0,0.0,19.0,3.6,14.0,19.0,14.48,6.01
2016,10,24,7,15,0.0,33.0,3.65,14.0,33.0,25.23,16.34
2016,10,24,7,30,0.0,47.0,3.7,14.0,47.0,35.61,25.94
2016,10,24,7,45,0.0,62.0,3.8,14.5,62.0,46.56,35.88
2016,10,24,8,0,0.0,77.0,3.9,15.0,77.0,57.41,45.59
2016,10,24,8,15,0.0,91.5,4.0,15.0,91.5,67.83,54.85
2016,10,24,8,30,0.0,106.0,4.1,15.0,106.0,78.17,63.92
2016,10,24,8,45,3.5,128.5,4.25,15.5,130.0,93.57,77.19
2016,10,24,9,0,7.0,151.0,4.4,16.0,154.0,108.69,90.04
2016,10,24,9,15,50.5,184.0,4.4,16.0,209.0,125.4,104.3
2016,10,24,9,30,94.0,217.0,4.4,16.0,264.0,144.74,120.71
2016,10,24,9,45,96.0,232.0,4.4,16.0,282.5,153.61,128.03
2016,10,24,10,0,98.0,247.0,4.4,16.0,301.0,162.23,135.14
2016,10,24,10,15,91.0,256.5,4.45,16.0,308.5,167.72,139.58
2016,10,24,10,30,84.0,266.0,4.5,16.0,316.0,182.98,142.9
2016,10,24,10,45,116.0,279.0,4.55,16.5,350.5,205.61,158.44
2016,10,24,11,0,148.0,292.0,4.6,17.0,385.0,229.78,176.11
2016,10,24,11,15,177.0,296.0,4.6,17.0,408.5,255.83,196.66
2016,10,24,11,30,206.0,300.0,4.6,17.0,432.0,284.96,220.39
2016,10,24,11,45,157.5,300.0,4.65,17.5,401.5,285.89,223.35
2016,10,24,12,0,109.0,300.0,4.7,18.0,371.0,277.06,217.8
2016,10,24,12,15,118.5,298.5,4.75,18.0,375.0,297.44,234.82
2016,10,24,12,30,128.0,297.0,4.8,18.0,379.0,314.22,248.98
2016,10,24,12,45,97.0,283.0,4.85,18.0,344.0,288.78,229.57
2016,10,24,13,0,66.0,269.0,4.9,18.0,309.0,267.24,212.83
2016,10,24,13,15,33.0,203.0,4.95,18.0,223.0,193.18,153.55
2016,10,24,13,30,0.0,137.0,5.0,18.0,137.0,107.71,83.59
2016,10,24,13,45,2.0,154.5,5.05,18.0,155.5,124.86,97.94
2016,10,24,14,0,4.0,172.0,5.1,18.0,174.0,143.54,113.51
2016,10,24,14,15,2.0,130.5,4.95,18.0,131.5,106.11,82.88
2016,10,24,14,30,0.0,89.0,4.8,18.0,89.0,68.94,52.16
2016,10,24,14,45,89.0,128.0,4.7,18.0,164.0,204.73,167.81
2016,10,24,15,0,178.0,167.0,4.6,18.0,239.0,332.99,274.59
2016,10,24,15,15,166.0,149.5,4.45,17.5,210.0,311.27,257.58
2016,10,24,15,30,154.0,132.0,4.3,17.0,181.0,288.33,239.53
2016,10,24,15,45,138.0,112.5,4.15,17.0,151.0,257.9,214.28
2016,10,24,16,0,122.0,93.0,4.0,17.0,121.0,226.24,187.33
2016,10,24,16,15,98.5,73.0,3.9,16.5,92.5,186.12,152.69
2016,10,24,16,30,75.0,53.0,3.8,16.0,64.0,144.45,115.76
2016,10,24,16,45,37.5,34.5,3.7,15.5,40.0,92.45,66.5
2016,10,24,17,0,0.0,16.0,3.6,15.0,16.0,13.38,0.0
2016,10,24,17,15,0.0,8.0,3.65,15.0,8.0,6.29,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,8.35,0.92
2016,10,25,7,15,0.0,19.0,3.6,15.0,19.0,14.45,6.88
2016,10,25,7,30,0.0,27.0,3.6,15.0,27.0,20.57,12.54
2016,10,25,7,45,0.0,36.0,3.65,15.5,36.0,27.47,18.8
2016,10,25,8,0,0.0,45.0,3.7,16.0,45.0,34.39,25.01
2016,10,25,8,15,0.0,53.5,3.65,16.0,53.5,40.95,30.85
2016,10,25,8,30,0.0,62.0,3.6,16.0,62.0,47.51,36.64
2016,10,25,8,45,0.5,102.5,3.55,16.5,103.0,76.51,61.99
2016,10,25,9,0,1.0,143.0,3.5,17.0,144.0,103.5,85.19
2016,10,25,9,15,0.5,102.0,3.55,17.0,102.5,77.09,62.03
2016,10,25,9,30,0.0,61.0,3.6,17.0,61.0,46.78,35.48
2016,10,25,9,45,0.0,103.5,3.7,17.5,103.5,78.67,63.04
2016,10,25,10,0,0.0,146.0,3.8,18.0,146.0,107.87,87.87
2016,10,25,10,15,36.5,203.5,3.85,18.0,225.0,138.76,114.01
2016,10,25,10,30,73.0,261.0,3.9,18.0,304.0,179.03,138.99
2016,10,25,10,45,36.5,182.0,3.95,18.5,203.5,136.01,104.57
2016,10,25,11,0,0.0,103.0,4.0,19.0,103.0,79.08,59.61
2016,10,25,11,15,0.0,110.5,4.0,19.0,110.5,84.76,64.24
2016,10,25,11,30,0.0,118.0,4.0,19.0,118.0,90.5,68.9
2016,10,25,11,45,0.0,89.0,4.05,19.0,89.0,68.59,50.96
2016,10,25,12,0,0.0,60.0,4.1,19.0,60.0,46.13,32.51
2016,10,25,12,15,0.0,50.5,4.0,19.0,50.5,38.79,26.48
2016,10,25,12,30,0.0,41.0,3.9,19.0,41.0,31.46,20.44
2016,10,25,12,45,0.0,98.5,3.85,19.5,98.5,75.99,57.03
2016,10,25,13,0,0.0,156.0,3.8,20.0,156.0,122.12,94.45
2016,10,25,13,15,12.5,187.5,3.75,20.0,195.0,157.27,123.13
2016,10,25,13,30,25.0,219.0,3.7,20.0,234.0,195.54,154.28
2016,10,25,13,45,113.0,225.5,3.65,20.0,286.0,296.85,237.14
2016,10,25,14,0,201.0,232.0,3.6,20.0,338.0,379.09,303.97
2016,10,25,14,15,149.0,216.0,3.5,20.0,292.0,334.58,268.65
2016,10,25,14,30,97.0,200.0,3.4,20.0,246.0,269.58,216.88
2016,10,25,14,45,89.5,182.0,3.35,20.0,221.5,251.66,203.23
2016,10,25,15,0,82.0,164.0,3.3,20.0,197.0,232.75,188.46
2016,10,25,15,15,77.5,145.0,3.15,19.5,173.5,214.13,174.12
2016,10,25,15,30,73.0,126.0,3.0,19.0,150.0,194.67,158.76
2016,10,25,15,45,65.5,107.0,2.9,19.0,125.5,171.88,139.87
2016,10,25,16,0,58.0,88.0,2.8,19.0,101.0,148.27,119.85
2016,10,25,16,15,45.0,68.5,2.6,18.5,77.0,118.18,93.97
2016,10,25,16,30,32.0,49.0,2.4,18.0,53.0,86.53,66.25
2016,10,25,16,45,16.0,31.0,2.25,17.5,33.0,53.0,34.55
2016,10,25,17,0,0.0,13.0,2.1,17.0,13.0,9.91,0.0
2016,10,25,17,15,0.0,6.5,2.05,16.5,6.5,5.11,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,180.5,13.0,1.7,12.5,29.0,10.23,0.0
2016,10,26,7,0,361.0,26.0,1.7,13.0,58.0,21.66,11.17
2016,10,26,7,15,461.0,34.0,1.7,13.5,101.5,28.41,19.06
2016,10,26,7,30,561.0,42.0,1.7,14.0,145.0,38.29,28.26
2016,10,26,7,45,621.5,47.5,1.75,14.5,191.5,43.32,32.99
2016,10,26,8,0,682.0,53.0,1.8,15.0,238.0,48.4,37.59
2016,10,26,8,15,720.0,56.5,1.85,15.5,283.0,51.63,40.42
2016,10,26,8,30,758.0,60.0,1.9,16.0,328.0,54.89,43.18
2016,10,26,8,45,785.0,63.0,2.0,17.0,370.0,57.61,45.3
2016,10,26,9,0,812.0,66.0,2.1,18.0,412.0,60.31,47.36
2016,10,26,9,15,830.0,68.0,2.15,18.5,449.0,62.1,48.7
2016,10,26,9,30,848.0,70.0,2.2,19.0,486.0,70.83,56.02
2016,10,26,9,45,863.5,70.5,2.3,19.5,517.5,71.94,56.74
2016,10,26,10,0,879.0,71.0,2.4,20.0,549.0,73.0,57.41
2016,10,26,10,15,888.0,72.5,2.45,20.0,574.0,74.5,58.59
2016,10,26,10,30,897.0,74.0,2.5,20.0,599.0,125.07,69.32
2016,10,26,10,45,900.5,75.5,2.6,20.5,616.0,182.42,104.3
2016,10,26,11,0,904.0,77.0,2.7,21.0,633.0,239.4,149.14
2016,10,26,11,15,908.0,77.5,2.75,21.0,643.5,295.16,197.7
2016,10,26,11,30,912.0,78.0,2.8,21.0,654.0,350.1,247.08
2016,10,26,11,45,910.5,79.5,2.9,21.5,656.0,402.86,294.3
2016,10,26,12,0,909.0,81.0,3.0,22.0,658.0,453.85,339.17
2016,10,26,12,15,908.5,80.5,3.0,22.0,653.0,501.57,380.91
2016,10,26,12,30,908.0,80.0,3.0,22.0,648.0,547.12,419.94
2016,10,26,12,45,901.0,81.0,3.05,22.0,634.0,588.16,454.75
2016,10,26,13,0,894.0,82.0,3.1,22.0,620.0,626.24,486.57
2016,10,26,13,15,887.5,81.0,3.05,22.0,599.5,659.53,513.91
2016,10,26,13,30,881.0,80.0,3.0,22.0,579.0,689.6,538.35
2016,10,26,13,45,869.5,79.0,2.95,22.0,551.0,712.82,557.31
2016,10,26,14,0,858.0,78.0,2.9,22.0,523.0,739.32,577.1
2016,10,26,14,15,842.0,75.5,2.8,21.5,488.0,750.65,586.83
2016,10,26,14,30,826.0,73.0,2.7,21.0,453.0,757.98,593.87
2016,10,26,14,45,803.5,70.5,2.65,21.0,413.5,756.17,593.52
2016,10,26,15,0,781.0,68.0,2.6,21.0,374.0,750.36,590.26
2016,10,26,15,15,748.5,64.5,2.45,20.5,329.5,731.15,577.56
2016,10,26,15,30,716.0,61.0,2.3,20.0,285.0,708.1,561.49
2016,10,26,15,45,667.5,56.0,2.2,19.5,238.5,666.19,530.75
2016,10,26,16,0,619.0,51.0,2.1,19.0,192.0,628.74,501.57
2016,10,26,16,15,541.0,44.0,1.8,18.0,146.0,555.27,442.62
2016,10,26,16,30,463.0,37.0,1.5,17.0,100.0,480.72,378.69
2016,10,26,16,45,231.5,30.0,1.25,16.5,61.5,280.21,199.05
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,9.05,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.15,13.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,2.3,14.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.5,2.4,14.5,2.5,1.89,0.0
2016,10,27,7,30,0.0,4.0,2.5,15.0,4.0,3.03,0.0
2016,10,27,7,45,0.0,6.0,2.6,15.5,6.0,4.54,0.0
2016,10,27,8,0,0.0,8.0,2.7,16.0,8.0,6.07,0.0
2016,10,27,8,15,0.0,9.5,2.65,16.0,9.5,7.21,0.79
2016,10,27,8,30,0.0,11.0,2.6,16.0,11.0,8.36,1.82
2016,10,27,8,45,0.0,40.0,2.55,16.5,40.0,30.55,21.53
2016,10,27,9,0,0.0,69.0,2.5,17.0,69.0,52.93,41.12
2016,10,27,9,15,0.0,83.0,2.45,17.0,83.0,63.67,50.4
2016,10,27,9,30,0.0,97.0,2.4,17.0,97.0,73.81,59.1
2016,10,27,9,45,0.0,113.5,2.35,17.5,113.5,85.54,68.97
2016,10,27,10,0,0.0,130.0,2.3,18.0,130.0,97.07,78.59
2016,10,27,10,15,0.0,114.0,2.25,18.0,114.0,86.32,69.22
2016,10,27,10,30,0.0,98.0,2.2,18.0,98.0,75.17,56.81
2016,10,27,10,45,0.0,124.0,2.15,18.5,124.0,94.08,72.11
2016,10,27,11,0,0.0,150.0,2.1,19.0,150.0,113.07,87.3
2016,10,27,11,15,0.0,147.5,2.2,18.5,147.5,111.86,86.41
2016,10,27,11,30,0.0,145.0,2.3,18.0,145.0,110.53,85.46
2016,10,27,11,45,0.0,145.5,2.4,18.0,145.5,111.35,86.12
2016,10,27,12,0,0.0,146.0,2.5,18.0,146.0,112.17,86.8
2016,10,27,12,15,0.5,160.5,2.5,17.5,161.0,124.04,96.65
2016,10,27,12,30,1.0,175.0,2.5,17.0,176.0,136.36,106.89
2016,10,27,12,45,0.5,158.5,2.5,17.0,159.0,123.79,96.72
2016,10,27,13,0,0.0,142.0,2.5,17.0,142.0,110.82,86.24
2016,10,27,13,15,0.0,130.5,2.4,17.0,130.5,101.94,79.07
2016,10,27,13,30,0.0,119.0,2.3,17.0,119.0,92.89,71.75
2016,10,27,13,45,36.0,170.0,2.2,17.0,188.5,173.07,138.48
2016,10,27,14,0,72.0,221.0,2.1,17.0,258.0,256.58,206.64
2016,10,27,14,15,39.5,189.0,2.0,17.0,209.5,205.1,164.71
2016,10,27,14,30,7.0,157.0,1.9,17.0,161.0,137.5,109.18
2016,10,27,14,45,3.5,130.5,1.8,17.0,132.5,111.45,87.97
2016,10,27,15,0,0.0,104.0,1.7,17.0,104.0,84.87,65.95
2016,10,27,15,15,0.0,91.0,1.6,17.0,91.0,74.13,57.11
2016,10,27,15,30,0.0,78.0,1.5,17.0,78.0,63.25,48.02
2016,10,27,15,45,0.0,64.5,1.4,17.0,64.5,51.69,38.23
2016,10,27,16,0,0.0,51.0,1.3,17.0,51.0,39.9,28.13
2016,10,27,16,15,0.0,38.5,1.2,16.5,38.5,29.44,19.1
2016,10,27,16,30,0.0,26.0,1.1,16.0,26.0,19.83,10.7
2016,10,27,16,45,0.0,15.5,1.0,16.0,15.5,11.8,2.74
2016,10,27,17,0,0.0,5.0,0.9,16.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.95,16.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,50.5,14.0,0.35,14.5,18.0,11.02,0.0
2016,10,28,7,0,101.0,28.0,0.3,15.0,36.0,21.04,9.57
2016,10,28,7,15,154.0,45.0,0.35,15.0,67.0,33.39,23.13
2016,10,28,7,30,207.0,62.0,0.4,15.0,98.0,45.59,34.52
2016,10,28,7,45,236.5,79.0,0.5,15.0,132.0,57.42,45.35
2016,10,28,8,0,266.0,96.0,0.6,15.0,166.0,68.99,55.78
2016,10,28,8,15,288.0,111.5,0.7,15.0,200.0,79.3,64.92
2016,10,28,8,30,310.0,127.0,0.8,15.0,234.0,89.35,73.68
2016,10,28,8,45,201.5,152.0,0.9,15.5,225.0,104.95,86.98
2016,10,28,9,0,93.0,177.0,1.0,16.0,216.0,120.38,99.93
2016,10,28,9,15,49.0,169.5,1.1,16.0,190.5,116.9,96.7
2016,10,28,9,30,5.0,162.0,1.2,16.0,165.0,116.85,96.46
2016,10,28,9,45,73.5,202.0,1.35,16.5,241.5,137.02,113.33
2016,10,28,10,0,142.0,242.0,1.5,17.0,318.0,154.47,127.66
2016,10,28,10,15,71.0,190.5,1.6,17.0,228.5,132.05,108.45
2016,10,28,10,30,0.0,139.0,1.7,17.0,139.0,104.02,80.7
2016,10,28,10,45,20.5,195.0,1.85,17.5,207.0,145.49,113.32
2016,10,28,11,0,41.0,251.0,2.0,18.0,275.0,185.21,143.9
2016,10,28,11,15,45.5,258.5,2.1,18.0,286.0,198.1,154.07
2016,10,28,11,30,50.0,266.0,2.2,18.0,297.0,211.7,165.06
2016,10,28,11,45,25.0,216.5,2.35,18.0,232.0,174.24,136.19
2016,10,28,12,0,0.0,167.0,2.5,18.0,167.0,128.12,99.67
2016,10,28,12,15,0.0,159.5,2.55,18.0,159.5,123.03,95.65
2016,10,28,12,30,0.0,152.0,2.6,18.0,152.0,117.77,91.44
2016,10,28,12,45,6.5,180.0,2.65,18.5,184.0,144.38,112.96
2016,10,28,13,0,13.0,208.0,2.7,19.0,216.0,172.87,135.85
2016,10,28,13,15,104.0,230.5,2.7,19.0,288.5,275.7,219.38
2016,10,28,13,30,195.0,253.0,2.7,19.0,361.0,368.37,293.66
2016,10,28,13,45,100.0,210.5,2.7,19.0,266.0,257.83,206.07
2016,10,28,14,0,5.0,168.0,2.7,19.0,171.0,141.24,110.9
2016,10,28,14,15,2.5,157.5,2.65,18.5,159.5,131.91,103.86
2016,10,28,14,30,0.0,147.0,2.6,18.0,148.0,122.44,96.45
2016,10,28,14,45,370.5,109.0,2.6,18.0,251.5,444.71,365.91
2016,10,28,15,0,741.0,71.0,2.6,18.0,355.0,716.33,574.78
2016,10,28,15,15,708.0,67.0,2.45,17.5,312.0,695.78,558.43
2016,10,28,15,30,675.0,63.0,2.3,17.0,269.0,677.5,545.42
2016,10,28,15,45,628.0,57.5,2.15,17.0,224.0,637.36,513.89
2016,10,28,16,0,581.0,52.0,2.0,17.0,179.0,594.46,478.66
2016,10,28,16,15,500.0,44.0,1.75,16.5,134.5,517.8,415.67
2016,10,28,16,30,419.0,36.0,1.5,16.0,90.0,440.3,347.52
2016,10,28,16,45,209.5,27.0,1.3,15.5,54.0,251.26,165.49
2016,10,28,17,0,0.0,18.0,1.1,15.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,1.1,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,13.5,1.7,14.0,22.5,10.62,0.0
2016,10,29,7,0,229.0,27.0,1.8,14.0,45.0,22.19,9.6
2016,10,29,7,15,336.5,38.0,1.9,14.5,85.0,31.14,21.08
2016,10,29,7,30,444.0,49.0,2.0,15.0,125.0,40.12,29.62
2016,10,29,7,45,222.0,45.5,2.15,15.5,83.5,34.04,24.57
2016,10,29,8,0,0.0,42.0,2.3,16.0,42.0,32.08,22.94
2016,10,29,8,15,0.0,51.0,2.4,16.0,51.0,39.02,29.15
2016,10,29,8,30,0.0,60.0,2.5,16.0,60.0,45.97,35.3
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,40.56,30.38
2016,10,29,9,0,0.0,46.0,2.7,17.0,46.0,35.18,25.5
2016,10,29,9,15,0.0,59.5,2.8,17.0,59.5,45.6,34.6
2016,10,29,9,30,0.0,73.0,2.9,17.0,73.0,56.05,43.66
2016,10,29,9,45,127.0,152.0,3.05,17.5,219.5,105.89,86.62
2016,10,29,10,0,254.0,231.0,3.2,18.0,366.0,146.36,120.76
2016,10,29,10,15,344.0,223.5,3.25,18.0,415.5,144.22,118.68
2016,10,29,10,30,434.0,216.0,3.3,18.0,465.0,163.87,116.7
2016,10,29,10,45,438.0,222.5,3.35,18.5,480.0,202.1,140.97
2016,10,29,11,0,442.0,229.0,3.4,19.0,495.0,240.75,170.83
2016,10,29,11,15,443.5,232.5,3.35,19.0,503.0,277.1,201.68
2016,10,29,11,30,445.0,236.0,3.3,19.0,511.0,313.19,233.21
2016,10,29,11,45,673.0,158.5,3.3,19.0,576.0,372.19,278.13
2016,10,29,12,0,901.0,81.0,3.3,19.0,641.0,443.74,335.51
2016,10,29,12,15,899.5,81.0,3.25,19.0,635.0,490.85,377.35
2016,10,29,12,30,898.0,81.0,3.2,19.0,629.0,535.77,416.47
2016,10,29,12,45,894.5,80.0,3.15,19.5,616.0,576.26,450.4
2016,10,29,13,0,891.0,79.0,3.1,20.0,603.0,613.99,481.26
2016,10,29,13,15,883.5,78.0,3.0,20.0,582.0,646.32,508.07
2016,10,29,13,30,876.0,77.0,2.9,20.0,561.0,675.37,531.87
2016,10,29,13,45,865.5,75.0,2.85,20.0,533.0,697.88,550.67
2016,10,29,14,0,855.0,73.0,2.8,20.0,505.0,716.77,565.28
2016,10,29,14,15,838.5,71.0,2.7,19.5,470.5,734.77,579.97
2016,10,29,14,30,822.0,69.0,2.6,19.0,436.0,742.16,586.98
2016,10,29,14,45,798.0,66.5,2.55,19.0,396.5,739.12,585.65
2016,10,29,15,0,774.0,64.0,2.5,19.0,357.0,732.09,581.35
2016,10,29,15,15,740.5,60.5,2.35,18.5,313.0,712.2,567.8
2016,10,29,15,30,707.0,57.0,2.2,18.0,269.0,688.54,550.82
2016,10,29,15,45,654.0,52.5,2.1,18.0,223.0,643.94,516.36
2016,10,29,16,0,601.0,48.0,2.0,18.0,177.0,603.67,483.38
2016,10,29,16,15,519.5,41.0,1.85,17.0,132.5,528.25,422.61
2016,10,29,16,30,438.0,34.0,1.7,16.0,88.0,452.1,355.69
2016,10,29,16,45,289.5,23.0,1.55,15.5,52.0,309.8,192.14
2016,10,29,17,0,141.0,12.0,1.4,15.0,16.0,120.86,0.0
2016,10,29,17,15,70.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
