Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,3.5,12.5,4.15,13.5,13.0,9.83,0.0
2016,10,30,7,0,7.0,25.0,4.3,14.0,26.0,18.66,6.31
2016,10,30,7,15,38.0,44.0,4.3,14.0,50.0,32.22,21.91
2016,10,30,7,30,69.0,63.0,4.3,14.0,74.0,45.37,34.27
2016,10,30,7,45,83.5,83.0,4.35,14.5,101.0,58.81,46.56
2016,10,30,8,0,98.0,103.0,4.4,15.0,128.0,71.96,58.38
2016,10,30,8,15,114.5,120.5,4.45,15.0,155.0,83.45,68.65
2016,10,30,8,30,131.0,138.0,4.5,15.0,182.0,94.69,78.55
2016,10,30,8,45,65.5,116.0,4.55,15.5,138.0,84.06,68.93
2016,10,30,9,0,0.0,94.0,4.6,16.0,94.0,70.95,57.16
2016,10,30,9,15,0.0,50.5,4.65,16.0,50.5,38.65,28.6
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,12.0,4.8,16.5,12.0,9.15,2.43
2016,10,30,10,0,0.0,17.0,4.9,17.0,17.0,12.98,5.77
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,66.17,52.22
2016,10,30,10,30,0.0,155.0,5.0,17.0,155.0,114.71,89.81
2016,10,30,10,45,73.0,216.0,5.1,17.5,260.0,160.82,124.05
2016,10,30,11,0,146.0,277.0,5.2,18.0,365.0,217.54,166.22
2016,10,30,11,15,106.0,274.0,5.15,18.0,338.5,222.23,172.08
2016,10,30,11,30,66.0,271.0,5.1,18.0,312.0,219.43,171.78
2016,10,30,11,45,33.0,168.5,5.1,18.0,189.0,141.38,110.09
2016,10,30,12,0,0.0,66.0,5.1,18.0,66.0,50.74,36.5
2016,10,30,12,15,49.0,172.0,5.05,18.0,201.5,158.44,124.65
2016,10,30,12,30,98.0,278.0,5.0,18.0,337.0,274.36,218.05
2016,10,30,12,45,53.0,236.5,4.95,18.0,268.5,223.88,177.95
2016,10,30,13,0,8.0,195.0,4.9,18.0,200.0,159.15,125.57
2016,10,30,13,15,4.0,136.5,4.85,18.0,139.0,109.45,85.17
2016,10,30,13,30,0.0,78.0,4.8,18.0,78.0,59.97,44.39
2016,10,30,13,45,0.0,57.5,4.75,18.0,57.5,44.1,31.27
2016,10,30,14,0,0.0,37.0,4.7,18.0,37.0,28.3,18.12
2016,10,30,14,15,166.5,104.0,4.55,17.5,178.0,239.58,198.08
2016,10,30,14,30,333.0,171.0,4.4,17.0,319.0,452.98,373.04
2016,10,30,14,45,166.5,92.0,4.3,17.0,166.0,240.03,199.33
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,9.89,2.74
2016,10,30,15,15,0.0,11.5,4.0,16.5,11.5,8.74,1.81
2016,10,30,15,30,0.0,10.0,3.8,16.0,10.0,7.59,0.84
2016,10,30,15,45,249.0,35.0,3.65,16.0,87.5,283.5,240.07
2016,10,30,16,0,498.0,60.0,3.5,16.0,165.0,531.36,438.26
2016,10,30,16,15,406.0,51.0,3.4,15.5,122.0,444.49,364.11
2016,10,30,16,30,314.0,42.0,3.3,15.0,79.0,358.89,287.42
2016,10,30,16,45,157.0,28.0,3.2,15.0,46.5,206.89,118.21
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,1.7,11.5,21.0,10.62,0.0
2016,10,31,7,0,214.0,27.0,1.7,12.0,42.0,20.59,6.46
2016,10,31,7,15,331.0,37.5,1.8,12.5,82.0,30.82,20.77
2016,10,31,7,30,448.0,48.0,1.9,13.0,122.0,39.45,29.19
2016,10,31,7,45,526.5,54.5,2.0,13.5,167.5,44.67,34.2
2016,10,31,8,0,605.0,61.0,2.1,14.0,213.0,50.01,39.12
2016,10,31,8,15,650.0,65.5,2.15,14.0,257.5,53.55,42.37
2016,10,31,8,30,695.0,70.0,2.2,14.0,302.0,57.14,45.56
2016,10,31,8,45,644.5,86.5,2.3,14.5,323.5,67.78,54.83
2016,10,31,9,0,594.0,103.0,2.4,15.0,345.0,77.9,63.51
2016,10,31,9,15,329.5,150.0,2.45,15.0,286.5,103.72,85.95
2016,10,31,9,30,65.0,197.0,2.5,15.0,228.0,132.61,110.77
2016,10,31,9,45,34.0,182.0,2.55,15.5,198.5,124.94,103.68
2016,10,31,10,0,3.0,167.0,2.6,16.0,169.0,120.98,99.9
2016,10,31,10,15,90.5,212.0,2.6,16.0,263.5,143.9,119.36
2016,10,31,10,30,178.0,257.0,2.6,16.0,358.0,176.07,135.15
2016,10,31,10,45,250.5,255.5,2.65,16.0,401.5,198.69,147.51
2016,10,31,11,0,323.0,254.0,2.7,16.0,445.0,233.68,171.99
2016,10,31,11,15,251.5,269.0,2.75,16.0,419.5,252.55,191.26
2016,10,31,11,30,180.0,284.0,2.8,16.0,394.0,262.47,203.16
2016,10,31,11,45,295.5,263.5,2.85,16.5,444.5,307.93,237.76
2016,10,31,12,0,411.0,243.0,2.9,17.0,495.0,361.88,280.27
2016,10,31,12,15,409.5,241.5,2.95,17.0,490.0,387.72,303.28
2016,10,31,12,30,408.0,240.0,3.0,17.0,485.0,412.38,325.09
2016,10,31,12,45,634.0,164.5,3.1,17.0,536.0,511.01,404.33
2016,10,31,13,0,860.0,89.0,3.2,17.0,587.0,604.42,479.84
2016,10,31,13,15,851.5,87.5,3.25,17.0,566.0,635.57,506.3
2016,10,31,13,30,843.0,86.0,3.3,17.0,545.0,663.36,530.13
2016,10,31,13,45,590.5,142.0,3.35,17.0,455.5,581.0,467.29
2016,10,31,14,0,338.0,198.0,3.4,17.0,366.0,455.47,369.07
2016,10,31,14,15,169.0,158.0,3.45,17.0,242.0,284.71,233.06
2016,10,31,14,30,0.0,118.0,3.5,17.0,118.0,95.36,74.37
2016,10,31,14,45,0.0,92.5,3.55,17.0,92.5,73.11,56.11
2016,10,31,15,0,0.0,67.0,3.6,17.0,67.0,51.38,37.94
2016,10,31,15,15,0.0,58.5,3.55,16.5,58.5,44.81,32.51
2016,10,31,15,30,0.0,50.0,3.5,16.0,50.0,38.25,27.01
2016,10,31,15,45,0.0,41.0,3.5,16.0,41.0,31.32,21.05
2016,10,31,16,0,0.0,32.0,3.5,16.0,32.0,24.4,15.04
2016,10,31,16,15,0.0,23.5,3.5,15.5,23.5,17.89,9.35
2016,10,31,16,30,0.0,15.0,3.5,15.0,15.0,11.39,3.6
2016,10,31,16,45,0.0,8.5,3.5,14.5,8.5,6.44,0.0
2016,10,31,17,0,0.0,2.0,3.5,14.0,2.0,1.57,0.0
2016,10,31,17,15,0.0,1.0,3.6,14.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,109.5,12.5,1.95,11.5,19.5,9.83,0.0
2016,11,1,7,0,219.0,25.0,1.9,12.0,39.0,20.63,4.93
2016,11,1,7,15,339.0,35.5,1.95,12.5,79.0,29.23,19.28
2016,11,1,7,30,459.0,46.0,2.0,13.0,119.0,37.94,27.81
2016,11,1,7,45,533.5,52.5,2.05,13.5,164.5,43.19,32.86
2016,11,1,8,0,608.0,59.0,2.1,14.0,210.0,48.55,37.8
2016,11,1,8,15,654.0,64.0,2.15,14.0,254.5,52.52,41.44
2016,11,1,8,30,700.0,69.0,2.2,14.0,299.0,56.51,45.0
2016,11,1,8,45,733.5,72.0,2.25,14.5,341.0,63.73,51.25
2016,11,1,9,0,767.0,75.0,2.3,15.0,383.0,66.29,53.31
2016,11,1,9,15,788.5,77.5,2.25,15.0,420.5,68.29,54.94
2016,11,1,9,30,810.0,80.0,2.2,15.0,458.0,70.29,56.57
2016,11,1,9,45,828.0,81.5,2.15,15.5,489.5,71.51,57.4
2016,11,1,10,0,846.0,83.0,2.1,16.0,521.0,72.74,58.24
2016,11,1,10,15,856.5,84.5,1.95,16.0,546.0,73.83,59.08
2016,11,1,10,30,867.0,86.0,1.8,16.0,571.0,112.91,65.63
2016,11,1,10,45,874.5,86.5,1.7,16.5,588.5,175.03,102.19
2016,11,1,11,0,882.0,87.0,1.6,17.0,606.0,230.4,144.37
2016,11,1,11,15,885.5,87.5,1.5,17.0,616.0,284.65,191.14
2016,11,1,11,30,889.0,88.0,1.4,17.0,626.0,338.05,238.91
2016,11,1,11,45,888.5,89.0,1.35,17.0,627.5,389.43,285.21
2016,11,1,12,0,888.0,90.0,1.3,17.0,629.0,439.16,329.34
2016,11,1,12,15,886.0,89.5,1.25,17.0,623.0,485.08,369.42
2016,11,1,12,30,884.0,89.0,1.2,17.0,617.0,528.76,406.61
2016,11,1,12,45,878.5,88.0,1.2,17.0,603.0,567.69,439.51
2016,11,1,13,0,873.0,87.0,1.2,17.0,589.0,607.44,472.05
2016,11,1,13,15,864.5,86.0,1.15,17.0,568.0,639.54,497.89
2016,11,1,13,30,856.0,85.0,1.1,17.0,547.0,668.26,520.7
2016,11,1,13,45,842.0,83.5,1.1,17.5,518.5,689.22,537.01
2016,11,1,14,0,828.0,82.0,1.1,18.0,490.0,706.36,550.07
2016,11,1,14,15,810.0,79.5,1.1,17.5,455.5,715.57,558.55
2016,11,1,14,30,792.0,77.0,1.1,17.0,421.0,720.8,564.36
2016,11,1,14,45,763.5,74.5,1.1,17.0,381.0,713.89,560.49
2016,11,1,15,0,735.0,72.0,1.1,17.0,341.0,702.83,553.62
2016,11,1,15,15,697.5,68.0,1.15,16.5,297.5,684.52,542.67
2016,11,1,15,30,660.0,64.0,1.2,16.0,254.0,657.9,524.83
2016,11,1,15,45,602.5,58.5,1.25,16.0,209.0,609.65,488.61
2016,11,1,16,0,545.0,53.0,1.3,16.0,164.0,558.51,448.11
2016,11,1,16,15,453.5,44.5,1.45,15.0,120.0,473.7,380.86
2016,11,1,16,30,362.0,36.0,1.6,14.0,76.0,387.91,304.6
2016,11,1,16,45,181.0,18.0,1.75,13.5,38.0,207.41,88.7
2016,11,1,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,122.5,11.5,1.8,9.0,19.0,9.05,0.0
2016,11,2,7,0,245.0,23.0,1.8,9.0,38.0,19.03,2.36
2016,11,2,7,15,363.0,33.0,1.85,9.5,78.5,27.3,17.74
2016,11,2,7,30,481.0,43.0,1.9,10.0,119.0,35.68,26.12
2016,11,2,7,45,550.5,50.5,2.0,11.0,164.0,41.79,31.93
2016,11,2,8,0,620.0,58.0,2.1,12.0,209.0,47.93,37.55
2016,11,2,8,15,665.0,62.5,2.1,12.5,253.5,51.56,40.84
2016,11,2,8,30,710.0,67.0,2.1,13.0,298.0,59.78,48.11
2016,11,2,8,45,742.0,70.5,2.15,13.5,340.0,62.73,50.58
2016,11,2,9,0,774.0,74.0,2.2,14.0,382.0,65.68,53.0
2016,11,2,9,15,795.5,76.5,2.15,14.5,419.0,67.71,54.56
2016,11,2,9,30,817.0,79.0,2.1,15.0,456.0,69.73,56.1
2016,11,2,9,45,843.0,77.5,2.1,15.5,489.5,69.02,55.24
2016,11,2,10,0,869.0,76.0,2.1,16.0,523.0,75.61,60.76
2016,11,2,10,15,879.0,77.5,1.95,16.5,547.5,77.13,61.84
2016,11,2,10,30,889.0,79.0,1.8,17.0,572.0,114.52,67.0
2016,11,2,10,45,895.5,79.5,1.7,17.5,589.5,170.71,97.7
2016,11,2,11,0,902.0,80.0,1.6,18.0,607.0,226.81,140.09
2016,11,2,11,15,905.5,80.5,1.5,18.0,617.0,281.89,187.35
2016,11,2,11,30,909.0,81.0,1.4,18.0,627.0,336.1,235.69
2016,11,2,11,45,909.0,81.5,1.3,18.5,628.5,388.04,281.75
2016,11,2,12,0,909.0,82.0,1.2,19.0,630.0,438.31,325.37
2016,11,2,12,15,907.0,81.5,1.1,19.0,624.0,484.95,365.51
2016,11,2,12,30,905.0,81.0,1.0,19.0,618.0,529.3,402.56
2016,11,2,12,45,901.5,79.5,0.95,19.5,604.5,569.43,434.82
2016,11,2,13,0,898.0,78.0,0.9,20.0,591.0,606.77,463.95
2016,11,2,13,15,890.0,77.0,0.85,20.0,570.0,638.92,489.37
2016,11,2,13,30,882.0,76.0,0.8,20.0,549.0,667.75,511.8
2016,11,2,13,45,869.5,74.5,0.75,20.0,520.5,689.58,528.81
2016,11,2,14,0,857.0,73.0,0.7,20.0,492.0,707.71,542.18
2016,11,2,14,15,840.0,71.0,0.7,20.0,457.5,725.3,555.22
2016,11,2,14,30,823.0,69.0,0.7,20.0,423.0,732.44,561.06
2016,11,2,14,45,797.5,66.5,0.75,20.0,383.0,728.44,560.0
2016,11,2,15,0,772.0,64.0,0.8,20.0,343.0,720.41,556.07
2016,11,2,15,15,737.0,60.0,0.85,19.5,299.5,698.99,543.33
2016,11,2,15,30,702.0,56.0,0.9,19.0,256.0,673.79,527.08
2016,11,2,15,45,646.5,51.5,0.95,18.5,210.0,627.66,494.19
2016,11,2,16,0,591.0,47.0,1.0,18.0,164.0,586.58,462.69
2016,11,2,16,15,503.5,39.0,1.1,17.0,120.0,506.11,399.64
2016,11,2,16,30,416.0,31.0,1.2,16.0,76.0,425.32,326.46
2016,11,2,16,45,208.0,15.5,1.3,15.5,38.0,222.15,71.25
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,128.0,10.5,1.95,9.5,18.0,8.26,0.0
2016,11,3,7,0,256.0,21.0,2.0,10.0,36.0,17.38,0.0
2016,11,3,7,15,376.5,31.0,2.05,10.5,76.5,25.73,16.15
2016,11,3,7,30,497.0,41.0,2.1,11.0,117.0,34.19,24.63
2016,11,3,7,45,568.0,47.5,2.15,11.5,162.5,39.6,29.87
2016,11,3,8,0,639.0,54.0,2.2,12.0,208.0,45.09,34.98
2016,11,3,8,15,683.5,59.0,2.15,12.5,253.0,53.27,42.37
2016,11,3,8,30,728.0,64.0,2.1,13.0,298.0,57.66,46.22
2016,11,3,8,45,759.5,67.0,2.1,14.0,340.0,60.3,48.33
2016,11,3,9,0,791.0,70.0,2.1,15.0,382.0,62.96,50.4
2016,11,3,9,15,812.0,72.5,2.05,15.5,419.0,65.08,52.04
2016,11,3,9,30,833.0,75.0,2.0,16.0,456.0,67.18,53.66
2016,11,3,9,45,852.5,75.5,2.0,16.5,488.0,67.83,54.0
2016,11,3,10,0,872.0,76.0,2.0,17.0,520.0,75.61,60.54
2016,11,3,10,15,881.5,77.5,1.9,17.5,545.0,77.13,61.61
2016,11,3,10,30,891.0,79.0,1.8,18.0,570.0,112.62,66.04
2016,11,3,10,45,897.5,79.5,1.7,18.5,587.0,168.85,96.05
2016,11,3,11,0,904.0,80.0,1.6,19.0,604.0,224.99,138.0
2016,11,3,11,15,907.0,80.5,1.5,19.0,614.0,279.99,184.91
2016,11,3,11,30,910.0,81.0,1.4,19.0,624.0,334.07,232.97
2016,11,3,11,45,909.5,81.5,1.35,19.5,625.5,385.82,278.89
2016,11,3,12,0,909.0,82.0,1.3,20.0,627.0,435.86,322.47
2016,11,3,12,15,907.0,82.0,1.25,20.0,621.0,482.89,363.16
2016,11,3,12,30,905.0,82.0,1.2,20.0,615.0,527.67,400.93
2016,11,3,12,45,898.5,81.5,1.15,20.5,600.5,567.16,432.88
2016,11,3,13,0,892.0,81.0,1.1,21.0,586.0,603.67,461.58
2016,11,3,13,15,883.5,80.0,1.05,21.0,565.0,635.37,486.85
2016,11,3,13,30,875.0,79.0,1.0,21.0,544.0,663.74,509.13
2016,11,3,13,45,861.0,78.0,1.0,21.0,515.5,690.86,530.39
2016,11,3,14,0,847.0,77.0,1.0,21.0,487.0,709.01,544.92
2016,11,3,14,15,829.0,74.5,0.95,21.0,452.5,718.65,551.91
2016,11,3,14,30,811.0,72.0,0.9,21.0,418.0,724.27,556.21
2016,11,3,14,45,784.0,69.5,0.85,21.0,378.0,718.98,552.87
2016,11,3,15,0,757.0,67.0,0.8,21.0,338.0,709.6,546.61
2016,11,3,15,15,720.5,63.0,0.75,20.5,294.5,686.88,531.63
2016,11,3,15,30,684.0,59.0,0.7,20.0,251.0,660.3,513.17
2016,11,3,15,45,626.5,53.5,0.7,19.5,205.5,618.65,483.12
2016,11,3,16,0,569.0,48.0,0.7,19.0,160.0,568.16,444.48
2016,11,3,16,15,478.0,40.0,0.75,18.5,116.5,485.19,379.07
2016,11,3,16,30,387.0,32.0,0.8,18.0,73.0,401.76,302.76
2016,11,3,16,45,193.5,16.0,0.85,17.5,36.5,209.54,39.18
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,10.5,2.0,11.0,16.5,8.26,0.0
2016,11,4,7,0,213.0,21.0,2.0,11.0,33.0,17.32,0.0
2016,11,4,7,15,337.5,32.0,2.05,11.5,72.5,26.44,16.47
2016,11,4,7,30,462.0,43.0,2.1,12.0,112.0,35.65,25.74
2016,11,4,7,45,535.5,50.0,2.2,12.5,157.0,41.34,31.25
2016,11,4,8,0,609.0,57.0,2.3,13.0,202.0,47.11,36.62
2016,11,4,8,15,656.0,62.5,2.15,13.5,246.5,51.5,40.61
2016,11,4,8,30,703.0,68.0,2.0,14.0,291.0,55.9,44.47
2016,11,4,8,45,734.5,71.5,1.95,14.5,332.5,63.45,51.04
2016,11,4,9,0,766.0,75.0,1.9,15.0,374.0,66.37,53.41
2016,11,4,9,15,788.0,78.0,1.75,15.5,411.0,68.75,55.28
2016,11,4,9,30,810.0,81.0,1.6,16.0,448.0,71.12,57.11
2016,11,4,9,45,825.5,83.0,1.45,17.0,479.5,72.62,58.07
2016,11,4,10,0,841.0,85.0,1.3,18.0,511.0,74.14,59.02
2016,11,4,10,15,852.0,86.5,1.15,18.5,535.5,75.21,59.71
2016,11,4,10,30,863.0,88.0,1.0,19.0,560.0,108.29,63.74
2016,11,4,10,45,870.5,89.0,0.9,19.5,577.5,164.48,93.3
2016,11,4,11,0,878.0,90.0,0.8,20.0,595.0,220.81,134.65
2016,11,4,11,15,881.5,90.5,0.7,20.0,605.0,275.76,180.53
2016,11,4,11,30,885.0,91.0,0.6,20.0,615.0,329.91,227.45
2016,11,4,11,45,886.0,91.0,0.5,20.5,616.5,383.2,273.03
2016,11,4,12,0,887.0,91.0,0.4,21.0,618.0,432.44,314.31
2016,11,4,12,15,721.5,137.0,0.3,21.0,563.5,446.85,330.94
2016,11,4,12,30,556.0,183.0,0.2,21.0,509.0,440.69,330.38
2016,11,4,12,45,716.5,134.5,0.15,21.5,544.0,520.78,390.02
2016,11,4,13,0,877.0,86.0,0.1,22.0,579.0,600.96,448.08
2016,11,4,13,15,868.5,85.0,0.15,22.0,558.0,633.11,472.97
2016,11,4,13,30,860.0,84.0,0.2,22.0,537.0,661.89,495.75
2016,11,4,13,45,847.5,82.0,0.25,22.0,509.0,683.43,513.32
2016,11,4,14,0,835.0,80.0,0.3,22.0,481.0,701.22,528.18
2016,11,4,14,15,816.5,77.5,0.3,21.5,446.5,710.28,536.19
2016,11,4,14,30,798.0,75.0,0.3,21.0,412.0,715.33,541.59
2016,11,4,14,45,773.0,71.5,0.35,21.0,372.5,710.25,539.83
2016,11,4,15,0,748.0,68.0,0.4,21.0,333.0,701.16,535.22
2016,11,4,15,15,710.5,64.0,0.45,20.5,289.5,677.62,521.12
2016,11,4,15,30,673.0,60.0,0.5,20.0,246.0,656.72,508.06
2016,11,4,15,45,616.5,54.0,0.55,20.0,201.0,609.25,473.56
2016,11,4,16,0,560.0,48.0,0.6,20.0,156.0,559.04,434.93
2016,11,4,16,15,467.0,39.5,0.7,19.0,112.5,474.17,369.3
2016,11,4,16,30,374.0,31.0,0.8,18.0,69.0,389.09,290.94
2016,11,4,16,45,187.0,15.5,0.9,17.5,34.5,201.5,5.08
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,108.5,9.5,0.65,11.0,15.5,7.47,0.0
2016,11,5,7,0,217.0,19.0,0.7,11.0,31.0,15.65,0.0
2016,11,5,7,15,338.0,30.0,0.7,11.5,69.5,24.81,14.92
2016,11,5,7,30,459.0,41.0,0.7,12.0,108.0,34.03,24.32
2016,11,5,7,45,526.0,49.0,0.75,13.0,151.5,40.5,30.46
2016,11,5,8,0,593.0,57.0,0.8,14.0,195.0,46.99,36.38
2016,11,5,8,15,639.5,62.0,0.8,14.5,238.5,50.96,39.98
2016,11,5,8,30,686.0,67.0,0.8,15.0,282.0,54.97,43.49
2016,11,5,8,45,715.0,71.5,0.85,15.5,322.5,58.38,46.37
2016,11,5,9,0,744.0,76.0,0.9,16.0,363.0,66.81,53.6
2016,11,5,9,15,708.0,87.0,0.85,16.0,381.5,68.4,54.87
2016,11,5,9,30,672.0,98.0,0.8,16.0,400.0,74.71,60.25
2016,11,5,9,45,700.5,98.5,0.8,16.5,432.5,75.01,60.25
2016,11,5,10,0,729.0,99.0,0.8,17.0,465.0,75.43,60.37
2016,11,5,10,15,683.5,119.5,0.8,17.5,475.5,87.2,70.28
2016,11,5,10,30,638.0,140.0,0.8,18.0,486.0,123.04,81.89
2016,11,5,10,45,633.5,147.0,0.85,18.5,499.5,170.81,108.5
2016,11,5,11,0,629.0,154.0,0.9,19.0,513.0,217.88,143.56
2016,11,5,11,15,596.5,168.0,1.0,19.0,513.0,262.86,182.44
2016,11,5,11,30,564.0,182.0,1.1,19.0,513.0,300.43,216.71
2016,11,5,11,45,596.5,171.5,1.2,19.5,523.0,344.29,253.67
2016,11,5,12,0,629.0,161.0,1.3,20.0,533.0,386.46,289.34
2016,11,5,12,15,552.5,186.0,1.35,20.0,510.0,406.75,309.64
2016,11,5,12,30,476.0,211.0,1.4,20.0,487.0,423.6,325.99
2016,11,5,12,45,660.5,149.0,1.45,20.0,523.0,502.02,387.79
2016,11,5,13,0,845.0,87.0,1.5,20.0,559.0,581.13,450.04
2016,11,5,13,15,633.5,141.0,1.55,20.0,487.5,544.32,424.26
2016,11,5,13,30,422.0,195.0,1.6,20.0,416.0,481.22,377.87
2016,11,5,13,45,388.0,190.0,1.65,20.0,385.0,459.55,363.83
2016,11,5,14,0,354.0,185.0,1.7,20.0,354.0,448.29,356.69
2016,11,5,14,15,409.0,160.5,1.7,19.5,342.0,494.53,394.79
2016,11,5,14,30,464.0,136.0,1.7,19.0,330.0,524.85,420.79
2016,11,5,14,45,387.5,133.0,1.75,19.0,284.5,476.77,384.41
2016,11,5,15,0,311.0,130.0,1.8,19.0,239.0,406.72,330.8
2016,11,5,15,15,291.0,115.5,1.75,18.5,207.0,382.92,313.43
2016,11,5,15,30,271.0,101.0,1.7,18.0,175.0,357.32,293.6
2016,11,5,15,45,246.0,84.5,1.7,17.5,142.5,323.13,265.99
2016,11,5,16,0,221.0,68.0,1.7,17.0,110.0,287.39,235.8
2016,11,5,16,15,178.5,51.0,1.6,16.5,78.5,235.34,190.31
2016,11,5,16,30,136.0,34.0,1.5,16.0,47.0,182.03,137.52
2016,11,5,16,45,68.0,17.0,1.45,15.5,23.5,89.88,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,14.0,7.0,5.51,0.0
2016,11,6,7,0,0.0,14.0,0.8,14.0,14.0,10.68,0.0
2016,11,6,7,15,7.5,31.5,0.9,14.0,32.5,23.44,13.34
2016,11,6,7,30,15.0,49.0,1.0,14.0,51.0,35.86,25.61
2016,11,6,7,45,26.0,67.5,1.1,14.5,72.5,48.66,37.37
2016,11,6,8,0,37.0,86.0,1.2,15.0,94.0,61.25,48.78
2016,11,6,8,15,44.0,104.0,1.2,15.0,116.0,73.32,59.62
2016,11,6,8,30,51.0,122.0,1.2,15.0,138.0,85.17,70.1
2016,11,6,8,45,56.0,138.5,1.3,15.5,158.5,95.95,79.34
2016,11,6,9,0,61.0,155.0,1.4,16.0,179.0,106.52,88.24
2016,11,6,9,15,34.5,155.5,1.4,16.0,169.5,107.63,89.01
2016,11,6,9,30,8.0,156.0,1.4,16.0,160.0,112.1,92.69
2016,11,6,9,45,64.0,188.0,1.4,16.5,220.0,127.98,105.94
2016,11,6,10,0,120.0,220.0,1.4,17.0,280.0,142.2,117.61
2016,11,6,10,15,95.0,227.0,1.35,17.0,276.0,150.73,124.58
2016,11,6,10,30,70.0,234.0,1.3,17.0,272.0,159.12,124.13
2016,11,6,10,45,127.5,247.0,1.3,17.5,318.5,178.76,135.85
2016,11,6,11,0,185.0,260.0,1.3,18.0,365.0,210.15,157.41
2016,11,6,11,15,160.0,264.5,1.35,18.0,356.5,224.69,170.44
2016,11,6,11,30,135.0,269.0,1.4,18.0,348.0,236.31,181.48
2016,11,6,11,45,181.5,268.0,1.45,18.5,374.5,265.09,203.67
2016,11,6,12,0,228.0,267.0,1.5,19.0,401.0,298.22,229.71
2016,11,6,12,15,264.5,258.5,1.5,19.0,412.5,331.46,256.64
2016,11,6,12,30,301.0,250.0,1.5,19.0,424.0,362.33,281.91
2016,11,6,12,45,306.5,242.5,1.5,19.0,416.0,379.83,297.04
2016,11,6,13,0,312.0,235.0,1.5,19.0,408.0,396.55,311.49
2016,11,6,13,15,309.0,226.5,1.45,19.0,392.5,406.34,320.33
2016,11,6,13,30,306.0,218.0,1.4,19.0,377.0,414.56,327.88
2016,11,6,13,45,368.5,193.0,1.4,19.0,374.0,448.39,356.03
2016,11,6,14,0,431.0,168.0,1.4,19.0,371.0,499.52,396.72
2016,11,6,14,15,357.0,166.5,1.35,19.0,326.5,445.04,355.71
2016,11,6,14,30,283.0,165.0,1.3,19.0,282.0,402.64,323.39
2016,11,6,14,45,274.0,150.0,1.3,19.0,254.5,390.46,315.3
2016,11,6,15,0,265.0,135.0,1.3,19.0,227.0,376.42,305.28
2016,11,6,15,15,252.0,118.5,1.15,18.5,196.5,355.47,289.52
2016,11,6,15,30,239.0,102.0,1.0,18.0,166.0,332.73,271.76
2016,11,6,15,45,217.5,84.5,0.9,17.5,135.0,300.0,245.21
2016,11,6,16,0,196.0,67.0,0.8,17.0,104.0,265.59,216.16
2016,11,6,16,15,156.5,50.0,0.75,16.5,74.0,216.18,173.24
2016,11,6,16,30,117.0,33.0,0.7,16.0,44.0,165.52,122.44
2016,11,6,16,45,58.5,16.5,0.7,16.0,22.0,81.02,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,12.77,0.0
2016,11,7,7,15,63.5,33.0,1.5,13.0,42.0,24.56,13.95
2016,11,7,7,30,127.0,49.0,1.5,13.0,67.0,36.02,25.77
2016,11,7,7,45,151.0,67.0,1.55,13.5,96.0,48.49,37.33
2016,11,7,8,0,175.0,85.0,1.6,14.0,125.0,60.67,48.43
2016,11,7,8,15,189.5,102.5,1.55,14.5,154.0,72.15,58.7
2016,11,7,8,30,204.0,120.0,1.5,15.0,183.0,83.32,68.48
2016,11,7,8,45,213.0,136.5,1.45,16.0,210.0,93.52,77.08
2016,11,7,9,0,222.0,153.0,1.4,17.0,237.0,103.43,85.24
2016,11,7,9,15,228.5,169.0,1.35,17.5,263.0,112.74,92.91
2016,11,7,9,30,235.0,185.0,1.3,18.0,289.0,121.79,100.26
2016,11,7,9,45,294.5,189.5,1.3,18.5,329.0,125.38,102.89
2016,11,7,10,0,354.0,194.0,1.3,19.0,369.0,129.0,105.55
2016,11,7,10,15,349.0,206.0,1.25,19.5,385.5,135.32,110.47
2016,11,7,10,30,344.0,218.0,1.2,20.0,402.0,154.58,113.82
2016,11,7,10,45,373.0,219.0,1.15,20.5,424.5,185.51,130.06
2016,11,7,11,0,402.0,220.0,1.1,21.0,447.0,219.29,153.35
2016,11,7,11,15,460.5,207.0,1.05,21.0,471.0,253.42,178.82
2016,11,7,11,30,519.0,194.0,1.0,21.0,495.0,293.48,210.72
2016,11,7,11,45,492.0,204.0,1.0,21.5,490.0,327.0,240.3
2016,11,7,12,0,465.0,214.0,1.0,22.0,485.0,357.28,266.66
2016,11,7,12,15,443.5,217.5,1.0,22.0,473.5,381.61,288.23
2016,11,7,12,30,422.0,221.0,1.0,22.0,462.0,402.96,306.92
2016,11,7,12,45,453.0,207.0,1.05,22.0,460.5,434.18,332.7
2016,11,7,13,0,484.0,193.0,1.1,22.0,459.0,465.85,358.64
2016,11,7,13,15,472.0,187.5,1.05,22.0,439.0,479.54,370.39
2016,11,7,13,30,460.0,182.0,1.0,22.0,419.0,490.53,379.97
2016,11,7,13,45,444.0,174.5,1.0,22.0,393.0,494.23,384.3
2016,11,7,14,0,428.0,167.0,1.0,22.0,367.0,495.0,386.35
2016,11,7,14,15,321.0,169.0,0.95,22.0,313.0,420.75,331.1
2016,11,7,14,30,214.0,171.0,0.9,22.0,259.0,341.11,270.41
2016,11,7,14,45,205.5,155.5,0.9,22.0,233.5,327.49,261.27
2016,11,7,15,0,197.0,140.0,0.9,22.0,208.0,312.48,250.34
2016,11,7,15,15,186.0,122.5,0.8,21.5,180.0,291.47,234.54
2016,11,7,15,30,175.0,105.0,0.7,21.0,152.0,285.75,229.95
2016,11,7,15,45,158.0,86.5,0.6,20.5,123.0,255.38,205.34
2016,11,7,16,0,141.0,68.0,0.5,20.0,94.0,223.43,178.6
2016,11,7,16,15,108.0,50.0,0.5,19.5,66.5,178.07,139.68
2016,11,7,16,30,75.0,32.0,0.5,19.0,39.0,130.94,92.96
2016,11,7,16,45,37.5,16.0,0.55,18.5,19.5,53.78,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,12.5,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,1.3,13.0,23.0,18.1,0.0
2016,11,8,7,15,208.0,30.5,1.3,13.5,58.5,23.19,12.43
2016,11,8,7,30,416.0,38.0,1.3,14.0,94.0,31.43,21.62
2016,11,8,7,45,492.0,45.5,1.35,14.5,136.5,37.55,27.53
2016,11,8,8,0,568.0,53.0,1.4,15.0,179.0,43.74,33.27
2016,11,8,8,15,616.0,58.0,1.3,15.5,221.5,47.76,36.94
2016,11,8,8,30,664.0,63.0,1.2,16.0,264.0,51.82,40.52
2016,11,8,8,45,698.0,66.5,1.15,16.5,304.0,59.12,46.84
2016,11,8,9,0,732.0,70.0,1.1,17.0,344.0,62.11,49.29
2016,11,8,9,15,754.5,73.0,1.05,17.5,380.0,64.54,51.22
2016,11,8,9,30,777.0,76.0,1.0,18.0,416.0,66.96,53.1
2016,11,8,9,45,802.0,75.5,0.95,18.5,447.5,66.9,52.83
2016,11,8,10,0,827.0,75.0,0.9,19.0,479.0,66.93,52.65
2016,11,8,10,15,837.5,76.5,0.85,19.5,503.0,68.11,53.45
2016,11,8,10,30,848.0,78.0,0.8,20.0,527.0,92.56,55.03
2016,11,8,10,45,854.0,79.0,0.8,20.5,544.0,153.06,85.91
2016,11,8,11,0,860.0,80.0,0.8,21.0,561.0,206.57,123.82
2016,11,8,11,15,864.0,80.5,0.75,21.0,570.5,258.97,167.1
2016,11,8,11,30,868.0,81.0,0.7,21.0,580.0,310.62,212.01
2016,11,8,11,45,867.5,81.5,0.7,21.5,581.5,359.85,255.14
2016,11,8,12,0,867.0,82.0,0.7,22.0,583.0,407.45,296.27
2016,11,8,12,15,865.0,82.0,0.7,22.0,577.5,452.18,334.78
2016,11,8,12,30,863.0,82.0,0.7,22.0,572.0,494.76,370.66
2016,11,8,12,45,858.5,81.0,0.7,22.5,559.0,532.8,401.5
2016,11,8,13,0,854.0,80.0,0.7,23.0,546.0,568.14,429.46
2016,11,8,13,15,845.5,79.0,0.7,23.0,526.0,602.41,456.61
2016,11,8,13,30,837.0,78.0,0.7,23.0,506.0,630.16,478.66
2016,11,8,13,45,824.0,76.5,0.75,23.0,479.0,651.03,496.1
2016,11,8,14,0,811.0,75.0,0.8,23.0,452.0,668.27,510.8
2016,11,8,14,15,793.0,72.5,0.7,23.0,419.0,677.1,516.95
2016,11,8,14,30,775.0,70.0,0.6,23.0,386.0,682.08,519.96
2016,11,8,14,45,749.0,67.0,0.55,23.0,347.5,676.61,516.31
2016,11,8,15,0,723.0,64.0,0.5,23.0,309.0,667.23,509.82
2016,11,8,15,15,685.0,60.0,0.45,22.5,267.5,643.49,493.78
2016,11,8,15,30,647.0,56.0,0.4,22.0,226.0,622.15,478.66
2016,11,8,15,45,588.0,50.5,0.35,21.5,182.5,574.05,442.97
2016,11,8,16,0,529.0,45.0,0.3,21.0,139.0,523.38,403.37
2016,11,8,16,15,433.5,36.5,0.6,20.0,98.5,438.05,338.18
2016,11,8,16,30,338.0,28.0,0.9,19.0,58.0,353.06,249.66
2016,11,8,16,45,169.0,14.0,1.2,18.5,29.0,141.69,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,61.0,7.5,1.45,12.0,10.0,5.9,0.0
2016,11,9,7,0,122.0,15.0,1.4,12.0,20.0,11.8,0.0
2016,11,9,7,15,240.5,28.5,1.45,12.5,54.5,23.37,12.14
2016,11,9,7,30,359.0,42.0,1.5,13.0,89.0,34.5,24.29
2016,11,9,7,45,437.0,51.0,1.55,14.0,130.5,41.63,31.13
2016,11,9,8,0,515.0,60.0,1.6,15.0,172.0,48.79,37.7
2016,11,9,8,15,566.0,66.5,1.5,15.0,214.5,53.74,42.29
2016,11,9,8,30,617.0,73.0,1.4,15.0,257.0,58.69,46.76
2016,11,9,8,45,598.5,83.5,1.35,15.5,283.0,65.61,52.76
2016,11,9,9,0,580.0,94.0,1.3,16.0,309.0,72.21,58.37
2016,11,9,9,15,594.5,102.0,1.3,16.5,341.0,77.29,62.58
2016,11,9,9,30,609.0,110.0,1.3,17.0,373.0,82.27,66.65
