Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,45,707.5,97.5,1.35,18.0,424.5,74.81,59.8
2016,11,9,10,0,806.0,85.0,1.4,19.0,476.0,73.61,58.42
2016,11,9,10,15,817.5,86.5,1.4,19.0,500.0,74.67,59.23
2016,11,9,10,30,829.0,88.0,1.4,19.0,524.0,96.7,60.13
2016,11,9,10,45,837.0,89.0,1.4,19.5,541.5,150.51,85.42
2016,11,9,11,0,845.0,90.0,1.4,20.0,559.0,204.58,123.81
2016,11,9,11,15,848.5,90.5,1.4,20.5,568.5,257.28,167.38
2016,11,9,11,30,852.0,91.0,1.4,21.0,578.0,309.25,212.65
2016,11,9,11,45,853.0,91.0,1.4,21.5,580.0,359.03,256.59
2016,11,9,12,0,854.0,91.0,1.4,22.0,582.0,407.34,298.75
2016,11,9,12,15,851.5,91.0,1.35,22.0,576.0,452.52,337.98
2016,11,9,12,30,849.0,91.0,1.3,22.0,570.0,495.51,374.47
2016,11,9,12,45,852.0,87.0,1.3,22.5,558.0,535.13,406.96
2016,11,9,13,0,855.0,83.0,1.3,23.0,546.0,572.44,436.86
2016,11,9,13,15,845.5,81.5,1.25,23.0,525.5,602.45,461.21
2016,11,9,13,30,836.0,80.0,1.2,23.0,505.0,629.1,482.57
2016,11,9,13,45,821.5,79.0,1.15,23.0,477.0,649.56,499.03
2016,11,9,14,0,807.0,78.0,1.1,23.0,449.0,666.32,512.51
2016,11,9,14,15,787.5,75.5,1.05,23.0,415.5,674.08,518.96
2016,11,9,14,30,768.0,73.0,1.0,23.0,382.0,677.91,522.01
2016,11,9,14,45,740.0,70.0,0.95,23.0,344.0,670.88,517.33
2016,11,9,15,0,712.0,67.0,0.9,23.0,306.0,659.85,509.68
2016,11,9,15,15,672.5,62.5,0.85,22.5,264.0,639.89,496.15
2016,11,9,15,30,633.0,58.0,0.8,22.0,222.0,611.79,475.9
2016,11,9,15,45,573.5,51.5,0.75,21.5,179.0,562.07,438.51
2016,11,9,16,0,514.0,45.0,0.7,21.0,136.0,509.82,397.04
2016,11,9,16,15,417.0,36.0,0.75,20.5,95.5,423.07,326.85
2016,11,9,16,30,320.0,27.0,0.8,20.0,55.0,335.77,231.51
2016,11,9,16,45,160.0,13.5,0.85,19.5,27.5,133.89,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,12.59,0.0
2016,11,10,7,15,129.5,29.5,2.15,13.5,46.0,22.16,10.54
2016,11,10,7,30,259.0,43.0,2.2,14.0,76.0,32.49,22.34
2016,11,10,7,45,314.0,56.5,2.25,14.5,112.5,42.42,31.69
2016,11,10,8,0,369.0,70.0,2.3,15.0,149.0,52.21,40.68
2016,11,10,8,15,404.5,82.0,2.15,15.5,186.0,60.65,48.29
2016,11,10,8,30,440.0,94.0,2.0,16.0,223.0,68.92,55.58
2016,11,10,8,45,476.0,100.0,1.9,16.5,258.0,73.15,59.17
2016,11,10,9,0,512.0,106.0,1.8,17.0,293.0,77.35,62.64
2016,11,10,9,15,256.0,99.5,1.65,17.0,193.0,68.69,54.96
2016,11,10,9,30,0.0,93.0,1.5,17.0,93.0,70.48,56.42
2016,11,10,9,45,18.0,142.5,1.4,17.5,151.5,104.17,85.34
2016,11,10,10,0,36.0,192.0,1.3,18.0,210.0,129.87,106.86
2016,11,10,10,15,264.0,185.0,1.25,18.5,322.5,122.07,99.79
2016,11,10,10,30,492.0,178.0,1.2,19.0,435.0,131.22,94.58
2016,11,10,10,45,420.0,202.5,1.15,19.5,426.5,174.85,121.0
2016,11,10,11,0,348.0,227.0,1.1,20.0,418.0,211.66,150.44
2016,11,10,11,15,230.0,243.0,1.0,20.0,370.0,223.72,165.29
2016,11,10,11,30,112.0,259.0,0.9,20.0,322.0,220.32,167.84
2016,11,10,11,45,111.0,260.0,0.8,20.5,323.0,231.66,177.11
2016,11,10,12,0,110.0,261.0,0.7,21.0,324.0,242.68,185.97
2016,11,10,12,15,256.5,240.5,0.6,21.0,385.0,310.52,236.96
2016,11,10,12,30,403.0,220.0,0.5,21.0,446.0,381.39,290.35
2016,11,10,12,45,352.5,224.5,0.4,21.5,419.0,384.02,292.93
2016,11,10,13,0,302.0,229.0,0.3,22.0,392.0,381.82,291.77
2016,11,10,13,15,340.5,212.0,0.25,22.0,389.0,407.6,312.4
2016,11,10,13,30,379.0,195.0,0.2,22.0,386.0,434.13,333.26
2016,11,10,13,45,579.0,137.5,0.15,22.5,411.0,549.3,418.42
2016,11,10,14,0,779.0,80.0,0.1,23.0,436.0,646.66,488.14
2016,11,10,14,15,759.0,77.5,0.1,23.0,403.5,653.43,493.26
2016,11,10,14,30,739.0,75.0,0.1,23.0,371.0,656.33,496.04
2016,11,10,14,45,711.0,71.5,0.15,23.0,333.0,648.27,491.78
2016,11,10,15,0,683.0,68.0,0.2,23.0,295.0,641.27,488.17
2016,11,10,15,15,642.5,63.5,0.2,22.5,254.0,615.67,471.34
2016,11,10,15,30,602.0,59.0,0.2,22.0,213.0,586.68,451.28
2016,11,10,15,45,541.5,52.5,0.2,21.5,171.0,536.26,414.27
2016,11,10,16,0,481.0,46.0,0.2,21.0,129.0,483.31,373.18
2016,11,10,16,15,383.5,36.5,0.2,20.5,90.0,395.97,302.81
2016,11,10,16,30,286.0,27.0,0.2,20.0,51.0,306.2,204.14
2016,11,10,16,45,143.0,13.5,0.2,19.5,25.5,120.41,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,11,11,7,15,158.5,27.0,1.3,14.5,47.0,20.45,8.56
2016,11,11,7,30,317.0,39.0,1.3,15.0,79.0,31.9,21.66
2016,11,11,7,45,388.5,49.5,1.35,15.5,118.0,40.19,29.59
2016,11,11,8,0,460.0,60.0,1.4,16.0,157.0,48.43,37.17
2016,11,11,8,15,507.0,68.0,1.25,16.0,197.0,54.4,42.67
2016,11,11,8,30,554.0,76.0,1.1,16.0,237.0,60.31,47.99
2016,11,11,8,45,599.5,77.5,1.0,16.5,275.0,61.34,48.8
2016,11,11,9,0,645.0,79.0,0.9,17.0,313.0,62.56,49.71
2016,11,11,9,15,493.5,120.5,0.85,17.5,310.5,86.0,69.92
2016,11,11,9,30,342.0,162.0,0.8,18.0,308.0,110.83,90.94
2016,11,11,9,45,262.5,186.0,0.8,18.5,302.5,122.85,100.75
2016,11,11,10,0,183.0,210.0,0.8,19.0,297.0,137.92,113.05
2016,11,11,10,15,180.5,221.5,0.8,19.5,311.0,144.27,117.91
2016,11,11,10,30,178.0,233.0,0.8,20.0,325.0,155.91,118.97
2016,11,11,10,45,153.0,241.0,0.85,20.5,322.0,175.02,130.57
2016,11,11,11,0,128.0,249.0,0.9,21.0,319.0,191.27,143.14
2016,11,11,11,15,181.5,251.0,0.95,21.0,352.0,217.68,161.9
2016,11,11,11,30,235.0,253.0,1.0,21.0,385.0,249.63,186.0
2016,11,11,11,45,280.0,246.5,1.1,21.0,404.5,281.11,210.98
2016,11,11,12,0,325.0,240.0,1.2,21.0,424.0,314.71,238.21
2016,11,11,12,15,323.0,238.5,1.2,21.0,420.0,335.96,256.71
2016,11,11,12,30,321.0,237.0,1.2,21.0,416.0,356.22,274.21
2016,11,11,12,45,213.0,238.5,1.3,21.0,356.0,314.98,244.93
2016,11,11,13,0,105.0,240.0,1.4,21.0,296.0,261.85,204.9
2016,11,11,13,15,60.0,211.0,1.4,21.0,243.0,217.22,170.47
2016,11,11,13,30,15.0,182.0,1.4,21.0,190.0,157.4,122.9
2016,11,11,13,45,13.5,173.0,1.45,21.0,179.5,151.05,118.23
2016,11,11,14,0,12.0,164.0,1.5,21.0,169.0,144.58,113.28
2016,11,11,14,15,10.5,152.5,1.45,20.5,157.0,135.59,106.44
2016,11,11,14,30,9.0,141.0,1.4,20.0,145.0,126.48,99.43
2016,11,11,14,45,5.5,127.5,1.4,20.0,130.0,113.69,89.07
2016,11,11,15,0,2.0,114.0,1.4,20.0,115.0,100.71,78.42
2016,11,11,15,15,1.0,98.5,1.3,19.5,99.0,87.25,67.44
2016,11,11,15,30,0.0,83.0,1.2,19.0,83.0,73.53,56.04
2016,11,11,15,45,0.0,66.0,1.1,18.5,66.0,58.36,43.27
2016,11,11,16,0,0.0,49.0,1.0,18.0,49.0,42.5,29.73
2016,11,11,16,15,0.0,34.0,0.95,17.5,34.0,28.39,17.5
2016,11,11,16,30,0.0,19.0,0.9,17.0,19.0,14.49,4.3
2016,11,11,16,45,0.0,9.5,0.9,16.5,9.5,7.47,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,11,12,7,0,125.0,12.0,0.9,14.0,16.0,9.44,0.0
2016,11,12,7,15,262.0,23.5,0.9,14.0,49.0,19.35,7.01
2016,11,12,7,30,399.0,35.0,0.9,14.0,82.0,29.02,19.21
2016,11,12,7,45,480.5,42.0,0.9,14.5,123.5,34.8,24.97
2016,11,12,8,0,562.0,49.0,0.9,15.0,165.0,40.67,30.48
2016,11,12,8,15,612.5,54.0,0.85,15.5,207.0,44.78,34.27
2016,11,12,8,30,663.0,59.0,0.8,16.0,249.0,52.99,41.55
2016,11,12,8,45,699.0,62.5,0.8,16.5,289.0,56.07,44.17
2016,11,12,9,0,735.0,66.0,0.8,17.0,329.0,59.16,46.75
2016,11,12,9,15,758.0,68.5,0.8,17.5,364.5,61.3,48.44
2016,11,12,9,30,781.0,71.0,0.8,18.0,400.0,63.43,50.1
2016,11,12,9,45,802.5,71.5,0.8,18.5,431.0,64.1,50.47
2016,11,12,10,0,824.0,72.0,0.8,19.0,462.0,64.81,50.88
2016,11,12,10,15,835.0,73.5,0.8,19.0,486.0,66.03,51.84
2016,11,12,10,30,846.0,75.0,0.8,19.0,510.0,89.06,57.31
2016,11,12,10,45,854.0,75.5,0.85,19.5,527.0,142.0,79.18
2016,11,12,11,0,862.0,76.0,0.9,20.0,544.0,195.06,115.43
2016,11,12,11,15,745.0,113.0,0.95,20.0,522.5,242.21,159.15
2016,11,12,11,30,628.0,150.0,1.0,20.0,501.0,286.07,201.7
2016,11,12,11,45,567.0,171.5,1.1,20.5,489.0,319.26,233.15
2016,11,12,12,0,506.0,193.0,1.2,21.0,477.0,349.24,261.04
2016,11,12,12,15,686.0,135.0,1.25,21.0,516.5,413.5,311.32
2016,11,12,12,30,866.0,77.0,1.3,21.0,556.0,481.42,365.36
2016,11,12,12,45,855.5,78.5,1.4,21.0,542.0,518.71,397.67
2016,11,12,13,0,845.0,80.0,1.5,21.0,528.0,556.11,429.4
2016,11,12,13,15,836.0,78.5,1.55,21.0,508.0,585.93,454.74
2016,11,12,13,30,827.0,77.0,1.6,21.0,488.0,612.47,477.23
2016,11,12,13,45,814.0,75.5,1.65,21.0,461.0,633.07,495.0
2016,11,12,14,0,801.0,74.0,1.7,21.0,434.0,650.09,509.89
2016,11,12,14,15,782.0,71.5,1.7,20.5,401.5,658.12,518.46
2016,11,12,14,30,763.0,69.0,1.7,20.0,369.0,662.3,523.34
2016,11,12,14,45,736.0,66.0,1.75,20.0,331.5,656.15,519.93
2016,11,12,15,0,709.0,63.0,1.8,20.0,294.0,646.11,513.43
2016,11,12,15,15,669.0,58.5,1.85,19.5,252.5,620.54,495.76
2016,11,12,15,30,629.0,54.0,1.9,19.0,211.0,597.49,478.89
2016,11,12,15,45,566.5,48.5,1.95,19.0,169.0,547.37,438.98
2016,11,12,16,0,504.0,43.0,2.0,19.0,127.0,494.77,394.81
2016,11,12,16,15,400.5,34.0,2.0,18.0,87.5,404.05,317.92
2016,11,12,16,30,297.0,25.0,2.0,17.0,48.0,307.52,197.97
2016,11,12,16,45,148.5,12.5,2.05,16.5,24.0,123.07,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,53.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,11,13,7,0,107.0,11.0,1.0,13.0,14.0,8.65,0.0
2016,11,13,7,15,242.0,23.5,0.95,13.0,46.5,19.33,5.99
2016,11,13,7,30,377.0,36.0,0.9,13.0,79.0,29.8,19.85
2016,11,13,7,45,457.0,44.0,0.85,13.5,120.0,36.29,26.35
2016,11,13,8,0,537.0,52.0,0.8,14.0,161.0,42.84,32.51
2016,11,13,8,15,589.0,58.0,0.7,14.0,203.0,47.62,37.0
2016,11,13,8,30,641.0,64.0,0.6,14.0,245.0,52.41,41.38
2016,11,13,8,45,334.5,99.5,0.55,14.5,195.5,70.97,57.74
2016,11,13,9,0,28.0,135.0,0.5,15.0,146.0,93.93,77.64
2016,11,13,9,15,66.5,156.5,0.45,15.5,184.0,107.65,89.17
2016,11,13,9,30,105.0,178.0,0.4,16.0,222.0,118.22,97.84
2016,11,13,9,45,452.5,130.0,0.35,16.5,340.0,90.46,73.58
2016,11,13,10,0,800.0,82.0,0.3,17.0,458.0,71.5,57.03
2016,11,13,10,15,812.0,83.5,0.35,17.5,482.0,72.6,57.84
2016,11,13,10,30,824.0,85.0,0.4,18.0,506.0,86.32,56.91
2016,11,13,10,45,831.5,86.5,0.5,18.5,523.0,139.75,78.88
2016,11,13,11,0,839.0,88.0,0.6,19.0,540.0,193.4,115.39
2016,11,13,11,15,843.5,88.5,0.6,19.0,550.0,245.64,157.87
2016,11,13,11,30,848.0,89.0,0.6,19.0,560.0,297.27,202.66
2016,11,13,11,45,849.5,89.0,0.65,19.5,562.0,346.7,246.2
2016,11,13,12,0,851.0,89.0,0.7,20.0,564.0,394.74,288.18
2016,11,13,12,15,849.5,88.5,0.65,20.0,559.0,439.51,326.85
2016,11,13,12,30,848.0,88.0,0.6,20.0,554.0,482.18,362.82
2016,11,13,12,45,851.5,84.5,0.6,20.0,542.5,522.19,396.17
2016,11,13,13,0,855.0,81.0,0.6,20.0,531.0,560.01,427.1
2016,11,13,13,15,846.0,79.5,0.6,20.0,511.0,590.25,451.86
2016,11,13,13,30,837.0,78.0,0.6,20.0,491.0,617.19,473.75
2016,11,13,13,45,824.5,76.0,0.6,20.5,464.0,637.94,489.9
2016,11,13,14,0,812.0,74.0,0.6,21.0,437.0,655.08,503.15
2016,11,13,14,15,792.5,71.5,0.6,21.0,404.0,663.09,510.52
2016,11,13,14,30,773.0,69.0,0.6,21.0,371.0,667.2,514.18
2016,11,13,14,45,745.5,66.0,0.6,21.0,333.0,660.95,510.47
2016,11,13,15,0,718.0,63.0,0.6,21.0,295.0,650.75,503.78
2016,11,13,15,15,677.5,58.5,0.65,20.5,253.5,625.0,486.99
2016,11,13,15,30,637.0,54.0,0.7,20.0,212.0,601.87,470.99
2016,11,13,15,45,574.5,48.0,0.75,19.5,169.0,551.31,433.13
2016,11,13,16,0,512.0,42.0,0.8,19.0,126.0,498.28,390.85
2016,11,13,16,15,409.5,33.0,0.9,18.5,86.5,408.71,316.11
2016,11,13,16,30,307.0,24.0,1.0,18.0,47.0,311.74,189.76
2016,11,13,16,45,153.5,12.0,1.1,17.5,23.5,126.09,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,1.55,11.5,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,1.5,12.0,13.0,7.87,0.0
2016,11,14,7,15,257.5,21.5,1.45,12.5,45.5,17.72,3.8
2016,11,14,7,30,399.0,33.0,1.4,13.0,78.0,27.44,17.69
2016,11,14,7,45,481.5,41.0,1.35,13.5,120.0,34.06,24.32
2016,11,14,8,0,564.0,49.0,1.3,14.0,162.0,40.74,30.59
2016,11,14,8,15,616.0,54.5,1.2,14.0,204.5,45.24,34.85
2016,11,14,8,30,668.0,60.0,1.1,14.0,247.0,49.77,39.0
2016,11,14,8,45,334.0,88.0,1.0,14.5,181.5,63.48,51.12
2016,11,14,9,0,0.0,116.0,0.9,15.0,116.0,84.33,69.31
2016,11,14,9,15,0.5,127.5,0.8,15.5,127.5,92.47,76.12
2016,11,14,9,30,1.0,139.0,0.7,16.0,139.0,100.52,82.78
2016,11,14,9,45,18.5,162.0,0.6,16.5,170.5,115.82,95.56
2016,11,14,10,0,36.0,185.0,0.5,17.0,202.0,125.56,103.4
2016,11,14,10,15,32.0,191.5,0.45,17.5,207.5,129.75,106.5
2016,11,14,10,30,28.0,198.0,0.4,18.0,213.0,140.65,109.86
2016,11,14,10,45,129.5,218.0,0.35,18.5,287.0,158.23,119.05
2016,11,14,11,0,231.0,238.0,0.3,19.0,361.0,198.29,144.82
2016,11,14,11,15,286.0,233.5,0.35,19.0,389.0,225.65,164.14
2016,11,14,11,30,341.0,229.0,0.4,19.0,417.0,259.6,190.19
2016,11,14,11,45,375.5,222.0,0.45,19.5,430.0,290.26,214.93
2016,11,14,12,0,410.0,215.0,0.5,20.0,443.0,328.11,245.49
2016,11,14,12,15,430.5,207.5,0.55,20.0,445.0,358.65,271.22
2016,11,14,12,30,451.0,200.0,0.6,20.0,447.0,389.66,297.24
2016,11,14,12,45,648.0,142.5,0.65,20.5,487.5,471.56,359.84
2016,11,14,13,0,845.0,85.0,0.7,21.0,528.0,556.02,423.91
2016,11,14,13,15,835.5,83.5,0.75,21.0,507.5,585.72,448.29
2016,11,14,13,30,826.0,82.0,0.8,21.0,487.0,612.1,470.35
2016,11,14,13,45,812.5,80.0,0.9,21.0,460.0,631.99,487.92
2016,11,14,14,0,799.0,78.0,1.0,21.0,433.0,648.22,502.65
2016,11,14,14,15,779.0,75.5,1.1,20.5,400.0,655.68,511.84
2016,11,14,14,30,759.0,73.0,1.2,20.0,367.0,659.22,517.27
2016,11,14,14,45,730.0,70.0,1.35,20.0,329.0,651.67,513.8
2016,11,14,15,0,701.0,67.0,1.5,20.0,291.0,645.26,510.79
2016,11,14,15,15,659.0,62.0,1.55,19.5,249.5,618.6,492.34
2016,11,14,15,30,617.0,57.0,1.6,19.0,208.0,588.46,470.19
2016,11,14,15,45,552.5,50.5,1.65,18.5,165.5,535.77,429.21
2016,11,14,16,0,488.0,44.0,1.7,18.0,123.0,480.5,383.6
2016,11,14,16,15,383.0,34.5,1.8,17.0,84.0,388.68,305.12
2016,11,14,16,30,278.0,25.0,1.9,16.0,45.0,287.68,169.05
2016,11,14,16,45,139.0,12.5,2.0,15.5,22.5,115.13,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,7,15,220.0,14.5,1.9,12.5,38.5,11.81,0.0
2016,11,15,7,30,440.0,29.0,2.0,13.0,77.0,26.47,16.71
2016,11,15,7,45,517.0,35.5,2.1,13.5,117.5,32.45,22.84
2016,11,15,8,0,594.0,42.0,2.2,14.0,158.0,38.5,28.56
2016,11,15,8,15,642.5,46.0,2.25,14.5,199.5,42.26,32.09
2016,11,15,8,30,691.0,50.0,2.3,15.0,241.0,46.07,35.53
2016,11,15,8,45,345.5,66.5,2.35,15.5,162.0,49.45,38.48
2016,11,15,9,0,0.0,83.0,2.4,16.0,83.0,62.59,49.98
2016,11,15,9,15,0.0,95.0,2.45,16.0,95.0,71.22,57.49
2016,11,15,9,30,0.0,107.0,2.5,16.0,107.0,79.76,64.87
2016,11,15,9,45,0.0,109.5,2.6,16.5,109.5,81.86,66.45
2016,11,15,10,0,0.0,112.0,2.7,17.0,112.0,83.89,67.96
2016,11,15,10,15,5.5,145.0,2.75,17.0,148.0,106.16,87.11
2016,11,15,10,30,11.0,178.0,2.8,17.0,184.0,127.79,100.76
2016,11,15,10,45,26.0,198.0,2.85,17.5,212.0,144.4,113.14
2016,11,15,11,0,41.0,218.0,2.9,18.0,240.0,159.7,124.34
2016,11,15,11,15,48.0,225.5,3.0,18.0,252.0,172.33,134.24
2016,11,15,11,30,55.0,233.0,3.1,18.0,264.0,185.93,145.2
2016,11,15,11,45,27.5,171.0,3.25,18.0,186.5,139.54,108.86
2016,11,15,12,0,0.0,109.0,3.4,18.0,109.0,83.78,64.02
2016,11,15,12,15,0.0,109.0,3.5,18.0,109.0,83.93,64.21
2016,11,15,12,30,0.0,109.0,3.6,18.0,109.0,84.09,64.38
2016,11,15,12,45,0.0,106.5,3.7,18.0,106.5,82.29,62.94
2016,11,15,13,0,0.0,104.0,3.8,18.0,104.0,80.47,61.5
2016,11,15,13,15,0.0,123.5,3.8,17.5,123.5,96.67,75.13
2016,11,15,13,30,0.0,143.0,3.8,17.0,143.0,113.98,89.71
2016,11,15,13,45,4.0,149.5,3.85,17.0,151.5,123.74,98.01
2016,11,15,14,0,8.0,156.0,3.9,17.0,160.0,134.74,107.38
2016,11,15,14,15,7.5,146.0,3.85,16.5,149.5,127.7,101.94
2016,11,15,14,30,7.0,136.0,3.8,16.0,139.0,120.69,96.49
2016,11,15,14,45,4.0,123.0,3.75,16.0,125.0,108.73,86.55
2016,11,15,15,0,1.0,110.0,3.7,16.0,111.0,96.64,76.39
2016,11,15,15,15,0.5,95.0,3.55,15.5,95.5,84.07,65.9
2016,11,15,15,30,0.0,80.0,3.4,15.0,80.0,71.29,55.05
2016,11,15,15,45,0.0,63.5,3.25,15.0,63.5,56.67,42.37
2016,11,15,16,0,0.0,47.0,3.1,15.0,47.0,41.34,28.99
2016,11,15,16,15,0.0,32.0,2.95,14.5,32.0,27.07,16.37
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,12.96,1.78
2016,11,15,16,45,0.0,8.5,2.7,13.5,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,16.0,2.8,9.5,38.5,13.03,0.0
2016,11,16,7,30,419.0,32.0,2.9,10.0,77.0,26.77,17.02
2016,11,16,7,45,510.0,39.5,3.05,11.0,119.5,33.08,23.59
2016,11,16,8,0,601.0,47.0,3.2,12.0,162.0,39.5,29.66
2016,11,16,8,15,654.0,52.0,3.35,12.0,205.5,47.39,36.99
2016,11,16,8,30,707.0,57.0,3.5,12.0,249.0,51.95,41.23
2016,11,16,8,45,744.0,60.0,3.7,12.5,290.0,54.73,43.68
2016,11,16,9,0,781.0,63.0,3.9,13.0,331.0,57.56,46.09
2016,11,16,9,15,804.5,65.5,3.95,13.0,367.5,59.81,48.04
2016,11,16,9,30,828.0,68.0,4.0,13.0,404.0,62.07,49.96
2016,11,16,9,45,843.5,70.0,4.05,13.5,434.5,63.8,51.31
2016,11,16,10,0,859.0,72.0,4.1,14.0,465.0,65.52,52.63
2016,11,16,10,15,869.5,73.5,4.1,14.0,489.5,66.77,53.64
2016,11,16,10,30,880.0,75.0,4.1,14.0,514.0,81.44,66.46
2016,11,16,10,45,884.0,77.0,4.1,14.5,530.5,136.75,78.04
2016,11,16,11,0,888.0,79.0,4.1,15.0,547.0,191.79,115.25
2016,11,16,11,15,891.5,79.5,4.1,15.0,556.5,245.12,159.72
2016,11,16,11,30,895.0,80.0,4.1,15.0,566.0,297.62,207.3
2016,11,16,11,45,889.5,82.0,4.1,15.0,567.0,347.57,254.3
2016,11,16,12,0,884.0,84.0,4.1,15.0,568.0,394.7,298.85
2016,11,16,12,15,881.5,83.5,4.05,15.0,562.5,440.4,341.4
2016,11,16,12,30,879.0,83.0,4.0,15.0,557.0,483.86,381.21
2016,11,16,12,45,874.0,82.5,4.0,15.0,543.5,523.68,417.31
2016,11,16,13,0,869.0,82.0,4.0,15.0,530.0,560.74,450.4
2016,11,16,13,15,859.5,80.5,3.95,15.0,509.5,591.29,477.64
2016,11,16,13,30,850.0,79.0,3.9,15.0,489.0,618.48,501.68
2016,11,16,13,45,831.5,78.5,3.9,15.0,461.0,637.55,519.09
2016,11,16,14,0,813.0,78.0,3.9,15.0,433.0,652.67,533.11
2016,11,16,14,15,792.5,75.5,3.85,14.5,400.0,660.27,541.94
2016,11,16,14,30,772.0,73.0,3.8,14.0,367.0,663.87,546.79
2016,11,16,14,45,737.0,70.5,3.8,14.0,328.0,652.86,538.96
2016,11,16,15,0,702.0,68.0,3.8,14.0,289.0,643.1,531.78
2016,11,16,15,15,658.5,63.0,3.7,13.5,247.0,615.61,510.72
2016,11,16,15,30,615.0,58.0,3.6,13.0,205.0,584.56,485.71
2016,11,16,15,45,539.0,52.0,3.5,13.0,161.5,523.91,434.63
2016,11,16,16,0,463.0,46.0,3.4,13.0,118.0,460.3,378.8
2016,11,16,16,15,353.5,35.5,3.3,12.5,79.5,364.48,292.02
2016,11,16,16,30,244.0,25.0,3.2,12.0,41.0,256.79,134.61
2016,11,16,16,45,122.0,12.5,3.1,11.5,20.5,101.67,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,15.0,1.35,6.5,36.5,12.22,0.0
2016,11,17,7,30,420.0,30.0,1.3,7.0,73.0,25.13,15.7
2016,11,17,7,45,510.0,37.0,1.3,7.5,115.0,31.07,22.16
2016,11,17,8,0,600.0,44.0,1.3,8.0,157.0,40.29,30.88
2016,11,17,8,15,653.0,48.5,1.3,8.5,200.0,44.45,34.89
2016,11,17,8,30,706.0,53.0,1.3,9.0,243.0,48.67,38.79
2016,11,17,8,45,744.0,56.0,1.35,9.5,284.0,51.55,41.36
2016,11,17,9,0,782.0,59.0,1.4,10.0,325.0,54.46,43.89
2016,11,17,9,15,805.5,61.5,1.3,10.5,361.5,56.79,45.84
2016,11,17,9,30,829.0,64.0,1.2,11.0,398.0,59.11,47.74
2016,11,17,9,45,848.0,65.0,1.2,11.5,429.0,66.27,53.94
2016,11,17,10,0,867.0,66.0,1.2,12.0,460.0,67.83,55.11
2016,11,17,10,15,878.5,67.5,1.15,12.5,484.5,69.51,56.4
2016,11,17,10,30,890.0,69.0,1.1,13.0,509.0,75.43,61.4
2016,11,17,10,45,898.5,69.5,1.05,13.5,527.0,130.37,72.94
2016,11,17,11,0,907.0,70.0,1.0,14.0,545.0,185.45,109.02
2016,11,17,11,15,911.0,70.0,0.95,14.0,555.0,239.18,152.94
2016,11,17,11,30,915.0,70.0,0.9,14.0,565.0,292.08,199.85
2016,11,17,11,45,917.0,70.0,0.85,14.5,567.5,343.34,246.03
2016,11,17,12,0,919.0,70.0,0.8,15.0,570.0,393.15,290.5
2016,11,17,12,15,916.5,69.5,0.8,15.0,564.5,439.04,331.77
2016,11,17,12,30,914.0,69.0,0.8,15.0,559.0,482.64,370.22
2016,11,17,12,45,909.0,68.5,0.85,15.5,545.5,522.56,404.47
2016,11,17,13,0,904.0,68.0,0.9,16.0,532.0,559.68,435.65
2016,11,17,13,15,895.0,67.0,0.9,16.0,511.5,591.08,462.22
2016,11,17,13,30,886.0,66.0,0.9,16.0,491.0,619.16,485.76
2016,11,17,13,45,873.0,64.5,0.9,16.0,464.0,640.77,504.1
2016,11,17,14,0,860.0,63.0,0.9,16.0,437.0,658.74,519.45
2016,11,17,14,15,841.0,61.0,0.85,15.5,403.5,668.35,528.4
2016,11,17,14,30,822.0,59.0,0.8,15.0,370.0,680.8,538.5
2016,11,17,14,45,795.0,56.5,0.8,15.0,331.5,676.69,536.05
2016,11,17,15,0,768.0,54.0,0.8,15.0,293.0,668.64,530.56
2016,11,17,15,15,728.0,50.5,0.75,14.5,251.5,645.67,513.91
2016,11,17,15,30,688.0,47.0,0.7,14.0,210.0,618.96,493.42
2016,11,17,15,45,626.5,41.5,0.65,14.0,166.5,569.8,453.66
2016,11,17,16,0,565.0,36.0,0.6,14.0,123.0,517.61,409.08
2016,11,17,16,15,457.5,28.5,0.6,13.5,83.0,425.8,328.44
2016,11,17,16,30,350.0,21.0,0.6,13.0,43.0,322.23,151.01
2016,11,17,16,45,175.0,10.5,0.6,12.5,21.5,139.58,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,194.5,15.0,2.4,6.5,34.0,12.2,0.0
2016,11,18,7,30,389.0,30.0,2.4,7.0,68.0,25.03,15.36
2016,11,18,7,45,481.0,38.0,2.45,8.0,110.0,31.73,22.61
2016,11,18,8,0,573.0,46.0,2.5,9.0,152.0,38.52,29.1
2016,11,18,8,15,629.5,51.5,2.35,9.5,195.5,43.13,33.5
2016,11,18,8,30,686.0,57.0,2.2,10.0,239.0,51.74,41.38
2016,11,18,8,45,724.5,61.0,2.1,10.5,280.5,55.3,44.56
2016,11,18,9,0,763.0,65.0,2.0,11.0,322.0,58.88,47.68
2016,11,18,9,15,788.0,68.0,2.05,11.5,358.5,61.48,49.85
2016,11,18,9,30,813.0,71.0,2.1,12.0,395.0,64.07,51.98
2016,11,18,9,45,834.5,72.0,2.15,13.0,427.0,65.11,52.6
2016,11,18,10,0,856.0,73.0,2.2,14.0,459.0,66.19,53.25
2016,11,18,10,15,866.5,74.5,2.35,14.5,483.0,67.43,54.14
2016,11,18,10,30,877.0,76.0,2.5,15.0,507.0,70.76,56.87
2016,11,18,10,45,883.0,77.0,2.65,16.0,524.0,132.0,74.99
2016,11,18,11,0,889.0,78.0,2.8,17.0,541.0,186.41,110.04
2016,11,18,11,15,891.5,78.5,2.85,17.0,550.0,239.46,153.32
2016,11,18,11,30,894.0,79.0,2.9,17.0,559.0,291.57,199.83
2016,11,18,11,45,892.0,79.5,3.0,17.5,560.5,341.21,245.42
2016,11,18,12,0,890.0,80.0,3.1,18.0,562.0,389.06,289.4
2016,11,18,12,15,886.5,80.0,3.2,18.0,556.0,433.92,330.89
2016,11,18,12,30,883.0,80.0,3.3,18.0,550.0,476.49,369.72
2016,11,18,12,45,877.5,79.0,3.4,18.0,536.5,514.7,404.35
2016,11,18,13,0,872.0,78.0,3.5,18.0,523.0,553.02,438.2
2016,11,18,13,15,863.0,76.5,3.55,18.0,502.5,583.88,465.58
2016,11,18,13,30,854.0,75.0,3.6,18.0,482.0,611.42,489.89
2016,11,18,13,45,840.0,73.5,3.7,18.0,455.0,632.4,508.91
2016,11,18,14,0,826.0,72.0,3.8,18.0,428.0,649.69,524.78
2016,11,18,14,15,806.5,69.5,3.75,17.5,395.5,658.34,534.34
2016,11,18,14,30,787.0,67.0,3.7,17.0,363.0,663.06,539.91
2016,11,18,14,45,759.5,64.0,3.65,17.0,325.0,657.51,536.13
2016,11,18,15,0,732.0,61.0,3.6,17.0,287.0,647.98,528.96
2016,11,18,15,15,690.0,56.5,3.4,16.5,245.5,621.92,508.88
2016,11,18,15,30,648.0,52.0,3.2,16.0,204.0,592.01,484.64
2016,11,18,15,45,583.0,46.0,3.05,15.5,161.5,547.11,447.07
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,493.21,399.76
2016,11,18,16,15,404.5,31.0,2.8,14.0,79.5,396.98,312.37
2016,11,18,16,30,291.0,22.0,2.7,13.0,40.0,286.4,122.75
2016,11,18,16,45,145.5,11.0,2.65,12.5,20.0,117.51,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,12.0,3.0,2.27,0.0
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,4.54,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,7.96,1.3
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,11.39,4.47
2016,11,19,8,15,0.0,19.5,4.9,13.0,19.5,14.82,7.65
2016,11,19,8,30,0.0,24.0,4.9,13.0,24.0,18.26,10.8
2016,11,19,8,45,0.0,28.5,4.9,13.0,28.5,21.71,13.94
2016,11,19,9,0,0.0,33.0,4.9,13.0,33.0,25.17,17.05
2016,11,19,9,15,0.0,61.0,4.9,13.0,61.0,46.74,36.38
2016,11,19,9,30,0.0,89.0,4.9,13.0,89.0,67.33,54.69
2016,11,19,9,45,0.0,60.5,4.9,13.5,60.5,46.36,35.83
2016,11,19,10,0,0.0,32.0,4.9,14.0,32.0,24.44,16.18
2016,11,19,10,15,0.0,54.5,4.9,14.0,54.5,41.75,31.55
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,59.15,46.9
2016,11,19,10,45,0.0,68.5,4.9,14.5,68.5,52.58,38.98
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,46.02,33.33
2016,11,19,11,15,0.0,60.5,4.85,15.0,60.5,46.41,33.63
2016,11,19,11,30,0.0,61.0,4.8,15.0,61.0,46.81,33.94
2016,11,19,11,45,0.0,102.5,4.8,15.5,102.5,78.68,60.57
2016,11,19,12,0,0.0,144.0,4.8,16.0,144.0,110.31,86.72
2016,11,19,12,15,0.0,100.5,4.75,16.0,100.5,77.35,59.32
2016,11,19,12,30,0.0,57.0,4.7,16.0,57.0,43.71,31.21
