Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,45,0.0,78.0,4.7,16.0,78.0,59.95,44.87
2016,11,19,13,0,0.0,99.0,4.7,16.0,99.0,76.49,58.76
2016,11,19,13,15,0.0,61.0,4.6,16.0,61.0,46.78,33.89
2016,11,19,13,30,0.0,23.0,4.5,16.0,23.0,17.55,9.24
2016,11,19,13,45,0.0,25.5,4.45,16.0,25.5,19.46,10.89
2016,11,19,14,0,0.0,28.0,4.4,16.0,28.0,21.37,12.53
2016,11,19,14,15,0.0,21.0,4.25,16.0,21.0,16.0,7.99
2016,11,19,14,30,0.0,14.0,4.1,16.0,14.0,10.65,3.45
2016,11,19,14,45,0.0,12.5,4.0,16.0,12.5,9.5,2.47
2016,11,19,15,0,0.0,11.0,3.9,16.0,11.0,8.35,1.49
2016,11,19,15,15,0.0,9.0,3.7,15.5,9.0,6.83,0.19
2016,11,19,15,30,0.0,7.0,3.5,15.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,3.35,15.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,3.2,15.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,3.15,14.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,11.5,9.5,7.22,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,14.48,5.96
2016,11,20,7,45,0.0,31.5,1.5,12.5,31.5,24.08,15.39
2016,11,20,8,0,0.0,44.0,1.5,13.0,44.0,33.38,24.01
2016,11,20,8,15,0.0,57.5,1.55,13.0,57.5,43.24,33.09
2016,11,20,8,30,0.0,71.0,1.6,13.0,71.0,53.01,42.0
2016,11,20,8,45,0.0,83.0,1.65,13.5,83.0,61.7,49.72
2016,11,20,9,0,0.0,95.0,1.7,14.0,95.0,70.31,57.26
2016,11,20,9,15,7.0,119.5,1.7,14.0,122.5,86.94,71.88
2016,11,20,9,30,14.0,144.0,1.7,14.0,150.0,103.12,85.95
2016,11,20,9,45,7.0,124.5,1.7,14.5,127.5,91.56,75.51
2016,11,20,10,0,0.0,105.0,1.7,15.0,105.0,78.9,64.18
2016,11,20,10,15,0.0,57.0,1.7,15.0,57.0,43.68,33.13
2016,11,20,10,30,0.0,9.0,1.7,15.0,9.0,6.86,0.45
2016,11,20,10,45,0.0,15.5,1.7,15.0,15.5,11.83,4.43
2016,11,20,11,0,0.0,22.0,1.7,15.0,22.0,16.8,8.65
2016,11,20,11,15,0.0,17.0,1.6,14.5,17.0,12.98,5.41
2016,11,20,11,30,0.0,12.0,1.5,14.0,12.0,9.16,2.17
2016,11,20,11,45,9.5,106.0,1.45,14.0,111.0,84.09,65.23
2016,11,20,12,0,19.0,200.0,1.4,14.0,210.0,158.98,126.88
2016,11,20,12,15,9.5,144.0,1.25,14.0,149.0,114.63,90.49
2016,11,20,12,30,0.0,88.0,1.1,14.0,88.0,67.71,51.66
2016,11,20,12,45,36.0,153.0,1.0,14.0,171.5,142.05,113.6
2016,11,20,13,0,72.0,218.0,0.9,14.0,255.0,222.37,178.99
2016,11,20,13,15,36.0,116.0,0.85,14.0,134.5,116.18,92.41
2016,11,20,13,30,0.0,14.0,0.8,14.0,14.0,10.67,3.48
2016,11,20,13,45,0.0,19.5,0.8,14.5,19.5,14.87,7.11
2016,11,20,14,0,0.0,25.0,0.8,15.0,25.0,19.07,10.7
2016,11,20,14,15,0.0,74.5,0.8,14.5,74.5,57.19,43.3
2016,11,20,14,30,0.0,124.0,0.8,14.0,124.0,104.26,83.14
2016,11,20,14,45,0.0,111.0,0.8,14.0,111.0,94.06,74.55
2016,11,20,15,0,0.0,98.0,0.8,14.0,98.0,83.75,65.92
2016,11,20,15,15,0.0,83.5,0.75,14.0,83.5,71.64,55.65
2016,11,20,15,30,0.0,69.0,0.7,14.0,69.0,59.28,45.01
2016,11,20,15,45,0.0,54.0,0.65,14.0,54.0,45.95,33.41
2016,11,20,16,0,0.0,39.0,0.6,14.0,39.0,32.0,21.2
2016,11,20,16,15,0.0,25.5,0.6,13.5,25.5,19.48,10.0
2016,11,20,16,30,0.0,12.0,0.6,13.0,12.0,9.13,0.0
2016,11,20,16,45,0.0,6.0,0.65,13.0,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,2.25,9.5,29.5,11.4,0.0
2016,11,21,7,30,355.0,28.0,2.3,10.0,59.0,23.31,12.77
2016,11,21,7,45,453.5,35.5,2.4,10.5,99.0,29.6,20.31
2016,11,21,8,0,552.0,43.0,2.5,11.0,139.0,36.03,26.53
2016,11,21,8,15,609.5,48.5,2.55,11.5,181.0,40.66,30.95
2016,11,21,8,30,667.0,54.0,2.6,12.0,223.0,49.1,38.63
2016,11,21,8,45,708.0,57.0,2.65,12.5,263.0,51.91,41.15
2016,11,21,9,0,749.0,60.0,2.7,13.0,303.0,54.77,43.63
2016,11,21,9,15,774.5,62.5,2.7,13.0,339.0,57.06,45.63
2016,11,21,9,30,800.0,65.0,2.7,13.0,375.0,59.36,47.61
2016,11,21,9,45,805.5,70.5,2.7,13.5,403.5,63.52,51.12
2016,11,21,10,0,811.0,76.0,2.7,14.0,432.0,67.57,54.51
2016,11,21,10,15,823.5,77.5,2.7,14.0,456.5,68.77,55.48
2016,11,21,10,30,836.0,79.0,2.7,14.0,481.0,69.98,56.46
2016,11,21,10,45,845.0,80.0,2.7,14.5,498.5,118.53,67.74
2016,11,21,11,0,854.0,81.0,2.7,15.0,516.0,171.99,101.14
2016,11,21,11,15,859.0,81.5,2.65,15.0,526.5,224.44,143.34
2016,11,21,11,30,864.0,82.0,2.6,15.0,537.0,276.34,189.36
2016,11,21,11,45,866.5,82.0,2.55,15.5,540.0,326.31,234.97
2016,11,21,12,0,869.0,82.0,2.5,16.0,543.0,374.99,279.43
2016,11,21,12,15,867.0,81.5,2.5,16.0,538.0,419.98,320.93
2016,11,21,12,30,865.0,81.0,2.5,16.0,533.0,462.83,359.87
2016,11,21,12,45,866.0,78.0,2.5,16.0,521.5,502.37,395.32
2016,11,21,13,0,867.0,75.0,2.5,16.0,510.0,536.83,426.12
2016,11,21,13,15,858.0,74.0,2.5,16.0,490.0,570.71,455.62
2016,11,21,13,30,849.0,73.0,2.5,16.0,470.0,598.62,480.0
2016,11,21,13,45,834.0,71.5,2.5,16.0,443.5,618.91,498.12
2016,11,21,14,0,819.0,70.0,2.5,16.0,417.0,635.47,513.06
2016,11,21,14,15,799.0,68.0,2.5,15.5,384.5,644.36,522.83
2016,11,21,14,30,779.0,66.0,2.5,15.0,352.0,649.35,528.98
2016,11,21,14,45,748.5,63.0,2.5,15.0,314.5,641.77,523.74
2016,11,21,15,0,718.0,60.0,2.5,15.0,277.0,630.16,515.08
2016,11,21,15,15,674.0,56.0,2.45,14.5,236.0,603.43,494.78
2016,11,21,15,30,630.0,52.0,2.4,14.0,195.0,579.63,475.51
2016,11,21,15,45,559.5,46.0,2.35,14.0,153.0,524.6,429.24
2016,11,21,16,0,489.0,40.0,2.3,14.0,111.0,467.01,378.32
2016,11,21,16,15,370.5,30.5,2.3,13.0,73.5,367.54,286.52
2016,11,21,16,30,252.0,21.0,2.3,12.0,36.0,250.68,64.64
2016,11,21,16,45,126.0,10.5,2.35,11.5,18.0,101.73,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,149.5,14.5,0.75,9.0,27.5,11.41,0.0
2016,11,22,7,30,299.0,29.0,0.7,9.0,55.0,24.0,12.96
2016,11,22,7,45,397.0,38.5,0.7,9.5,94.0,31.81,22.31
2016,11,22,8,0,495.0,48.0,0.7,10.0,133.0,39.67,29.91
2016,11,22,8,15,555.5,54.5,0.75,10.5,174.0,44.88,34.9
2016,11,22,8,30,616.0,61.0,0.8,11.0,215.0,50.14,39.76
2016,11,22,8,45,524.5,84.0,0.85,11.5,231.0,66.16,54.13
2016,11,22,9,0,433.0,107.0,0.9,12.0,247.0,77.16,63.81
2016,11,22,9,15,461.5,112.5,1.0,12.0,276.5,80.83,66.99
2016,11,22,9,30,490.0,118.0,1.1,12.0,306.0,84.47,70.13
2016,11,22,9,45,501.5,126.5,1.2,12.5,332.5,89.68,74.47
2016,11,22,10,0,513.0,135.0,1.3,13.0,359.0,94.79,78.69
2016,11,22,10,15,495.0,148.5,1.35,13.0,374.5,102.3,85.14
2016,11,22,10,30,477.0,162.0,1.4,13.0,390.0,109.65,91.42
2016,11,22,10,45,497.5,164.0,1.45,13.5,409.0,141.79,98.54
2016,11,22,11,0,518.0,166.0,1.5,14.0,428.0,180.37,122.68
2016,11,22,11,15,521.0,168.5,1.5,14.0,437.0,217.91,152.51
2016,11,22,11,30,524.0,171.0,1.5,14.0,446.0,255.2,184.86
2016,11,22,11,45,502.0,178.0,1.55,14.5,442.5,288.25,215.27
2016,11,22,12,0,480.0,185.0,1.6,15.0,439.0,318.49,243.18
2016,11,22,12,15,478.5,183.5,1.6,15.0,434.5,347.13,269.28
2016,11,22,12,30,477.0,182.0,1.6,15.0,430.0,374.44,293.9
2016,11,22,12,45,524.5,164.0,1.6,15.0,430.5,409.5,324.0
2016,11,22,13,0,572.0,146.0,1.6,15.0,431.0,445.82,354.97
2016,11,22,13,15,460.5,164.0,1.6,14.5,388.0,428.53,344.28
2016,11,22,13,30,349.0,182.0,1.6,14.0,345.0,389.82,316.08
2016,11,22,13,45,407.5,160.0,1.65,14.0,339.5,435.48,354.45
2016,11,22,14,0,466.0,138.0,1.7,14.0,334.0,469.58,383.43
2016,11,22,14,15,510.5,118.0,1.7,14.0,317.5,496.13,406.22
2016,11,22,14,30,555.0,98.0,1.7,14.0,301.0,529.53,434.0
2016,11,22,14,45,518.5,95.0,1.7,14.0,268.5,514.19,422.7
2016,11,22,15,0,482.0,92.0,1.7,14.0,236.0,489.89,404.31
2016,11,22,15,15,446.5,82.5,1.65,13.5,200.5,462.62,383.32
2016,11,22,15,30,411.0,73.0,1.6,13.0,165.0,432.9,359.17
2016,11,22,15,45,367.5,60.0,1.6,12.5,129.5,390.24,323.28
2016,11,22,16,0,324.0,47.0,1.6,12.0,94.0,345.87,283.68
2016,11,22,16,15,237.0,34.0,1.65,11.5,61.5,268.01,209.17
2016,11,22,16,30,150.0,21.0,1.7,11.0,29.0,171.44,31.85
2016,11,22,16,45,75.0,10.5,1.8,11.0,14.5,63.75,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,104.5,16.5,2.0,9.5,25.0,12.98,0.0
2016,11,23,7,30,209.0,33.0,1.9,10.0,50.0,24.95,12.98
2016,11,23,7,45,309.0,45.0,1.85,10.5,87.5,34.16,24.13
2016,11,23,8,0,409.0,57.0,1.8,11.0,125.0,46.54,35.79
2016,11,23,8,15,476.5,64.5,1.85,11.0,166.0,52.24,41.33
2016,11,23,8,30,544.0,72.0,1.9,11.0,207.0,58.0,46.76
2016,11,23,8,45,587.5,78.0,2.0,11.5,246.0,62.37,50.71
2016,11,23,9,0,631.0,84.0,2.1,12.0,285.0,66.76,54.55
2016,11,23,9,15,662.5,88.0,2.15,12.0,320.5,69.52,56.97
2016,11,23,9,30,694.0,92.0,2.2,12.0,356.0,72.31,59.38
2016,11,23,9,45,725.5,92.5,2.25,12.5,388.5,72.68,59.49
2016,11,23,10,0,757.0,93.0,2.3,13.0,421.0,73.17,59.71
2016,11,23,10,15,421.5,149.5,2.3,13.0,334.0,101.56,84.62
2016,11,23,10,30,86.0,206.0,2.3,13.0,247.0,137.88,116.14
2016,11,23,10,45,170.5,212.0,2.3,13.5,296.5,152.13,117.32
2016,11,23,11,0,255.0,218.0,2.3,14.0,346.0,180.13,134.07
2016,11,23,11,15,539.5,158.0,2.3,14.0,436.5,212.44,147.64
2016,11,23,11,30,824.0,98.0,2.3,14.0,527.0,275.17,190.01
2016,11,23,11,45,609.0,151.0,2.3,14.0,469.0,300.85,223.03
2016,11,23,12,0,394.0,204.0,2.3,14.0,411.0,297.85,230.35
2016,11,23,12,15,611.5,149.5,2.35,14.0,467.0,373.95,290.6
2016,11,23,12,30,829.0,95.0,2.4,14.0,523.0,455.27,356.45
2016,11,23,12,45,822.0,94.5,2.5,14.0,510.5,492.25,390.12
2016,11,23,13,0,815.0,94.0,2.6,14.0,498.0,526.44,421.08
2016,11,23,13,15,804.5,92.5,2.65,14.0,478.0,554.82,446.77
2016,11,23,13,30,794.0,91.0,2.7,14.0,458.0,579.91,469.38
2016,11,23,13,45,780.5,88.0,2.8,14.0,432.0,598.28,486.6
2016,11,23,14,0,767.0,85.0,2.9,14.0,406.0,613.04,500.72
2016,11,23,14,15,745.0,82.0,2.85,14.0,374.0,622.16,509.48
2016,11,23,14,30,723.0,79.0,2.8,14.0,342.0,624.51,512.75
2016,11,23,14,45,692.0,75.0,2.8,14.0,305.0,615.5,507.01
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,602.66,497.19
2016,11,23,15,15,613.5,65.5,2.6,13.5,227.5,572.13,473.0
2016,11,23,15,30,566.0,60.0,2.4,13.0,187.0,537.95,444.77
2016,11,23,15,45,493.5,52.5,2.25,12.5,146.0,479.37,395.69
2016,11,23,16,0,421.0,45.0,2.1,12.0,105.0,417.88,341.63
2016,11,23,16,15,299.0,33.5,2.05,11.5,68.5,314.17,244.44
2016,11,23,16,30,177.0,22.0,2.0,11.0,32.0,192.83,23.6
2016,11,23,16,45,88.5,11.0,2.0,10.5,16.0,73.96,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,15.5,1.35,6.0,24.5,12.2,0.0
2016,11,24,7,30,231.0,31.0,1.4,6.0,49.0,23.58,11.53
2016,11,24,7,45,341.0,42.0,1.5,6.5,88.5,34.58,24.83
2016,11,24,8,0,451.0,53.0,1.6,7.0,128.0,43.58,33.67
2016,11,24,8,15,517.5,61.0,1.55,7.0,169.5,49.83,39.8
2016,11,24,8,30,584.0,69.0,1.5,7.0,211.0,56.12,45.79
2016,11,24,8,45,635.0,73.0,1.5,7.5,252.0,59.17,48.6
2016,11,24,9,0,686.0,77.0,1.5,8.0,293.0,62.32,51.4
2016,11,24,9,15,716.0,80.5,1.45,8.5,329.5,64.89,53.58
2016,11,24,9,30,746.0,84.0,1.4,9.0,366.0,67.49,55.75
2016,11,24,9,45,771.0,85.5,1.4,10.0,398.0,68.63,56.46
2016,11,24,10,0,796.0,87.0,1.4,11.0,430.0,75.55,62.3
2016,11,24,10,15,810.0,89.0,1.3,11.5,454.5,77.0,63.36
2016,11,24,10,30,824.0,91.0,1.2,12.0,479.0,78.47,64.44
2016,11,24,10,45,835.0,92.0,1.1,12.5,497.5,119.95,72.2
2016,11,24,11,0,846.0,93.0,1.0,13.0,516.0,173.17,103.54
2016,11,24,11,15,850.5,93.5,0.85,13.0,526.5,225.24,144.12
2016,11,24,11,30,855.0,94.0,0.7,13.0,537.0,276.74,188.58
2016,11,24,11,45,858.0,94.0,0.6,13.5,540.0,326.61,232.79
2016,11,24,12,0,861.0,94.0,0.5,14.0,543.0,375.28,275.69
2016,11,24,12,15,858.5,93.5,0.4,14.0,538.0,419.99,315.13
2016,11,24,12,30,856.0,93.0,0.3,14.0,533.0,462.56,351.69
2016,11,24,12,45,850.5,92.0,0.25,14.0,520.5,500.93,384.35
2016,11,24,13,0,845.0,91.0,0.2,14.0,508.0,536.55,413.99
2016,11,24,13,15,835.0,89.5,0.2,14.0,488.0,566.33,439.05
2016,11,24,13,30,825.0,88.0,0.2,14.0,468.0,592.78,461.11
2016,11,24,13,45,809.5,86.0,0.25,14.0,441.0,611.94,478.0
2016,11,24,14,0,794.0,84.0,0.3,14.0,414.0,627.31,491.92
2016,11,24,14,15,772.0,81.0,0.35,14.0,381.5,633.5,498.95
2016,11,24,14,30,750.0,78.0,0.4,14.0,349.0,640.13,505.93
2016,11,24,14,45,718.5,74.0,0.45,14.0,311.0,631.38,501.28
2016,11,24,15,0,687.0,70.0,0.5,14.0,273.0,618.69,492.82
2016,11,24,15,15,639.5,64.5,0.55,13.5,232.0,588.63,471.63
2016,11,24,15,30,592.0,59.0,0.6,13.0,191.0,554.85,446.34
2016,11,24,15,45,518.5,51.5,0.7,12.5,149.0,495.88,400.32
2016,11,24,16,0,445.0,44.0,0.8,12.0,107.0,433.99,348.66
2016,11,24,16,15,322.0,32.5,0.9,11.5,69.5,329.94,252.8
2016,11,24,16,30,199.0,21.0,1.0,11.0,32.0,206.52,11.44
2016,11,24,16,45,99.5,10.5,1.15,11.0,16.0,81.5,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,2.0,7.0,11.5,9.05,0.0
2016,11,25,7,30,0.0,23.0,2.0,7.0,23.0,17.35,6.32
2016,11,25,7,45,11.5,40.5,2.0,7.5,42.5,29.89,20.51
2016,11,25,8,0,23.0,58.0,2.0,8.0,62.0,42.07,32.13
2016,11,25,8,15,32.5,75.5,2.0,8.5,82.5,54.04,43.31
2016,11,25,8,30,42.0,93.0,2.0,9.0,103.0,65.82,54.15
2016,11,25,8,45,49.0,109.5,2.0,9.5,123.5,76.8,64.08
2016,11,25,9,0,56.0,126.0,2.0,10.0,144.0,87.57,73.66
2016,11,25,9,15,62.5,140.0,2.0,10.5,162.0,96.78,81.67
2016,11,25,9,30,69.0,154.0,2.0,11.0,180.0,105.79,89.4
2016,11,25,9,45,56.5,163.0,2.0,11.5,185.5,111.63,94.24
2016,11,25,10,0,44.0,172.0,2.0,12.0,191.0,117.27,98.85
2016,11,25,10,15,171.0,182.5,2.0,12.0,261.5,122.76,103.5
2016,11,25,10,30,298.0,193.0,2.0,12.0,332.0,127.37,107.37
2016,11,25,10,45,161.0,192.5,2.05,12.5,268.0,139.39,107.84
2016,11,25,11,0,24.0,192.0,2.1,13.0,204.0,141.79,112.91
2016,11,25,11,15,82.5,212.5,2.1,13.0,254.5,166.82,130.85
2016,11,25,11,30,141.0,233.0,2.1,13.0,305.0,203.12,158.54
2016,11,25,11,45,100.0,227.5,2.15,13.5,279.0,198.89,157.04
2016,11,25,12,0,59.0,222.0,2.2,14.0,253.0,190.57,151.81
2016,11,25,12,15,142.0,224.0,2.15,14.0,297.5,235.71,187.69
2016,11,25,12,30,225.0,226.0,2.1,14.0,342.0,284.8,227.38
2016,11,25,12,45,211.5,221.5,2.1,14.0,328.5,290.31,233.29
2016,11,25,13,0,198.0,217.0,2.1,14.0,315.0,294.01,237.64
2016,11,25,13,15,271.0,198.5,2.1,14.0,326.5,341.05,276.94
2016,11,25,13,30,344.0,180.0,2.1,14.0,338.0,381.82,311.31
2016,11,25,13,45,260.5,178.5,2.1,14.0,294.0,346.42,283.62
2016,11,25,14,0,177.0,177.0,2.1,14.0,250.0,291.8,239.92
2016,11,25,14,15,175.0,163.0,2.1,13.5,230.5,286.07,236.84
2016,11,25,14,30,173.0,149.0,2.1,13.0,211.0,279.24,232.51
2016,11,25,14,45,160.5,135.0,2.1,13.0,188.0,263.91,220.34
2016,11,25,15,0,148.0,121.0,2.1,13.0,165.0,247.4,206.87
2016,11,25,15,15,135.5,104.0,2.0,12.5,139.5,225.55,188.88
2016,11,25,15,30,123.0,87.0,1.9,12.0,114.0,202.39,169.17
2016,11,25,15,45,106.5,69.0,1.85,12.0,89.0,173.22,143.39
2016,11,25,16,0,90.0,51.0,1.8,12.0,64.0,142.27,115.29
2016,11,25,16,15,45.0,35.0,1.8,11.5,41.5,92.08,67.91
2016,11,25,16,30,0.0,19.0,1.8,11.0,19.0,17.29,0.0
2016,11,25,16,45,0.0,9.5,1.85,11.0,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.95,9.0,4.5,3.54,0.0
2016,11,26,7,30,0.0,9.0,2.9,9.0,9.0,6.82,0.0
2016,11,26,7,45,0.0,17.0,2.85,9.5,17.0,12.93,5.54
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,19.04,11.34
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,25.95,17.79
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,32.87,24.21
2016,11,26,8,45,0.0,51.5,2.65,10.0,51.5,39.41,30.24
2016,11,26,9,0,0.0,60.0,2.6,10.0,60.0,45.98,36.22
2016,11,26,9,15,0.0,68.5,2.7,10.0,68.5,52.45,42.05
2016,11,26,9,30,0.0,77.0,2.8,10.0,77.0,58.73,47.66
2016,11,26,9,45,0.0,106.5,2.95,10.0,106.5,79.25,66.02
2016,11,26,10,0,0.0,136.0,3.1,10.0,136.0,98.91,83.45
2016,11,26,10,15,6.5,152.5,3.3,10.0,155.5,109.96,93.12
2016,11,26,10,30,13.0,169.0,3.5,10.0,175.0,120.8,102.58
2016,11,26,10,45,28.0,186.0,3.7,10.5,200.0,130.08,104.77
2016,11,26,11,0,43.0,203.0,3.9,11.0,225.0,147.29,117.84
2016,11,26,11,15,80.5,216.5,4.0,11.0,258.0,168.57,133.75
2016,11,26,11,30,118.0,230.0,4.1,11.0,291.0,195.38,154.83
2016,11,26,11,45,170.5,230.0,4.2,11.0,318.0,222.05,176.01
2016,11,26,12,0,223.0,230.0,4.3,11.0,345.0,253.68,202.21
2016,11,26,12,15,111.5,131.5,4.3,11.0,189.0,150.35,120.29
2016,11,26,12,30,0.0,33.0,4.3,11.0,33.0,25.23,16.06
2016,11,26,12,45,112.0,123.5,4.3,11.5,178.5,158.74,129.22
2016,11,26,13,0,224.0,214.0,4.3,12.0,324.0,303.87,249.56
2016,11,26,13,15,269.5,199.0,4.15,12.0,326.0,339.87,280.08
2016,11,26,13,30,315.0,184.0,4.0,12.0,328.0,367.93,304.57
2016,11,26,13,45,332.0,170.0,3.9,12.0,314.0,380.76,316.65
2016,11,26,14,0,349.0,156.0,3.8,12.0,300.0,392.81,328.1
2016,11,26,14,15,174.5,104.0,3.7,11.5,176.0,232.86,195.97
2016,11,26,14,30,0.0,52.0,3.6,11.0,52.0,39.79,28.83
2016,11,26,14,45,0.0,46.0,3.55,11.0,46.0,35.16,24.93
2016,11,26,15,0,0.0,40.0,3.5,11.0,40.0,30.54,20.92
2016,11,26,15,15,0.0,33.5,3.5,11.0,33.5,25.54,16.55
2016,11,26,15,30,0.0,27.0,3.5,11.0,27.0,20.56,12.15
2016,11,26,15,45,0.0,20.5,3.5,11.0,20.5,15.59,7.73
2016,11,26,16,0,0.0,14.0,3.5,11.0,14.0,10.63,3.31
2016,11,26,16,15,0.0,9.0,3.6,10.5,9.0,6.82,0.0
2016,11,26,16,30,0.0,4.0,3.7,10.0,4.0,3.02,0.0
2016,11,26,16,45,0.0,2.0,3.8,10.0,2.0,1.57,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,13.5,3.1,9.0,21.5,10.62,0.0
2016,11,27,7,30,225.0,27.0,3.1,9.0,43.0,22.33,7.43
2016,11,27,7,45,350.0,36.5,3.15,9.5,81.0,30.14,20.28
2016,11,27,8,0,475.0,46.0,3.2,10.0,119.0,38.11,28.23
2016,11,27,8,15,543.0,52.5,3.3,10.0,160.5,43.37,33.41
2016,11,27,8,30,611.0,59.0,3.4,10.0,202.0,48.7,38.49
2016,11,27,8,45,661.5,62.0,3.55,10.5,242.5,51.23,40.84
2016,11,27,9,0,712.0,65.0,3.7,11.0,283.0,58.34,47.2
2016,11,27,9,15,740.5,68.5,3.65,11.0,319.0,61.3,49.84
2016,11,27,9,30,769.0,72.0,3.6,11.0,355.0,64.27,52.45
2016,11,27,9,45,717.5,82.5,3.6,11.5,364.0,65.75,53.59
2016,11,27,10,0,666.0,93.0,3.6,12.0,373.0,71.75,58.75
2016,11,27,10,15,755.5,85.0,3.5,12.0,420.0,73.13,59.88
2016,11,27,10,30,845.0,77.0,3.4,12.0,467.0,68.83,55.97
2016,11,27,10,45,854.5,78.0,3.3,12.5,485.0,104.02,61.36
2016,11,27,11,0,864.0,79.0,3.2,13.0,503.0,157.62,91.33
2016,11,27,11,15,868.5,79.5,3.1,13.0,513.5,210.18,132.08
2016,11,27,11,30,873.0,80.0,3.0,13.0,524.0,262.14,177.77
2016,11,27,11,45,873.0,80.5,2.9,13.5,526.5,312.05,223.67
2016,11,27,12,0,873.0,81.0,2.8,14.0,529.0,360.47,268.52
2016,11,27,12,15,870.5,80.5,2.7,14.0,524.0,405.38,310.49
2016,11,27,12,30,868.0,80.0,2.6,14.0,519.0,448.13,349.84
2016,11,27,12,45,740.0,105.0,2.55,14.0,473.0,454.34,360.53
2016,11,27,13,0,612.0,130.0,2.5,14.0,427.0,448.91,360.36
2016,11,27,13,15,515.5,146.5,2.4,14.0,390.5,434.91,352.04
2016,11,27,13,30,419.0,163.0,2.3,14.0,354.0,419.1,341.09
2016,11,27,13,45,365.0,161.5,2.25,14.0,321.0,391.18,320.56
2016,11,27,14,0,311.0,160.0,2.2,14.0,288.0,371.85,306.06
2016,11,27,14,15,287.5,149.5,2.15,13.5,260.5,359.12,297.41
2016,11,27,14,30,264.0,139.0,2.1,13.0,233.0,343.99,286.42
2016,11,27,14,45,243.0,127.5,2.1,13.0,207.0,327.33,273.41
2016,11,27,15,0,222.0,116.0,2.1,13.0,181.0,308.96,258.56
2016,11,27,15,15,204.0,100.0,2.05,12.5,153.0,285.13,239.2
2016,11,27,15,30,186.0,84.0,2.0,12.0,125.0,259.61,217.65
2016,11,27,15,45,158.5,67.0,1.95,12.0,96.5,223.84,186.1
2016,11,27,16,0,131.0,50.0,1.9,12.0,68.0,186.35,151.95
2016,11,27,16,15,65.5,35.0,1.95,11.5,44.0,108.22,80.2
2016,11,27,16,30,0.0,20.0,2.0,11.0,20.0,19.67,0.0
2016,11,27,16,45,0.0,10.0,2.05,10.5,10.0,7.87,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,88.5,13.5,3.9,10.0,19.5,10.62,0.0
2016,11,28,7,30,177.0,27.0,4.0,10.0,39.0,20.46,4.94
2016,11,28,7,45,289.5,38.5,4.15,10.5,75.5,29.37,19.38
2016,11,28,8,0,402.0,50.0,4.3,11.0,112.0,41.02,30.61
2016,11,28,8,15,474.0,58.0,4.3,11.0,152.0,47.28,36.72
2016,11,28,8,30,546.0,66.0,4.3,11.0,192.0,53.6,42.7
2016,11,28,8,45,597.0,70.5,4.35,11.0,231.5,57.01,45.94
2016,11,28,9,0,648.0,75.0,4.4,11.0,271.0,60.51,49.15
2016,11,28,9,15,680.0,79.0,4.35,11.0,307.0,63.45,51.77
2016,11,28,9,30,712.0,83.0,4.3,11.0,343.0,66.4,54.37
2016,11,28,9,45,567.5,114.5,4.3,11.5,332.5,86.22,71.89
2016,11,28,10,0,423.0,146.0,4.3,12.0,322.0,100.3,84.12
2016,11,28,10,15,473.0,145.0,4.2,12.0,353.0,100.13,83.82
2016,11,28,10,30,523.0,144.0,4.1,12.0,384.0,100.1,83.67
2016,11,28,10,45,596.5,129.0,4.05,12.5,413.0,118.22,80.57
2016,11,28,11,0,670.0,114.0,4.0,13.0,442.0,154.75,97.37
2016,11,28,11,15,653.0,122.0,3.9,13.0,447.0,200.28,133.6
2016,11,28,11,30,636.0,130.0,3.8,13.0,452.0,243.55,172.22
2016,11,28,11,45,495.0,168.0,3.7,13.0,419.5,269.62,202.44
2016,11,28,12,0,354.0,206.0,3.6,13.0,387.0,280.28,218.48
2016,11,28,12,15,431.0,187.0,3.5,13.0,405.0,323.19,254.61
2016,11,28,12,30,508.0,168.0,3.4,13.0,423.0,366.74,291.8
2016,11,28,12,45,612.0,145.5,3.3,13.5,446.0,429.27,343.53
2016,11,28,13,0,716.0,123.0,3.2,14.0,469.0,492.95,395.95
2016,11,28,13,15,610.0,134.0,3.15,14.0,420.5,478.87,387.92
2016,11,28,13,30,504.0,145.0,3.1,14.0,372.0,449.64,367.17
2016,11,28,13,45,592.0,125.0,3.05,14.0,377.5,511.93,419.09
2016,11,28,14,0,680.0,105.0,3.0,14.0,383.0,571.07,467.78
2016,11,28,14,15,340.0,58.5,2.9,13.5,197.5,314.12,263.34
2016,11,28,14,30,0.0,12.0,2.8,13.0,12.0,9.12,2.2
2016,11,28,14,45,0.0,10.5,2.75,13.0,10.5,7.98,1.25
2016,11,28,15,0,0.0,9.0,2.7,13.0,9.0,6.83,0.26
2016,11,28,15,15,243.0,38.5,2.5,12.5,91.0,255.0,217.57
2016,11,28,15,30,486.0,68.0,2.3,12.0,173.0,479.21,400.89
2016,11,28,15,45,428.5,57.0,2.15,12.0,134.5,428.58,355.26
2016,11,28,16,0,371.0,46.0,2.0,12.0,96.0,375.54,306.75
2016,11,28,16,15,185.5,36.5,2.05,11.5,61.5,232.97,176.4
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,36.53,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,196.0,10.0,2.4,5.5,22.0,7.87,0.0
2016,11,29,7,30,392.0,20.0,2.4,6.0,44.0,18.35,2.52
2016,11,29,7,45,497.5,27.0,2.4,7.0,83.5,24.94,15.77
2016,11,29,8,0,603.0,34.0,2.4,8.0,123.0,31.69,22.67
2016,11,29,8,15,662.0,38.0,2.45,8.0,165.0,35.65,26.68
2016,11,29,8,30,721.0,42.0,2.5,8.0,207.0,39.7,30.61
2016,11,29,8,45,758.5,45.5,2.6,8.5,247.0,43.18,33.84
2016,11,29,9,0,796.0,49.0,2.7,9.0,287.0,46.66,36.98
2016,11,29,9,15,820.5,51.0,2.65,9.5,323.0,53.52,43.12
2016,11,29,9,30,845.0,53.0,2.6,10.0,359.0,56.15,45.36
2016,11,29,9,45,861.0,55.0,2.55,10.5,389.5,58.56,47.37
2016,11,29,10,0,877.0,57.0,2.5,11.0,420.0,60.87,49.27
2016,11,29,10,15,888.5,58.5,2.35,11.0,444.5,62.66,50.79
2016,11,29,10,30,900.0,60.0,2.2,11.0,469.0,64.37,52.25
2016,11,29,10,45,906.0,61.0,2.1,11.5,487.0,95.99,55.79
2016,11,29,11,0,912.0,62.0,2.0,12.0,505.0,150.56,84.44
2016,11,29,11,15,916.0,62.5,1.9,12.0,515.5,204.13,125.11
2016,11,29,11,30,920.0,63.0,1.8,12.0,526.0,256.95,171.21
2016,11,29,11,45,919.0,64.0,1.7,12.5,528.5,307.9,217.91
2016,11,29,12,0,918.0,65.0,1.6,13.0,531.0,357.22,263.45
2016,11,29,12,15,916.0,65.0,1.55,13.0,526.5,403.44,306.43
2016,11,29,12,30,914.0,65.0,1.5,13.0,522.0,447.52,346.75
2016,11,29,12,45,897.5,68.0,1.5,13.5,508.5,485.63,380.96
2016,11,29,13,0,881.0,71.0,1.5,14.0,495.0,520.27,411.34
2016,11,29,13,15,872.0,70.0,1.5,14.0,476.0,551.32,438.86
2016,11,29,13,30,863.0,69.0,1.5,14.0,457.0,583.13,466.16
2016,11,29,13,45,849.0,67.5,1.5,14.0,431.0,604.89,485.36
2016,11,29,14,0,835.0,66.0,1.5,14.0,405.0,622.99,501.41
2016,11,29,14,15,815.0,64.0,1.45,13.5,373.0,632.9,511.49
2016,11,29,14,30,795.0,62.0,1.4,13.0,341.0,638.92,518.28
2016,11,29,14,45,767.5,58.5,1.35,13.0,304.5,634.08,514.83
2016,11,29,15,0,740.0,55.0,1.3,13.0,268.0,625.31,507.78
2016,11,29,15,15,696.0,51.0,1.25,12.5,227.5,600.14,488.46
2016,11,29,15,30,652.0,47.0,1.2,12.0,187.0,571.09,464.95
2016,11,29,15,45,582.5,41.5,1.2,11.5,145.5,517.87,421.25
2016,11,29,16,0,513.0,36.0,1.2,11.0,104.0,471.04,378.99
2016,11,29,16,15,389.5,27.0,1.15,10.5,67.0,371.23,279.01
2016,11,29,16,30,266.0,18.0,1.1,10.0,30.0,248.68,0.0
2016,11,29,16,45,133.0,9.0,1.1,10.0,15.0,103.88,0.0
2016,11,29,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
