Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,110.0,11.5,1.15,8.0,18.0,9.05,0.0
2016,11,30,7,30,220.0,23.0,1.1,8.0,36.0,19.0,0.88
2016,11,30,7,45,328.0,33.0,1.05,8.5,71.5,27.23,17.48
2016,11,30,8,0,436.0,43.0,1.0,9.0,107.0,35.52,25.96
2016,11,30,8,15,505.5,50.0,1.1,9.5,146.5,41.17,31.47
2016,11,30,8,30,575.0,57.0,1.2,10.0,186.0,46.88,36.84
2016,11,30,8,45,620.5,62.0,1.35,10.5,225.0,50.84,40.49
2016,11,30,9,0,666.0,67.0,1.5,11.0,264.0,54.83,44.06
2016,11,30,9,15,697.0,70.5,1.6,11.0,299.5,57.55,46.5
2016,11,30,9,30,728.0,74.0,1.7,11.0,335.0,60.29,48.91
2016,11,30,9,45,447.0,125.0,1.8,11.0,290.0,88.16,73.74
2016,11,30,10,0,166.0,176.0,1.9,11.0,245.0,118.1,100.09
2016,11,30,10,15,132.5,186.5,1.9,11.0,243.5,123.67,104.78
2016,11,30,10,30,99.0,197.0,1.9,11.0,242.0,132.56,112.42
2016,11,30,10,45,72.5,198.5,1.95,11.5,232.0,137.94,110.01
2016,11,30,11,0,46.0,200.0,2.0,12.0,222.0,144.49,114.83
2016,11,30,11,15,25.0,184.0,2.05,12.0,196.0,139.09,111.01
2016,11,30,11,30,4.0,168.0,2.1,12.0,170.0,126.49,101.43
2016,11,30,11,45,10.0,177.5,2.2,12.0,182.5,136.41,109.53
2016,11,30,12,0,16.0,187.0,2.3,12.0,195.0,147.27,118.48
2016,11,30,12,15,8.0,157.5,2.4,12.0,161.5,124.03,99.42
2016,11,30,12,30,0.0,128.0,2.5,12.0,128.0,98.9,78.56
2016,11,30,12,45,11.0,155.5,2.6,12.5,161.0,126.53,101.64
2016,11,30,13,0,22.0,183.0,2.7,13.0,194.0,156.68,126.7
2016,11,30,13,15,14.5,170.0,2.65,12.5,177.5,144.3,116.76
2016,11,30,13,30,7.0,157.0,2.6,12.0,161.0,130.98,105.96
2016,11,30,13,45,25.5,160.0,2.6,12.0,171.0,147.33,120.22
2016,11,30,14,0,44.0,163.0,2.6,12.0,181.0,177.47,146.07
2016,11,30,14,15,40.0,151.0,2.5,12.0,166.5,168.07,138.39
2016,11,30,14,30,36.0,139.0,2.4,12.0,152.0,158.24,130.34
2016,11,30,14,45,32.5,124.5,2.35,12.0,135.0,145.32,119.59
2016,11,30,15,0,29.0,110.0,2.3,12.0,118.0,131.92,108.26
2016,11,30,15,15,283.5,85.0,2.15,11.5,146.5,338.36,286.2
2016,11,30,15,30,538.0,60.0,2.0,11.0,175.0,507.53,423.57
2016,11,30,15,45,451.0,53.0,1.95,11.0,135.0,439.78,364.71
2016,11,30,16,0,364.0,46.0,1.9,11.0,95.0,368.48,301.51
2016,11,30,16,15,245.5,33.0,1.9,10.5,60.5,270.51,204.7
2016,11,30,16,30,127.0,20.0,1.9,10.0,26.0,147.45,0.0
2016,11,30,16,45,63.5,10.0,1.9,10.0,13.0,53.99,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.0,2.15,6.5,19.0,7.87,0.0
2016,12,1,7,30,328.0,20.0,2.1,7.0,38.0,18.23,0.0
2016,12,1,7,45,446.5,27.5,2.1,7.5,77.0,25.19,15.63
2016,12,1,8,0,565.0,35.0,2.1,8.0,116.0,32.34,23.17
2016,12,1,8,15,629.5,40.0,2.3,8.5,157.5,37.09,27.86
2016,12,1,8,30,694.0,45.0,2.5,9.0,199.0,41.91,32.45
2016,12,1,8,45,736.0,48.5,2.75,9.5,239.5,45.33,35.63
2016,12,1,9,0,778.0,52.0,3.0,10.0,280.0,48.77,38.74
2016,12,1,9,15,805.5,54.5,3.1,10.0,317.0,51.25,40.98
2016,12,1,9,30,833.0,57.0,3.2,10.0,354.0,53.74,43.19
2016,12,1,9,45,846.0,60.5,3.3,10.5,384.5,56.72,45.73
2016,12,1,10,0,859.0,64.0,3.4,11.0,415.0,59.64,48.18
2016,12,1,10,15,872.0,65.5,3.45,11.0,440.0,67.1,54.78
2016,12,1,10,30,885.0,67.0,3.5,11.0,465.0,68.8,56.21
2016,12,1,10,45,893.5,68.0,3.55,11.5,483.5,95.58,58.2
2016,12,1,11,0,902.0,69.0,3.6,12.0,502.0,149.88,85.31
2016,12,1,11,15,906.5,69.5,3.55,12.0,513.0,203.16,125.18
2016,12,1,11,30,911.0,70.0,3.5,12.0,524.0,255.78,171.07
2016,12,1,11,45,913.0,70.0,3.5,12.5,527.5,306.43,217.84
2016,12,1,12,0,915.0,70.0,3.5,13.0,531.0,355.71,264.06
2016,12,1,12,15,913.0,70.0,3.45,13.0,526.5,401.98,308.0
2016,12,1,12,30,911.0,70.0,3.4,13.0,522.0,446.13,349.4
2016,12,1,12,45,905.0,69.5,3.35,13.5,510.0,485.7,385.56
2016,12,1,13,0,899.0,69.0,3.3,14.0,498.0,522.48,418.44
2016,12,1,13,15,890.0,68.0,3.25,14.0,478.5,554.26,447.3
2016,12,1,13,30,881.0,67.0,3.2,14.0,459.0,582.82,472.94
2016,12,1,13,45,865.0,65.5,3.2,14.0,432.5,603.37,491.94
2016,12,1,14,0,849.0,64.0,3.2,14.0,406.0,625.31,511.41
2016,12,1,14,15,828.5,62.0,3.1,14.0,374.0,635.41,521.04
2016,12,1,14,30,808.0,60.0,3.0,14.0,342.0,641.57,527.21
2016,12,1,14,45,778.0,57.5,2.9,14.0,305.0,636.64,523.69
2016,12,1,15,0,748.0,55.0,2.8,14.0,268.0,627.67,516.26
2016,12,1,15,15,704.0,50.5,2.65,13.0,227.5,602.31,496.98
2016,12,1,15,30,660.0,46.0,2.5,12.0,187.0,573.1,473.29
2016,12,1,15,45,588.0,40.5,2.45,11.5,145.0,518.53,427.18
2016,12,1,16,0,516.0,35.0,2.4,11.0,103.0,460.5,374.85
2016,12,1,16,15,391.0,26.0,2.45,10.5,66.5,369.69,278.98
2016,12,1,16,30,266.0,17.0,2.5,10.0,30.0,246.14,0.0
2016,12,1,16,45,133.0,8.5,2.65,9.5,15.0,103.11,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,173.0,9.0,3.15,5.5,18.5,7.08,0.0
2016,12,2,7,30,346.0,18.0,3.2,6.0,37.0,16.42,0.0
2016,12,2,7,45,457.5,26.0,3.25,6.5,75.0,23.89,14.4
2016,12,2,8,0,569.0,34.0,3.3,7.0,113.0,31.49,22.44
2016,12,2,8,15,633.0,39.0,3.4,7.5,155.0,36.25,27.19
2016,12,2,8,30,697.0,44.0,3.5,8.0,197.0,41.1,31.82
2016,12,2,8,45,735.5,47.5,3.65,9.0,237.0,44.5,34.93
2016,12,2,9,0,774.0,51.0,3.8,10.0,277.0,47.91,37.95
2016,12,2,9,15,801.0,54.0,3.9,10.5,313.0,50.79,40.47
2016,12,2,9,30,828.0,57.0,4.0,11.0,349.0,53.65,42.93
2016,12,2,9,45,841.5,60.0,4.1,11.5,379.5,56.26,45.13
2016,12,2,10,0,855.0,63.0,4.2,12.0,410.0,64.5,52.34
2016,12,2,10,15,867.5,64.5,4.1,12.0,435.0,66.27,53.83
2016,12,2,10,30,880.0,66.0,4.0,12.0,460.0,67.96,55.26
2016,12,2,10,45,888.0,67.0,3.95,12.5,478.0,92.3,56.59
2016,12,2,11,0,896.0,68.0,3.9,13.0,496.0,146.16,82.6
2016,12,2,11,15,900.5,68.5,3.85,13.0,507.0,199.06,121.66
2016,12,2,11,30,905.0,69.0,3.8,13.0,518.0,251.29,166.92
2016,12,2,11,45,907.0,69.0,3.75,13.5,521.5,301.59,213.19
2016,12,2,12,0,909.0,69.0,3.7,14.0,525.0,350.54,258.97
2016,12,2,12,15,907.0,69.0,3.7,14.0,520.5,396.49,302.62
2016,12,2,12,30,905.0,69.0,3.7,14.0,516.0,440.35,343.82
2016,12,2,12,45,897.5,69.0,3.7,14.0,504.0,479.47,380.43
2016,12,2,13,0,890.0,69.0,3.7,14.0,492.0,515.74,413.88
2016,12,2,13,15,880.5,68.0,3.65,14.0,472.5,546.96,442.47
2016,12,2,13,30,871.0,67.0,3.6,14.0,453.0,574.96,467.84
2016,12,2,13,45,855.0,66.0,3.6,14.0,427.0,600.31,490.55
2016,12,2,14,0,839.0,65.0,3.6,14.0,401.0,618.11,506.98
2016,12,2,14,15,818.0,62.5,3.45,14.0,369.0,627.16,515.78
2016,12,2,14,30,797.0,60.0,3.3,14.0,337.0,632.25,521.05
2016,12,2,14,45,766.0,57.5,3.15,14.0,300.0,626.54,516.9
2016,12,2,15,0,735.0,55.0,3.0,14.0,263.0,616.79,508.67
2016,12,2,15,15,690.0,51.0,2.8,13.0,223.0,591.27,489.01
2016,12,2,15,30,645.0,47.0,2.6,12.0,183.0,561.85,464.9
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.0,507.16,418.24
2016,12,2,16,0,502.0,35.0,2.3,11.0,101.0,449.15,365.63
2016,12,2,16,15,377.0,26.0,2.3,10.5,65.0,358.71,269.97
2016,12,2,16,30,252.0,17.0,2.3,10.0,29.0,235.24,0.0
2016,12,2,16,45,126.0,8.5,2.35,9.5,14.5,97.87,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,9.0,1.35,6.5,16.0,7.08,0.0
2016,12,3,7,30,274.0,18.0,1.3,7.0,32.0,14.93,0.0
2016,12,3,7,45,390.5,26.5,1.3,7.5,68.5,22.13,12.69
2016,12,3,8,0,507.0,35.0,1.3,8.0,105.0,32.02,22.81
2016,12,3,8,15,574.0,40.5,1.35,8.5,145.0,37.1,27.85
2016,12,3,8,30,641.0,46.0,1.4,9.0,185.0,42.26,32.76
2016,12,3,8,45,687.0,49.5,1.45,9.5,224.5,45.6,35.89
2016,12,3,9,0,733.0,53.0,1.5,10.0,264.0,49.0,38.96
2016,12,3,9,15,761.5,55.5,1.55,10.5,299.5,51.41,41.07
2016,12,3,9,30,790.0,58.0,1.6,11.0,335.0,53.83,43.13
2016,12,3,9,45,728.0,73.5,1.65,11.5,346.0,64.69,52.71
2016,12,3,10,0,666.0,89.0,1.7,12.0,357.0,69.29,56.61
2016,12,3,10,15,758.0,78.0,1.65,12.0,401.0,68.17,55.52
2016,12,3,10,30,850.0,67.0,1.6,12.0,445.0,68.03,55.32
2016,12,3,10,45,860.0,67.5,1.6,12.5,463.5,89.17,55.68
2016,12,3,11,0,870.0,68.0,1.6,13.0,482.0,141.27,79.8
2016,12,3,11,15,875.0,68.5,1.6,13.5,493.0,192.8,116.9
2016,12,3,11,30,880.0,69.0,1.6,14.0,504.0,243.75,160.0
2016,12,3,11,45,881.5,69.5,1.65,14.5,507.5,293.03,204.57
2016,12,3,12,0,883.0,70.0,1.7,15.0,511.0,340.99,248.67
2016,12,3,12,15,881.5,69.5,1.75,15.0,507.0,385.46,290.22
2016,12,3,12,30,880.0,69.0,1.8,15.0,503.0,427.91,329.47
2016,12,3,12,45,875.0,68.5,1.85,15.0,491.5,466.61,364.97
2016,12,3,13,0,870.0,68.0,1.9,15.0,480.0,502.69,397.59
2016,12,3,13,15,861.5,67.0,1.85,15.0,462.0,533.69,425.16
2016,12,3,13,30,853.0,66.0,1.8,15.0,444.0,561.6,449.63
2016,12,3,13,45,838.0,65.0,1.8,15.5,418.5,586.96,470.81
2016,12,3,14,0,823.0,64.0,1.8,16.0,393.0,604.94,485.93
2016,12,3,14,15,803.5,62.0,1.7,15.5,362.0,615.21,496.08
2016,12,3,14,30,784.0,60.0,1.6,15.0,331.0,621.68,502.92
2016,12,3,14,45,751.0,57.5,1.55,15.0,295.0,614.45,498.02
2016,12,3,15,0,718.0,55.0,1.5,15.0,259.0,603.16,489.05
2016,12,3,15,15,673.5,51.0,1.45,14.5,219.5,577.94,469.63
2016,12,3,15,30,629.0,47.0,1.4,14.0,180.0,548.89,446.0
2016,12,3,15,45,551.5,41.5,1.35,13.5,139.0,497.95,403.64
2016,12,3,16,0,474.0,36.0,1.3,13.0,98.0,438.45,351.34
2016,12,3,16,15,350.5,26.5,1.35,12.5,63.0,339.21,251.45
2016,12,3,16,30,227.0,17.0,1.4,12.0,28.0,216.39,0.0
2016,12,3,16,45,113.5,8.5,1.5,11.5,14.0,88.68,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,111.0,9.5,0.85,8.0,14.5,7.47,0.0
2016,12,4,7,30,222.0,19.0,0.9,8.0,29.0,15.7,0.0
2016,12,4,7,45,343.5,28.5,0.95,8.5,64.5,23.64,13.64
2016,12,4,8,0,465.0,38.0,1.0,9.0,100.0,31.7,22.38
2016,12,4,8,15,536.0,44.5,1.05,9.0,140.0,37.11,27.78
2016,12,4,8,30,607.0,51.0,1.1,9.0,180.0,42.58,33.04
2016,12,4,8,45,653.0,55.0,1.15,9.5,219.5,49.79,39.68
2016,12,4,9,0,699.0,59.0,1.2,10.0,259.0,53.43,42.97
2016,12,4,9,15,729.0,62.5,1.2,10.5,294.5,56.49,45.65
2016,12,4,9,30,759.0,66.0,1.2,11.0,330.0,59.56,48.28
2016,12,4,9,45,756.5,74.0,1.25,11.5,357.0,65.55,53.48
2016,12,4,10,0,754.0,82.0,1.3,12.0,384.0,71.39,58.48
2016,12,4,10,15,652.0,106.5,1.3,12.0,379.5,80.84,66.77
2016,12,4,10,30,550.0,131.0,1.3,12.0,375.0,92.91,77.32
2016,12,4,10,45,680.0,109.0,1.3,12.5,422.5,97.71,66.92
2016,12,4,11,0,810.0,87.0,1.3,13.0,470.0,142.4,83.46
2016,12,4,11,15,815.0,88.0,1.35,13.0,481.0,192.43,119.4
2016,12,4,11,30,820.0,89.0,1.4,13.0,492.0,242.06,161.38
2016,12,4,11,45,823.5,88.0,1.45,13.5,495.5,289.03,203.63
2016,12,4,12,0,827.0,87.0,1.5,14.0,499.0,334.91,245.67
2016,12,4,12,15,607.0,138.0,1.65,14.0,439.5,343.07,262.89
2016,12,4,12,30,387.0,189.0,1.8,14.0,380.0,319.27,251.59
2016,12,4,12,45,419.0,177.5,1.95,14.0,380.0,355.01,282.76
2016,12,4,13,0,451.0,166.0,2.1,14.0,380.0,384.71,308.95
2016,12,4,13,15,432.0,162.5,2.2,14.0,361.0,395.48,320.0
2016,12,4,13,30,413.0,159.0,2.3,14.0,342.0,403.37,328.47
2016,12,4,13,45,411.5,149.5,2.4,14.0,322.5,413.1,338.29
2016,12,4,14,0,410.0,140.0,2.5,14.0,303.0,420.86,346.36
2016,12,4,14,15,372.5,138.5,2.45,13.5,278.0,411.51,340.41
2016,12,4,14,30,335.0,137.0,2.4,13.0,253.0,385.02,320.59
2016,12,4,14,45,325.0,123.0,2.35,13.0,225.5,374.71,313.15
2016,12,4,15,0,315.0,109.0,2.3,13.0,198.0,362.39,303.56
2016,12,4,15,15,284.5,95.5,2.25,12.5,166.5,334.17,280.59
2016,12,4,15,30,254.0,82.0,2.2,12.0,135.0,304.13,255.16
2016,12,4,15,45,219.5,66.0,2.15,12.0,104.5,265.65,221.18
2016,12,4,16,0,185.0,50.0,2.1,12.0,74.0,225.58,184.22
2016,12,4,16,15,92.5,35.0,2.15,11.5,47.0,144.01,105.76
2016,12,4,16,30,0.0,20.0,2.2,11.0,20.0,20.56,0.0
2016,12,4,16,45,0.0,10.0,2.3,11.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,2.0,7.0,3.5,2.75,0.0
2016,12,5,7,30,0.0,7.0,2.0,7.0,7.0,5.31,0.0
2016,12,5,7,45,0.0,16.0,2.0,7.5,16.0,12.17,4.16
2016,12,5,8,0,0.0,25.0,2.0,8.0,25.0,19.06,11.24
2016,12,5,8,15,0.0,35.5,2.0,8.0,35.5,27.12,18.86
2016,12,5,8,30,0.0,46.0,2.0,8.0,46.0,35.21,26.45
2016,12,5,8,45,0.0,56.5,2.0,8.5,56.5,43.01,33.65
2016,12,5,9,0,0.0,67.0,2.0,9.0,67.0,50.73,40.68
2016,12,5,9,15,0.0,76.5,1.95,9.0,76.5,57.71,47.02
2016,12,5,9,30,0.0,86.0,1.9,9.0,86.0,64.63,53.24
2016,12,5,9,45,7.0,116.5,1.9,9.5,119.0,85.37,71.71
2016,12,5,10,0,14.0,147.0,1.9,10.0,152.0,105.23,89.13
2016,12,5,10,15,92.0,169.5,1.9,10.0,209.5,116.59,99.04
2016,12,5,10,30,170.0,192.0,1.9,10.0,267.0,127.42,108.43
2016,12,5,10,45,152.0,200.5,1.9,10.0,269.5,136.46,108.87
2016,12,5,11,0,134.0,209.0,1.9,10.0,272.0,154.08,120.55
2016,12,5,11,15,96.5,208.5,1.85,10.0,254.5,162.2,127.97
2016,12,5,11,30,59.0,208.0,1.8,10.0,237.0,163.7,130.93
2016,12,5,11,45,125.5,214.5,1.8,10.5,277.0,194.07,153.76
2016,12,5,12,0,192.0,221.0,1.8,11.0,317.0,230.76,182.59
2016,12,5,12,15,166.5,220.5,1.75,11.0,303.0,236.35,189.1
2016,12,5,12,30,141.0,220.0,1.7,11.0,289.0,239.16,193.02
2016,12,5,12,45,162.5,214.0,1.7,11.0,292.0,255.55,207.36
2016,12,5,13,0,184.0,208.0,1.7,11.0,295.0,273.1,222.74
2016,12,5,13,15,209.0,197.5,1.6,11.0,292.5,289.29,237.04
2016,12,5,13,30,234.0,187.0,1.5,11.0,290.0,317.6,261.05
2016,12,5,13,45,189.5,178.5,1.45,11.0,259.0,284.86,235.23
2016,12,5,14,0,145.0,170.0,1.4,11.0,228.0,259.96,215.35
2016,12,5,14,15,132.5,159.5,1.4,10.5,209.0,250.6,208.71
2016,12,5,14,30,120.0,149.0,1.4,10.0,190.0,240.18,200.88
2016,12,5,14,45,116.5,133.0,1.4,10.0,169.5,228.08,191.3
2016,12,5,15,0,113.0,117.0,1.4,10.0,149.0,214.95,180.57
2016,12,5,15,15,101.0,100.0,1.45,9.5,125.5,193.26,162.44
2016,12,5,15,30,89.0,83.0,1.5,9.0,102.0,170.29,142.65
2016,12,5,15,45,75.0,65.5,1.55,9.0,79.0,143.71,118.86
2016,12,5,16,0,61.0,48.0,1.6,9.0,56.0,115.44,92.87
2016,12,5,16,15,30.5,31.5,1.6,9.0,35.5,61.76,42.77
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,11.49,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,4.5,11.0,8.65,0.0
2016,12,6,7,30,0.0,22.0,2.3,5.0,22.0,15.96,0.0
2016,12,6,7,45,132.0,33.0,2.35,5.5,50.0,24.62,13.97
2016,12,6,8,0,264.0,44.0,2.4,6.0,78.0,33.23,23.88
2016,12,6,8,15,304.0,57.0,2.45,6.5,109.5,42.7,33.01
2016,12,6,8,30,344.0,70.0,2.5,7.0,141.0,51.99,41.78
2016,12,6,8,45,368.0,81.5,2.6,7.5,172.0,59.95,49.18
2016,12,6,9,0,392.0,93.0,2.7,8.0,203.0,67.74,56.27
2016,12,6,9,15,412.5,102.0,2.75,8.5,231.5,73.7,61.58
2016,12,6,9,30,433.0,111.0,2.8,9.0,260.0,79.55,66.7
2016,12,6,9,45,463.0,117.0,2.9,9.5,289.5,83.54,70.08
2016,12,6,10,0,493.0,123.0,3.0,10.0,319.0,87.53,73.42
2016,12,6,10,15,603.5,105.5,3.0,10.0,360.0,79.41,66.05
2016,12,6,10,30,714.0,88.0,3.0,10.0,401.0,68.88,56.55
2016,12,6,10,45,795.0,80.0,3.05,10.5,442.0,83.28,56.13
2016,12,6,11,0,876.0,72.0,3.1,11.0,483.0,137.99,79.14
2016,12,6,11,15,881.0,72.5,3.1,11.0,494.5,189.93,115.95
2016,12,6,11,30,886.0,73.0,3.1,11.0,506.0,241.3,159.81
2016,12,6,11,45,882.5,75.0,3.15,11.5,508.5,291.01,205.59
2016,12,6,12,0,879.0,77.0,3.2,12.0,511.0,337.57,249.65
2016,12,6,12,15,877.5,77.0,3.25,12.0,507.5,383.55,293.43
2016,12,6,12,30,876.0,77.0,3.3,12.0,504.0,427.55,334.94
2016,12,6,12,45,871.0,76.0,3.35,12.0,492.5,466.89,371.95
2016,12,6,13,0,866.0,75.0,3.4,12.0,481.0,503.57,406.0
2016,12,6,13,15,856.5,74.0,3.45,12.0,462.5,535.13,435.25
2016,12,6,13,30,847.0,73.0,3.5,12.0,444.0,563.48,461.31
2016,12,6,13,45,831.5,71.5,3.6,12.0,418.5,584.49,481.19
2016,12,6,14,0,816.0,70.0,3.7,12.0,393.0,601.8,497.71
2016,12,6,14,15,795.0,67.5,3.65,11.5,362.0,610.77,507.79
2016,12,6,14,30,774.0,65.0,3.6,11.0,331.0,615.81,514.37
2016,12,6,14,45,743.0,62.0,3.6,11.0,295.0,609.57,510.68
2016,12,6,15,0,712.0,59.0,3.6,11.0,259.0,599.26,502.51
2016,12,6,15,15,666.0,54.5,3.45,10.5,219.5,572.64,480.84
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,549.1,460.32
2016,12,6,15,45,549.0,43.5,3.15,9.5,139.5,495.98,414.14
2016,12,6,16,0,478.0,37.0,3.0,9.0,99.0,440.28,362.55
2016,12,6,16,15,349.5,27.5,2.9,8.5,63.5,337.98,256.0
2016,12,6,16,30,221.0,18.0,2.8,8.0,28.0,211.79,0.0
2016,12,6,16,45,110.5,9.0,2.7,7.5,14.0,86.56,0.0
2016,12,6,17,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,4.0,7.5,5.9,0.0
2016,12,7,7,30,0.0,15.0,1.9,4.0,15.0,11.8,0.0
2016,12,7,7,45,35.5,30.0,1.9,4.5,34.5,22.36,11.89
2016,12,7,8,0,71.0,45.0,1.9,5.0,54.0,33.15,23.86
2016,12,7,8,15,83.5,62.5,1.95,5.0,77.0,45.2,35.46
2016,12,7,8,30,96.0,80.0,2.0,5.0,100.0,56.99,46.65
2016,12,7,8,45,104.0,96.0,2.05,5.0,121.5,67.63,56.67
2016,12,7,9,0,112.0,112.0,2.1,5.0,143.0,78.02,66.32
2016,12,7,9,15,118.0,126.5,2.05,5.5,163.5,87.32,74.7
2016,12,7,9,30,124.0,141.0,2.0,6.0,184.0,96.4,82.74
2016,12,7,9,45,195.5,150.0,2.0,6.5,224.0,103.33,88.73
2016,12,7,10,0,267.0,159.0,2.0,7.0,264.0,107.69,92.35
2016,12,7,10,15,171.5,172.5,2.0,7.0,241.5,116.55,100.16
2016,12,7,10,30,76.0,186.0,2.0,7.0,219.0,125.69,108.16
2016,12,7,10,45,54.0,185.5,2.05,7.5,210.0,127.33,103.81
2016,12,7,11,0,32.0,185.0,2.1,8.0,201.0,132.2,107.04
2016,12,7,11,15,45.0,195.5,2.2,8.0,217.5,145.97,117.77
2016,12,7,11,30,58.0,206.0,2.3,8.0,234.0,161.56,130.34
2016,12,7,11,45,78.5,212.0,2.45,8.5,250.5,177.73,143.21
2016,12,7,12,0,99.0,218.0,2.6,9.0,267.0,196.19,158.37
2016,12,7,12,15,49.5,183.5,2.7,9.0,208.0,161.22,131.04
2016,12,7,12,30,0.0,149.0,2.8,9.0,149.0,115.27,93.42
2016,12,7,12,45,0.0,121.0,2.95,9.0,121.0,93.79,75.26
2016,12,7,13,0,0.0,93.0,3.1,9.0,93.0,71.75,56.47
2016,12,7,13,15,34.0,139.0,3.15,9.0,154.0,133.87,109.9
2016,12,7,13,30,68.0,185.0,3.2,9.0,215.0,200.37,166.6
2016,12,7,13,45,34.0,159.5,3.25,9.0,174.5,161.45,133.68
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,110.04,89.6
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,101.78,82.7
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,93.43,75.62
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,83.48,67.09
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,73.39,58.35
2016,12,7,15,15,0.0,74.0,3.3,8.5,74.0,62.6,48.99
2016,12,7,15,30,0.0,61.0,3.2,8.0,61.0,51.61,39.31
2016,12,7,15,45,0.0,47.0,3.15,8.0,47.0,39.1,28.12
2016,12,7,16,0,0.0,33.0,3.1,8.0,33.0,25.97,16.36
2016,12,7,16,15,0.0,21.0,3.05,8.0,21.0,16.02,6.75
2016,12,7,16,30,0.0,9.0,3.0,8.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,2.95,8.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,12.0,4.0,3.15,0.0
2016,12,8,7,30,0.0,8.0,3.2,12.0,8.0,6.29,0.0
2016,12,8,7,45,0.0,20.0,3.2,12.0,20.0,15.26,5.72
2016,12,8,8,0,0.0,32.0,3.2,12.0,32.0,24.31,15.4
2016,12,8,8,15,0.0,46.0,3.15,12.0,46.0,34.52,24.96
2016,12,8,8,30,0.0,60.0,3.1,12.0,60.0,44.62,34.33
2016,12,8,8,45,0.0,74.0,3.05,12.5,74.0,54.63,43.43
2016,12,8,9,0,0.0,88.0,3.0,13.0,88.0,64.53,52.31
2016,12,8,9,15,0.0,100.5,2.9,13.0,100.5,73.38,60.23
2016,12,8,9,30,0.0,113.0,2.8,13.0,113.0,82.12,67.97
2016,12,8,9,45,0.0,77.5,2.75,13.0,77.5,59.04,47.35
2016,12,8,10,0,0.0,42.0,2.7,13.0,42.0,32.09,23.22
2016,12,8,10,15,5.5,99.5,2.65,13.0,102.0,74.89,61.34
2016,12,8,10,30,11.0,157.0,2.6,13.0,162.0,112.49,94.34
2016,12,8,10,45,10.0,161.5,2.55,13.5,166.0,116.16,92.76
2016,12,8,11,0,9.0,166.0,2.5,14.0,170.0,121.36,96.58
2016,12,8,11,15,4.5,152.0,2.45,14.0,154.0,113.4,89.98
2016,12,8,11,30,0.0,138.0,2.4,14.0,138.0,103.94,82.25
2016,12,8,11,45,0.0,139.5,2.35,14.0,139.5,105.75,83.75
2016,12,8,12,0,0.0,141.0,2.3,14.0,141.0,107.56,85.24
2016,12,8,12,15,0.0,112.5,2.25,14.0,112.5,86.44,67.59
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,64.58,49.25
2016,12,8,12,45,0.0,106.5,2.2,14.0,106.5,82.28,64.21
2016,12,8,13,0,0.0,129.0,2.2,14.0,129.0,100.78,79.76
2016,12,8,13,15,0.0,108.5,2.15,14.0,108.5,84.54,66.18
2016,12,8,13,30,0.0,88.0,2.1,14.0,88.0,68.01,52.33
2016,12,8,13,45,15.5,121.0,2.1,14.0,127.5,105.68,84.45
2016,12,8,14,0,31.0,154.0,2.1,14.0,167.0,159.1,129.47
2016,12,8,14,15,28.0,142.5,2.05,14.0,153.5,150.28,122.22
2016,12,8,14,30,25.0,131.0,2.0,14.0,140.0,141.09,114.71
2016,12,8,14,45,21.5,117.5,1.95,14.0,124.5,117.55,95.04
2016,12,8,15,0,18.0,104.0,1.9,14.0,109.0,105.12,84.53
2016,12,8,15,15,12.0,89.0,1.8,13.5,92.0,88.87,70.65
2016,12,8,15,30,6.0,74.0,1.7,13.0,75.0,72.22,56.19
2016,12,8,15,45,3.0,57.5,1.65,13.0,58.0,55.19,41.21
2016,12,8,16,0,0.0,41.0,1.6,13.0,41.0,37.17,25.29
2016,12,8,16,15,0.0,26.0,1.55,13.0,26.0,22.06,11.16
2016,12,8,16,30,0.0,11.0,1.5,13.0,11.0,8.37,0.0
2016,12,8,16,45,0.0,5.5,1.45,13.0,5.5,4.33,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,12.0,10.5,8.26,0.0
2016,12,9,7,30,0.0,21.0,1.3,12.0,21.0,16.52,0.0
2016,12,9,7,45,225.0,27.0,1.35,12.5,54.5,22.12,10.38
2016,12,9,8,0,450.0,33.0,1.4,13.0,88.0,27.61,18.14
2016,12,9,8,15,523.5,39.5,1.5,13.0,127.0,33.09,23.6
2016,12,9,8,30,597.0,46.0,1.6,13.0,166.0,41.92,31.79
2016,12,9,8,45,647.0,49.5,1.7,13.5,204.5,45.2,34.87
2016,12,9,9,0,697.0,53.0,1.8,14.0,243.0,48.57,37.91
2016,12,9,9,15,363.0,91.0,1.85,14.0,191.0,65.9,53.36
2016,12,9,9,30,29.0,129.0,1.9,14.0,139.0,89.94,74.6
2016,12,9,9,45,117.0,146.0,2.0,14.5,191.0,99.8,83.01
2016,12,9,10,0,205.0,163.0,2.1,15.0,243.0,111.19,92.68
2016,12,9,10,15,153.5,175.0,2.15,15.0,237.0,117.41,97.95
2016,12,9,10,30,102.0,187.0,2.2,15.0,231.0,126.5,105.7
2016,12,9,10,45,116.5,196.0,2.3,15.5,248.5,130.56,108.87
2016,12,9,11,0,131.0,205.0,2.4,16.0,266.0,149.23,114.48
2016,12,9,11,15,94.5,204.5,2.4,16.0,249.5,157.76,121.8
2016,12,9,11,30,58.0,204.0,2.4,16.0,233.0,159.64,124.91
2016,12,9,11,45,122.5,211.0,2.4,16.0,271.5,188.93,146.71
2016,12,9,12,0,187.0,218.0,2.4,16.0,310.0,224.52,174.48
2016,12,9,12,15,170.0,217.0,2.35,16.0,300.0,232.59,182.76
2016,12,9,12,30,153.0,216.0,2.3,16.0,290.0,238.64,189.19
2016,12,9,12,45,155.5,211.0,2.25,16.0,285.0,247.89,197.76
2016,12,9,13,0,158.0,206.0,2.2,16.0,280.0,256.78,205.98
2016,12,9,13,15,128.5,197.5,2.15,16.0,256.0,245.62,197.91
2016,12,9,13,30,99.0,189.0,2.1,16.0,232.0,221.01,178.65
2016,12,9,13,45,130.0,178.5,2.05,16.0,232.0,248.22,201.77
2016,12,9,14,0,161.0,168.0,2.0,16.0,232.0,266.14,217.35
2016,12,9,14,15,156.5,155.0,1.85,15.5,213.5,259.52,212.94
2016,12,9,14,30,152.0,142.0,1.7,15.0,195.0,251.8,207.56
2016,12,9,14,45,147.0,127.0,1.55,15.0,173.5,240.21,198.44
2016,12,9,15,0,142.0,112.0,1.4,15.0,152.0,227.48,188.11
2016,12,9,15,15,349.5,81.0,1.3,14.5,159.0,375.12,311.13
2016,12,9,15,30,557.0,50.0,1.2,14.0,166.0,500.67,409.58
2016,12,9,15,45,489.0,43.0,1.1,14.0,128.5,449.22,364.41
2016,12,9,16,0,421.0,36.0,1.0,14.0,91.0,395.51,316.13
2016,12,9,16,15,303.0,26.5,1.0,13.5,58.0,301.57,222.28
2016,12,9,16,30,185.0,17.0,1.0,13.0,25.0,184.37,0.0
2016,12,9,16,45,92.5,8.5,1.05,13.0,12.5,72.98,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
