Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,0,795.0,69.0,1.3,12.0,383.0,569.25,461.32
2016,12,20,14,15,776.0,66.5,1.25,12.0,354.0,580.4,471.68
2016,12,20,14,30,757.0,64.0,1.2,12.0,325.0,587.81,478.77
2016,12,20,14,45,730.5,60.5,1.15,12.0,291.5,585.38,477.87
2016,12,20,15,0,704.0,57.0,1.1,12.0,258.0,579.11,473.45
2016,12,20,15,15,661.5,53.0,1.05,11.0,220.0,557.34,457.4
2016,12,20,15,30,619.0,49.0,1.0,10.0,182.0,531.67,437.19
2016,12,20,15,45,556.5,43.0,1.0,9.5,143.5,493.18,404.86
2016,12,20,16,0,494.0,37.0,1.0,9.0,105.0,446.02,363.0
2016,12,20,16,15,379.5,28.0,1.05,8.5,69.5,355.93,277.46
2016,12,20,16,30,265.0,19.0,1.1,8.0,34.0,248.39,60.25
2016,12,20,16,45,132.5,9.5,1.15,8.0,17.0,102.08,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,15.0,2.25,7.5,33.5,12.16,0.0
2016,12,21,8,0,374.0,30.0,2.3,8.0,67.0,24.94,15.35
2016,12,21,8,15,459.0,37.5,2.35,8.0,104.5,31.2,22.12
2016,12,21,8,30,544.0,45.0,2.4,8.0,142.0,37.53,28.29
2016,12,21,8,45,598.5,49.5,2.5,8.5,180.5,41.32,31.96
2016,12,21,9,0,653.0,54.0,2.6,9.0,219.0,48.95,38.97
2016,12,21,9,15,688.5,57.5,2.65,9.5,255.0,52.08,41.81
2016,12,21,9,30,724.0,61.0,2.7,10.0,291.0,55.23,44.58
2016,12,21,9,45,755.0,62.0,2.8,10.5,323.5,56.39,45.51
2016,12,21,10,0,786.0,63.0,2.9,11.0,356.0,57.62,46.47
2016,12,21,10,15,802.5,65.0,2.75,11.0,382.0,59.4,48.0
2016,12,21,10,30,819.0,67.0,2.6,11.0,408.0,61.16,49.51
2016,12,21,10,45,831.0,68.0,2.5,11.5,428.5,62.11,50.2
2016,12,21,11,0,843.0,69.0,2.4,12.0,449.0,98.92,56.67
2016,12,21,11,15,850.5,69.5,2.35,12.0,462.0,154.92,89.98
2016,12,21,11,30,858.0,70.0,2.3,12.0,475.0,205.14,129.01
2016,12,21,11,45,862.5,70.0,2.3,12.5,481.0,253.94,171.85
2016,12,21,12,0,867.0,70.0,2.3,13.0,487.0,301.82,215.88
2016,12,21,12,15,867.0,70.0,2.3,13.0,485.5,347.17,258.75
2016,12,21,12,30,867.0,70.0,2.3,13.0,484.0,390.79,299.83
2016,12,21,12,45,861.5,70.5,2.3,13.5,475.0,430.74,336.67
2016,12,21,13,0,856.0,71.0,2.3,14.0,466.0,469.87,371.79
2016,12,21,13,15,848.5,70.0,2.25,14.0,450.0,503.1,401.94
2016,12,21,13,30,841.0,69.0,2.2,14.0,434.0,533.37,429.0
2016,12,21,13,45,829.5,67.0,2.2,14.0,411.5,557.24,450.68
2016,12,21,14,0,818.0,65.0,2.2,14.0,389.0,577.71,469.22
2016,12,21,14,15,799.5,63.0,2.1,13.5,360.0,590.4,481.73
2016,12,21,14,30,781.0,61.0,2.0,13.0,331.0,599.35,490.9
2016,12,21,14,45,754.0,58.0,1.95,13.0,297.0,597.75,490.8
2016,12,21,15,0,727.0,55.0,1.9,13.0,263.0,592.26,486.97
2016,12,21,15,15,685.5,51.0,1.75,12.5,225.0,571.67,470.41
2016,12,21,15,30,644.0,47.0,1.6,12.0,187.0,547.22,449.79
2016,12,21,15,45,579.0,41.5,1.5,11.5,147.5,500.62,410.57
2016,12,21,16,0,514.0,36.0,1.4,11.0,108.0,450.59,366.09
2016,12,21,16,15,401.0,27.5,1.4,10.5,71.5,370.71,288.87
2016,12,21,16,30,288.0,19.0,1.4,10.0,35.0,265.78,79.69
2016,12,21,16,45,144.0,9.5,1.45,9.5,17.5,110.33,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,210.0,15.0,1.4,6.5,35.5,12.22,0.0
2016,12,22,8,0,420.0,30.0,1.3,7.0,71.0,25.15,15.54
2016,12,22,8,15,507.0,37.0,1.2,7.0,110.5,31.08,22.13
2016,12,22,8,30,594.0,44.0,1.1,7.0,150.0,40.28,30.93
2016,12,22,8,45,647.5,48.5,1.05,7.5,190.0,44.43,34.95
2016,12,22,9,0,701.0,53.0,1.0,8.0,230.0,48.64,38.88
2016,12,22,9,15,735.5,56.5,0.9,8.5,267.0,51.84,41.8
2016,12,22,9,30,770.0,60.0,0.8,9.0,304.0,55.06,44.65
2016,12,22,9,45,793.0,62.5,0.75,10.0,336.0,57.34,46.49
2016,12,22,10,0,816.0,65.0,0.7,11.0,368.0,59.61,48.28
2016,12,22,10,15,832.0,67.0,0.8,11.5,395.0,61.39,49.7
2016,12,22,10,30,848.0,69.0,0.9,12.0,422.0,63.15,51.1
2016,12,22,10,45,858.5,70.0,1.0,12.5,442.0,64.07,51.74
2016,12,22,11,0,869.0,71.0,1.1,13.0,462.0,100.29,57.58
2016,12,22,11,15,876.0,72.0,1.15,13.0,475.5,153.35,87.25
2016,12,22,11,30,883.0,73.0,1.2,13.0,489.0,210.09,130.94
2016,12,22,11,45,886.0,73.0,1.25,13.5,495.0,260.02,174.15
2016,12,22,12,0,889.0,73.0,1.3,14.0,501.0,308.86,218.47
2016,12,22,12,15,888.5,73.0,1.3,14.0,499.5,355.29,261.62
2016,12,22,12,30,888.0,73.0,1.3,14.0,498.0,399.91,302.85
2016,12,22,12,45,886.0,72.0,1.3,14.0,489.0,441.01,340.52
2016,12,22,13,0,884.0,71.0,1.3,14.0,480.0,479.79,375.47
2016,12,22,13,15,875.5,70.0,1.2,14.0,463.5,512.91,404.69
2016,12,22,13,30,867.0,69.0,1.1,14.0,447.0,546.2,432.97
2016,12,22,13,45,854.5,67.5,1.05,14.0,423.5,571.05,454.46
2016,12,22,14,0,842.0,66.0,1.0,14.0,400.0,592.38,472.72
2016,12,22,14,15,822.5,64.0,0.95,13.5,370.0,605.25,485.03
2016,12,22,14,30,803.0,62.0,0.9,13.0,340.0,614.25,494.02
2016,12,22,14,45,773.0,59.5,0.85,13.0,304.5,611.81,493.07
2016,12,22,15,0,743.0,57.0,0.8,13.0,269.0,605.26,488.38
2016,12,22,15,15,700.0,53.0,0.85,12.5,230.0,583.93,473.09
2016,12,22,15,30,657.0,49.0,0.9,12.0,191.0,558.55,453.6
2016,12,22,15,45,589.5,43.0,1.0,11.5,151.0,509.69,414.69
2016,12,22,16,0,522.0,37.0,1.1,11.0,111.0,457.3,370.09
2016,12,22,16,15,408.5,28.5,1.15,10.5,74.0,377.39,294.32
2016,12,22,16,30,295.0,20.0,1.2,10.0,37.0,272.86,96.84
2016,12,22,16,45,147.5,10.0,1.25,10.0,18.5,113.27,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,17.0,16.5,4.05,8.0,18.5,12.78,0.0
2016,12,23,8,0,34.0,33.0,4.0,8.0,37.0,24.61,14.89
2016,12,23,8,15,52.5,50.0,3.8,8.0,58.0,36.51,26.77
2016,12,23,8,30,71.0,67.0,3.6,8.0,79.0,48.18,37.83
2016,12,23,8,45,80.5,83.5,3.45,8.5,101.0,59.26,48.14
2016,12,23,9,0,90.0,100.0,3.3,9.0,123.0,70.09,58.07
2016,12,23,9,15,97.0,115.5,3.15,9.0,143.5,80.09,67.2
2016,12,23,9,30,104.0,131.0,3.0,9.0,164.0,89.84,76.0
2016,12,23,9,45,110.5,144.0,2.9,9.5,182.5,98.01,83.12
2016,12,23,10,0,117.0,157.0,2.8,10.0,201.0,105.98,89.97
2016,12,23,10,15,63.5,154.0,2.85,10.0,178.0,106.7,90.48
2016,12,23,10,30,10.0,151.0,2.9,10.0,155.0,108.26,91.75
2016,12,23,10,45,5.0,99.0,2.95,10.5,101.0,74.82,61.72
2016,12,23,11,0,0.0,47.0,3.0,11.0,47.0,35.96,25.43
2016,12,23,11,15,0.0,27.5,3.35,11.0,27.5,21.0,12.51
2016,12,23,11,30,0.0,8.0,3.7,11.0,8.0,6.09,0.0
2016,12,23,11,45,0.0,8.0,4.05,11.0,8.0,6.1,0.0
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,6.1,0.0
2016,12,23,12,15,0.0,50.0,4.55,11.0,50.0,38.29,27.36
2016,12,23,12,30,0.0,92.0,4.7,11.0,92.0,70.75,55.17
2016,12,23,12,45,0.0,87.5,4.9,11.0,87.5,67.31,52.23
2016,12,23,13,0,0.0,83.0,5.1,11.0,83.0,63.81,49.28
2016,12,23,13,15,0.0,91.0,5.1,11.0,91.0,70.24,54.83
2016,12,23,13,30,0.0,99.0,5.1,11.0,99.0,76.97,60.65
2016,12,23,13,45,0.0,62.0,5.1,11.0,62.0,47.52,35.43
2016,12,23,14,0,0.0,25.0,5.1,11.0,25.0,19.06,10.88
2016,12,23,14,15,0.0,23.0,4.95,10.5,23.0,17.52,9.6
2016,12,23,14,30,0.0,21.0,4.8,10.0,21.0,15.99,8.31
2016,12,23,14,45,0.0,19.0,4.7,10.0,19.0,14.45,6.98
2016,12,23,15,0,0.0,17.0,4.6,10.0,17.0,12.92,5.64
2016,12,23,15,15,0.0,14.5,4.35,9.5,14.5,11.01,3.97
2016,12,23,15,30,0.0,12.0,4.1,9.0,12.0,9.1,2.29
2016,12,23,15,45,0.0,9.0,3.95,9.0,9.0,6.82,0.25
2016,12,23,16,0,0.0,6.0,3.8,9.0,6.0,4.54,0.0
2016,12,23,16,15,0.0,4.0,3.7,8.5,4.0,3.02,0.0
2016,12,23,16,30,0.0,2.0,3.6,8.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,3.5,8.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,14.0,2.7,4.5,34.5,11.42,0.0
2016,12,24,8,0,432.0,28.0,2.7,5.0,69.0,25.62,15.89
2016,12,24,8,15,519.5,34.5,2.75,5.5,108.5,31.64,22.7
2016,12,24,8,30,607.0,41.0,2.8,6.0,148.0,37.78,28.73
2016,12,24,8,45,663.0,45.0,2.85,6.5,188.0,41.62,32.47
2016,12,24,9,0,719.0,49.0,2.9,7.0,228.0,45.53,36.16
2016,12,24,9,15,752.5,52.0,2.9,7.0,265.5,48.43,38.89
2016,12,24,9,30,786.0,55.0,2.9,7.0,303.0,51.34,41.56
2016,12,24,9,45,811.5,57.0,2.95,7.5,336.0,53.37,43.3
2016,12,24,10,0,837.0,59.0,3.0,8.0,369.0,55.4,45.01
2016,12,24,10,15,852.5,60.5,3.0,8.0,396.0,62.49,51.38
2016,12,24,10,30,868.0,62.0,3.0,8.0,423.0,64.32,52.96
2016,12,24,10,45,879.0,63.0,3.05,8.5,443.5,65.64,53.97
2016,12,24,11,0,890.0,64.0,3.1,9.0,464.0,98.99,58.4
2016,12,24,11,15,896.5,64.5,3.1,9.0,477.5,151.76,87.16
2016,12,24,11,30,903.0,65.0,3.1,9.0,491.0,204.23,127.79
2016,12,24,11,45,906.0,65.0,3.1,9.5,497.0,255.02,172.81
2016,12,24,12,0,909.0,65.0,3.1,10.0,503.0,304.7,219.22
2016,12,24,12,15,909.0,65.0,3.1,10.0,502.0,352.13,264.78
2016,12,24,12,30,909.0,65.0,3.1,10.0,501.0,397.77,308.51
2016,12,24,12,45,898.5,67.0,3.1,10.0,491.0,439.09,348.11
2016,12,24,13,0,888.0,69.0,3.1,10.0,481.0,477.51,384.39
2016,12,24,13,15,880.5,68.0,3.05,10.0,464.5,511.39,416.04
2016,12,24,13,30,873.0,67.0,3.0,10.0,448.0,542.29,444.49
2016,12,24,13,45,861.5,65.5,3.0,10.0,425.5,567.34,467.79
2016,12,24,14,0,850.0,64.0,3.0,10.0,403.0,593.52,491.28
2016,12,24,14,15,832.0,62.0,2.9,9.5,373.5,607.72,505.5
2016,12,24,14,30,814.0,60.0,2.8,9.0,344.0,618.11,516.28
2016,12,24,14,45,788.0,57.0,2.75,9.0,309.5,618.21,517.71
2016,12,24,15,0,762.0,54.0,2.7,9.0,275.0,614.34,515.11
2016,12,24,15,15,721.5,50.5,2.6,8.5,236.0,595.89,500.36
2016,12,24,15,30,681.0,47.0,2.5,8.0,197.0,573.47,481.38
2016,12,24,15,45,618.5,41.5,2.4,7.5,156.5,529.26,443.36
2016,12,24,16,0,556.0,36.0,2.3,7.0,116.0,481.59,400.0
2016,12,24,16,15,443.5,28.5,2.3,6.5,78.5,393.14,316.22
2016,12,24,16,30,331.0,21.0,2.3,6.0,41.0,302.11,140.77
2016,12,24,16,45,165.5,10.5,2.35,6.0,20.5,126.7,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,14.0,2.2,3.5,34.0,11.41,0.0
2016,12,25,8,0,420.0,28.0,2.3,4.0,68.0,23.5,14.11
2016,12,25,8,15,508.5,35.0,2.35,4.0,107.0,32.03,23.19
2016,12,25,8,30,597.0,42.0,2.4,4.0,146.0,38.58,29.69
2016,12,25,8,45,650.5,46.5,2.45,4.5,186.0,42.77,33.8
2016,12,25,9,0,704.0,51.0,2.5,5.0,226.0,47.02,37.82
2016,12,25,9,15,738.5,54.5,2.5,5.5,263.5,50.27,40.82
2016,12,25,9,30,773.0,58.0,2.5,6.0,301.0,53.52,43.74
2016,12,25,9,45,790.5,61.5,2.55,6.5,332.5,56.53,46.37
2016,12,25,10,0,808.0,65.0,2.6,7.0,364.0,59.49,48.92
2016,12,25,10,15,824.0,67.0,2.6,7.5,391.0,61.25,50.36
2016,12,25,10,30,840.0,69.0,2.6,8.0,418.0,63.01,51.78
2016,12,25,10,45,850.0,70.5,2.65,8.5,438.0,64.28,52.75
2016,12,25,11,0,860.0,72.0,2.7,9.0,458.0,96.0,57.24
2016,12,25,11,15,866.0,72.5,2.75,9.0,471.5,148.19,85.58
2016,12,25,11,30,872.0,73.0,2.8,9.0,485.0,200.11,125.64
2016,12,25,11,45,626.0,130.0,2.85,9.0,428.0,239.17,171.27
2016,12,25,12,0,380.0,187.0,2.9,9.0,371.0,247.65,190.9
2016,12,25,12,15,375.5,188.5,2.9,9.0,369.5,272.04,214.15
2016,12,25,12,30,371.0,190.0,2.9,9.0,368.0,295.35,236.36
2016,12,25,12,45,616.5,132.0,2.9,9.5,421.0,381.97,306.2
2016,12,25,13,0,862.0,74.0,2.9,10.0,474.0,471.33,379.39
2016,12,25,13,15,853.0,73.0,2.9,10.0,458.0,504.53,410.18
2016,12,25,13,30,844.0,72.0,2.9,10.0,442.0,534.64,438.02
2016,12,25,13,45,510.5,121.5,2.95,10.0,342.0,424.63,352.51
2016,12,25,14,0,177.0,171.0,3.0,10.0,242.0,272.96,227.86
2016,12,25,14,15,171.0,159.5,2.95,9.5,224.0,267.96,225.42
2016,12,25,14,30,165.0,148.0,2.9,9.0,206.0,261.84,221.41
2016,12,25,14,45,160.5,133.5,2.85,9.0,185.0,252.05,213.77
2016,12,25,15,0,156.0,119.0,2.8,9.0,164.0,241.11,204.91
2016,12,25,15,15,399.0,84.5,2.75,8.5,178.5,407.97,348.55
2016,12,25,15,30,642.0,50.0,2.7,8.0,193.0,548.95,463.99
2016,12,25,15,45,580.5,44.0,2.65,7.5,153.5,504.55,424.8
2016,12,25,16,0,519.0,38.0,2.6,7.0,114.0,465.36,388.41
2016,12,25,16,15,410.0,29.5,2.7,6.5,77.0,379.77,307.71
2016,12,25,16,30,301.0,21.0,2.8,6.0,40.0,281.63,144.02
2016,12,25,16,45,150.5,10.5,2.95,6.0,20.0,116.06,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,218.0,13.5,2.8,2.0,34.0,11.02,0.0
2016,12,26,8,0,436.0,27.0,2.9,3.0,68.0,24.73,15.14
2016,12,26,8,15,523.5,34.0,2.95,3.0,107.5,31.23,22.54
2016,12,26,8,30,611.0,41.0,3.0,3.0,147.0,37.82,29.1
2016,12,26,8,45,661.5,45.5,3.05,3.5,187.0,42.03,33.24
2016,12,26,9,0,712.0,50.0,3.1,4.0,227.0,46.28,37.28
2016,12,26,9,15,746.5,53.5,3.1,4.5,264.5,49.56,40.32
2016,12,26,9,30,781.0,57.0,3.1,5.0,302.0,52.84,43.27
2016,12,26,9,45,801.0,60.0,3.1,6.0,334.5,55.52,45.53
2016,12,26,10,0,821.0,63.0,3.1,7.0,367.0,58.17,47.72
2016,12,26,10,15,837.0,65.0,3.05,7.0,394.0,59.98,49.29
2016,12,26,10,30,853.0,67.0,3.0,7.0,421.0,61.77,50.85
2016,12,26,10,45,863.0,68.5,3.0,7.5,442.0,63.07,51.86
2016,12,26,11,0,873.0,70.0,3.0,8.0,463.0,93.78,55.95
2016,12,26,11,15,879.5,70.5,2.95,8.0,476.5,151.61,88.52
2016,12,26,11,30,886.0,71.0,2.9,8.0,490.0,203.46,128.29
2016,12,26,11,45,889.0,71.5,2.85,8.5,496.0,254.08,172.97
2016,12,26,12,0,892.0,72.0,2.8,9.0,502.0,303.66,219.15
2016,12,26,12,15,891.5,71.5,2.7,9.0,500.5,350.03,263.69
2016,12,26,12,30,891.0,71.0,2.6,9.0,499.0,394.58,306.32
2016,12,26,12,45,887.0,70.5,2.55,9.5,490.0,435.72,344.87
2016,12,26,13,0,883.0,70.0,2.5,10.0,481.0,474.41,380.37
2016,12,26,13,15,874.5,69.0,2.45,10.0,465.0,507.82,411.42
2016,12,26,13,30,866.0,68.0,2.4,10.0,449.0,538.19,439.24
2016,12,26,13,45,853.0,67.0,2.35,10.0,425.5,566.79,464.83
2016,12,26,14,0,840.0,66.0,2.3,10.0,402.0,588.74,484.66
2016,12,26,14,15,821.5,64.0,2.15,10.0,373.0,602.62,497.24
2016,12,26,14,30,803.0,62.0,2.0,10.0,344.0,612.67,506.3
2016,12,26,14,45,775.5,59.0,1.95,10.0,309.5,611.76,506.87
2016,12,26,15,0,748.0,56.0,1.9,10.0,275.0,606.85,503.62
2016,12,26,15,15,707.5,52.0,1.85,9.0,236.5,587.78,489.71
2016,12,26,15,30,667.0,48.0,1.8,8.0,198.0,564.78,471.64
2016,12,26,15,45,605.0,43.0,1.75,7.5,157.5,521.48,435.04
2016,12,26,16,0,543.0,38.0,1.7,7.0,117.0,474.5,393.09
2016,12,26,16,15,436.0,29.5,1.8,6.5,79.5,398.73,321.83
2016,12,26,16,30,329.0,21.0,1.9,6.0,42.0,303.16,166.56
2016,12,26,16,45,164.5,10.5,2.0,5.5,21.0,126.2,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,184.5,14.5,1.7,3.5,31.5,11.77,0.0
2016,12,27,8,0,369.0,29.0,1.7,4.0,63.0,24.14,14.53
2016,12,27,8,15,458.0,37.0,1.65,4.5,101.5,30.83,22.05
2016,12,27,8,30,547.0,45.0,1.6,5.0,140.0,37.58,28.67
2016,12,27,8,45,606.5,49.5,1.55,5.5,179.5,41.41,32.44
2016,12,27,9,0,666.0,54.0,1.5,6.0,219.0,49.1,39.6
2016,12,27,9,15,702.0,57.5,1.35,6.5,256.0,52.26,42.49
2016,12,27,9,30,738.0,61.0,1.2,7.0,293.0,55.43,45.33
2016,12,27,9,45,766.0,63.0,1.1,7.5,326.0,57.33,46.94
2016,12,27,10,0,794.0,65.0,1.0,8.0,359.0,59.27,48.55
2016,12,27,10,15,811.0,67.0,1.1,8.5,386.0,61.03,49.98
2016,12,27,10,30,828.0,69.0,1.2,9.0,413.0,62.8,51.39
2016,12,27,10,45,838.0,71.0,1.3,9.5,433.5,64.42,52.68
2016,12,27,11,0,848.0,73.0,1.4,10.0,454.0,93.41,56.39
2016,12,27,11,15,855.0,73.5,1.4,10.0,467.5,145.14,83.39
2016,12,27,11,30,862.0,74.0,1.4,10.0,481.0,196.74,122.32
2016,12,27,11,45,865.0,74.5,1.4,10.5,487.5,247.16,166.0
2016,12,27,12,0,868.0,75.0,1.4,11.0,494.0,296.61,211.1
2016,12,27,12,15,868.0,75.0,1.3,11.0,493.0,343.5,254.86
2016,12,27,12,30,868.0,75.0,1.2,11.0,492.0,388.69,296.68
2016,12,27,12,45,661.5,119.5,1.1,11.5,434.0,387.95,303.61
2016,12,27,13,0,455.0,164.0,1.0,12.0,376.0,362.92,288.72
2016,12,27,13,15,439.0,161.0,1.0,12.0,360.0,377.3,303.0
2016,12,27,13,30,423.0,158.0,1.0,12.0,344.0,389.03,314.45
2016,12,27,13,45,477.5,138.5,1.0,12.0,338.5,422.02,342.66
2016,12,27,14,0,532.0,119.0,1.0,12.0,333.0,455.58,371.09
2016,12,27,14,15,509.0,116.0,1.0,11.5,308.5,458.72,375.65
2016,12,27,14,30,486.0,113.0,1.0,11.0,284.0,458.87,377.8
2016,12,27,14,45,467.0,103.5,1.05,11.0,255.0,451.6,373.56
2016,12,27,15,0,448.0,94.0,1.1,11.0,226.0,441.5,366.65
2016,12,27,15,15,418.0,84.5,1.15,10.5,194.0,421.09,351.41
2016,12,27,15,30,388.0,75.0,1.2,10.0,162.0,398.17,333.17
2016,12,27,15,45,346.0,62.5,1.25,9.5,129.0,360.43,301.55
2016,12,27,16,0,304.0,50.0,1.3,9.0,96.0,320.66,266.44
2016,12,27,16,15,230.5,37.0,1.35,8.5,65.5,255.95,206.53
2016,12,27,16,30,157.0,24.0,1.4,8.0,35.0,180.74,103.73
2016,12,27,16,45,78.5,12.0,1.5,8.0,17.5,65.78,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,13.0,2.35,3.5,33.0,11.57,0.0
2016,12,28,8,0,436.0,26.0,2.4,4.0,66.0,23.83,14.2
2016,12,28,8,15,523.0,33.0,2.4,4.5,105.5,30.35,21.59
2016,12,28,8,30,610.0,40.0,2.4,5.0,145.0,36.95,28.06
2016,12,28,8,45,665.5,44.0,2.4,5.5,185.5,40.8,31.85
2016,12,28,9,0,721.0,48.0,2.4,6.0,226.0,44.73,35.57
2016,12,28,9,15,754.5,51.0,2.4,6.5,263.5,47.65,38.26
2016,12,28,9,30,788.0,54.0,2.4,7.0,301.0,50.58,40.87
2016,12,28,9,45,815.5,55.0,2.45,8.0,334.0,51.89,41.88
2016,12,28,10,0,843.0,56.0,2.5,9.0,367.0,58.55,47.69
2016,12,28,10,15,858.0,57.5,2.4,9.5,394.5,60.47,49.26
2016,12,28,10,30,873.0,59.0,2.3,10.0,422.0,62.32,50.75
2016,12,28,10,45,883.5,59.5,2.25,10.5,442.5,63.3,51.46
2016,12,28,11,0,894.0,60.0,2.2,11.0,463.0,90.83,53.7
2016,12,28,11,15,900.0,61.0,2.1,11.0,476.5,144.15,80.76
2016,12,28,11,30,906.0,62.0,2.0,11.0,490.0,197.18,120.5
2016,12,28,11,45,909.0,62.0,1.9,11.5,496.5,248.25,164.73
2016,12,28,12,0,912.0,62.0,1.8,12.0,503.0,298.22,210.48
2016,12,28,12,15,911.5,62.0,1.75,12.0,502.0,345.82,255.33
2016,12,28,12,30,911.0,62.0,1.7,12.0,501.0,391.6,298.28
2016,12,28,12,45,904.5,62.5,1.7,12.5,492.0,433.46,336.85
2016,12,28,13,0,898.0,63.0,1.7,13.0,483.0,472.68,372.22
2016,12,28,13,15,891.0,62.5,1.65,13.0,467.5,507.88,403.96
2016,12,28,13,30,884.0,62.0,1.6,13.0,452.0,540.15,432.53
2016,12,28,13,45,872.5,60.5,1.6,13.0,429.5,565.79,455.58
2016,12,28,14,0,861.0,59.0,1.6,13.0,407.0,588.01,475.46
2016,12,28,14,15,843.5,57.5,1.5,12.5,378.0,603.1,489.66
2016,12,28,14,30,826.0,56.0,1.4,12.0,349.0,614.53,500.59
2016,12,28,14,45,801.5,53.5,1.3,12.0,314.5,622.38,507.15
2016,12,28,15,0,777.0,51.0,1.2,12.0,280.0,620.78,505.61
2016,12,28,15,15,739.5,47.5,1.15,11.5,242.0,605.05,493.67
2016,12,28,15,30,702.0,44.0,1.1,11.0,204.0,585.48,477.89
2016,12,28,15,45,643.5,39.5,1.1,10.5,163.5,545.95,445.68
2016,12,28,16,0,585.0,35.0,1.1,10.0,123.0,503.03,408.47
2016,12,28,16,15,484.5,28.0,1.1,9.5,85.0,424.17,337.4
2016,12,28,16,30,384.0,21.0,1.1,9.0,47.0,336.96,204.12
2016,12,28,16,45,192.0,10.5,1.15,8.5,23.5,146.24,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.5,3.3,5.0,32.0,11.8,0.0
2016,12,29,8,0,387.0,29.0,3.4,5.0,64.0,24.23,14.4
2016,12,29,8,15,479.5,37.0,3.45,5.5,103.5,30.96,22.02
2016,12,29,8,30,572.0,45.0,3.5,6.0,143.0,37.77,28.68
2016,12,29,8,45,628.0,50.0,3.55,6.5,183.5,42.0,32.79
2016,12,29,9,0,684.0,55.0,3.6,7.0,224.0,50.13,40.34
2016,12,29,9,15,720.5,59.0,3.6,7.5,262.0,53.7,43.61
2016,12,29,9,30,757.0,63.0,3.6,8.0,300.0,57.28,46.79
2016,12,29,9,45,767.0,69.0,3.65,8.5,331.0,62.03,50.99
2016,12,29,10,0,777.0,75.0,3.7,9.0,362.0,66.68,55.03
2016,12,29,10,15,795.5,77.0,3.6,9.5,390.0,68.32,56.32
2016,12,29,10,30,814.0,79.0,3.5,10.0,418.0,69.98,57.62
2016,12,29,10,45,829.5,80.0,3.45,10.5,439.5,70.86,58.22
2016,12,29,11,0,845.0,81.0,3.4,11.0,461.0,96.73,60.37
2016,12,29,11,15,852.5,81.5,3.25,11.0,475.5,148.62,86.74
2016,12,29,11,30,860.0,82.0,3.1,11.0,490.0,200.49,125.56
2016,12,29,11,45,865.0,82.0,3.0,11.5,497.0,251.16,169.36
2016,12,29,12,0,870.0,82.0,2.9,12.0,504.0,301.05,214.97
2016,12,29,12,15,869.5,82.0,2.8,12.0,503.0,348.25,259.54
2016,12,29,12,30,869.0,82.0,2.7,12.0,502.0,393.71,302.33
2016,12,29,12,45,875.5,78.0,2.6,12.5,495.0,436.32,341.32
2016,12,29,13,0,882.0,74.0,2.5,13.0,488.0,477.18,377.91
2016,12,29,13,15,874.0,73.0,2.4,13.0,472.0,512.07,409.6
2016,12,29,13,30,866.0,72.0,2.3,13.0,456.0,543.9,438.02
2016,12,29,13,45,853.5,70.5,2.25,13.5,433.0,569.53,460.23
2016,12,29,14,0,841.0,69.0,2.2,14.0,410.0,591.64,479.06
2016,12,29,14,15,822.0,67.0,2.1,13.5,381.0,605.62,492.67
2016,12,29,14,30,803.0,65.0,2.0,13.0,352.0,615.72,502.86
2016,12,29,14,45,775.5,62.0,1.9,13.0,317.0,615.16,503.47
2016,12,29,15,0,748.0,59.0,1.8,13.0,282.0,610.54,500.39
2016,12,29,15,15,708.0,55.5,1.7,12.0,243.5,592.64,487.43
2016,12,29,15,30,668.0,52.0,1.6,11.0,205.0,570.65,470.31
2016,12,29,15,45,603.0,46.5,1.5,10.5,164.0,524.62,432.15
2016,12,29,16,0,538.0,41.0,1.4,10.0,123.0,483.87,395.94
2016,12,29,16,15,432.5,32.5,1.45,9.5,85.0,400.56,321.82
2016,12,29,16,30,327.0,24.0,1.5,9.0,47.0,309.41,197.38
2016,12,29,16,45,163.5,12.0,1.6,8.5,23.5,127.09,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.0,15.5,0.7,6.5,29.5,12.57,0.0
2016,12,30,8,0,320.0,31.0,0.6,7.0,59.0,25.67,15.47
2016,12,30,8,15,412.0,39.5,0.55,7.5,97.0,32.64,23.4
2016,12,30,8,30,504.0,48.0,0.5,8.0,135.0,39.69,30.25
2016,12,30,8,45,558.5,54.5,0.45,8.5,173.5,44.89,35.24
2016,12,30,9,0,613.0,61.0,0.4,9.0,212.0,50.11,40.09
2016,12,30,9,15,651.5,65.5,0.55,9.5,249.0,53.65,43.27
2016,12,30,9,30,690.0,70.0,0.7,10.0,286.0,57.2,46.39
2016,12,30,9,45,731.5,70.0,0.85,10.5,321.0,62.3,50.85
2016,12,30,10,0,773.0,70.0,1.0,11.0,356.0,62.76,51.09
2016,12,30,10,15,790.5,72.0,1.15,11.0,383.0,64.45,52.53
2016,12,30,10,30,808.0,74.0,1.3,11.0,410.0,66.14,53.96
2016,12,30,10,45,818.0,76.0,1.45,11.5,431.0,67.7,55.17
2016,12,30,11,0,828.0,78.0,1.6,12.0,452.0,92.59,57.51
2016,12,30,11,15,835.5,79.0,1.6,12.0,466.0,143.89,83.14
2016,12,30,11,30,843.0,80.0,1.6,12.0,480.0,195.21,121.04
2016,12,30,11,45,845.5,80.5,1.65,12.5,486.5,244.87,163.58
2016,12,30,12,0,848.0,81.0,1.7,13.0,493.0,293.56,207.74
2016,12,30,12,15,848.0,81.0,1.7,13.0,492.5,339.86,250.95
2016,12,30,12,30,848.0,81.0,1.7,13.0,492.0,384.52,292.52
2016,12,30,12,45,843.5,80.5,1.75,13.5,483.5,425.07,329.71
2016,12,30,13,0,839.0,80.0,1.8,14.0,475.0,463.22,364.04
2016,12,30,13,15,831.0,79.0,1.85,13.5,459.5,496.63,395.25
2016,12,30,13,30,823.0,78.0,1.9,13.0,444.0,527.08,423.56
2016,12,30,13,45,809.5,76.5,2.0,13.0,421.5,550.9,445.65
2016,12,30,14,0,796.0,75.0,2.1,13.0,399.0,571.23,464.59
2016,12,30,14,15,777.5,72.5,2.15,13.0,370.5,583.88,476.98
2016,12,30,14,30,759.0,70.0,2.2,13.0,342.0,592.76,486.09
2016,12,30,14,45,729.5,67.5,2.3,13.0,308.0,590.55,486.37
2016,12,30,15,0,700.0,65.0,2.4,13.0,274.0,588.81,486.31
2016,12,30,15,15,659.0,60.5,2.35,12.0,236.5,569.29,472.77
2016,12,30,15,30,618.0,56.0,2.3,11.0,199.0,546.07,454.82
2016,12,30,15,45,547.5,50.5,2.25,10.5,159.0,496.89,413.98
2016,12,30,16,0,477.0,45.0,2.2,10.0,119.0,444.42,368.42
2016,12,30,16,15,373.5,35.5,2.2,9.5,82.5,361.14,293.83
2016,12,30,16,30,270.0,26.0,2.2,9.0,46.0,271.44,180.83
2016,12,30,16,45,135.0,13.0,2.25,9.0,23.0,107.52,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
